Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.0,2.45,1.5,27.0,67.45,0.0
2016,1,1,8,0,326.0,28.0,2.7,2.0,54.0,180.63,122.93
2016,1,1,8,15,429.0,37.0,2.7,2.5,92.5,256.36,208.05
2016,1,1,8,30,532.0,46.0,2.7,3.0,131.0,340.79,285.89
2016,1,1,8,45,590.0,52.5,2.75,3.5,171.0,407.39,346.69
2016,1,1,9,0,648.0,59.0,2.8,4.0,211.0,478.13,409.01
2016,1,1,9,15,688.5,63.0,2.85,4.5,249.5,538.34,460.7
2016,1,1,9,30,729.0,67.0,2.9,5.0,288.0,595.33,508.23
2016,1,1,9,45,761.5,69.0,2.95,5.5,322.5,650.16,551.26
2016,1,1,10,0,794.0,71.0,3.0,6.0,357.0,704.74,592.52
2016,1,1,10,15,812.5,73.5,2.95,6.5,385.5,748.38,623.89
2016,1,1,10,30,831.0,76.0,2.9,7.0,414.0,790.26,653.3
2016,1,1,10,45,843.0,77.5,2.85,7.5,436.0,823.42,675.63
2016,1,1,11,0,855.0,79.0,2.8,8.0,458.0,853.95,695.74
2016,1,1,11,15,862.5,80.0,2.7,8.0,472.5,877.08,711.1
2016,1,1,11,30,870.0,81.0,2.6,8.0,487.0,897.06,724.11
2016,1,1,11,45,874.0,81.0,2.55,8.0,494.5,909.33,731.99
2016,1,1,12,0,878.0,81.0,2.5,8.0,502.0,918.14,737.54
2016,1,1,12,15,877.5,81.0,2.45,8.0,502.0,919.35,737.77
2016,1,1,12,30,877.0,81.0,2.4,8.0,502.0,917.0,735.66
2016,1,1,12,45,876.0,80.0,2.35,8.5,494.5,909.37,728.62
2016,1,1,13,0,875.0,79.0,2.3,9.0,487.0,898.24,719.28
2016,1,1,13,15,867.5,78.0,2.25,9.0,472.0,877.98,704.81
2016,1,1,13,30,860.0,77.0,2.2,9.0,457.0,854.55,688.2
2016,1,1,13,45,848.0,75.0,2.15,9.0,434.5,823.11,665.73
2016,1,1,14,0,836.0,73.0,2.1,9.0,412.0,789.04,641.27
2016,1,1,14,15,818.0,71.0,2.0,8.5,383.5,747.9,612.02
2016,1,1,14,30,800.0,69.0,1.9,8.0,355.0,704.94,580.98
2016,1,1,14,45,773.5,66.0,1.8,8.0,321.0,653.21,541.62
2016,1,1,15,0,747.0,63.0,1.7,8.0,287.0,600.89,500.68
2016,1,1,15,15,707.5,58.5,1.5,7.5,248.5,538.41,449.54
2016,1,1,15,30,668.0,54.0,1.3,7.0,210.0,477.21,397.84
2016,1,1,15,45,607.0,48.5,1.1,6.5,170.0,409.79,339.3
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,342.37,279.14
2016,1,1,16,15,443.5,34.5,0.9,5.5,91.0,258.42,203.97
2016,1,1,16,30,341.0,26.0,0.9,5.0,52.0,182.32,117.28
2016,1,1,16,45,170.5,13.0,0.95,4.5,26.0,68.41,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,2.0,13.5,2.35,2.5,13.5,12.95,0.0
2016,1,2,8,0,4.0,27.0,2.5,3.0,27.0,27.82,14.71
2016,1,2,8,15,25.5,43.5,2.5,3.0,47.0,59.51,45.11
2016,1,2,8,30,47.0,60.0,2.5,3.0,67.0,89.37,72.57
2016,1,2,8,45,57.5,77.0,2.5,3.5,88.5,115.87,96.75
2016,1,2,9,0,68.0,94.0,2.5,4.0,110.0,143.26,121.38
2016,1,2,9,15,75.0,109.5,2.5,4.0,130.0,167.25,142.88
2016,1,2,9,30,82.0,125.0,2.5,4.0,150.0,191.88,164.6
2016,1,2,9,45,90.5,138.0,2.5,4.5,168.5,214.78,184.24
2016,1,2,10,0,99.0,151.0,2.5,5.0,187.0,251.47,215.17
2016,1,2,10,15,49.5,124.5,2.45,5.0,142.5,166.87,141.6
2016,1,2,10,30,0.0,98.0,2.4,5.0,98.0,89.23,72.74
2016,1,2,10,45,15.0,136.5,2.4,5.5,143.5,142.01,118.8
2016,1,2,11,0,30.0,175.0,2.4,6.0,189.0,212.46,178.71
2016,1,2,11,15,28.5,179.0,2.35,6.0,192.5,215.59,180.89
2016,1,2,11,30,27.0,183.0,2.3,6.0,196.0,203.39,170.43
2016,1,2,11,45,178.0,189.5,2.25,6.5,275.0,379.05,320.87
2016,1,2,12,0,329.0,196.0,2.2,7.0,354.0,542.43,453.45
2016,1,2,12,15,291.5,202.0,2.15,7.0,342.0,516.72,430.72
2016,1,2,12,30,254.0,208.0,2.1,7.0,330.0,489.93,408.46
2016,1,2,12,45,244.0,208.0,2.05,7.5,324.0,479.54,399.32
2016,1,2,13,0,234.0,208.0,2.0,8.0,318.0,451.5,376.43
2016,1,2,13,15,231.5,199.0,1.9,8.0,305.0,435.07,363.51
2016,1,2,13,30,229.0,190.0,1.8,8.0,292.0,418.06,350.01
2016,1,2,13,45,150.0,181.0,1.75,8.0,246.5,336.61,282.31
2016,1,2,14,0,71.0,172.0,1.7,8.0,201.0,243.97,204.35
2016,1,2,14,15,148.5,159.5,1.65,8.0,214.5,302.41,255.52
2016,1,2,14,30,226.0,147.0,1.6,8.0,228.0,355.12,300.21
2016,1,2,14,45,211.0,136.0,1.6,8.0,206.0,323.41,273.53
2016,1,2,15,0,196.0,125.0,1.6,8.0,184.0,292.38,247.47
2016,1,2,15,15,182.5,109.5,1.45,7.5,159.0,257.19,217.7
2016,1,2,15,30,169.0,94.0,1.3,7.0,134.0,222.83,187.98
2016,1,2,15,45,151.5,77.5,1.2,7.0,108.0,185.89,155.13
2016,1,2,16,0,134.0,61.0,1.1,7.0,82.0,150.36,122.92
2016,1,2,16,15,98.5,44.5,1.1,6.5,57.5,108.36,84.79
2016,1,2,16,30,63.0,28.0,1.1,6.0,33.0,68.18,43.05
2016,1,2,16,45,31.5,14.0,1.1,6.0,16.5,23.25,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,1.4,4.5,4.5,4.09,0.0
2016,1,3,8,0,0.0,9.0,1.5,5.0,9.0,7.9,0.09
2016,1,3,8,15,0.0,15.5,1.45,5.0,15.5,13.62,5.95
2016,1,3,8,30,0.0,22.0,1.4,5.0,22.0,19.35,11.25
2016,1,3,8,45,0.0,29.0,1.4,5.5,29.0,25.53,16.84
2016,1,3,9,0,0.0,36.0,1.4,6.0,36.0,31.72,22.39
2016,1,3,9,15,0.0,42.5,1.35,6.0,42.5,37.48,27.54
2016,1,3,9,30,0.0,49.0,1.3,6.0,49.0,43.24,32.65
2016,1,3,9,45,0.0,55.0,1.3,6.5,55.0,48.56,37.24
2016,1,3,10,0,0.0,61.0,1.3,7.0,61.0,53.89,41.78
2016,1,3,10,15,0.0,56.0,1.35,7.0,56.0,49.45,37.84
2016,1,3,10,30,0.0,51.0,1.4,7.0,51.0,45.02,33.92
2016,1,3,10,45,0.0,86.5,1.5,7.0,86.5,77.29,61.92
2016,1,3,11,0,0.0,122.0,1.6,7.0,122.0,113.19,92.67
2016,1,3,11,15,80.5,165.5,1.65,7.0,203.5,244.07,206.13
2016,1,3,11,30,161.0,209.0,1.7,7.0,285.0,387.82,325.23
2016,1,3,11,45,89.0,195.0,1.8,7.5,237.0,289.27,241.82
2016,1,3,12,0,17.0,181.0,1.9,8.0,189.0,191.51,158.28
2016,1,3,12,15,41.5,194.0,1.95,8.0,214.0,245.09,204.09
2016,1,3,12,30,66.0,207.0,2.0,8.0,239.0,284.0,236.88
2016,1,3,12,45,96.0,208.5,2.1,8.5,254.0,313.01,261.3
2016,1,3,13,0,126.0,210.0,2.2,9.0,269.0,358.06,298.35
2016,1,3,13,15,63.0,179.0,2.15,9.0,208.5,245.62,204.58
2016,1,3,13,30,0.0,148.0,2.1,9.0,148.0,141.21,115.42
2016,1,3,13,45,28.0,159.0,2.05,9.0,170.5,191.11,158.89
2016,1,3,14,0,56.0,170.0,2.0,9.0,193.0,228.98,191.46
2016,1,3,14,15,28.0,137.0,1.85,9.0,148.5,165.29,137.22
2016,1,3,14,30,0.0,104.0,1.7,9.0,104.0,96.93,78.38
2016,1,3,14,45,0.0,93.5,1.55,9.0,93.5,86.72,69.79
2016,1,3,15,0,0.0,83.0,1.4,9.0,83.0,76.61,61.11
2016,1,3,15,15,0.0,72.0,1.25,8.5,72.0,66.04,52.05
2016,1,3,15,30,0.0,61.0,1.1,8.0,61.0,55.53,42.92
2016,1,3,15,45,0.0,49.0,1.0,8.0,49.0,43.99,32.68
2016,1,3,16,0,0.0,37.0,0.9,8.0,37.0,32.64,22.54
2016,1,3,16,15,0.0,26.0,0.9,7.5,26.0,22.91,13.74
2016,1,3,16,30,0.0,15.0,0.9,7.0,15.0,13.19,4.15
2016,1,3,16,45,0.0,7.5,0.95,7.0,7.5,6.82,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,136.5,14.0,1.4,8.0,24.5,57.97,0.0
2016,1,4,8,0,273.0,28.0,1.5,8.0,49.0,158.36,104.1
2016,1,4,8,15,371.5,37.0,1.6,8.0,85.5,229.22,181.56
2016,1,4,8,30,470.0,46.0,1.7,8.0,122.0,308.27,253.14
2016,1,4,8,45,543.5,50.5,1.8,8.5,161.5,377.84,314.78
2016,1,4,9,0,617.0,55.0,1.9,9.0,201.0,453.01,379.27
2016,1,4,9,15,656.0,59.5,1.95,9.0,238.0,511.49,428.98
2016,1,4,9,30,695.0,64.0,2.0,9.0,275.0,567.41,475.36
2016,1,4,9,45,562.5,92.5,2.05,9.5,275.5,539.19,451.21
2016,1,4,10,0,430.0,121.0,2.1,10.0,276.0,489.64,409.84
2016,1,4,10,15,383.0,139.5,2.1,10.0,286.0,489.71,409.13
2016,1,4,10,30,336.0,158.0,2.1,10.0,296.0,470.08,392.51
2016,1,4,10,45,400.5,155.5,2.15,10.5,328.0,545.62,452.32
2016,1,4,11,0,465.0,153.0,2.2,11.0,360.0,607.26,499.81
2016,1,4,11,15,347.5,179.5,2.25,11.0,337.0,528.14,435.58
2016,1,4,11,30,230.0,206.0,2.3,11.0,314.0,445.11,367.77
2016,1,4,11,45,196.5,211.5,2.4,11.5,305.0,423.94,349.9
2016,1,4,12,0,163.0,217.0,2.5,12.0,296.0,401.66,330.72
2016,1,4,12,15,81.5,179.5,2.45,12.0,219.0,263.08,217.15
2016,1,4,12,30,0.0,142.0,2.4,12.0,142.0,133.08,107.08
2016,1,4,12,45,19.5,167.0,2.4,12.0,176.5,178.05,145.64
2016,1,4,13,0,39.0,192.0,2.4,12.0,211.0,240.56,197.8
2016,1,4,13,15,128.5,193.0,2.2,12.0,251.5,337.0,279.0
2016,1,4,13,30,218.0,194.0,2.0,12.0,292.0,413.93,342.38
2016,1,4,13,45,109.0,139.5,1.85,12.0,188.5,249.36,207.05
2016,1,4,14,0,0.0,85.0,1.7,12.0,85.0,76.02,59.44
2016,1,4,14,15,0.0,51.0,1.6,12.0,51.0,45.01,33.23
2016,1,4,14,30,0.0,17.0,1.5,12.0,17.0,14.96,7.33
2016,1,4,14,45,0.0,15.0,1.45,12.0,15.0,13.19,5.82
2016,1,4,15,0,0.0,13.0,1.4,12.0,13.0,11.43,4.29
2016,1,4,15,15,0.0,11.5,1.35,11.5,11.5,10.1,3.15
2016,1,4,15,30,0.0,10.0,1.3,11.0,10.0,8.78,1.99
2016,1,4,15,45,0.0,8.0,1.3,11.0,8.0,7.02,0.42
2016,1,4,16,0,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,1,4,16,15,0.0,4.0,1.35,11.0,4.0,3.5,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.0,10.5,9.5,8.64,0.0
2016,1,5,8,0,0.0,19.0,1.1,11.0,19.0,16.74,6.27
2016,1,5,8,15,0.0,32.5,1.3,11.0,32.5,29.47,18.89
2016,1,5,8,30,0.0,46.0,1.5,11.0,46.0,42.73,30.77
2016,1,5,8,45,0.0,60.0,1.7,11.0,60.0,56.47,42.93
2016,1,5,9,0,0.0,74.0,1.9,11.0,74.0,70.19,54.97
2016,1,5,9,15,0.0,87.5,1.95,11.0,87.5,83.39,66.43
2016,1,5,9,30,0.0,101.0,2.0,11.0,101.0,96.68,77.83
2016,1,5,9,45,0.0,112.5,2.15,11.0,112.5,107.8,87.26
2016,1,5,10,0,0.0,124.0,2.3,11.0,124.0,119.07,96.74
2016,1,5,10,15,0.0,65.0,2.4,11.0,65.0,57.44,44.03
2016,1,5,10,30,0.0,6.0,2.5,11.0,6.0,5.28,0.0
2016,1,5,10,45,0.0,7.5,2.6,11.5,7.5,6.6,0.06
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.92,1.19
2016,1,5,11,15,2.5,85.5,2.75,12.0,86.5,78.15,61.47
2016,1,5,11,30,5.0,162.0,2.8,12.0,164.0,159.74,130.05
2016,1,5,11,45,15.0,175.5,2.9,12.0,182.5,183.44,149.95
2016,1,5,12,0,25.0,189.0,3.0,12.0,201.0,207.63,170.28
2016,1,5,12,15,12.5,168.5,3.0,11.5,174.5,173.09,141.39
2016,1,5,12,30,0.0,148.0,3.0,11.0,148.0,139.41,113.02
2016,1,5,12,45,0.0,89.0,3.0,11.0,89.0,79.2,62.26
2016,1,5,13,0,0.0,30.0,3.0,11.0,30.0,26.45,17.19
2016,1,5,13,15,0.0,48.0,2.95,11.0,48.0,42.38,30.94
2016,1,5,13,30,0.0,66.0,2.9,11.0,66.0,58.34,44.67
2016,1,5,13,45,5.5,108.5,2.85,11.0,111.0,104.02,83.94
2016,1,5,14,0,11.0,151.0,2.8,11.0,156.0,155.35,127.55
2016,1,5,14,15,75.5,153.0,2.75,11.0,181.5,222.49,186.05
2016,1,5,14,30,140.0,155.0,2.7,11.0,207.0,287.26,241.32
2016,1,5,14,45,129.0,142.5,2.65,11.0,187.0,260.29,218.49
2016,1,5,15,0,118.0,130.0,2.6,11.0,167.0,234.01,196.27
2016,1,5,15,15,109.0,114.5,2.35,10.5,145.0,205.75,172.36
2016,1,5,15,30,100.0,99.0,2.1,10.0,123.0,178.2,148.59
2016,1,5,15,45,274.0,75.5,1.85,10.0,125.0,260.88,217.6
2016,1,5,16,0,448.0,52.0,1.6,10.0,127.0,307.5,251.43
2016,1,5,16,15,349.0,42.5,1.45,9.5,90.5,227.79,180.48
2016,1,5,16,30,250.0,33.0,1.3,9.0,54.0,159.22,111.85
2016,1,5,16,45,125.0,16.5,1.2,9.0,27.0,71.28,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.5,2.05,10.0,13.5,12.28,0.0
2016,1,6,8,0,0.0,27.0,2.1,10.0,27.0,26.24,13.1
2016,1,6,8,15,21.5,45.0,2.15,10.0,48.5,59.82,44.14
2016,1,6,8,30,43.0,63.0,2.2,10.0,70.0,91.44,72.37
2016,1,6,8,45,46.0,81.5,2.25,10.5,91.0,115.64,93.88
2016,1,6,9,0,49.0,100.0,2.3,11.0,112.0,139.99,115.13
2016,1,6,9,15,61.0,117.5,2.25,11.0,134.5,168.87,140.2
2016,1,6,9,30,73.0,135.0,2.2,11.0,157.0,198.85,165.85
2016,1,6,9,45,103.5,144.5,2.2,11.0,179.5,244.27,204.48
2016,1,6,10,0,134.0,154.0,2.2,11.0,202.0,280.82,235.33
2016,1,6,10,15,67.0,111.0,2.15,11.0,135.0,164.1,136.68
2016,1,6,10,30,0.0,68.0,2.1,11.0,68.0,60.11,46.21
2016,1,6,10,45,211.0,115.5,2.1,11.0,210.0,319.5,270.44
2016,1,6,11,0,422.0,163.0,2.1,11.0,352.0,582.26,480.76
2016,1,6,11,15,253.0,185.0,2.15,11.0,299.5,452.26,373.57
2016,1,6,11,30,84.0,207.0,2.2,11.0,247.0,299.62,247.1
2016,1,6,11,45,171.5,209.0,2.3,11.0,292.0,397.91,329.65
2016,1,6,12,0,259.0,211.0,2.4,11.0,337.0,498.22,410.7
2016,1,6,12,15,272.5,209.5,2.35,11.0,342.0,509.19,418.83
2016,1,6,12,30,286.0,208.0,2.3,11.0,347.0,519.14,426.74
2016,1,6,12,45,212.0,210.5,2.3,11.0,313.0,436.64,360.34
2016,1,6,13,0,138.0,213.0,2.3,11.0,279.0,372.3,307.41
2016,1,6,13,15,256.5,193.5,2.15,11.0,311.0,467.05,386.37
2016,1,6,13,30,375.0,174.0,2.0,11.0,343.0,540.26,445.83
2016,1,6,13,45,305.5,174.5,1.95,11.0,308.5,474.93,392.8
2016,1,6,14,0,236.0,175.0,1.9,11.0,274.0,411.84,341.7
2016,1,6,14,15,183.5,166.0,1.8,10.5,239.5,338.34,282.57
2016,1,6,14,30,131.0,157.0,1.7,10.0,205.0,283.01,236.89
2016,1,6,14,45,115.5,145.0,1.6,10.0,184.5,253.77,212.59
2016,1,6,15,0,100.0,133.0,1.5,10.0,164.0,225.63,188.79
2016,1,6,15,15,90.5,116.5,1.35,9.5,142.0,196.44,164.24
2016,1,6,15,30,81.0,100.0,1.2,9.0,120.0,168.02,139.88
2016,1,6,15,45,62.0,83.0,1.1,9.0,96.5,125.55,102.91
2016,1,6,16,0,43.0,66.0,1.0,9.0,73.0,94.67,75.52
2016,1,6,16,15,23.0,48.0,1.0,9.0,52.0,63.5,47.81
2016,1,6,16,30,3.0,30.0,1.0,9.0,31.0,30.45,17.98
2016,1,6,16,45,1.5,15.0,1.0,9.0,15.5,13.73,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,16.5,0.35,8.0,23.0,43.02,0.0
2016,1,7,8,0,171.0,33.0,0.4,8.0,46.0,124.64,81.69
2016,1,7,8,15,268.5,45.5,0.4,8.0,81.5,191.89,151.0
2016,1,7,8,30,366.0,58.0,0.4,8.0,117.0,267.98,217.98
2016,1,7,8,45,445.5,64.5,0.45,8.5,156.5,338.24,278.4
2016,1,7,9,0,525.0,71.0,0.5,9.0,196.0,415.58,342.78
2016,1,7,9,15,569.0,77.0,0.45,9.0,233.0,475.68,391.41
2016,1,7,9,30,613.0,83.0,0.4,9.0,270.0,537.85,439.93
2016,1,7,9,45,673.0,80.0,0.4,9.0,307.0,602.52,489.58
2016,1,7,10,0,733.0,77.0,0.4,9.0,344.0,668.77,537.27
2016,1,7,10,15,506.5,122.5,0.4,9.0,313.5,565.1,457.71
2016,1,7,10,30,280.0,168.0,0.4,9.0,283.0,436.99,356.82
2016,1,7,10,45,543.5,126.0,0.4,9.5,364.5,629.11,507.69
2016,1,7,11,0,807.0,84.0,0.4,10.0,446.0,819.44,639.16
2016,1,7,11,15,509.5,146.5,0.45,10.0,378.0,647.37,513.85
2016,1,7,11,30,212.0,209.0,0.5,10.0,310.0,432.59,349.25
2016,1,7,11,45,209.0,215.0,0.55,10.0,315.5,439.37,356.75
2016,1,7,12,0,206.0,221.0,0.6,10.0,321.0,445.49,361.45
2016,1,7,12,15,523.0,152.5,0.65,10.0,408.0,685.26,548.85
2016,1,7,12,30,840.0,84.0,0.7,10.0,495.0,891.75,691.81
2016,1,7,12,45,845.0,81.0,0.75,10.5,489.5,887.84,685.75
2016,1,7,13,0,850.0,78.0,0.8,11.0,484.0,880.4,680.8
2016,1,7,13,15,843.0,77.0,0.8,11.0,470.0,861.44,668.38
2016,1,7,13,30,836.0,76.0,0.8,11.0,456.0,839.37,654.01
2016,1,7,13,45,826.5,74.0,0.85,11.0,435.0,810.95,636.04
2016,1,7,14,0,817.0,72.0,0.9,11.0,414.0,779.84,616.02
2016,1,7,14,15,800.0,70.0,0.85,10.5,386.5,740.31,589.28
2016,1,7,14,30,783.0,68.0,0.8,10.0,359.0,698.95,560.87
2016,1,7,14,45,762.5,64.0,0.8,10.0,326.5,651.07,526.71
2016,1,7,15,0,742.0,60.0,0.8,10.0,294.0,602.21,491.05
2016,1,7,15,15,706.0,56.5,0.7,9.5,257.0,543.32,444.94
2016,1,7,15,30,670.0,53.0,0.6,9.0,220.0,485.36,397.87
2016,1,7,15,45,619.5,47.5,0.55,9.0,180.5,418.52,341.85
2016,1,7,16,0,569.0,42.0,0.5,9.0,141.0,354.88,286.54
2016,1,7,16,15,479.5,35.0,0.5,9.0,102.0,280.4,220.94
2016,1,7,16,30,390.0,28.0,0.5,9.0,63.0,210.59,151.71
2016,1,7,16,45,195.0,14.0,0.55,9.0,31.5,95.56,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,107.0,13.5,1.0,6.5,22.0,47.21,0.0
2016,1,8,8,0,214.0,27.0,1.1,7.0,44.0,132.16,87.36
2016,1,8,8,15,275.0,40.0,1.1,7.0,75.5,186.85,148.2
2016,1,8,8,30,336.0,53.0,1.1,7.0,107.0,246.42,202.83
2016,1,8,8,45,375.0,64.0,1.1,7.5,140.5,297.41,248.46
2016,1,8,9,0,414.0,75.0,1.1,8.0,174.0,351.6,295.31
2016,1,8,9,15,437.0,85.5,1.05,8.0,205.5,397.81,334.48
2016,1,8,9,30,460.0,96.0,1.0,8.0,237.0,444.95,373.13
2016,1,8,9,45,473.0,104.0,1.0,8.5,263.5,482.48,402.55
2016,1,8,10,0,486.0,112.0,1.0,9.0,290.0,519.58,430.83
2016,1,8,10,15,422.5,134.0,0.9,9.0,297.5,513.31,423.46
2016,1,8,10,30,359.0,156.0,0.8,9.0,305.0,485.48,399.91
2016,1,8,10,45,179.5,151.0,0.75,9.5,225.5,321.94,266.97
2016,1,8,11,0,0.0,146.0,0.7,10.0,146.0,138.6,111.84
2016,1,8,11,15,2.0,154.5,0.75,10.0,155.5,149.0,121.19
2016,1,8,11,30,4.0,163.0,0.8,10.0,165.0,159.61,129.98
2016,1,8,11,45,100.0,191.0,0.85,10.5,240.0,310.05,255.64
2016,1,8,12,0,196.0,219.0,0.9,11.0,315.0,433.67,353.83
2016,1,8,12,15,159.0,220.0,0.95,11.0,298.0,401.62,326.97
2016,1,8,12,30,122.0,221.0,1.0,11.0,281.0,369.1,300.81
2016,1,8,12,45,167.0,216.5,1.1,11.0,297.5,403.6,330.06
2016,1,8,13,0,212.0,212.0,1.2,11.0,314.0,437.0,357.76
2016,1,8,13,15,235.0,203.0,1.2,11.0,313.0,443.5,363.51
2016,1,8,13,30,258.0,194.0,1.2,11.0,312.0,465.15,380.92
2016,1,8,13,45,246.0,186.0,1.25,11.0,294.0,439.85,361.36
2016,1,8,14,0,234.0,178.0,1.3,11.0,276.0,414.3,341.77
2016,1,8,14,15,117.0,102.5,1.2,11.0,151.5,206.19,172.23
2016,1,8,14,30,0.0,27.0,1.1,11.0,27.0,23.78,14.97
2016,1,8,14,45,0.0,24.5,1.05,11.0,24.5,21.57,13.17
2016,1,8,15,0,0.0,22.0,1.0,11.0,22.0,19.36,11.26
2016,1,8,15,15,0.0,19.0,0.9,10.5,19.0,16.71,8.97
2016,1,8,15,30,0.0,16.0,0.8,10.0,16.0,14.06,6.66
2016,1,8,15,45,0.0,13.0,0.75,9.5,13.0,11.42,4.32
2016,1,8,16,0,0.0,10.0,0.7,9.0,10.0,8.78,1.96
2016,1,8,16,15,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,1,8,16,30,0.0,4.0,0.7,9.0,4.0,3.5,0.0
2016,1,8,16,45,0.0,2.0,0.75,9.0,2.0,1.75,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,127.5,14.5,1.7,8.0,24.5,54.66,0.0
2016,1,9,8,0,255.0,29.0,1.8,8.0,49.0,150.77,100.29
2016,1,9,8,15,353.5,39.0,1.85,8.0,85.5,220.96,175.24
2016,1,9,8,30,452.0,49.0,1.9,8.0,122.0,300.0,246.64
2016,1,9,8,45,520.0,54.5,1.95,8.5,161.5,367.14,306.27
2016,1,9,9,0,588.0,60.0,2.0,9.0,201.0,439.47,368.45
2016,1,9,9,15,294.0,65.5,2.0,9.0,136.0,281.55,239.1
2016,1,9,9,30,0.0,71.0,2.0,9.0,71.0,63.84,49.88
2016,1,9,9,45,0.0,78.5,2.0,9.0,78.5,70.8,56.11
2016,1,9,10,0,0.0,86.0,2.0,9.0,86.0,77.82,62.1
2016,1,9,10,15,0.0,101.5,1.9,9.0,101.5,93.18,75.2
2016,1,9,10,30,0.0,117.0,1.8,9.0,117.0,108.77,88.39
2016,1,9,10,45,0.0,116.0,1.75,9.0,116.0,107.08,86.8
2016,1,9,11,0,0.0,115.0,1.7,9.0,115.0,105.59,85.42
2016,1,9,11,15,14.0,152.0,1.65,9.0,158.5,156.67,129.09
2016,1,9,11,30,28.0,189.0,1.6,9.0,202.0,210.19,173.93
2016,1,9,11,45,14.0,172.5,1.55,9.5,179.0,178.65,146.61
2016,1,9,12,0,0.0,156.0,1.5,10.0,156.0,147.65,119.96
2016,1,9,12,15,0.0,140.0,1.45,10.0,140.0,130.52,105.68
2016,1,9,12,30,0.0,124.0,1.4,10.0,124.0,113.92,91.78
2016,1,9,12,45,11.5,155.0,1.35,10.0,160.5,157.1,128.54
2016,1,9,13,0,23.0,186.0,1.3,10.0,197.0,202.13,166.19
2016,1,9,13,15,15.0,174.0,1.25,10.0,181.0,181.79,148.98
2016,1,9,13,30,7.0,162.0,1.2,10.0,165.0,161.91,132.31
2016,1,9,13,45,3.5,135.5,1.15,10.0,137.0,130.48,106.08
2016,1,9,14,0,0.0,109.0,1.1,10.0,109.0,100.11,80.49
2016,1,9,14,15,0.0,115.0,1.05,10.0,115.0,107.1,86.6
2016,1,9,14,30,0.0,121.0,1.0,10.0,121.0,114.7,93.14
2016,1,9,14,45,0.0,110.0,1.0,10.0,110.0,103.94,84.1
2016,1,9,15,0,0.0,99.0,1.0,10.0,99.0,93.31,75.13
2016,1,9,15,15,0.0,86.0,0.95,10.0,86.0,80.57,64.24
2016,1,9,15,30,0.0,73.0,0.9,10.0,73.0,67.92,53.29
2016,1,9,15,45,0.0,60.0,0.85,10.0,60.0,55.33,42.27
2016,1,9,16,0,0.0,47.0,0.8,10.0,47.0,42.75,31.14
2016,1,9,16,15,0.0,34.0,0.75,9.5,34.0,30.14,19.96
2016,1,9,16,30,0.0,21.0,0.7,9.0,21.0,18.5,9.26
2016,1,9,16,45,0.0,10.5,0.7,9.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,15.0,1.65,7.5,26.0,58.55,0.0
2016,1,10,8,0,277.0,30.0,1.8,8.0,52.0,159.75,107.01
2016,1,10,8,15,375.5,40.0,1.8,8.0,89.5,231.03,183.23
2016,1,10,8,30,474.0,50.0,1.8,8.0,127.0,311.26,255.6
2016,1,10,8,45,539.5,56.0,1.8,8.0,167.5,378.82,315.95
2016,1,10,9,0,605.0,62.0,1.8,8.0,208.0,451.31,378.65
2016,1,10,9,15,645.5,67.0,1.8,8.0,246.0,511.37,429.45
2016,1,10,9,30,686.0,72.0,1.8,8.0,284.0,573.14,480.0
2016,1,10,9,45,717.5,75.0,1.8,8.5,318.5,627.28,521.81
2016,1,10,10,0,749.0,78.0,1.8,9.0,353.0,681.49,561.34
2016,1,10,10,15,767.5,80.5,1.8,9.5,381.5,719.96,588.06
2016,1,10,10,30,786.0,83.0,1.8,10.0,410.0,761.55,616.71
2016,1,10,10,45,804.5,83.0,1.8,10.5,433.5,798.29,641.26
2016,1,10,11,0,823.0,83.0,1.8,11.0,457.0,832.8,663.89
2016,1,10,11,15,492.0,149.0,1.75,11.0,375.0,635.48,516.27
2016,1,10,11,30,161.0,215.0,1.7,11.0,293.0,394.38,323.0
2016,1,10,11,45,507.5,148.5,1.7,11.5,399.0,662.16,539.07
2016,1,10,12,0,854.0,82.0,1.7,12.0,505.0,903.05,709.86
2016,1,10,12,15,688.0,122.0,1.7,12.0,463.0,808.98,640.24
2016,1,10,12,30,522.0,162.0,1.7,12.0,421.0,696.58,559.1
2016,1,10,12,45,595.0,138.5,1.7,12.0,430.0,739.0,592.01
2016,1,10,13,0,668.0,115.0,1.7,12.0,439.0,771.53,615.57
2016,1,10,13,15,680.0,108.0,1.65,12.0,430.0,764.45,610.04
2016,1,10,13,30,692.0,101.0,1.6,12.0,421.0,754.17,602.71
2016,1,10,13,45,632.5,110.5,1.6,12.0,393.0,700.26,563.89
2016,1,10,14,0,573.0,120.0,1.6,12.0,365.0,645.45,524.23
2016,1,10,14,15,603.0,105.0,1.55,12.0,348.0,634.96,517.18
2016,1,10,14,30,633.0,90.0,1.5,12.0,331.0,619.99,506.27
2016,1,10,14,45,601.5,88.5,1.5,12.0,301.0,571.97,469.91
2016,1,10,15,0,570.0,87.0,1.5,12.0,271.0,524.03,432.26
2016,1,10,15,15,543.5,79.0,1.3,11.5,237.5,472.6,390.82
2016,1,10,15,30,517.0,71.0,1.1,11.0,204.0,421.85,348.74
2016,1,10,15,45,472.5,62.5,0.95,10.5,168.5,361.51,297.84
2016,1,10,16,0,428.0,54.0,0.8,10.0,133.0,304.29,248.04
2016,1,10,16,15,364.0,43.0,0.85,9.5,98.0,239.2,191.02
2016,1,10,16,30,300.0,32.0,0.9,9.0,63.0,180.55,135.19
2016,1,10,16,45,150.0,16.0,1.0,8.5,31.5,85.2,22.39
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,1.1,8.0,13.0,11.82,0.0
2016,1,11,8,0,0.0,26.0,1.2,8.0,26.0,24.57,12.49
2016,1,11,8,15,12.5,42.5,1.3,8.0,45.0,51.27,37.51
2016,1,11,8,30,25.0,59.0,1.4,8.0,64.0,75.82,59.62
2016,1,11,8,45,34.0,76.0,1.5,8.5,83.5,100.25,81.35
2016,1,11,9,0,43.0,93.0,1.6,9.0,103.0,125.48,103.52
2016,1,11,9,15,48.5,108.5,1.6,9.0,122.0,147.33,122.62
2016,1,11,9,30,54.0,124.0,1.6,9.0,141.0,169.75,141.92
2016,1,11,9,45,59.0,138.0,1.65,9.5,158.0,190.36,159.15
2016,1,11,10,0,64.0,152.0,1.7,10.0,175.0,211.46,176.51
2016,1,11,10,15,32.0,114.5,1.7,10.0,126.0,140.35,115.88
2016,1,11,10,30,0.0,77.0,1.7,10.0,77.0,68.12,53.26
2016,1,11,10,45,1.0,116.0,1.75,10.0,116.5,107.79,87.17
2016,1,11,11,0,2.0,155.0,1.8,10.0,156.0,149.85,122.48
2016,1,11,11,15,1.0,149.0,1.8,10.0,149.5,141.77,115.44
2016,1,11,11,30,0.0,143.0,1.8,10.0,143.0,134.02,108.81
2016,1,11,11,45,2.5,156.5,1.85,10.5,157.5,150.44,122.4
2016,1,11,12,0,5.0,170.0,1.9,11.0,172.0,167.21,136.14
2016,1,11,12,15,2.5,125.0,1.9,11.0,126.0,117.09,94.18
2016,1,11,12,30,0.0,80.0,1.9,11.0,80.0,70.81,55.05
2016,1,11,12,45,415.0,80.5,1.9,11.5,283.0,503.83,420.55
2016,1,11,13,0,830.0,81.0,1.9,12.0,486.0,870.63,691.33
2016,1,11,13,15,415.0,105.0,1.85,12.0,307.5,515.95,423.61
2016,1,11,13,30,0.0,129.0,1.8,12.0,129.0,119.81,95.52
2016,1,11,13,45,0.0,96.0,1.8,12.0,96.0,86.41,68.27
2016,1,11,14,0,0.0,63.0,1.8,12.0,63.0,55.67,42.25
2016,1,11,14,15,0.0,56.0,1.7,12.0,56.0,49.45,37.02
2016,1,11,14,30,0.0,49.0,1.6,12.0,49.0,43.24,31.74
2016,1,11,14,45,356.5,57.5,1.55,12.0,174.0,354.02,300.52
2016,1,11,15,0,713.0,66.0,1.5,12.0,299.0,594.91,490.78
2016,1,11,15,15,678.0,62.0,1.3,11.5,262.0,540.85,444.76
2016,1,11,15,30,643.0,58.0,1.1,11.0,225.0,484.07,398.09
2016,1,11,15,45,590.0,52.5,0.95,11.0,186.0,416.78,341.29
2016,1,11,16,0,537.0,47.0,0.8,11.0,147.0,353.15,285.92
2016,1,11,16,15,453.5,39.5,0.8,10.5,108.5,277.35,220.41
2016,1,11,16,30,370.0,32.0,0.8,10.0,70.0,209.64,157.45
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.0,98.36,35.06
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
