Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,13.5,1.05,7.5,26.5,61.89,0.0
2016,1,12,8,0,308.0,27.0,1.1,8.0,53.0,168.8,114.48
2016,1,12,8,15,403.5,35.5,1.1,8.0,90.0,237.81,188.11
2016,1,12,8,30,499.0,44.0,1.1,8.0,127.0,316.11,258.39
2016,1,12,8,45,561.0,50.0,1.15,8.5,167.0,382.57,316.82
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,453.86,377.26
2016,1,12,9,15,473.5,85.5,1.2,9.0,211.5,419.45,350.71
2016,1,12,9,30,324.0,115.0,1.2,9.0,216.0,362.55,304.62
2016,1,12,9,45,341.0,125.5,1.3,9.5,242.0,399.78,335.54
2016,1,12,10,0,358.0,136.0,1.4,10.0,268.0,452.08,376.75
2016,1,12,10,15,407.5,139.0,1.45,10.0,300.5,507.13,420.66
2016,1,12,10,30,457.0,142.0,1.5,10.0,333.0,563.83,465.05
2016,1,12,10,45,477.0,146.5,1.55,10.5,356.0,598.72,490.68
2016,1,12,11,0,497.0,151.0,1.6,11.0,379.0,632.77,515.5
2016,1,12,11,15,453.5,166.5,1.65,11.0,380.0,623.01,506.69
2016,1,12,11,30,410.0,182.0,1.7,11.0,381.0,609.7,495.55
2016,1,12,11,45,337.0,199.0,1.8,11.5,364.5,551.84,449.62
2016,1,12,12,0,264.0,216.0,1.9,12.0,348.0,509.02,414.55
2016,1,12,12,15,326.0,205.5,1.85,12.0,369.0,553.33,450.4
2016,1,12,12,30,388.0,195.0,1.8,12.0,390.0,596.55,484.31
2016,1,12,12,45,259.0,207.5,1.8,12.0,337.0,493.05,401.64
2016,1,12,13,0,130.0,220.0,1.8,12.0,284.0,373.21,305.04
2016,1,12,13,15,86.0,205.5,1.7,12.0,247.5,297.85,244.38
2016,1,12,13,30,42.0,191.0,1.6,12.0,211.0,240.69,196.99
2016,1,12,13,45,21.0,117.0,1.55,12.0,127.0,134.14,108.98
2016,1,12,14,0,0.0,43.0,1.5,12.0,43.0,37.94,27.03
2016,1,12,14,15,0.0,52.0,1.35,12.0,52.0,45.91,33.99
2016,1,12,14,30,0.0,61.0,1.2,12.0,61.0,53.89,40.89
2016,1,12,14,45,0.0,55.5,1.05,12.0,55.5,49.0,36.75
2016,1,12,15,0,0.0,50.0,0.9,12.0,50.0,44.12,32.6
2016,1,12,15,15,0.0,43.5,0.9,12.0,43.5,38.36,27.64
2016,1,12,15,30,0.0,37.0,0.9,12.0,37.0,32.6,22.64
2016,1,12,15,45,0.0,30.5,0.95,12.0,30.5,26.86,17.59
2016,1,12,16,0,0.0,24.0,1.0,12.0,24.0,21.11,12.5
2016,1,12,16,15,0.0,18.0,1.05,12.0,18.0,15.82,7.76
2016,1,12,16,30,0.0,12.0,1.1,12.0,12.0,10.54,2.94
2016,1,12,16,45,0.0,7.0,1.15,12.0,7.0,6.14,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,70.5,18.0,3.0,11.5,24.0,47.93,0.0
2016,1,13,8,0,141.0,36.0,3.1,12.0,48.0,109.75,73.23
2016,1,13,8,15,238.0,49.5,3.2,12.0,83.5,181.37,142.34
2016,1,13,8,30,335.0,63.0,3.3,12.0,119.0,256.54,209.07
2016,1,13,8,45,405.0,72.5,3.4,12.0,158.0,322.16,267.34
2016,1,13,9,0,475.0,82.0,3.5,12.0,197.0,394.06,329.8
2016,1,13,9,15,521.5,88.5,3.7,12.0,235.0,455.85,382.77
2016,1,13,9,30,568.0,95.0,3.9,12.0,273.0,518.98,435.67
2016,1,13,9,45,284.0,79.0,4.1,12.5,168.0,315.1,266.93
2016,1,13,10,0,0.0,63.0,4.3,13.0,63.0,55.66,42.11
2016,1,13,10,15,31.0,120.0,4.4,13.0,133.0,145.76,119.71
2016,1,13,10,30,62.0,177.0,4.5,13.0,203.0,240.61,199.47
2016,1,13,10,45,31.0,154.5,4.6,13.0,167.5,186.4,153.15
2016,1,13,11,0,0.0,132.0,4.7,13.0,132.0,123.05,98.86
2016,1,13,11,15,67.0,175.5,4.7,13.0,208.0,242.98,201.33
2016,1,13,11,30,134.0,219.0,4.7,13.0,284.0,374.73,310.37
2016,1,13,11,45,197.5,218.5,4.75,13.0,316.5,432.6,358.56
2016,1,13,12,0,261.0,218.0,4.8,13.0,349.0,508.8,420.65
2016,1,13,12,15,130.5,145.0,4.75,12.5,210.5,281.49,235.07
2016,1,13,12,30,0.0,72.0,4.7,12.0,72.0,63.69,48.73
2016,1,13,12,45,0.0,47.0,4.7,12.0,47.0,41.5,29.94
2016,1,13,13,0,0.0,22.0,4.7,12.0,22.0,19.39,11.01
2016,1,13,13,15,0.0,21.0,4.6,12.0,21.0,18.51,10.27
2016,1,13,13,30,0.0,20.0,4.5,12.0,20.0,17.62,9.52
2016,1,13,13,45,378.0,57.5,4.4,12.0,222.0,415.72,354.0
2016,1,13,14,0,756.0,95.0,4.3,12.0,424.0,770.67,634.85
2016,1,13,14,15,738.5,92.5,4.05,11.5,397.5,731.72,603.43
2016,1,13,14,30,721.0,90.0,3.8,11.0,371.0,691.11,573.32
2016,1,13,14,45,714.0,82.5,3.55,11.0,340.5,650.75,541.99
2016,1,13,15,0,707.0,75.0,3.3,11.0,310.0,608.57,508.52
2016,1,13,15,15,670.5,70.5,2.9,10.5,272.5,549.12,459.76
2016,1,13,15,30,634.0,66.0,2.5,10.0,235.0,490.78,410.69
2016,1,13,15,45,596.5,58.5,2.2,10.0,196.5,429.92,357.82
2016,1,13,16,0,559.0,51.0,1.9,10.0,158.0,371.22,305.23
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.0,292.13,235.55
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,221.21,169.87
2016,1,13,16,45,243.0,24.5,1.35,9.0,46.5,130.82,65.9
2016,1,13,17,0,101.0,13.0,1.2,9.0,15.0,42.18,0.0
2016,1,13,17,15,50.5,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,7.5,6.5,5.7,0.0
2016,1,14,8,0,0.0,13.0,1.0,8.0,13.0,11.42,2.99
2016,1,14,8,15,0.0,22.5,1.1,8.0,22.5,19.81,11.14
2016,1,14,8,30,0.0,32.0,1.2,8.0,32.0,28.2,18.76
2016,1,14,8,45,0.0,41.5,1.35,8.5,41.5,36.61,26.27
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,45.03,33.69
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,53.2,40.88
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,61.62,48.2
2016,1,14,9,45,0.0,76.5,1.7,9.5,76.5,68.58,54.07
2016,1,14,10,0,0.0,84.0,1.8,10.0,84.0,75.59,59.92
2016,1,14,10,15,0.0,103.0,1.95,10.0,103.0,94.44,75.96
2016,1,14,10,30,0.0,122.0,2.1,10.0,122.0,113.66,92.18
2016,1,14,10,45,0.0,132.0,2.25,10.0,132.0,123.56,100.41
2016,1,14,11,0,0.0,142.0,2.4,10.0,142.0,133.59,108.74
2016,1,14,11,15,0.0,146.5,2.35,10.0,146.5,137.84,112.17
2016,1,14,11,30,0.0,151.0,2.3,10.0,151.0,142.22,115.73
2016,1,14,11,45,0.0,153.5,2.3,10.0,153.5,144.57,117.61
2016,1,14,12,0,0.0,156.0,2.3,10.0,156.0,147.03,119.62
2016,1,14,12,15,11.0,175.5,2.15,10.0,181.0,178.17,146.03
2016,1,14,12,30,22.0,195.0,2.0,10.0,206.0,210.04,172.73
2016,1,14,12,45,11.0,102.5,1.9,10.5,108.0,102.2,82.14
2016,1,14,13,0,0.0,10.0,1.8,11.0,10.0,8.81,1.95
2016,1,14,13,15,0.0,47.5,1.85,11.0,47.5,41.94,30.54
2016,1,14,13,30,0.0,85.0,1.9,11.0,85.0,75.38,59.14
2016,1,14,13,45,0.0,54.5,1.95,11.0,54.5,48.14,35.88
2016,1,14,14,0,0.0,24.0,2.0,11.0,24.0,21.14,12.68
2016,1,14,14,15,0.0,37.0,2.15,10.5,37.0,32.62,22.7
2016,1,14,14,30,0.0,50.0,2.3,10.0,50.0,44.13,32.76
2016,1,14,14,45,0.0,45.5,2.45,10.0,45.5,40.14,29.34
2016,1,14,15,0,0.0,41.0,2.6,10.0,41.0,36.15,25.9
2016,1,14,15,15,0.0,36.0,2.75,10.0,36.0,31.72,22.06
2016,1,14,15,30,0.0,31.0,2.9,10.0,31.0,27.3,18.18
2016,1,14,15,45,0.0,25.5,3.1,10.5,25.5,22.44,13.85
2016,1,14,16,0,0.0,20.0,3.3,11.0,20.0,17.58,9.51
2016,1,14,16,15,0.0,14.5,3.3,11.0,14.5,12.74,5.19
2016,1,14,16,30,0.0,9.0,3.3,11.0,9.0,7.9,0.86
2016,1,14,16,45,0.0,5.0,3.35,11.0,5.0,4.38,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,162.5,14.0,0.95,7.5,28.0,78.23,0.0
2016,1,15,8,0,325.0,28.0,1.0,8.0,56.0,175.82,122.12
2016,1,15,8,15,421.5,37.0,1.1,8.0,94.5,246.03,194.98
2016,1,15,8,30,518.0,46.0,1.2,8.0,133.0,326.4,267.0
2016,1,15,8,45,575.0,52.0,1.3,8.5,173.5,391.35,324.41
2016,1,15,9,0,632.0,58.0,1.4,9.0,214.0,460.62,383.5
2016,1,15,9,15,371.5,95.0,1.4,9.0,190.5,366.26,307.47
2016,1,15,9,30,111.0,132.0,1.4,9.0,167.0,228.83,191.71
2016,1,15,9,45,115.5,146.0,1.45,9.5,186.0,252.14,211.57
2016,1,15,10,0,120.0,160.0,1.5,10.0,205.0,275.71,230.56
2016,1,15,10,15,236.0,162.0,1.5,10.0,259.5,385.78,322.43
2016,1,15,10,30,352.0,164.0,1.5,10.0,314.0,489.11,405.86
2016,1,15,10,45,349.0,174.0,1.5,10.5,329.5,508.18,418.62
2016,1,15,11,0,346.0,184.0,1.5,11.0,345.0,525.91,430.83
2016,1,15,11,15,414.5,177.0,1.45,11.0,376.0,601.56,488.95
2016,1,15,11,30,483.0,170.0,1.4,11.0,407.0,661.76,534.05
2016,1,15,11,45,399.0,191.0,1.4,11.0,389.5,616.01,496.97
2016,1,15,12,0,315.0,212.0,1.4,11.0,372.0,550.69,446.09
2016,1,15,12,15,244.0,221.5,1.35,11.0,345.5,498.4,404.46
2016,1,15,12,30,173.0,231.0,1.3,11.0,319.0,427.37,347.9
2016,1,15,12,45,503.5,158.0,1.3,11.5,409.5,674.95,544.36
2016,1,15,13,0,834.0,85.0,1.3,12.0,500.0,884.01,691.03
2016,1,15,13,15,826.0,84.0,1.25,12.0,486.0,864.87,674.67
2016,1,15,13,30,818.0,83.0,1.2,12.0,472.0,842.65,659.29
2016,1,15,13,45,811.0,79.5,1.2,12.0,451.5,815.25,641.02
2016,1,15,14,0,804.0,76.0,1.2,12.0,431.0,785.05,620.72
2016,1,15,14,15,786.5,74.0,1.15,12.0,403.5,745.64,593.02
2016,1,15,14,30,769.0,72.0,1.1,12.0,376.0,704.4,563.79
2016,1,15,14,45,747.5,68.5,1.05,12.0,343.5,656.85,529.48
2016,1,15,15,0,726.0,65.0,1.0,12.0,311.0,608.37,493.89
2016,1,15,15,15,692.0,61.5,0.9,11.5,274.5,551.03,450.02
2016,1,15,15,30,658.0,58.0,0.8,11.0,238.0,498.09,407.54
2016,1,15,15,45,605.5,53.0,0.7,11.0,198.0,430.62,351.58
2016,1,15,16,0,553.0,48.0,0.6,11.0,158.0,366.69,296.88
2016,1,15,16,15,474.0,41.0,0.65,10.5,119.0,292.04,233.23
2016,1,15,16,30,395.0,34.0,0.7,10.0,80.0,224.9,172.85
2016,1,15,16,45,197.5,25.0,0.75,10.0,48.0,116.26,68.05
2016,1,15,17,0,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.4,11.5,13.0,11.45,0.0
2016,1,16,8,0,0.0,26.0,1.4,12.0,26.0,24.05,12.54
2016,1,16,8,15,4.5,43.0,1.45,12.0,44.0,43.6,30.73
2016,1,16,8,30,9.0,60.0,1.5,12.0,62.0,63.13,48.05
2016,1,16,8,45,18.0,77.0,1.6,12.5,81.5,85.34,67.45
2016,1,16,9,0,27.0,94.0,1.7,13.0,101.0,116.12,93.92
2016,1,16,9,15,33.0,110.0,1.75,13.0,119.5,138.15,112.85
2016,1,16,9,30,39.0,126.0,1.8,13.0,138.0,160.83,132.08
2016,1,16,9,45,40.5,138.5,1.9,13.5,152.5,176.38,144.77
2016,1,16,10,0,42.0,151.0,2.0,14.0,167.0,192.2,157.51
2016,1,16,10,15,21.0,124.0,2.05,14.0,132.0,142.19,115.32
2016,1,16,10,30,0.0,97.0,2.1,14.0,97.0,87.69,68.9
2016,1,16,10,45,0.0,91.0,2.2,14.5,91.0,81.43,63.48
2016,1,16,11,0,0.0,85.0,2.3,15.0,85.0,75.42,58.23
2016,1,16,11,15,0.0,97.0,2.35,15.0,97.0,86.96,67.83
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,98.67,77.53
2016,1,16,11,45,0.0,116.5,2.5,15.0,116.5,106.04,83.6
2016,1,16,12,0,0.0,124.0,2.6,15.0,124.0,113.51,89.76
2016,1,16,12,15,12.5,161.5,2.55,15.0,168.0,164.05,131.98
2016,1,16,12,30,25.0,199.0,2.5,15.0,212.0,216.87,175.41
2016,1,16,12,45,12.5,127.5,2.5,15.0,134.0,128.54,102.61
2016,1,16,13,0,0.0,56.0,2.5,15.0,56.0,49.48,36.26
2016,1,16,13,15,0.0,54.0,2.35,15.0,54.0,47.71,34.84
2016,1,16,13,30,0.0,52.0,2.2,15.0,52.0,45.93,33.38
2016,1,16,13,45,0.0,94.5,2.1,15.0,94.5,84.71,66.08
2016,1,16,14,0,0.0,137.0,2.0,15.0,137.0,128.83,102.91
2016,1,16,14,15,367.0,110.0,1.8,15.0,256.5,448.71,371.48
2016,1,16,14,30,734.0,83.0,1.6,15.0,376.0,696.36,559.6
2016,1,16,14,45,710.0,79.5,1.4,15.0,343.5,647.99,520.43
2016,1,16,15,0,686.0,76.0,1.2,15.0,311.0,599.0,483.12
2016,1,16,15,15,650.0,71.5,1.05,14.5,274.0,540.57,437.89
2016,1,16,15,30,614.0,67.0,0.9,14.0,237.0,483.26,392.27
2016,1,16,15,45,562.5,61.0,0.75,14.0,197.5,416.86,337.47
2016,1,16,16,0,511.0,55.0,0.6,14.0,158.0,353.93,284.0
2016,1,16,16,15,430.0,47.0,0.65,13.5,119.5,278.89,220.91
2016,1,16,16,30,349.0,39.0,0.7,13.0,81.0,211.46,161.63
2016,1,16,16,45,174.5,28.5,0.75,13.0,49.5,113.94,69.66
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,16.37,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.19,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,12.0,2.75,13.5,12.0,10.56,0.0
2016,1,17,8,0,0.0,24.0,2.8,14.0,24.0,21.4,10.54
2016,1,17,8,15,0.0,40.5,2.85,14.0,40.5,38.33,26.14
2016,1,17,8,30,0.0,57.0,2.9,14.0,57.0,54.86,40.69
2016,1,17,8,45,2.5,73.5,2.95,14.0,74.0,72.58,56.16
2016,1,17,9,0,5.0,90.0,3.0,14.0,91.0,90.52,71.7
2016,1,17,9,15,10.0,104.5,3.0,14.0,107.5,107.95,86.71
2016,1,17,9,30,15.0,119.0,3.0,14.0,124.0,125.95,102.03
2016,1,17,9,45,18.0,131.5,3.05,14.0,138.5,140.73,114.46
2016,1,17,10,0,21.0,144.0,3.1,14.0,153.0,155.88,127.08
2016,1,17,10,15,10.5,95.5,3.1,14.0,100.0,94.79,75.42
2016,1,17,10,30,0.0,47.0,3.1,14.0,47.0,41.48,29.83
2016,1,17,10,45,0.0,75.0,3.15,14.0,75.0,66.34,50.9
2016,1,17,11,0,0.0,103.0,3.2,14.0,103.0,93.03,73.3
2016,1,17,11,15,0.0,105.0,3.2,14.0,105.0,94.81,74.68
2016,1,17,11,30,0.0,107.0,3.2,14.0,107.0,96.64,76.14
2016,1,17,11,45,0.0,97.5,3.2,14.0,97.5,87.22,68.2
2016,1,17,12,0,0.0,88.0,3.2,14.0,88.0,78.02,60.45
2016,1,17,12,15,0.0,84.0,3.2,14.0,84.0,74.37,57.38
2016,1,17,12,30,0.0,80.0,3.2,14.0,80.0,70.81,54.39
2016,1,17,12,45,0.0,96.5,3.2,14.0,96.5,86.21,67.34
2016,1,17,13,0,0.0,113.0,3.2,14.0,113.0,102.5,81.01
2016,1,17,13,15,0.0,74.5,3.2,13.5,74.5,65.91,50.42
2016,1,17,13,30,0.0,36.0,3.2,13.0,36.0,31.76,21.55
2016,1,17,13,45,0.0,28.0,3.2,13.0,28.0,24.68,15.54
2016,1,17,14,0,0.0,20.0,3.2,13.0,20.0,17.62,9.5
2016,1,17,14,15,0.0,19.5,3.15,13.0,19.5,17.17,9.14
2016,1,17,14,30,0.0,19.0,3.1,13.0,19.0,16.73,8.78
2016,1,17,14,45,0.0,17.5,3.1,13.0,17.5,15.4,7.65
2016,1,17,15,0,0.0,16.0,3.1,13.0,16.0,14.07,6.52
2016,1,17,15,15,0.0,14.0,3.05,13.0,14.0,12.31,5.0
2016,1,17,15,30,0.0,12.0,3.0,13.0,12.0,10.54,3.47
2016,1,17,15,45,0.0,10.0,3.0,13.0,10.0,8.78,1.92
2016,1,17,16,0,0.0,8.0,3.0,13.0,8.0,7.02,0.37
2016,1,17,16,15,0.0,6.0,2.95,13.0,6.0,5.26,0.0
2016,1,17,16,30,0.0,4.0,2.9,13.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,2.85,13.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,2.8,13.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,2.75,13.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,9.5,31.5,91.12,0.0
2016,1,18,8,0,414.0,26.0,1.0,10.0,63.0,201.33,142.08
2016,1,18,8,15,505.0,33.5,1.1,10.5,103.5,272.85,214.41
2016,1,18,8,30,596.0,41.0,1.2,11.0,144.0,353.42,285.67
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.0,419.56,343.5
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,489.39,402.26
2016,1,18,9,15,363.5,87.0,1.5,12.0,179.5,350.79,291.99
2016,1,18,9,30,24.0,123.0,1.6,12.0,131.0,146.21,119.31
2016,1,18,9,45,25.5,135.5,1.7,12.5,145.0,161.21,132.18
2016,1,18,10,0,27.0,148.0,1.8,13.0,159.0,176.49,144.54
2016,1,18,10,15,25.5,157.5,1.9,13.0,168.0,173.45,141.8
2016,1,18,10,30,24.0,167.0,2.0,13.0,177.0,182.17,148.8
2016,1,18,10,45,24.5,175.0,2.1,13.5,186.0,190.9,155.55
2016,1,18,11,0,25.0,183.0,2.2,14.0,195.0,199.77,162.37
2016,1,18,11,15,41.0,198.0,2.25,14.0,218.0,246.62,200.89
2016,1,18,11,30,57.0,213.0,2.3,14.0,241.0,279.57,227.74
2016,1,18,11,45,78.5,222.0,2.35,14.0,262.0,310.5,253.08
2016,1,18,12,0,100.0,231.0,2.4,14.0,283.0,341.87,278.61
2016,1,18,12,15,89.0,229.5,2.35,14.0,276.0,329.88,268.45
2016,1,18,12,30,78.0,228.0,2.3,14.0,269.0,317.79,258.42
2016,1,18,12,45,47.0,208.0,2.25,14.0,232.5,263.99,214.36
2016,1,18,13,0,16.0,188.0,2.2,14.0,196.0,196.15,158.44
2016,1,18,13,15,8.0,138.0,2.1,13.5,142.0,135.27,108.6
2016,1,18,13,30,0.0,88.0,2.0,13.0,88.0,78.18,60.87
2016,1,18,13,45,3.5,123.5,1.95,13.0,125.0,116.8,93.62
2016,1,18,14,0,7.0,159.0,1.9,13.0,162.0,158.32,128.37
2016,1,18,14,15,3.5,123.5,1.75,13.0,125.0,117.76,94.51
2016,1,18,14,30,0.0,88.0,1.6,13.0,88.0,79.03,61.96
2016,1,18,14,45,0.0,80.5,1.45,13.0,80.5,71.99,56.12
2016,1,18,15,0,0.0,73.0,1.3,13.0,73.0,64.99,50.25
2016,1,18,15,15,0.0,64.5,1.25,12.5,64.5,57.05,43.6
2016,1,18,15,30,0.0,56.0,1.2,12.0,56.0,49.46,37.16
2016,1,18,15,45,0.0,47.0,1.15,12.0,47.0,41.47,30.22
2016,1,18,16,0,0.0,38.0,1.1,12.0,38.0,33.5,23.21
2016,1,18,16,15,0.0,29.0,1.1,12.0,29.0,25.54,16.15
2016,1,18,16,30,0.0,20.0,1.1,12.0,20.0,17.59,9.05
2016,1,18,16,45,0.0,12.5,1.1,12.0,12.5,10.98,2.49
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,3.85,13.0,2.0,1.75,0.0
2016,1,19,8,0,0.0,4.0,3.9,13.0,4.0,3.5,0.0
2016,1,19,8,15,0.0,7.0,3.9,13.0,7.0,6.14,0.0
2016,1,19,8,30,0.0,10.0,3.9,13.0,10.0,8.78,1.82
2016,1,19,8,45,0.0,13.5,3.9,13.5,13.5,11.86,4.52
2016,1,19,9,0,0.0,17.0,3.9,14.0,17.0,14.94,7.2
2016,1,19,9,15,0.0,20.0,3.85,14.0,20.0,17.59,9.5
2016,1,19,9,30,0.0,23.0,3.8,14.0,23.0,20.24,11.79
2016,1,19,9,45,0.0,25.5,3.8,14.0,25.5,22.45,13.67
2016,1,19,10,0,0.0,28.0,3.8,14.0,28.0,24.66,15.55
2016,1,19,10,15,0.0,27.5,3.9,14.0,27.5,24.23,15.14
2016,1,19,10,30,0.0,27.0,4.0,14.0,27.0,23.79,14.74
2016,1,19,10,45,0.0,67.5,4.1,14.5,67.5,59.68,45.15
2016,1,19,11,0,0.0,108.0,4.2,15.0,108.0,97.92,77.11
2016,1,19,11,15,0.0,113.5,4.25,15.0,113.5,103.19,81.39
2016,1,19,11,30,0.0,119.0,4.3,15.0,119.0,108.52,85.75
2016,1,19,11,45,0.0,120.0,4.35,15.0,120.0,109.38,86.4
2016,1,19,12,0,0.0,121.0,4.4,15.0,121.0,110.29,87.12
2016,1,19,12,15,0.0,105.0,4.3,15.0,105.0,94.39,73.85
2016,1,19,12,30,0.0,89.0,4.2,15.0,89.0,78.93,60.94
2016,1,19,12,45,13.5,144.5,4.15,15.0,151.5,146.74,118.0
2016,1,19,13,0,27.0,200.0,4.1,15.0,214.0,219.4,178.1
2016,1,19,13,15,398.5,154.0,4.05,14.5,349.0,567.01,467.58
2016,1,19,13,30,770.0,108.0,4.0,14.0,484.0,841.6,678.34
2016,1,19,13,45,765.0,104.0,4.0,14.0,465.0,816.22,658.28
2016,1,19,14,0,760.0,100.0,4.0,14.0,446.0,788.07,638.29
2016,1,19,14,15,648.0,110.5,3.8,14.0,393.0,687.67,562.56
2016,1,19,14,30,536.0,121.0,3.6,14.0,340.0,584.18,482.49
2016,1,19,14,45,552.0,107.0,3.45,14.0,316.5,566.25,468.99
2016,1,19,15,0,568.0,93.0,3.3,14.0,293.0,539.34,447.68
2016,1,19,15,15,517.5,93.0,3.05,13.5,260.0,480.28,399.76
2016,1,19,15,30,467.0,93.0,2.8,13.0,227.0,420.73,350.6
2016,1,19,15,45,433.0,82.5,2.55,13.0,191.5,366.29,304.11
2016,1,19,16,0,399.0,72.0,2.3,13.0,156.0,314.22,258.41
2016,1,19,16,15,342.5,59.0,2.05,12.5,120.0,251.11,203.15
2016,1,19,16,30,286.0,46.0,1.8,12.0,84.0,193.6,151.39
2016,1,19,16,45,143.0,34.0,1.55,12.0,53.0,112.06,76.6
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,22.53,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,30.0,16.0,0.3,10.0,19.0,27.91,0.0
2016,1,20,8,0,60.0,32.0,0.3,10.0,38.0,62.91,43.05
2016,1,20,8,15,83.5,50.0,0.35,10.5,62.5,97.05,75.25
2016,1,20,8,30,107.0,68.0,0.4,11.0,87.0,133.1,107.17
2016,1,20,8,45,121.0,85.0,0.45,11.5,112.0,164.86,134.98
2016,1,20,9,0,135.0,102.0,0.5,12.0,137.0,197.87,163.23
2016,1,20,9,15,142.0,119.0,0.55,12.0,161.0,227.64,188.39
2016,1,20,9,30,149.0,136.0,0.6,12.0,185.0,257.85,213.39
2016,1,20,9,45,151.0,150.5,0.7,12.5,204.5,281.6,232.34
2016,1,20,10,0,153.0,165.0,0.8,13.0,224.0,305.28,250.91
2016,1,20,10,15,214.0,173.0,0.9,13.0,263.0,366.82,301.15
2016,1,20,10,30,275.0,181.0,1.0,13.0,302.0,447.24,364.62
2016,1,20,10,45,281.5,190.5,1.1,13.5,320.0,471.72,382.29
2016,1,20,11,0,288.0,200.0,1.2,14.0,338.0,495.6,399.79
2016,1,20,11,15,358.0,194.0,1.2,14.0,371.5,555.7,446.38
2016,1,20,11,30,428.0,188.0,1.2,14.0,405.0,634.95,505.39
2016,1,20,11,45,377.5,202.5,1.25,14.0,396.5,593.95,473.6
2016,1,20,12,0,327.0,217.0,1.3,14.0,388.0,568.4,453.75
2016,1,20,12,15,395.0,203.0,1.25,14.0,410.0,615.23,490.13
2016,1,20,12,30,463.0,189.0,1.2,14.0,432.0,679.73,537.55
2016,1,20,12,45,467.0,186.0,1.15,14.0,428.5,677.8,535.17
2016,1,20,13,0,471.0,183.0,1.1,14.0,425.0,673.76,532.08
2016,1,20,13,15,500.0,171.0,1.05,14.0,422.0,679.54,536.87
2016,1,20,13,30,529.0,159.0,1.0,14.0,419.0,682.29,539.36
2016,1,20,13,45,464.5,165.0,1.0,14.0,386.5,622.31,494.81
2016,1,20,14,0,400.0,171.0,1.0,14.0,354.0,563.04,450.67
2016,1,20,14,15,445.5,151.0,1.0,14.0,344.0,564.8,454.17
2016,1,20,14,30,491.0,131.0,1.0,14.0,334.0,561.95,453.4
2016,1,20,14,45,355.0,138.0,1.0,14.0,278.5,450.62,366.53
2016,1,20,15,0,219.0,145.0,1.0,14.0,223.0,335.38,274.8
2016,1,20,15,15,208.5,130.5,0.9,13.5,198.0,302.2,248.95
2016,1,20,15,30,198.0,116.0,0.8,13.0,173.0,269.5,222.3
2016,1,20,15,45,183.5,99.5,0.7,12.5,146.5,232.49,191.43
2016,1,20,16,0,169.0,83.0,0.6,12.0,120.0,196.57,160.69
2016,1,20,16,15,147.5,65.5,0.6,12.0,92.5,157.14,126.19
2016,1,20,16,30,126.0,48.0,0.6,12.0,65.0,119.64,92.63
2016,1,20,16,45,63.0,33.0,0.65,12.0,41.5,65.75,44.11
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,16.79,0.0
2016,1,20,17,15,0.0,9.0,0.65,12.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,151.5,16.0,1.85,9.5,30.0,77.56,0.0
2016,1,21,8,0,303.0,32.0,2.0,10.0,60.0,169.68,123.1
2016,1,21,8,15,394.5,41.0,2.0,10.0,98.5,237.0,188.5
2016,1,21,8,30,486.0,50.0,2.0,10.0,137.0,313.84,257.13
2016,1,21,8,45,547.5,56.0,2.05,10.5,178.0,380.03,315.36
2016,1,21,9,0,609.0,62.0,2.1,11.0,219.0,451.08,375.75
2016,1,21,9,15,647.0,66.5,2.1,11.5,257.5,509.84,424.22
2016,1,21,9,30,685.0,71.0,2.1,12.0,296.0,570.23,472.27
2016,1,21,9,45,713.5,73.5,2.1,12.5,330.5,622.47,511.98
2016,1,21,10,0,742.0,76.0,2.1,13.0,365.0,670.89,546.69
2016,1,21,10,15,575.5,118.0,2.05,13.0,353.0,620.37,506.54
2016,1,21,10,30,409.0,160.0,2.0,13.0,341.0,546.59,446.6
2016,1,21,10,45,429.0,166.0,1.95,13.5,364.0,582.65,473.59
2016,1,21,11,0,449.0,172.0,1.9,14.0,387.0,618.07,498.76
2016,1,21,11,15,461.5,175.5,1.85,14.0,404.0,642.96,516.58
2016,1,21,11,30,474.0,179.0,1.8,14.0,421.0,666.38,533.23
2016,1,21,11,45,464.5,187.0,1.8,14.5,427.0,673.25,536.43
2016,1,21,12,0,455.0,195.0,1.8,15.0,433.0,677.86,538.18
2016,1,21,12,15,384.5,209.5,1.75,15.0,411.0,613.83,489.22
2016,1,21,12,30,314.0,224.0,1.7,15.0,389.0,566.42,452.21
2016,1,21,12,45,293.5,224.5,1.7,15.0,378.0,546.82,437.47
2016,1,21,13,0,273.0,225.0,1.7,15.0,367.0,526.31,421.78
2016,1,21,13,15,195.0,223.5,1.6,14.5,324.0,433.34,349.71
2016,1,21,13,30,117.0,222.0,1.5,14.0,281.0,359.73,291.18
2016,1,21,13,45,87.0,208.0,1.4,14.0,251.0,298.48,242.54
2016,1,21,14,0,57.0,194.0,1.3,14.0,221.0,254.98,207.19
2016,1,21,14,15,101.0,187.0,1.25,14.0,231.0,282.4,231.06
2016,1,21,14,30,145.0,180.0,1.2,14.0,241.0,321.13,263.09
2016,1,21,14,45,121.5,165.5,1.15,14.0,213.5,281.76,230.96
2016,1,21,15,0,98.0,151.0,1.1,14.0,186.0,243.93,200.12
2016,1,21,15,15,90.5,135.5,1.05,13.5,165.0,205.98,169.52
2016,1,21,15,30,83.0,120.0,1.0,13.0,144.0,180.92,148.89
2016,1,21,15,45,74.0,102.5,1.0,13.0,121.5,153.01,125.18
2016,1,21,16,0,65.0,85.0,1.0,13.0,99.0,125.94,101.75
2016,1,21,16,15,51.0,67.0,1.0,13.0,76.5,96.6,76.07
2016,1,21,16,30,37.0,49.0,1.0,13.0,54.0,68.49,51.25
2016,1,21,16,45,18.5,32.0,1.0,13.0,34.5,41.13,26.25
2016,1,21,17,0,0.0,15.0,1.0,13.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.0,13.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
