Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,18.5,8.94
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,30.67,20.06
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,43.66,31.52
2016,1,22,8,45,0.0,62.0,1.95,13.0,62.0,57.16,43.35
2016,1,22,9,0,0.0,76.0,1.9,13.0,76.0,70.67,55.06
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,83.68,66.21
2016,1,22,9,30,0.0,103.0,2.0,13.0,103.0,96.79,77.3
2016,1,22,9,45,0.0,115.0,2.05,13.0,115.0,108.35,86.97
2016,1,22,10,0,0.0,127.0,2.1,13.0,127.0,120.03,96.64
2016,1,22,10,15,0.0,120.0,2.15,13.0,120.0,111.45,89.27
2016,1,22,10,30,0.0,113.0,2.2,13.0,113.0,103.52,82.47
2016,1,22,10,45,22.0,156.0,2.25,13.0,167.0,166.83,136.06
2016,1,22,11,0,44.0,199.0,2.3,13.0,221.0,249.43,204.21
2016,1,22,11,15,22.0,131.5,2.35,13.0,142.5,150.3,121.85
2016,1,22,11,30,0.0,64.0,2.4,13.0,64.0,56.59,42.53
2016,1,22,11,45,14.5,136.5,2.5,13.5,144.5,139.18,112.3
2016,1,22,12,0,29.0,209.0,2.6,14.0,225.0,247.24,200.72
2016,1,22,12,15,19.5,198.5,2.7,14.0,209.0,209.8,169.69
2016,1,22,12,30,10.0,188.0,2.8,14.0,193.0,189.39,152.76
2016,1,22,12,45,81.0,213.0,2.9,14.0,255.0,300.31,245.66
2016,1,22,13,0,152.0,238.0,3.0,14.0,317.0,414.01,337.93
2016,1,22,13,15,76.0,179.5,2.95,14.0,219.0,254.43,208.26
2016,1,22,13,30,0.0,121.0,2.9,14.0,121.0,110.53,87.52
2016,1,22,13,45,3.5,142.5,2.9,14.0,144.0,136.1,109.26
2016,1,22,14,0,7.0,164.0,2.9,14.0,167.0,162.88,131.69
2016,1,22,14,15,3.5,132.5,2.85,13.5,134.0,126.68,101.82
2016,1,22,14,30,0.0,101.0,2.8,13.0,101.0,91.8,72.74
2016,1,22,14,45,0.0,78.5,2.8,13.0,78.5,69.8,54.22
2016,1,22,15,0,0.0,56.0,2.8,13.0,56.0,49.45,36.93
2016,1,22,15,15,0.0,49.5,2.65,13.0,49.5,43.68,32.04
2016,1,22,15,30,0.0,43.0,2.5,13.0,43.0,37.92,27.1
2016,1,22,15,45,0.0,36.5,2.4,13.0,36.5,32.16,22.11
2016,1,22,16,0,0.0,30.0,2.3,13.0,30.0,26.41,17.07
2016,1,22,16,15,0.0,23.0,2.2,12.5,23.0,20.23,11.65
2016,1,22,16,30,0.0,16.0,2.1,12.0,16.0,14.06,6.2
2016,1,22,16,45,0.0,10.0,2.05,12.0,10.0,8.78,1.32
2016,1,22,17,0,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,2.05,12.0,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,2.7,10.5,12.5,11.0,0.0
2016,1,23,8,0,0.0,25.0,2.8,11.0,25.0,22.05,11.97
2016,1,23,8,15,0.0,43.0,2.8,11.0,43.0,40.33,28.4
2016,1,23,8,30,0.0,61.0,2.8,11.0,61.0,58.46,44.42
2016,1,23,8,45,4.0,79.0,2.85,11.5,80.0,78.59,61.99
2016,1,23,9,0,8.0,97.0,2.9,12.0,99.0,99.11,79.69
2016,1,23,9,15,16.5,112.0,2.95,12.0,117.5,119.36,97.22
2016,1,23,9,30,25.0,127.0,3.0,12.0,136.0,150.26,123.57
2016,1,23,9,45,12.5,102.0,3.1,12.0,106.5,103.19,83.33
2016,1,23,10,0,0.0,77.0,3.2,12.0,77.0,68.31,53.15
2016,1,23,10,15,49.5,136.0,3.2,12.0,158.0,177.38,147.02
2016,1,23,10,30,99.0,195.0,3.2,12.0,239.0,290.29,241.25
2016,1,23,10,45,130.5,206.5,3.25,12.0,268.0,347.7,288.14
2016,1,23,11,0,162.0,218.0,3.3,12.0,297.0,391.76,324.03
2016,1,23,11,15,146.0,226.0,3.35,12.0,299.0,390.03,321.67
2016,1,23,11,30,130.0,234.0,3.4,12.0,301.0,387.35,318.75
2016,1,23,11,45,465.5,171.5,3.5,12.0,417.5,656.74,539.46
2016,1,23,12,0,801.0,109.0,3.6,12.0,534.0,899.29,721.04
2016,1,23,12,15,404.0,146.0,3.65,12.0,360.5,574.52,472.88
2016,1,23,12,30,7.0,183.0,3.7,12.0,187.0,180.94,146.33
2016,1,23,12,45,193.0,196.0,3.75,12.0,297.5,400.32,332.9
2016,1,23,13,0,379.0,209.0,3.8,12.0,408.0,604.07,497.08
2016,1,23,13,15,281.0,217.5,3.75,12.0,363.5,521.15,428.84
2016,1,23,13,30,183.0,226.0,3.7,12.0,319.0,423.07,349.13
2016,1,23,13,45,107.5,206.5,3.7,12.0,260.5,329.74,272.57
2016,1,23,14,0,32.0,187.0,3.7,12.0,202.0,224.26,184.28
2016,1,23,14,15,57.5,184.0,3.6,12.0,209.0,242.26,200.51
2016,1,23,14,30,83.0,181.0,3.5,12.0,216.0,259.0,215.3
2016,1,23,14,45,41.5,139.0,3.4,12.0,156.5,174.67,144.24
2016,1,23,15,0,0.0,97.0,3.3,12.0,97.0,88.96,70.79
2016,1,23,15,15,0.0,86.5,3.1,11.5,86.5,78.97,62.55
2016,1,23,15,30,0.0,76.0,2.9,11.0,76.0,69.06,54.19
2016,1,23,15,45,273.5,70.0,2.7,11.0,132.0,259.72,219.57
2016,1,23,16,0,547.0,64.0,2.5,11.0,188.0,389.72,323.95
2016,1,23,16,15,471.0,56.0,2.25,10.5,146.5,313.78,256.81
2016,1,23,16,30,395.0,48.0,2.0,10.0,105.0,244.66,194.99
2016,1,23,16,45,280.0,35.5,1.8,10.0,69.0,164.62,121.75
2016,1,23,17,0,165.0,23.0,1.6,10.0,33.0,90.21,18.76
2016,1,23,17,15,82.5,11.5,1.55,9.5,16.5,32.03,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,37.0,18.0,1.15,8.5,22.0,32.54,2.57
2016,1,24,8,0,74.0,36.0,1.2,9.0,44.0,72.61,52.07
2016,1,24,8,15,102.0,54.0,1.15,9.0,70.0,109.06,86.08
2016,1,24,8,30,130.0,72.0,1.1,9.0,96.0,148.07,121.13
2016,1,24,8,45,151.0,89.5,1.1,9.5,124.0,185.34,154.03
2016,1,24,9,0,172.0,107.0,1.1,10.0,152.0,224.53,187.8
2016,1,24,9,15,189.0,121.5,1.1,10.0,178.5,270.17,226.32
2016,1,24,9,30,206.0,136.0,1.1,10.0,205.0,306.92,256.84
2016,1,24,9,45,255.0,146.0,1.1,10.5,241.0,361.95,301.64
2016,1,24,10,0,304.0,156.0,1.1,11.0,277.0,420.29,347.85
2016,1,24,10,15,393.0,152.5,1.1,11.5,321.5,511.84,419.19
2016,1,24,10,30,482.0,149.0,1.1,12.0,366.0,593.98,481.13
2016,1,24,10,45,445.0,167.0,1.1,12.5,375.0,598.02,480.98
2016,1,24,11,0,408.0,185.0,1.1,13.0,384.0,598.21,478.72
2016,1,24,11,15,634.5,133.5,1.05,13.0,456.0,756.35,596.19
2016,1,24,11,30,861.0,82.0,1.0,13.0,528.0,905.27,696.33
2016,1,24,11,45,870.5,81.0,1.0,13.5,539.0,923.55,704.72
2016,1,24,12,0,880.0,80.0,1.0,14.0,550.0,929.04,706.51
2016,1,24,12,15,880.5,80.0,1.1,14.0,552.0,933.23,710.86
2016,1,24,12,30,881.0,80.0,1.2,14.0,554.0,933.84,712.92
2016,1,24,12,45,879.0,79.5,1.35,14.0,548.5,927.89,711.45
2016,1,24,13,0,877.0,79.0,1.5,14.0,543.0,918.4,707.59
2016,1,24,13,15,871.0,78.0,1.6,13.5,529.5,901.14,698.97
2016,1,24,13,30,865.0,77.0,1.7,13.0,516.0,889.37,694.18
2016,1,24,13,45,851.0,77.5,1.85,13.0,494.5,860.26,676.35
2016,1,24,14,0,837.0,78.0,2.0,13.0,473.0,828.41,656.38
2016,1,24,14,15,822.0,76.0,2.0,13.0,446.0,790.1,630.02
2016,1,24,14,30,807.0,74.0,2.0,13.0,419.0,749.65,601.83
2016,1,24,14,45,788.5,70.5,2.0,13.0,386.0,702.82,568.5
2016,1,24,15,0,770.0,67.0,2.0,13.0,353.0,654.67,533.6
2016,1,24,15,15,741.0,64.0,1.75,12.5,315.5,598.98,491.32
2016,1,24,15,30,712.0,61.0,1.5,12.0,278.0,543.43,446.61
2016,1,24,15,45,671.0,56.0,1.3,11.5,237.0,479.07,393.9
2016,1,24,16,0,630.0,51.0,1.1,11.0,196.0,416.83,341.16
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.0,347.02,281.2
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,279.83,221.55
2016,1,24,16,45,383.0,29.5,0.95,9.5,74.5,198.01,147.33
2016,1,24,17,0,270.0,20.0,0.9,9.0,37.0,122.27,40.81
2016,1,24,17,15,135.0,10.0,0.9,9.0,18.5,44.57,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.5,17.5,0.5,10.5,33.5,81.83,20.49
2016,1,25,8,0,313.0,35.0,0.6,11.0,67.0,175.52,129.66
2016,1,25,8,15,402.5,44.0,0.6,11.0,106.5,242.93,191.8
2016,1,25,8,30,492.0,53.0,0.6,11.0,146.0,319.55,258.34
2016,1,25,8,45,246.0,63.0,0.6,11.0,109.5,222.06,182.82
2016,1,25,9,0,0.0,73.0,0.6,11.0,73.0,67.01,52.05
2016,1,25,9,15,0.0,85.5,0.6,11.0,85.5,78.93,62.63
2016,1,25,9,30,0.0,98.0,0.6,11.0,98.0,90.92,72.79
2016,1,25,9,45,138.0,129.5,0.6,11.5,185.0,244.2,203.72
2016,1,25,10,0,276.0,161.0,0.6,12.0,272.0,405.26,332.8
2016,1,25,10,15,175.5,177.5,0.6,12.0,250.0,340.84,278.48
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,268.48,218.5
2016,1,25,10,45,99.0,207.5,0.65,12.5,255.0,306.08,249.05
2016,1,25,11,0,123.0,221.0,0.7,13.0,282.0,360.88,291.59
2016,1,25,11,15,87.5,221.0,0.7,13.0,265.0,314.23,253.53
2016,1,25,11,30,52.0,221.0,0.7,13.0,248.0,282.34,227.31
2016,1,25,11,45,51.0,226.0,0.7,13.0,253.0,287.56,231.44
2016,1,25,12,0,50.0,231.0,0.7,13.0,258.0,292.8,235.35
2016,1,25,12,15,50.5,231.5,0.7,13.0,259.0,293.85,236.1
2016,1,25,12,30,51.0,232.0,0.7,13.0,260.0,294.94,236.96
2016,1,25,12,45,52.0,230.5,0.75,13.0,258.5,294.02,236.48
2016,1,25,13,0,53.0,229.0,0.8,13.0,257.0,293.12,236.06
2016,1,25,13,15,52.5,223.5,0.85,13.0,250.5,285.88,230.63
2016,1,25,13,30,52.0,218.0,0.9,13.0,244.0,278.68,225.29
2016,1,25,13,45,413.5,155.0,0.95,13.5,353.0,569.12,459.4
2016,1,25,14,0,775.0,92.0,1.0,14.0,462.0,794.08,621.66
2016,1,25,14,15,759.5,90.0,1.0,14.0,435.5,756.89,593.33
2016,1,25,14,30,744.0,88.0,1.0,14.0,409.0,722.29,570.05
2016,1,25,14,45,727.0,83.5,1.0,14.0,377.0,677.28,538.84
2016,1,25,15,0,710.0,79.0,1.0,14.0,345.0,631.05,506.25
2016,1,25,15,15,679.0,75.0,0.9,13.5,308.0,575.01,464.46
2016,1,25,15,30,648.0,71.0,0.8,13.0,271.0,519.53,421.45
2016,1,25,15,45,605.0,65.5,0.7,13.0,231.0,456.14,370.18
2016,1,25,16,0,562.0,60.0,0.6,13.0,191.0,395.29,319.4
2016,1,25,16,15,493.5,52.5,0.65,12.5,150.0,322.71,259.06
2016,1,25,16,30,425.0,45.0,0.7,12.0,109.0,256.31,201.68
2016,1,25,16,45,318.5,34.0,0.8,12.0,73.0,178.88,132.99
2016,1,25,17,0,212.0,23.0,0.9,12.0,37.0,107.8,44.55
2016,1,25,17,15,106.0,11.5,0.9,11.5,18.5,38.44,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.0,1.05,9.5,35.5,89.65,29.02
2016,1,26,8,0,373.0,32.0,1.1,10.0,71.0,194.93,145.54
2016,1,26,8,15,460.0,40.0,1.15,10.0,112.0,263.17,209.42
2016,1,26,8,30,547.0,48.0,1.2,10.0,153.0,340.43,277.74
2016,1,26,8,45,601.5,53.5,1.25,10.5,195.0,405.59,334.28
2016,1,26,9,0,656.0,59.0,1.3,11.0,237.0,474.91,392.17
2016,1,26,9,15,328.0,82.0,1.25,11.0,171.0,321.15,268.39
2016,1,26,9,30,0.0,105.0,1.2,11.0,105.0,98.28,78.6
2016,1,26,9,45,0.0,116.5,1.2,11.5,116.5,109.28,88.11
2016,1,26,10,0,0.0,128.0,1.2,12.0,128.0,120.39,97.1
2016,1,26,10,15,28.5,159.5,1.2,12.0,172.5,188.1,154.2
2016,1,26,10,30,57.0,191.0,1.2,12.0,217.0,249.48,204.73
2016,1,26,10,45,41.5,192.5,1.25,12.5,212.0,238.04,194.06
2016,1,26,11,0,26.0,194.0,1.3,13.0,207.0,210.95,171.09
2016,1,26,11,15,31.5,204.0,1.3,13.0,220.0,242.65,196.8
2016,1,26,11,30,37.0,214.0,1.3,13.0,233.0,259.6,210.26
2016,1,26,11,45,118.0,230.5,1.35,13.5,293.5,372.0,301.32
2016,1,26,12,0,199.0,247.0,1.4,14.0,354.0,468.96,377.05
2016,1,26,12,15,164.5,248.5,1.4,14.0,337.5,439.23,352.47
2016,1,26,12,30,130.0,250.0,1.4,14.0,321.0,408.83,328.18
2016,1,26,12,45,215.0,240.0,1.45,14.0,356.0,475.19,382.33
2016,1,26,13,0,300.0,230.0,1.5,14.0,391.0,557.83,446.74
2016,1,26,13,15,271.5,228.5,1.5,14.0,371.5,526.39,421.92
2016,1,26,13,30,243.0,227.0,1.5,14.0,352.0,494.71,397.71
2016,1,26,13,45,264.0,214.5,1.55,14.0,345.5,492.95,397.91
2016,1,26,14,0,285.0,202.0,1.6,14.0,339.0,489.33,396.43
2016,1,26,14,15,374.5,174.0,1.55,14.0,343.5,521.06,423.34
2016,1,26,14,30,464.0,146.0,1.5,14.0,348.0,562.83,456.68
2016,1,26,14,45,435.5,138.5,1.5,14.0,316.5,515.36,419.97
2016,1,26,15,0,407.0,131.0,1.5,14.0,285.0,468.51,383.78
2016,1,26,15,15,383.0,122.0,1.3,13.5,255.0,423.96,348.58
2016,1,26,15,30,359.0,113.0,1.1,13.0,225.0,380.36,313.32
2016,1,26,15,45,334.0,99.5,0.9,12.5,192.5,332.23,273.65
2016,1,26,16,0,309.0,86.0,0.7,12.0,160.0,285.77,234.31
2016,1,26,16,15,275.0,70.5,0.75,11.5,126.5,234.52,190.64
2016,1,26,16,30,241.0,55.0,0.8,11.0,93.0,186.46,148.34
2016,1,26,16,45,175.5,39.5,0.85,11.0,62.5,130.0,97.7
2016,1,26,17,0,110.0,24.0,0.9,11.0,32.0,75.97,35.84
2016,1,26,17,15,55.0,12.0,0.85,10.5,16.0,25.5,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,53.5,19.5,1.45,8.5,25.5,43.93,14.61
2016,1,27,8,0,107.0,39.0,1.6,9.0,51.0,94.66,70.43
2016,1,27,8,15,139.5,57.0,1.65,9.0,79.5,135.43,108.26
2016,1,27,8,30,172.0,75.0,1.7,9.0,108.0,179.42,147.87
2016,1,27,8,45,193.5,92.0,1.75,9.5,138.0,219.4,183.25
2016,1,27,9,0,215.0,109.0,1.8,10.0,168.0,261.31,219.41
2016,1,27,9,15,236.5,122.0,1.75,10.5,196.0,299.86,251.85
2016,1,27,9,30,258.0,135.0,1.7,11.0,224.0,339.99,284.72
2016,1,27,9,45,327.0,140.5,1.7,11.5,265.5,406.17,338.7
2016,1,27,10,0,396.0,146.0,1.7,12.0,307.0,492.06,406.26
2016,1,27,10,15,610.5,113.0,1.65,12.5,382.5,644.89,524.97
2016,1,27,10,30,825.0,80.0,1.6,13.0,458.0,797.79,633.46
2016,1,27,10,45,841.0,80.5,1.55,13.5,483.5,835.71,655.96
2016,1,27,11,0,857.0,81.0,1.5,14.0,509.0,871.22,677.65
2016,1,27,11,15,865.0,82.0,1.45,14.0,526.5,897.55,693.97
2016,1,27,11,30,873.0,83.0,1.4,14.0,544.0,920.72,708.13
2016,1,27,11,45,879.5,83.0,1.35,14.5,555.0,937.91,716.91
2016,1,27,12,0,886.0,83.0,1.3,15.0,566.0,942.12,717.05
2016,1,27,12,15,887.5,83.0,1.25,15.0,568.5,947.46,719.57
2016,1,27,12,30,889.0,83.0,1.2,15.0,571.0,949.17,719.78
2016,1,27,12,45,891.5,81.0,1.2,15.0,566.5,945.63,717.54
2016,1,27,13,0,894.0,79.0,1.2,15.0,562.0,938.42,713.08
2016,1,27,13,15,889.0,78.5,1.15,15.0,549.0,922.58,702.18
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,903.33,689.21
2016,1,27,13,45,877.0,76.0,1.1,15.0,515.5,877.12,672.45
2016,1,27,14,0,870.0,74.0,1.1,15.0,495.0,847.85,653.63
2016,1,27,14,15,856.5,72.5,1.05,15.0,468.0,818.63,634.04
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,778.91,606.99
2016,1,27,14,45,825.5,68.0,0.95,15.0,407.5,732.14,574.74
2016,1,27,15,0,808.0,65.0,0.9,15.0,374.0,683.84,540.96
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.0,627.48,500.97
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,571.04,458.21
2016,1,27,15,45,714.0,55.0,0.6,14.0,256.0,506.9,407.11
2016,1,27,16,0,675.0,51.0,0.5,14.0,214.0,444.55,355.74
2016,1,27,16,15,612.5,45.0,0.5,13.5,170.5,370.66,294.91
2016,1,27,16,30,550.0,39.0,0.5,13.0,127.0,301.95,235.91
2016,1,27,16,45,445.5,30.5,0.55,13.0,86.5,224.26,167.31
2016,1,27,17,0,341.0,22.0,0.6,13.0,46.0,151.04,81.18
2016,1,27,17,15,170.5,11.0,0.6,12.5,23.0,55.43,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.7,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.6,10.0,2.0,1.82,0.0
2016,1,28,7,45,0.0,8.0,0.55,10.0,8.0,7.02,0.0
2016,1,28,8,0,0.0,14.0,0.5,10.0,14.0,12.3,4.53
2016,1,28,8,15,0.0,21.5,0.6,10.5,21.5,18.91,10.53
2016,1,28,8,30,0.0,29.0,0.7,11.0,29.0,25.53,16.43
2016,1,28,8,45,0.0,37.5,0.85,11.5,37.5,33.05,23.02
2016,1,28,9,0,0.0,46.0,1.0,12.0,46.0,40.58,29.54
2016,1,28,9,15,0.0,53.5,1.1,12.0,53.5,47.23,35.28
2016,1,28,9,30,0.0,61.0,1.2,12.0,61.0,53.89,40.96
2016,1,28,9,45,383.0,68.0,1.3,12.5,225.0,379.82,319.72
2016,1,28,10,0,766.0,75.0,1.4,13.0,389.0,691.2,558.72
2016,1,28,10,15,659.0,107.0,1.55,13.0,391.5,676.93,545.11
2016,1,28,10,30,552.0,139.0,1.7,13.0,394.0,640.83,518.18
2016,1,28,10,45,276.0,112.5,1.85,13.5,240.0,388.78,320.47
2016,1,28,11,0,0.0,86.0,2.0,14.0,86.0,76.16,58.56
2016,1,28,11,15,33.5,159.0,2.05,14.0,177.0,190.68,155.14
2016,1,28,11,30,67.0,232.0,2.1,14.0,268.0,308.44,250.58
2016,1,28,11,45,68.0,236.5,2.2,14.5,273.5,315.07,254.85
2016,1,28,12,0,69.0,241.0,2.3,15.0,279.0,321.69,259.6
2016,1,28,12,15,96.5,247.5,2.3,15.0,301.0,355.71,287.31
2016,1,28,12,30,124.0,254.0,2.3,15.0,323.0,407.54,328.36
2016,1,28,12,45,97.0,246.5,2.3,15.0,300.5,354.8,286.27
2016,1,28,13,0,70.0,239.0,2.3,15.0,278.0,320.04,258.26
2016,1,28,13,15,35.0,174.0,2.25,15.0,193.5,209.41,169.02
2016,1,28,13,30,0.0,109.0,2.2,15.0,109.0,98.21,76.8
2016,1,28,13,45,0.0,132.5,2.2,15.0,132.5,121.9,96.7
2016,1,28,14,0,0.0,156.0,2.2,15.0,156.0,146.88,117.41
2016,1,28,14,15,14.0,164.5,2.1,15.0,170.5,168.57,135.93
2016,1,28,14,30,28.0,173.0,2.0,15.0,185.0,203.21,164.89
2016,1,28,14,45,14.0,127.0,1.9,15.0,133.0,129.42,103.86
2016,1,28,15,0,0.0,81.0,1.8,15.0,81.0,72.31,55.87
2016,1,28,15,15,0.0,72.5,1.6,14.5,72.5,64.39,49.42
2016,1,28,15,30,0.0,64.0,1.4,14.0,64.0,56.56,42.91
2016,1,28,15,45,0.0,55.0,1.25,14.0,55.0,48.57,36.09
2016,1,28,16,0,0.0,46.0,1.1,14.0,46.0,40.59,29.2
2016,1,28,16,15,0.0,36.5,1.0,13.5,36.5,32.17,21.91
2016,1,28,16,30,0.0,27.0,0.9,13.0,27.0,23.77,14.54
2016,1,28,16,45,0.0,18.5,0.8,12.5,18.5,16.27,7.84
2016,1,28,17,0,0.0,10.0,0.7,12.0,10.0,8.78,0.23
2016,1,28,17,15,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.7,14.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,2.0,2.75,14.0,2.0,1.75,0.0
2016,1,29,8,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,1,29,8,45,0.0,3.5,2.85,14.0,3.5,3.07,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,5.0,2.9,14.0,5.0,4.39,0.0
2016,1,29,9,30,0.0,6.0,2.9,14.0,6.0,5.27,0.0
2016,1,29,9,45,0.0,55.5,2.95,14.0,55.5,49.0,36.4
2016,1,29,10,0,0.0,105.0,3.0,14.0,105.0,95.87,76.0
2016,1,29,10,15,0.0,77.0,3.0,14.0,77.0,68.12,52.4
2016,1,29,10,30,0.0,49.0,3.0,14.0,49.0,43.26,31.27
2016,1,29,10,45,0.0,70.0,3.05,14.0,70.0,61.91,47.01
2016,1,29,11,0,0.0,91.0,3.1,14.0,91.0,80.9,62.92
2016,1,29,11,15,0.0,60.0,3.05,14.0,60.0,53.04,39.38
2016,1,29,11,30,0.0,29.0,3.0,14.0,29.0,25.59,16.12
2016,1,29,11,45,0.0,73.0,3.0,14.0,73.0,64.6,49.07
2016,1,29,12,0,0.0,117.0,3.0,14.0,117.0,105.74,83.42
2016,1,29,12,15,0.0,130.5,3.0,14.0,130.5,119.04,94.4
2016,1,29,12,30,0.0,144.0,3.0,14.0,144.0,132.6,105.6
2016,1,29,12,45,0.0,110.0,3.0,14.0,110.0,98.91,77.64
2016,1,29,13,0,0.0,76.0,3.0,14.0,76.0,67.27,51.25
2016,1,29,13,15,0.0,62.0,2.95,14.0,62.0,54.83,40.84
2016,1,29,13,30,0.0,48.0,2.9,14.0,48.0,42.4,30.39
2016,1,29,13,45,0.0,52.0,2.9,14.0,52.0,45.94,33.44
2016,1,29,14,0,0.0,56.0,2.9,14.0,56.0,49.48,36.48
2016,1,29,14,15,0.0,54.0,2.85,13.5,54.0,47.7,35.11
2016,1,29,14,30,0.0,52.0,2.8,13.0,52.0,45.92,33.73
2016,1,29,14,45,0.0,48.0,2.75,13.0,48.0,42.36,30.76
2016,1,29,15,0,0.0,44.0,2.7,13.0,44.0,38.81,27.78
2016,1,29,15,15,0.0,39.5,2.65,13.0,39.5,34.82,24.4
2016,1,29,15,30,0.0,35.0,2.6,13.0,35.0,30.84,21.0
2016,1,29,15,45,0.0,30.0,2.55,13.0,30.0,26.41,17.19
2016,1,29,16,0,0.0,25.0,2.5,13.0,25.0,22.0,13.34
2016,1,29,16,15,0.0,20.0,2.4,12.5,20.0,17.58,9.48
2016,1,29,16,30,0.0,15.0,2.3,12.0,15.0,13.18,5.58
2016,1,29,16,45,0.0,10.0,2.2,12.0,10.0,8.78,1.65
2016,1,29,17,0,0.0,5.0,2.1,12.0,5.0,4.38,0.0
2016,1,29,17,15,0.0,2.5,2.0,12.0,2.5,2.27,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,1,30,7,45,224.5,23.5,1.4,8.5,49.5,111.91,59.83
2016,1,30,8,0,449.0,32.0,1.6,9.0,84.0,222.68,169.98
2016,1,30,8,15,531.0,38.5,1.65,9.0,126.5,288.23,231.58
2016,1,30,8,30,613.0,45.0,1.7,9.0,169.0,365.7,300.83
2016,1,30,8,45,667.0,49.5,1.8,9.5,213.0,433.35,360.03
2016,1,30,9,0,721.0,54.0,1.9,10.0,257.0,504.85,420.28
2016,1,30,9,15,754.5,57.5,1.9,10.5,298.5,565.52,469.44
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,627.13,517.42
2016,1,30,9,45,812.5,63.0,1.95,11.5,377.0,680.9,556.36
2016,1,30,10,0,837.0,65.0,2.0,12.0,414.0,734.01,593.93
2016,1,30,10,15,853.0,67.0,2.0,12.0,445.5,772.19,620.5
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,815.15,650.32
2016,1,30,10,45,672.5,124.0,2.0,12.5,449.5,751.5,601.42
2016,1,30,11,0,476.0,179.0,2.0,13.0,422.0,652.83,525.11
2016,1,30,11,15,689.5,127.0,1.95,13.0,492.0,802.74,637.15
2016,1,30,11,30,903.0,75.0,1.9,13.0,562.0,932.38,725.98
2016,1,30,11,45,905.5,76.0,1.9,13.0,572.0,947.5,734.37
2016,1,30,12,0,908.0,77.0,1.9,13.0,582.0,959.0,741.73
2016,1,30,12,15,908.5,77.0,1.9,13.0,584.5,963.65,744.59
2016,1,30,12,30,909.0,77.0,1.9,13.0,587.0,964.57,745.14
2016,1,30,12,45,613.5,156.5,1.9,13.0,499.0,794.32,625.97
2016,1,30,13,0,318.0,236.0,1.9,13.0,411.0,582.4,466.23
2016,1,30,13,15,422.0,205.5,1.9,13.0,432.5,654.85,524.98
2016,1,30,13,30,526.0,175.0,1.9,13.0,454.0,706.28,565.39
2016,1,30,13,45,692.5,127.5,1.9,13.0,480.0,794.66,630.87
2016,1,30,14,0,859.0,80.0,1.9,13.0,506.0,858.65,676.55
2016,1,30,14,15,561.0,134.5,1.9,12.5,407.0,654.82,529.13
2016,1,30,14,30,263.0,189.0,1.9,12.0,308.0,439.89,360.85
2016,1,30,14,45,213.5,178.5,1.9,12.0,270.5,366.23,303.24
2016,1,30,15,0,164.0,168.0,1.9,12.0,233.0,310.58,257.84
2016,1,30,15,15,156.0,152.5,1.7,11.5,209.5,280.88,234.0
2016,1,30,15,30,148.0,137.0,1.5,11.0,186.0,251.63,209.97
2016,1,30,15,45,141.0,119.0,1.35,11.0,160.5,220.32,183.48
2016,1,30,16,0,134.0,101.0,1.2,11.0,135.0,189.49,156.87
2016,1,30,16,15,119.0,83.0,1.15,10.5,108.5,155.25,127.09
2016,1,30,16,30,104.0,65.0,1.1,10.0,82.0,122.43,97.93
2016,1,30,16,45,77.5,47.0,1.05,9.5,57.5,86.58,65.82
2016,1,30,17,0,51.0,29.0,1.0,9.0,33.0,52.8,32.33
2016,1,30,17,15,25.5,14.5,1.0,8.5,16.5,20.07,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.5,6.0,1.35,6.0,9.0,0.0,0.0
2016,1,31,7,30,213.0,12.0,1.5,6.0,18.0,65.57,0.0
2016,1,31,7,45,366.0,21.5,1.7,6.5,55.0,151.94,87.51
2016,1,31,8,0,519.0,31.0,1.9,7.0,92.0,244.05,188.09
2016,1,31,8,15,598.0,37.0,2.0,7.5,137.0,315.58,255.21
2016,1,31,8,30,677.0,43.0,2.1,8.0,182.0,394.67,326.1
2016,1,31,8,45,729.0,46.5,2.25,8.5,227.5,463.38,386.77
2016,1,31,9,0,781.0,50.0,2.4,9.0,273.0,535.6,448.15
2016,1,31,9,15,812.5,53.0,2.45,9.0,315.5,597.21,499.51
2016,1,31,9,30,844.0,56.0,2.5,9.0,358.0,653.88,544.83
2016,1,31,9,45,861.5,59.5,2.6,9.5,395.5,706.32,583.43
2016,1,31,10,0,879.0,63.0,2.7,10.0,433.0,757.48,620.25
2016,1,31,10,15,894.5,65.0,2.75,10.0,465.0,803.49,653.43
2016,1,31,10,30,910.0,67.0,2.8,10.0,497.0,847.46,684.73
2016,1,31,10,45,920.5,68.0,2.85,10.5,522.5,883.51,708.67
2016,1,31,11,0,931.0,69.0,2.9,11.0,548.0,916.68,730.38
2016,1,31,11,15,937.5,70.0,2.95,11.0,566.0,943.14,748.56
2016,1,31,11,30,944.0,71.0,3.0,11.0,584.0,966.17,764.4
2016,1,31,11,45,946.0,72.0,3.15,11.0,594.0,981.41,775.69
2016,1,31,12,0,948.0,73.0,3.3,11.0,604.0,992.86,784.5
2016,1,31,12,15,948.5,73.5,3.35,11.0,606.5,998.38,788.5
2016,1,31,12,30,949.0,74.0,3.4,11.0,609.0,1000.01,789.98
2016,1,31,12,45,938.5,77.0,3.45,11.0,602.0,990.55,783.8
2016,1,31,13,0,928.0,80.0,3.5,11.0,595.0,977.32,775.18
2016,1,31,13,15,922.5,79.5,3.55,11.0,581.5,960.69,764.27
2016,1,31,13,30,917.0,79.0,3.6,11.0,568.0,940.49,750.89
2016,1,31,13,45,904.0,79.0,3.65,11.0,546.5,910.84,730.69
2016,1,31,14,0,891.0,79.0,3.7,11.0,525.0,886.49,714.37
2016,1,31,14,15,878.0,77.0,3.65,10.5,497.0,848.22,688.35
2016,1,31,14,30,865.0,75.0,3.6,10.0,469.0,807.44,660.25
2016,1,31,14,45,843.5,73.5,3.6,10.0,434.5,758.48,624.61
2016,1,31,15,0,822.0,72.0,3.6,10.0,400.0,708.13,587.37
2016,1,31,15,15,794.5,69.0,3.45,9.5,360.5,650.79,544.42
2016,1,31,15,30,767.0,66.0,3.3,9.0,321.0,593.29,498.6
2016,1,31,15,45,726.5,61.5,3.2,9.0,277.5,526.48,442.81
2016,1,31,16,0,686.0,57.0,3.1,9.0,234.0,461.55,386.84
2016,1,31,16,15,624.5,51.5,3.15,8.5,189.0,390.94,325.21
2016,1,31,16,30,563.0,46.0,3.2,8.0,144.0,322.19,263.17
2016,1,31,16,45,457.0,37.5,3.25,8.0,101.5,238.59,187.31
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,166.65,113.25
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,71.96,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,74.67,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.0,161.39,97.84
2016,2,1,8,0,540.0,31.0,2.7,7.0,96.0,252.02,195.29
2016,2,1,8,15,616.5,37.0,2.85,7.5,141.5,323.69,262.87
2016,2,1,8,30,693.0,43.0,3.0,8.0,187.0,402.67,334.26
2016,2,1,8,45,737.5,47.5,3.15,8.5,232.5,469.46,393.8
2016,2,1,9,0,782.0,52.0,3.3,9.0,278.0,539.05,453.49
2016,2,1,9,15,813.0,55.0,3.35,9.0,320.5,600.55,505.27
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,662.62,555.37
2016,2,1,9,45,850.0,64.5,3.5,9.5,398.5,711.2,591.25
2016,2,1,10,0,856.0,71.0,3.6,10.0,434.0,757.54,624.76
2016,2,1,10,15,871.5,73.5,3.55,10.0,466.0,804.04,658.3
2016,2,1,10,30,887.0,76.0,3.5,10.0,498.0,848.51,689.78
2016,2,1,10,45,895.5,78.0,3.45,10.5,523.0,875.88,706.99
2016,2,1,11,0,904.0,80.0,3.4,11.0,548.0,908.02,727.63
2016,2,1,11,15,910.5,81.0,3.35,11.0,566.0,934.0,744.94
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,956.63,759.87
2016,2,1,11,45,922.5,81.5,3.25,11.5,594.5,972.95,768.95
2016,2,1,12,0,928.0,81.0,3.2,12.0,605.0,985.64,775.57
2016,2,1,12,15,928.5,81.5,3.05,12.0,607.0,991.11,777.82
2016,2,1,12,30,929.0,82.0,2.9,12.0,609.0,992.75,777.54
2016,2,1,12,45,927.5,81.0,2.8,12.0,603.5,986.76,772.56
2016,2,1,13,0,926.0,80.0,2.7,12.0,598.0,976.98,765.16
2016,2,1,13,15,920.0,79.5,2.6,12.0,584.5,959.91,752.84
2016,2,1,13,30,914.0,79.0,2.5,12.0,571.0,939.3,738.22
2016,2,1,13,45,905.0,77.5,2.4,12.0,550.0,911.35,718.54
2016,2,1,14,0,896.0,76.0,2.3,12.0,529.0,880.28,696.73
2016,2,1,14,15,883.0,74.5,2.15,11.5,500.5,842.93,671.17
2016,2,1,14,30,870.0,73.0,2.0,11.0,472.0,810.42,648.96
