Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,851.5,70.5,1.9,11.0,438.0,762.34,614.38
2016,2,1,15,0,833.0,68.0,1.8,11.0,404.0,712.67,578.32
2016,2,1,15,15,807.0,65.0,1.6,10.5,364.5,655.93,536.55
2016,2,1,15,30,781.0,62.0,1.4,10.0,325.0,598.89,492.27
2016,2,1,15,45,746.0,57.5,1.2,10.0,282.0,534.75,439.67
2016,2,1,16,0,711.0,53.0,1.0,10.0,239.0,471.96,386.6
2016,2,1,16,15,653.5,48.0,1.0,9.5,194.0,399.12,325.53
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,330.76,265.74
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,250.25,194.45
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,183.89,127.02
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,79.25,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.0,7.5,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,76.0,15.0,0.6,8.0,18.0,33.14,0.0
2016,2,2,7,45,218.5,28.5,0.6,8.5,52.5,116.24,72.66
2016,2,2,8,0,361.0,42.0,0.6,9.0,87.0,199.76,153.66
2016,2,2,8,15,447.5,50.5,0.6,9.0,129.5,268.95,215.6
2016,2,2,8,30,534.0,59.0,0.6,9.0,172.0,346.85,283.11
2016,2,2,8,45,607.0,62.5,0.6,9.5,218.0,420.07,344.56
2016,2,2,9,0,680.0,66.0,0.6,10.0,264.0,499.08,408.2
2016,2,2,9,15,340.0,85.5,0.45,10.0,184.5,332.89,275.58
2016,2,2,9,30,0.0,105.0,0.3,10.0,105.0,97.1,77.23
2016,2,2,9,45,413.5,89.5,0.2,10.5,266.0,421.26,349.87
2016,2,2,10,0,827.0,74.0,0.1,11.0,427.0,739.92,581.29
2016,2,2,10,15,476.5,144.0,0.25,11.0,351.0,570.03,452.79
2016,2,2,10,30,126.0,214.0,0.4,11.0,275.0,347.13,279.28
2016,2,2,10,45,245.5,212.0,0.6,11.5,337.5,466.13,376.38
2016,2,2,11,0,365.0,210.0,0.8,12.0,400.0,575.4,460.31
2016,2,2,11,15,636.5,145.0,0.9,12.0,490.0,778.03,610.69
2016,2,2,11,30,908.0,80.0,1.0,12.0,580.0,947.1,725.17
2016,2,2,11,45,664.0,151.0,1.15,12.0,520.5,831.2,645.45
2016,2,2,12,0,420.0,222.0,1.3,12.0,461.0,681.65,538.14
2016,2,2,12,15,670.0,151.0,1.35,12.0,534.0,846.7,661.96
2016,2,2,12,30,920.0,80.0,1.4,12.0,607.0,983.15,754.19
2016,2,2,12,45,917.5,79.5,1.5,12.0,601.0,976.91,749.84
2016,2,2,13,0,915.0,79.0,1.6,12.0,595.0,966.91,744.99
2016,2,2,13,15,909.5,78.5,1.6,12.0,581.5,950.44,734.37
2016,2,2,13,30,904.0,78.0,1.6,12.0,568.0,930.45,721.5
2016,2,2,13,45,893.5,77.5,1.65,12.0,547.0,902.61,703.94
2016,2,2,14,0,883.0,77.0,1.7,12.0,526.0,871.75,684.23
2016,2,2,14,15,869.5,75.0,1.7,11.5,498.0,841.49,665.43
2016,2,2,14,30,856.0,73.0,1.7,11.0,470.0,800.53,638.68
2016,2,2,14,45,834.5,71.5,1.7,11.0,435.5,751.81,604.77
2016,2,2,15,0,813.0,70.0,1.7,11.0,401.0,701.74,569.31
2016,2,2,15,15,786.5,67.0,1.65,10.5,362.0,645.37,528.93
2016,2,2,15,30,760.0,64.0,1.6,10.0,323.0,588.8,485.87
2016,2,2,15,45,719.0,60.5,1.55,10.0,280.0,523.04,432.71
2016,2,2,16,0,678.0,57.0,1.5,10.0,237.0,459.2,379.32
2016,2,2,16,15,619.5,51.5,1.35,9.5,192.5,389.97,319.99
2016,2,2,16,30,561.0,46.0,1.2,9.0,148.0,322.63,260.42
2016,2,2,16,45,457.5,38.0,1.05,8.5,105.5,240.31,187.7
2016,2,2,17,0,354.0,30.0,0.9,8.0,63.0,169.33,119.34
2016,2,2,17,15,177.0,15.0,0.9,7.5,31.5,74.33,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.1,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,18.19,0.0
2016,2,3,7,45,197.5,30.0,0.6,5.5,55.0,112.08,73.42
2016,2,3,8,0,395.0,40.0,0.6,6.0,90.0,210.79,164.31
2016,2,3,8,15,474.5,48.5,0.7,6.5,133.0,278.66,225.72
2016,2,3,8,30,554.0,57.0,0.8,7.0,176.0,354.61,292.31
2016,2,3,8,45,597.5,64.5,0.9,7.5,218.5,417.51,346.68
2016,2,3,9,0,641.0,72.0,1.0,8.0,261.0,483.52,401.68
2016,2,3,9,15,424.0,111.5,1.1,8.0,244.0,417.68,349.15
2016,2,3,9,30,207.0,151.0,1.2,8.0,227.0,311.34,261.43
2016,2,3,9,45,222.0,166.0,1.3,8.5,255.0,360.75,302.05
2016,2,3,10,0,237.0,181.0,1.4,9.0,283.0,398.69,331.9
2016,2,3,10,15,512.0,139.5,1.45,9.0,381.0,593.42,489.73
2016,2,3,10,30,787.0,98.0,1.5,9.0,479.0,793.6,638.15
2016,2,3,10,45,626.0,143.0,1.55,9.5,456.0,735.8,591.99
2016,2,3,11,0,465.0,188.0,1.6,10.0,433.0,655.16,529.0
2016,2,3,11,15,471.5,194.0,1.65,10.0,449.5,678.63,547.21
2016,2,3,11,30,478.0,200.0,1.7,10.0,466.0,700.34,563.02
2016,2,3,11,45,320.0,233.0,1.75,10.5,412.5,580.07,468.4
2016,2,3,12,0,162.0,266.0,1.8,11.0,359.0,455.68,368.76
2016,2,3,12,15,81.0,191.5,1.8,11.0,238.0,272.11,222.94
2016,2,3,12,30,0.0,117.0,1.8,11.0,117.0,105.47,83.59
2016,2,3,12,45,78.5,190.0,1.8,11.0,235.0,267.86,220.93
2016,2,3,13,0,157.0,263.0,1.8,11.0,353.0,446.48,363.7
2016,2,3,13,15,206.0,253.0,1.75,11.0,368.0,478.07,388.66
2016,2,3,13,30,255.0,243.0,1.7,11.0,383.0,525.03,425.81
2016,2,3,13,45,158.5,231.5,1.65,11.0,317.5,402.83,328.68
2016,2,3,14,0,62.0,220.0,1.6,11.0,252.0,285.91,233.7
2016,2,3,14,15,40.0,197.5,1.45,10.5,217.5,239.69,196.61
2016,2,3,14,30,18.0,175.0,1.3,10.0,183.0,182.42,149.47
2016,2,3,14,45,9.0,155.0,1.2,10.0,159.0,154.32,126.18
2016,2,3,15,0,0.0,135.0,1.1,10.0,135.0,127.08,103.3
2016,2,3,15,15,0.0,121.5,1.0,9.5,121.5,113.98,92.64
2016,2,3,15,30,0.0,108.0,0.9,9.0,108.0,100.98,81.89
2016,2,3,15,45,0.0,93.5,0.8,9.0,93.5,87.01,70.0
2016,2,3,16,0,0.0,79.0,0.7,9.0,79.0,73.12,58.02
2016,2,3,16,15,0.0,64.0,0.7,9.0,64.0,58.74,45.46
2016,2,3,16,30,0.0,49.0,0.7,9.0,49.0,44.39,32.75
2016,2,3,16,45,0.0,35.0,0.7,9.0,35.0,31.08,20.85
2016,2,3,17,0,0.0,21.0,0.7,9.0,21.0,18.5,9.22
2016,2,3,17,15,0.0,10.5,0.7,8.5,10.5,9.23,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,80.5,8.0,1.75,6.0,11.0,23.41,0.0
2016,2,4,7,30,161.0,16.0,1.9,6.0,22.0,55.88,0.0
2016,2,4,7,45,289.5,28.0,2.1,6.5,58.0,140.33,94.36
2016,2,4,8,0,418.0,40.0,2.3,7.0,94.0,219.5,172.05
2016,2,4,8,15,496.5,48.0,2.25,7.0,138.0,287.75,235.13
2016,2,4,8,30,575.0,56.0,2.2,7.0,182.0,363.93,303.45
2016,2,4,8,45,622.0,62.5,2.2,7.5,225.5,428.72,360.26
2016,2,4,9,0,669.0,69.0,2.2,8.0,269.0,496.92,417.77
2016,2,4,9,15,583.0,90.5,2.2,8.0,283.0,500.27,421.19
2016,2,4,9,30,497.0,112.0,2.2,8.0,297.0,488.35,411.57
2016,2,4,9,45,644.0,97.0,2.2,8.5,362.0,606.51,506.58
2016,2,4,10,0,791.0,82.0,2.2,9.0,427.0,723.6,594.06
2016,2,4,10,15,752.0,92.0,2.15,9.5,438.5,737.44,600.81
2016,2,4,10,30,713.0,102.0,2.1,10.0,450.0,742.46,601.9
2016,2,4,10,45,640.0,131.0,2.1,10.5,455.5,735.33,594.5
2016,2,4,11,0,567.0,160.0,2.1,11.0,461.0,713.36,576.35
2016,2,4,11,15,717.5,126.0,1.95,11.5,519.0,831.33,659.72
2016,2,4,11,30,868.0,92.0,1.8,12.0,577.0,936.96,729.23
2016,2,4,11,45,871.5,92.5,1.7,12.5,587.5,952.45,735.39
2016,2,4,12,0,875.0,93.0,1.6,13.0,598.0,964.37,740.17
2016,2,4,12,15,876.0,93.5,1.55,13.0,600.5,970.26,743.06
2016,2,4,12,30,877.0,94.0,1.5,13.0,603.0,972.44,743.66
2016,2,4,12,45,704.5,142.0,1.45,13.5,549.0,869.11,671.23
2016,2,4,13,0,532.0,190.0,1.4,14.0,495.0,748.66,585.56
2016,2,4,13,15,696.5,141.0,1.4,14.0,530.5,845.94,656.79
2016,2,4,13,30,861.0,92.0,1.4,14.0,566.0,920.67,707.61
2016,2,4,13,45,852.5,90.5,1.4,14.0,546.0,893.79,689.03
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,863.86,669.64
2016,2,4,14,15,683.5,119.0,1.3,14.0,461.0,745.19,586.15
2016,2,4,14,30,523.0,149.0,1.2,14.0,396.0,619.77,494.81
2016,2,4,14,45,467.0,148.0,1.2,14.0,356.5,555.87,447.92
2016,2,4,15,0,411.0,147.0,1.2,14.0,317.0,494.32,401.06
2016,2,4,15,15,389.5,137.5,1.05,13.5,286.5,450.18,367.21
2016,2,4,15,30,368.0,128.0,0.9,13.0,256.0,406.74,332.98
2016,2,4,15,45,513.5,95.0,0.75,12.5,249.0,438.36,358.51
2016,2,4,16,0,659.0,62.0,0.6,12.0,242.0,459.38,372.54
2016,2,4,16,15,602.0,56.0,0.65,11.5,197.5,387.9,313.44
2016,2,4,16,30,545.0,50.0,0.7,11.0,153.0,321.18,256.6
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.0,243.66,189.1
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,175.93,126.02
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,78.51,8.55
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,8.5,1.4,5.5,12.0,24.75,0.0
2016,2,5,7,30,170.0,17.0,1.5,6.0,24.0,70.13,0.0
2016,2,5,7,45,299.0,29.5,1.65,6.5,61.5,144.72,99.5
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,225.32,176.83
2016,2,5,8,15,507.0,50.0,1.8,7.5,143.5,294.59,239.99
2016,2,5,8,30,586.0,58.0,1.8,8.0,188.0,371.77,308.11
2016,2,5,8,45,513.0,79.0,1.8,8.5,210.5,387.98,324.53
2016,2,5,9,0,440.0,100.0,1.8,9.0,233.0,392.7,329.74
2016,2,5,9,15,479.0,104.5,1.8,9.5,268.5,444.89,373.04
2016,2,5,9,30,518.0,109.0,1.8,10.0,304.0,499.41,416.6
2016,2,5,9,45,489.5,128.5,1.8,11.0,327.0,524.56,433.96
2016,2,5,10,0,461.0,148.0,1.8,12.0,350.0,545.67,447.65
2016,2,5,10,15,440.5,165.0,1.8,12.0,369.5,566.5,462.51
2016,2,5,10,30,420.0,182.0,1.8,12.0,389.0,584.27,474.76
2016,2,5,10,45,407.0,195.5,1.8,12.5,404.5,601.66,485.89
2016,2,5,11,0,394.0,209.0,1.8,13.0,420.0,600.29,483.23
2016,2,5,11,15,432.5,207.0,1.75,13.0,445.5,658.88,526.59
2016,2,5,11,30,471.0,205.0,1.7,13.0,471.0,700.58,556.7
2016,2,5,11,45,663.0,157.5,1.65,13.5,538.5,840.4,657.12
2016,2,5,12,0,855.0,110.0,1.6,14.0,606.0,967.21,740.59
2016,2,5,12,15,855.5,110.0,1.45,14.0,608.5,971.98,739.68
2016,2,5,12,30,856.0,110.0,1.3,14.0,611.0,973.08,737.86
2016,2,5,12,45,866.5,104.0,1.15,14.0,607.5,972.91,735.23
2016,2,5,13,0,877.0,98.0,1.0,14.0,604.0,968.8,729.99
2016,2,5,13,15,872.0,97.0,1.0,14.0,591.0,952.37,719.66
2016,2,5,13,30,867.0,96.0,1.0,14.0,578.0,932.45,707.27
2016,2,5,13,45,868.0,91.5,1.0,14.5,559.0,910.29,692.21
2016,2,5,14,0,869.0,87.0,1.0,15.0,540.0,884.6,674.86
2016,2,5,14,15,857.5,85.0,1.0,14.5,512.5,847.98,652.51
2016,2,5,14,30,846.0,83.0,1.0,14.0,485.0,808.79,628.2
2016,2,5,14,45,827.0,80.5,1.05,14.0,451.5,760.83,596.83
2016,2,5,15,0,808.0,78.0,1.1,14.0,418.0,711.34,563.73
2016,2,5,15,15,782.5,75.0,1.0,13.5,378.5,655.51,524.52
2016,2,5,15,30,757.0,72.0,0.9,13.0,339.0,599.35,482.64
2016,2,5,15,45,710.0,69.0,0.85,13.0,294.5,533.56,431.15
2016,2,5,16,0,663.0,66.0,0.8,13.0,250.0,467.1,377.61
2016,2,5,16,15,605.0,59.5,0.8,12.5,204.5,394.1,318.03
2016,2,5,16,30,547.0,53.0,0.8,12.0,159.0,325.93,260.02
2016,2,5,16,45,452.0,43.5,0.85,11.5,115.5,245.35,190.74
2016,2,5,17,0,357.0,34.0,0.9,11.0,72.0,175.14,126.91
2016,2,5,17,15,178.5,17.0,0.9,10.5,36.0,79.15,19.37
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.0,8.5,1.25,7.5,13.0,28.13,0.0
2016,2,6,7,30,204.0,17.0,1.4,8.0,26.0,79.43,0.0
2016,2,6,7,45,334.5,27.5,1.6,9.0,64.0,153.96,106.65
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,235.25,182.83
2016,2,6,8,15,539.0,45.0,1.75,10.5,146.5,303.06,244.25
2016,2,6,8,30,613.0,52.0,1.7,11.0,191.0,378.31,310.02
2016,2,6,8,45,662.0,57.0,1.7,11.5,235.5,441.61,364.38
2016,2,6,9,0,711.0,62.0,1.7,12.0,280.0,511.39,421.71
2016,2,6,9,15,742.0,65.5,1.6,12.0,321.5,570.84,469.13
2016,2,6,9,30,773.0,69.0,1.5,12.0,363.0,631.02,515.27
2016,2,6,9,45,795.0,72.0,1.45,12.5,400.0,684.37,552.29
2016,2,6,10,0,817.0,75.0,1.4,13.0,437.0,736.92,587.66
2016,2,6,10,15,832.5,77.0,1.45,13.5,468.0,781.87,617.73
2016,2,6,10,30,848.0,79.0,1.5,14.0,499.0,824.9,646.03
2016,2,6,10,45,862.0,79.0,1.55,14.5,524.5,861.92,669.76
2016,2,6,11,0,876.0,79.0,1.6,15.0,550.0,887.77,685.64
2016,2,6,11,15,717.5,129.0,1.65,15.0,523.0,836.78,649.71
2016,2,6,11,30,559.0,179.0,1.7,15.0,496.0,752.65,590.41
2016,2,6,11,45,559.0,182.5,1.75,15.5,504.5,764.61,598.76
2016,2,6,12,0,559.0,186.0,1.8,16.0,513.0,774.13,604.41
2016,2,6,12,15,729.5,133.5,1.8,16.0,562.0,887.13,683.52
2016,2,6,12,30,900.0,81.0,1.8,16.0,611.0,971.12,739.4
2016,2,6,12,45,885.5,85.0,1.8,16.0,603.5,959.2,730.48
2016,2,6,13,0,871.0,89.0,1.8,16.0,596.0,953.38,727.0
2016,2,6,13,15,617.5,159.5,1.75,16.0,515.0,795.19,617.7
2016,2,6,13,30,364.0,230.0,1.7,16.0,434.0,609.22,480.48
2016,2,6,13,45,414.5,209.0,1.7,16.5,433.5,638.85,504.45
2016,2,6,14,0,465.0,188.0,1.7,17.0,433.0,648.3,512.02
2016,2,6,14,15,530.5,160.0,1.6,17.0,426.0,657.57,520.27
2016,2,6,14,30,596.0,132.0,1.5,17.0,419.0,667.75,528.75
2016,2,6,14,45,693.0,102.5,1.45,17.0,413.5,687.68,543.75
2016,2,6,15,0,790.0,73.0,1.4,17.0,408.0,693.18,548.16
2016,2,6,15,15,764.0,70.0,1.2,16.5,369.0,637.78,507.82
2016,2,6,15,30,738.0,67.0,1.0,16.0,330.0,582.19,465.84
2016,2,6,15,45,701.5,63.0,0.85,15.5,288.0,519.2,416.9
2016,2,6,16,0,665.0,59.0,0.7,15.0,246.0,457.78,367.58
2016,2,6,16,15,610.0,53.5,0.75,14.5,201.5,390.22,312.88
2016,2,6,16,30,555.0,48.0,0.8,14.0,157.0,324.47,257.36
2016,2,6,16,45,464.5,40.0,0.9,14.0,114.5,246.88,190.61
2016,2,6,17,0,374.0,32.0,1.0,14.0,72.0,179.16,129.41
2016,2,6,17,15,187.0,16.0,1.0,13.5,36.0,80.9,27.7
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,37.05,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,101.64,0.0
2016,2,7,7,45,422.0,24.5,2.7,11.5,70.5,175.5,122.08
2016,2,7,8,0,546.0,33.0,2.9,12.0,110.0,257.5,199.28
2016,2,7,8,15,615.5,39.0,2.95,12.5,155.5,326.99,262.77
2016,2,7,8,30,685.0,45.0,3.0,13.0,201.0,403.17,330.01
2016,2,7,8,45,729.0,48.5,3.15,13.5,246.5,468.67,386.91
2016,2,7,9,0,773.0,52.0,3.3,14.0,292.0,536.94,444.03
2016,2,7,9,15,802.0,55.0,3.35,14.5,334.5,597.3,492.69
2016,2,7,9,30,831.0,58.0,3.4,15.0,377.0,652.52,534.99
2016,2,7,9,45,845.5,62.5,3.5,15.5,414.0,704.16,572.32
2016,2,7,10,0,860.0,67.0,3.6,16.0,451.0,754.29,607.79
2016,2,7,10,15,875.0,68.5,3.6,16.0,483.0,799.23,639.55
2016,2,7,10,30,890.0,70.0,3.6,16.0,515.0,842.13,669.45
2016,2,7,10,45,901.0,71.5,3.6,16.5,541.0,879.24,693.58
2016,2,7,11,0,912.0,73.0,3.6,17.0,567.0,913.53,715.48
2016,2,7,11,15,918.5,73.5,3.6,17.0,585.0,939.42,732.66
2016,2,7,11,30,925.0,74.0,3.6,17.0,603.0,961.91,747.54
2016,2,7,11,45,929.0,74.0,3.6,17.5,614.0,977.85,756.51
2016,2,7,12,0,933.0,74.0,3.6,18.0,625.0,990.07,763.04
2016,2,7,12,15,934.0,74.5,3.6,18.0,627.5,996.24,766.99
2016,2,7,12,30,935.0,75.0,3.6,18.0,630.0,998.52,768.48
2016,2,7,12,45,934.5,74.0,3.6,18.5,624.5,993.57,763.73
2016,2,7,13,0,934.0,73.0,3.6,19.0,619.0,984.73,756.54
2016,2,7,13,15,929.0,72.5,3.55,19.0,606.0,968.48,745.51
2016,2,7,13,30,924.0,72.0,3.5,19.0,593.0,948.59,732.13
2016,2,7,13,45,917.0,70.5,3.45,19.0,572.5,922.1,714.25
2016,2,7,14,0,910.0,69.0,3.4,19.0,552.0,892.32,694.12
2016,2,7,14,15,898.5,67.5,3.3,18.5,524.0,855.61,670.02
2016,2,7,14,30,887.0,66.0,3.2,18.0,496.0,816.25,643.83
2016,2,7,14,45,871.5,64.0,3.1,18.0,462.0,770.73,611.69
2016,2,7,15,0,856.0,62.0,3.0,18.0,428.0,723.37,577.87
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.0,668.92,539.04
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,619.06,502.25
2016,2,7,15,45,778.0,54.0,2.55,17.0,306.5,556.09,451.78
2016,2,7,16,0,745.0,51.0,2.4,17.0,263.0,494.19,400.67
2016,2,7,16,15,695.5,46.5,2.3,16.5,217.5,423.62,341.82
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,356.75,283.84
2016,2,7,16,45,563.0,35.5,2.15,15.5,127.5,278.56,215.44
2016,2,7,17,0,480.0,29.0,2.1,15.0,83.0,208.95,151.64
2016,2,7,17,15,327.5,19.0,2.1,14.5,48.0,122.47,53.08
2016,2,7,17,30,175.0,9.0,2.1,14.0,13.0,46.59,0.0
2016,2,7,17,45,87.5,4.5,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,9.5,1.8,10.5,15.5,33.12,0.0
2016,2,8,7,30,245.0,19.0,2.0,11.0,31.0,93.17,0.0
2016,2,8,7,45,371.5,29.0,2.25,11.5,71.0,167.24,118.2
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,249.02,193.32
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,318.73,256.22
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,392.82,321.16
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,458.68,377.65
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,527.4,434.33
2016,2,8,9,15,765.5,66.5,2.6,14.5,336.5,588.48,482.86
2016,2,8,9,30,797.0,70.0,2.6,15.0,379.0,650.26,530.05
2016,2,8,9,45,825.0,71.5,2.6,15.5,418.0,707.39,570.53
2016,2,8,10,0,853.0,73.0,2.6,16.0,457.0,764.06,609.7
2016,2,8,10,15,868.0,75.0,2.55,16.5,489.5,810.04,639.89
2016,2,8,10,30,883.0,77.0,2.5,17.0,522.0,846.18,662.55
2016,2,8,10,45,893.0,78.5,2.5,17.5,547.5,882.29,685.32
2016,2,8,11,0,903.0,80.0,2.5,18.0,573.0,915.55,705.85
2016,2,8,11,15,909.5,81.0,2.45,18.0,591.5,941.94,722.39
2016,2,8,11,30,916.0,82.0,2.4,18.0,610.0,964.95,736.65
2016,2,8,11,45,919.5,82.5,2.35,18.5,620.5,980.97,744.8
2016,2,8,12,0,923.0,83.0,2.3,19.0,631.0,993.29,750.58
2016,2,8,12,15,924.0,83.0,2.25,19.0,634.0,998.8,753.36
2016,2,8,12,30,925.0,83.0,2.2,19.0,637.0,1000.46,753.8
2016,2,8,12,45,927.5,81.0,2.15,19.0,632.0,997.18,751.15
2016,2,8,13,0,930.0,79.0,2.1,19.0,627.0,990.01,746.12
2016,2,8,13,15,925.0,78.5,2.0,19.0,614.0,973.79,734.64
2016,2,8,13,30,920.0,78.0,1.9,19.0,601.0,953.94,720.95
2016,2,8,13,45,912.5,76.5,1.85,19.5,580.0,927.06,701.93
2016,2,8,14,0,905.0,75.0,1.8,20.0,559.0,896.92,680.87
2016,2,8,14,15,893.5,73.5,1.7,19.5,531.5,860.3,657.39
2016,2,8,14,30,882.0,72.0,1.6,19.0,504.0,821.04,631.95
2016,2,8,14,45,866.0,70.0,1.55,19.0,469.5,775.24,601.02
2016,2,8,15,0,850.0,68.0,1.5,19.0,435.0,733.97,572.96
2016,2,8,15,15,827.0,65.0,1.3,18.5,395.5,678.11,533.56
2016,2,8,15,30,804.0,62.0,1.1,18.0,356.0,621.64,492.26
2016,2,8,15,45,770.0,58.5,0.95,17.5,312.0,557.58,443.26
2016,2,8,16,0,736.0,55.0,0.8,17.0,268.0,494.71,393.5
2016,2,8,16,15,684.5,50.5,0.85,16.5,222.0,423.35,336.62
2016,2,8,16,30,633.0,46.0,0.9,16.0,176.0,355.85,280.21
2016,2,8,16,45,548.5,39.0,0.95,15.5,131.0,276.93,212.93
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,210.07,152.83
2016,2,8,17,15,308.5,21.5,1.0,14.5,50.0,122.87,60.62
2016,2,8,17,30,153.0,11.0,1.0,14.0,14.0,43.67,0.0
2016,2,8,17,45,76.5,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,86.5,10.0,2.3,9.0,15.0,26.39,0.0
2016,2,9,7,30,173.0,20.0,2.4,9.0,30.0,76.17,9.42
2016,2,9,7,45,268.0,33.5,2.5,9.5,65.5,138.77,100.14
2016,2,9,8,0,363.0,47.0,2.6,10.0,101.0,206.39,162.31
2016,2,9,8,15,421.0,57.5,2.6,10.5,141.5,265.94,216.39
2016,2,9,8,30,479.0,68.0,2.6,11.0,182.0,331.33,274.18
2016,2,9,8,45,516.0,77.5,2.65,12.0,222.5,389.61,324.07
2016,2,9,9,0,553.0,87.0,2.7,13.0,263.0,450.54,374.27
2016,2,9,9,15,589.0,90.5,2.65,13.5,300.5,506.5,419.41
2016,2,9,9,30,625.0,94.0,2.6,14.0,338.0,563.96,464.25
2016,2,9,9,45,670.0,92.5,2.6,14.5,377.5,623.23,509.45
2016,2,9,10,0,715.0,91.0,2.6,15.0,417.0,683.67,552.75
2016,2,9,10,15,662.0,115.0,2.5,15.0,433.0,696.54,560.28
2016,2,9,10,30,609.0,139.0,2.4,15.0,449.0,702.13,562.74
2016,2,9,10,45,576.0,158.0,2.35,15.5,462.5,706.77,563.85
2016,2,9,11,0,543.0,177.0,2.3,16.0,476.0,714.88,566.85
2016,2,9,11,15,730.0,131.5,2.15,16.5,547.0,854.08,664.39
2016,2,9,11,30,917.0,86.0,2.0,17.0,618.0,972.19,740.69
2016,2,9,11,45,918.5,87.0,1.95,17.5,628.5,986.99,746.7
2016,2,9,12,0,920.0,88.0,1.9,18.0,639.0,998.03,751.45
2016,2,9,12,15,786.0,125.0,1.8,18.0,597.0,934.28,707.2
2016,2,9,12,30,652.0,162.0,1.7,18.0,555.0,849.4,648.97
2016,2,9,12,45,612.0,173.5,1.6,18.0,540.0,821.2,629.49
2016,2,9,13,0,572.0,185.0,1.5,18.0,525.0,784.16,603.26
2016,2,9,13,15,563.0,183.5,1.35,18.0,512.5,766.77,590.12
2016,2,9,13,30,554.0,182.0,1.2,18.0,500.0,747.17,575.22
2016,2,9,13,45,465.5,199.0,1.1,18.5,459.5,674.95,521.04
2016,2,9,14,0,377.0,216.0,1.0,19.0,419.0,588.17,456.71
2016,2,9,14,15,372.0,205.0,0.85,18.5,397.0,560.2,437.47
2016,2,9,14,30,367.0,194.0,0.7,18.0,375.0,531.22,416.65
2016,2,9,14,45,443.0,164.0,0.6,18.0,368.0,557.76,437.33
2016,2,9,15,0,519.0,134.0,0.5,18.0,361.0,561.87,440.89
2016,2,9,15,15,555.5,113.5,0.45,17.5,336.5,547.05,430.92
2016,2,9,15,30,592.0,93.0,0.4,17.0,312.0,521.91,413.05
2016,2,9,15,45,551.0,89.5,0.4,17.0,273.5,462.72,367.75
2016,2,9,16,0,510.0,86.0,0.4,17.0,235.0,405.71,323.01
2016,2,9,16,15,466.5,76.0,0.4,16.5,195.0,343.49,273.31
2016,2,9,16,30,423.0,66.0,0.4,16.0,155.0,282.59,222.85
2016,2,9,16,45,365.0,52.5,0.45,16.0,115.5,219.38,168.9
2016,2,9,17,0,307.0,39.0,0.5,16.0,76.0,164.01,119.72
2016,2,9,17,15,153.5,26.0,0.55,16.0,44.5,83.82,44.49
2016,2,9,17,30,0.0,13.0,0.6,16.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,0.65,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,26.0,10.5,1.0,11.5,12.0,14.75,0.0
2016,2,10,7,30,52.0,21.0,0.9,12.0,24.0,40.65,7.92
2016,2,10,7,45,103.5,38.5,0.85,12.5,52.0,84.18,59.99
2016,2,10,8,0,155.0,56.0,0.8,13.0,80.0,129.33,100.2
2016,2,10,8,15,179.5,74.5,0.9,13.0,111.0,169.81,136.3
2016,2,10,8,30,204.0,93.0,1.0,13.0,142.0,212.83,173.98
2016,2,10,8,45,216.0,112.0,1.15,13.5,173.0,252.05,207.43
2016,2,10,9,0,228.0,131.0,1.3,14.0,204.0,292.17,240.71
2016,2,10,9,15,244.0,145.0,1.25,14.0,233.5,329.6,271.2
2016,2,10,9,30,260.0,159.0,1.2,14.0,263.0,368.07,301.78
2016,2,10,9,45,535.5,122.0,1.2,14.5,360.0,552.3,447.97
2016,2,10,10,0,811.0,85.0,1.2,15.0,457.0,748.01,590.1
2016,2,10,10,15,703.0,115.0,1.2,15.0,453.5,730.52,574.1
2016,2,10,10,30,595.0,145.0,1.2,15.0,450.0,697.6,549.63
2016,2,10,10,45,589.0,155.0,1.2,15.5,469.5,722.15,565.66
2016,2,10,11,0,583.0,165.0,1.2,16.0,489.0,737.26,574.25
2016,2,10,11,15,304.5,197.0,1.2,16.0,367.0,513.2,406.1
2016,2,10,11,30,26.0,229.0,1.2,16.0,245.0,244.38,193.16
2016,2,10,11,45,458.5,161.5,1.25,16.5,438.0,646.8,511.77
2016,2,10,12,0,891.0,94.0,1.3,17.0,631.0,978.98,737.15
2016,2,10,12,15,892.0,94.0,1.35,17.0,633.5,984.37,736.73
2016,2,10,12,30,893.0,94.0,1.4,17.0,636.0,986.03,738.54
2016,2,10,12,45,681.0,159.5,1.45,17.5,571.0,872.99,662.57
2016,2,10,13,0,469.0,225.0,1.5,18.0,506.0,732.77,563.63
2016,2,10,13,15,676.5,157.5,1.5,18.0,553.0,852.23,651.53
2016,2,10,13,30,884.0,90.0,1.5,18.0,600.0,947.56,715.13
2016,2,10,13,45,724.0,128.5,1.55,18.5,536.5,836.03,638.59
2016,2,10,14,0,564.0,167.0,1.6,19.0,473.0,713.26,553.78
2016,2,10,14,15,489.0,176.5,1.55,19.0,432.5,643.62,503.65
2016,2,10,14,30,414.0,186.0,1.5,19.0,392.0,575.99,453.51
2016,2,10,14,45,523.5,147.0,1.45,19.0,389.5,602.01,475.91
2016,2,10,15,0,633.0,108.0,1.4,19.0,387.0,624.77,494.31
2016,2,10,15,15,622.0,99.5,1.25,18.5,353.0,579.31,460.36
2016,2,10,15,30,611.0,91.0,1.1,18.0,319.0,532.86,425.43
2016,2,10,15,45,566.5,88.0,1.0,17.5,280.0,471.19,377.87
2016,2,10,16,0,522.0,85.0,0.9,17.0,241.0,411.99,330.9
2016,2,10,16,15,478.5,75.5,0.9,16.5,200.0,349.6,280.44
2016,2,10,16,30,435.0,66.0,0.9,16.0,159.0,290.8,231.02
2016,2,10,16,45,373.0,53.0,0.9,15.5,119.0,225.26,174.9
2016,2,10,17,0,311.0,40.0,0.9,15.0,79.0,166.53,122.98
2016,2,10,17,15,155.5,27.5,0.9,14.5,47.0,86.87,49.84
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,11.0,0.95,11.0,19.0,35.75,0.0
2016,2,11,7,30,257.0,22.0,1.0,11.0,38.0,101.39,36.27
2016,2,11,7,45,367.0,33.5,1.05,11.5,78.5,170.63,123.83
2016,2,11,8,0,477.0,45.0,1.1,12.0,119.0,248.1,192.9
2016,2,11,8,15,547.0,52.0,1.2,12.0,164.5,315.72,253.36
2016,2,11,8,30,617.0,59.0,1.3,12.0,210.0,390.21,318.1
2016,2,11,8,45,661.0,65.0,1.4,12.5,255.0,455.69,373.32
2016,2,11,9,0,705.0,71.0,1.5,13.0,300.0,524.23,428.96
2016,2,11,9,15,530.0,109.5,1.45,13.5,295.0,485.22,397.09
2016,2,11,9,30,355.0,148.0,1.4,14.0,290.0,420.54,344.26
2016,2,11,9,45,582.0,116.5,1.4,14.5,375.0,587.33,475.54
2016,2,11,10,0,809.0,85.0,1.4,15.0,460.0,747.46,591.2
2016,2,11,10,15,824.5,87.5,1.3,15.5,492.5,793.22,618.45
2016,2,11,10,30,840.0,90.0,1.2,16.0,525.0,837.04,644.78
2016,2,11,10,45,850.5,92.0,1.2,16.5,550.0,873.68,667.0
2016,2,11,11,0,861.0,94.0,1.2,17.0,575.0,907.59,687.17
2016,2,11,11,15,646.5,161.5,1.15,17.0,529.5,813.28,621.23
2016,2,11,11,30,432.0,229.0,1.1,17.0,484.0,694.05,534.41
2016,2,11,11,45,427.0,237.0,1.1,17.5,492.5,704.73,541.67
2016,2,11,12,0,422.0,245.0,1.1,18.0,501.0,713.28,545.99
2016,2,11,12,15,476.0,226.5,1.05,18.0,516.5,747.12,570.25
2016,2,11,12,30,530.0,208.0,1.0,18.0,532.0,778.57,592.3
2016,2,11,12,45,525.0,208.0,1.0,18.5,526.5,771.77,586.15
2016,2,11,13,0,520.0,208.0,1.0,19.0,521.0,762.63,578.96
2016,2,11,13,15,522.0,202.5,0.9,19.0,511.5,751.52,570.59
2016,2,11,13,30,524.0,197.0,0.8,19.0,502.0,738.03,560.65
2016,2,11,13,45,570.5,174.0,0.75,19.0,495.5,742.27,564.85
2016,2,11,14,0,617.0,151.0,0.7,19.0,489.0,749.69,570.05
2016,2,11,14,15,628.5,139.0,0.55,19.0,468.5,727.7,553.47
2016,2,11,14,30,640.0,127.0,0.4,19.0,448.0,702.46,535.06
2016,2,11,14,45,559.0,137.0,0.3,19.0,404.0,618.79,475.75
2016,2,11,15,0,478.0,147.0,0.2,19.0,360.0,547.04,423.49
2016,2,11,15,15,510.0,126.5,0.25,18.5,335.5,524.98,410.52
2016,2,11,15,30,542.0,106.0,0.3,18.0,311.0,504.13,396.92
2016,2,11,15,45,482.0,106.0,0.4,17.5,272.5,434.76,345.54
2016,2,11,16,0,422.0,106.0,0.5,17.0,234.0,375.49,300.21
2016,2,11,16,15,378.0,93.0,0.6,16.5,193.5,314.85,252.14
2016,2,11,16,30,334.0,80.0,0.7,16.0,153.0,258.29,205.42
2016,2,11,16,45,274.0,64.0,0.8,15.5,114.5,196.44,153.1
2016,2,11,17,0,214.0,48.0,0.9,15.0,76.0,141.4,105.3
2016,2,11,17,15,107.0,31.0,0.95,14.5,45.0,72.4,43.27
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.05,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
