Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,12.0,0.9,11.5,18.0,28.57,0.0
2016,2,12,7,30,176.0,24.0,0.9,12.0,36.0,82.07,35.08
2016,2,12,7,45,264.5,37.5,0.95,12.5,72.0,140.48,102.48
2016,2,12,8,0,353.0,51.0,1.0,13.0,108.0,205.4,159.94
2016,2,12,8,15,404.0,63.5,1.05,13.0,148.5,262.89,211.14
2016,2,12,8,30,455.0,76.0,1.1,13.0,189.0,325.67,265.6
2016,2,12,8,45,488.0,86.5,1.2,13.5,229.0,381.05,312.34
2016,2,12,9,0,521.0,97.0,1.3,14.0,269.0,443.37,362.92
2016,2,12,9,15,557.5,101.0,1.25,14.0,307.0,499.24,407.15
2016,2,12,9,30,594.0,105.0,1.2,14.0,345.0,556.7,451.23
2016,2,12,9,45,569.0,123.5,1.15,14.5,371.0,585.92,470.95
2016,2,12,10,0,544.0,142.0,1.1,15.0,397.0,605.51,483.19
2016,2,12,10,15,674.0,120.0,1.1,15.0,457.0,714.4,562.78
2016,2,12,10,30,804.0,98.0,1.1,15.0,517.0,817.12,632.81
2016,2,12,10,45,814.0,100.0,1.1,15.5,542.0,852.4,653.51
2016,2,12,11,0,824.0,102.0,1.1,16.0,567.0,885.03,673.02
2016,2,12,11,15,831.0,103.5,1.1,16.0,585.0,911.44,689.5
2016,2,12,11,30,838.0,105.0,1.1,16.0,603.0,934.69,703.94
2016,2,12,11,45,840.5,106.0,1.15,16.5,613.0,949.75,712.6
2016,2,12,12,0,843.0,107.0,1.2,17.0,623.0,961.28,719.15
2016,2,12,12,15,844.0,107.0,1.2,17.0,625.5,966.56,722.27
2016,2,12,12,30,845.0,107.0,1.2,17.0,628.0,968.21,723.24
2016,2,12,12,45,626.0,176.0,1.25,17.5,560.5,840.14,637.34
2016,2,12,13,0,407.0,245.0,1.3,18.0,493.0,679.6,522.99
2016,2,12,13,15,615.5,176.0,1.3,18.0,541.5,816.72,624.99
2016,2,12,13,30,824.0,107.0,1.3,18.0,590.0,914.95,690.45
2016,2,12,13,45,609.5,163.0,1.35,18.0,513.5,772.9,593.72
2016,2,12,14,0,395.0,219.0,1.4,18.0,437.0,608.1,475.02
2016,2,12,14,15,586.5,160.0,1.3,17.5,466.0,708.99,554.16
2016,2,12,14,30,778.0,101.0,1.2,17.0,495.0,782.11,605.85
2016,2,12,14,45,600.0,130.5,1.2,17.0,422.5,651.29,512.53
2016,2,12,15,0,422.0,160.0,1.2,17.0,350.0,520.01,414.32
2016,2,12,15,15,556.5,123.5,1.1,16.5,350.5,554.88,444.21
2016,2,12,15,30,691.0,87.0,1.0,16.0,351.0,582.65,465.89
2016,2,12,15,45,656.5,82.0,0.95,16.0,309.0,521.06,417.63
2016,2,12,16,0,622.0,77.0,0.9,16.0,267.0,461.0,369.95
2016,2,12,16,15,569.5,70.0,0.9,15.5,222.5,391.41,314.11
2016,2,12,16,30,517.0,63.0,0.9,15.0,178.0,326.13,259.6
2016,2,12,16,45,442.0,53.0,0.95,15.0,134.5,253.54,197.46
2016,2,12,17,0,367.0,43.0,1.0,15.0,91.0,188.93,140.56
2016,2,12,17,15,183.5,31.5,1.0,14.5,55.5,101.03,63.68
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,18.19,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.5,11.0,1.35,9.5,23.5,46.29,0.0
2016,2,13,7,30,361.0,22.0,1.5,10.0,47.0,127.79,63.62
2016,2,13,7,45,476.5,30.5,1.65,10.5,91.0,200.18,147.28
2016,2,13,8,0,592.0,39.0,1.8,11.0,135.0,283.36,221.94
2016,2,13,8,15,656.0,44.5,1.8,11.5,183.0,353.45,284.98
2016,2,13,8,30,720.0,50.0,1.8,12.0,231.0,429.43,350.79
2016,2,13,8,45,762.0,53.5,1.85,12.5,278.5,496.45,407.34
2016,2,13,9,0,804.0,57.0,1.9,13.0,326.0,565.96,463.63
2016,2,13,9,15,831.5,60.0,1.95,13.5,369.5,627.49,511.68
2016,2,13,9,30,859.0,63.0,2.0,14.0,413.0,683.68,553.03
2016,2,13,9,45,883.5,63.0,2.05,14.5,452.5,738.69,591.34
2016,2,13,10,0,908.0,63.0,2.1,15.0,492.0,792.87,628.2
2016,2,13,10,15,921.0,64.5,2.0,15.5,525.0,838.38,656.81
2016,2,13,10,30,934.0,66.0,1.9,16.0,558.0,881.52,683.09
2016,2,13,10,45,944.0,66.5,1.85,16.5,584.0,918.12,704.86
2016,2,13,11,0,954.0,67.0,1.8,17.0,610.0,951.68,724.27
2016,2,13,11,15,959.5,68.0,1.8,17.0,628.0,978.44,740.98
2016,2,13,11,30,965.0,69.0,1.8,17.0,646.0,1001.56,755.35
2016,2,13,11,45,967.0,69.5,1.8,17.5,656.5,1016.94,763.25
2016,2,13,12,0,969.0,70.0,1.8,18.0,667.0,1028.36,768.74
2016,2,13,12,15,969.0,70.5,1.7,18.0,669.5,1033.81,770.47
2016,2,13,12,30,969.0,71.0,1.6,18.0,672.0,1035.19,769.7
2016,2,13,12,45,954.0,77.0,1.5,18.0,664.5,1024.93,761.52
2016,2,13,13,0,939.0,83.0,1.4,18.0,657.0,1010.73,751.08
2016,2,13,13,15,933.0,82.0,1.55,18.0,643.0,992.73,742.4
2016,2,13,13,30,927.0,81.0,1.7,18.0,629.0,971.05,731.12
2016,2,13,13,45,915.0,81.0,1.85,18.0,606.5,941.61,714.42
2016,2,13,14,0,903.0,81.0,2.0,18.0,584.0,909.06,695.32
2016,2,13,14,15,890.5,79.5,1.95,17.5,555.5,871.37,671.54
2016,2,13,14,30,878.0,78.0,1.9,17.0,527.0,831.08,645.74
2016,2,13,14,45,857.5,77.0,1.85,17.0,491.0,789.67,617.67
2016,2,13,15,0,837.0,76.0,1.8,17.0,455.0,739.23,582.79
2016,2,13,15,15,813.5,73.0,1.65,16.5,415.0,683.06,543.48
2016,2,13,15,30,790.0,70.0,1.5,16.0,375.0,626.34,502.12
2016,2,13,15,45,752.0,67.0,1.35,15.5,330.0,560.43,451.4
2016,2,13,16,0,714.0,64.0,1.2,15.0,285.0,496.06,400.27
2016,2,13,16,15,663.5,58.5,1.2,14.5,238.5,427.11,344.44
2016,2,13,16,30,613.0,53.0,1.2,14.0,192.0,359.62,287.58
2016,2,13,16,45,529.5,46.0,1.25,13.5,145.5,281.59,220.73
2016,2,13,17,0,446.0,39.0,1.3,13.0,99.0,212.38,159.5
2016,2,13,17,15,223.0,31.0,1.25,12.5,61.0,111.14,72.48
2016,2,13,17,30,0.0,23.0,1.2,12.0,23.0,22.8,0.0
2016,2,13,17,45,0.0,11.5,1.2,12.0,11.5,10.46,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,106.5,12.5,1.45,10.5,20.0,32.83,0.0
2016,2,14,7,30,213.0,25.0,1.6,11.0,40.0,95.39,51.79
2016,2,14,7,45,281.0,38.5,1.8,12.0,75.5,146.58,108.52
2016,2,14,8,0,349.0,52.0,2.0,13.0,111.0,204.98,160.85
2016,2,14,8,15,390.0,65.0,1.95,13.5,149.5,258.63,208.86
2016,2,14,8,30,431.0,78.0,1.9,14.0,188.0,316.45,259.01
2016,2,14,8,45,459.0,89.0,1.9,14.5,226.5,368.54,303.08
2016,2,14,9,0,487.0,100.0,1.9,15.0,265.0,422.62,347.22
2016,2,14,9,15,244.5,121.0,2.0,15.5,204.0,300.7,247.65
2016,2,14,9,30,2.0,142.0,2.1,16.0,143.0,134.99,107.48
2016,2,14,9,45,221.0,155.5,2.25,16.5,261.0,345.51,283.57
2016,2,14,10,0,440.0,169.0,2.4,17.0,379.0,556.25,449.34
2016,2,14,10,15,500.0,165.5,2.45,17.5,419.0,618.69,494.99
2016,2,14,10,30,560.0,162.0,2.5,18.0,459.0,683.19,542.16
2016,2,14,10,45,716.5,123.0,2.6,18.5,522.0,801.1,626.35
2016,2,14,11,0,873.0,84.0,2.7,19.0,585.0,901.06,694.23
2016,2,14,11,15,881.0,85.5,2.7,19.0,604.0,929.04,711.8
2016,2,14,11,30,889.0,87.0,2.7,19.0,623.0,953.79,727.81
2016,2,14,11,45,891.5,88.5,2.7,19.0,634.0,969.87,738.0
2016,2,14,12,0,894.0,90.0,2.7,19.0,645.0,982.3,745.91
2016,2,14,12,15,896.0,90.0,2.7,19.0,648.5,988.7,749.91
2016,2,14,12,30,898.0,90.0,2.7,19.0,652.0,991.32,751.59
2016,2,14,12,45,894.0,91.0,2.75,19.5,647.0,985.57,746.85
2016,2,14,13,0,890.0,92.0,2.8,20.0,642.0,976.08,739.83
2016,2,14,13,15,559.5,183.0,2.75,20.0,526.0,766.05,593.88
2016,2,14,13,30,229.0,274.0,2.7,20.0,410.0,519.27,406.97
2016,2,14,13,45,413.5,218.0,2.65,20.0,454.0,651.16,511.03
2016,2,14,14,0,598.0,162.0,2.6,20.0,498.0,747.06,584.07
2016,2,14,14,15,521.5,174.5,2.45,19.5,457.5,671.02,527.84
2016,2,14,14,30,445.0,187.0,2.3,19.0,417.0,604.01,478.19
2016,2,14,14,45,397.0,182.5,2.2,19.0,377.5,543.64,432.86
2016,2,14,15,0,349.0,178.0,2.1,19.0,338.0,471.92,378.37
2016,2,14,15,15,414.5,150.0,1.95,18.5,324.0,484.72,390.17
2016,2,14,15,30,480.0,122.0,1.8,18.0,310.0,476.73,385.18
2016,2,14,15,45,451.0,113.5,1.7,17.5,274.0,424.89,344.46
2016,2,14,16,0,422.0,105.0,1.6,17.0,238.0,374.76,304.22
2016,2,14,16,15,390.5,91.5,1.55,16.5,199.5,319.75,259.03
2016,2,14,16,30,359.0,78.0,1.5,16.0,161.0,267.44,214.62
2016,2,14,16,45,318.0,62.5,1.5,15.5,123.5,212.04,166.59
2016,2,14,17,0,277.0,47.0,1.5,15.0,86.0,161.11,121.24
2016,2,14,17,15,138.5,34.0,1.55,15.0,53.5,84.45,55.39
2016,2,14,17,30,0.0,21.0,1.6,15.0,21.0,20.05,0.0
2016,2,14,17,45,0.0,10.5,1.65,15.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,192.5,12.0,2.25,13.5,26.5,49.79,0.0
2016,2,15,7,30,385.0,24.0,2.4,14.0,53.0,137.79,78.99
2016,2,15,7,45,491.0,31.5,2.6,14.5,97.5,206.62,151.61
2016,2,15,8,0,597.0,39.0,2.8,15.0,142.0,286.32,222.58
2016,2,15,8,15,657.5,44.5,2.9,15.5,189.5,355.28,284.36
2016,2,15,8,30,718.0,50.0,3.0,16.0,237.0,429.81,348.85
2016,2,15,8,45,758.0,53.5,3.15,16.5,283.5,495.78,404.63
2016,2,15,9,0,798.0,57.0,3.3,17.0,330.0,564.06,460.25
2016,2,15,9,15,824.0,59.5,3.35,17.0,373.5,623.87,508.12
2016,2,15,9,30,850.0,62.0,3.4,17.0,417.0,678.2,549.32
2016,2,15,9,45,869.0,64.0,3.45,17.5,455.0,731.43,586.79
2016,2,15,10,0,888.0,66.0,3.5,18.0,493.0,783.43,622.59
2016,2,15,10,15,900.5,67.5,3.5,18.0,525.5,827.91,653.3
2016,2,15,10,30,913.0,69.0,3.5,18.0,558.0,870.07,682.02
2016,2,15,10,45,921.5,70.5,3.5,18.5,583.5,906.1,704.82
2016,2,15,11,0,930.0,72.0,3.5,19.0,609.0,939.07,725.29
2016,2,15,11,15,935.5,72.5,3.5,19.0,627.5,964.74,741.99
2016,2,15,11,30,941.0,73.0,3.5,19.0,646.0,986.87,756.32
2016,2,15,11,45,943.0,74.0,3.5,19.5,656.5,1002.58,764.9
2016,2,15,12,0,945.0,75.0,3.5,20.0,667.0,1014.41,770.98
2016,2,15,12,15,945.5,75.5,3.4,20.0,669.5,1020.22,773.84
2016,2,15,12,30,946.0,76.0,3.3,20.0,672.0,1022.04,774.18
2016,2,15,12,45,936.5,79.0,3.25,20.0,665.0,1013.29,767.97
2016,2,15,13,0,927.0,82.0,3.2,20.0,658.0,1000.68,759.41
2016,2,15,13,15,922.5,81.5,3.1,20.0,645.0,984.79,748.4
2016,2,15,13,30,918.0,81.0,3.0,20.0,632.0,965.22,735.04
2016,2,15,13,45,908.5,80.5,2.9,20.0,610.5,937.51,716.23
2016,2,15,14,0,899.0,80.0,2.8,20.0,589.0,906.61,695.33
2016,2,15,14,15,888.0,78.5,2.6,20.0,561.0,870.2,669.83
2016,2,15,14,30,877.0,77.0,2.4,20.0,533.0,831.11,642.43
2016,2,15,14,45,860.0,75.5,2.25,20.0,498.0,791.73,615.11
2016,2,15,15,0,843.0,74.0,2.1,20.0,463.0,743.12,580.98
2016,2,15,15,15,821.0,71.0,1.85,19.5,423.5,687.64,541.87
2016,2,15,15,30,799.0,68.0,1.6,19.0,384.0,631.47,500.94
2016,2,15,15,45,768.0,64.5,1.35,19.0,339.5,568.76,451.8
2016,2,15,16,0,737.0,61.0,1.1,19.0,295.0,506.95,402.06
2016,2,15,16,15,690.5,56.0,1.05,18.5,248.5,436.72,346.22
2016,2,15,16,30,644.0,51.0,1.0,18.0,202.0,369.88,290.83
2016,2,15,16,45,573.5,44.5,1.0,17.5,155.5,297.99,229.81
2016,2,15,17,0,503.0,38.0,1.0,17.0,109.0,231.18,171.23
2016,2,15,17,15,373.5,28.0,1.05,16.5,69.0,151.74,100.69
2016,2,15,17,30,244.0,18.0,1.1,16.0,29.0,81.06,0.0
2016,2,15,17,45,122.0,9.0,1.15,16.0,14.5,28.21,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.0,1.25,12.5,28.5,51.93,0.0
2016,2,16,7,30,405.0,24.0,1.4,13.0,57.0,144.25,87.03
2016,2,16,7,45,505.5,32.0,1.6,13.5,102.0,212.26,156.55
2016,2,16,8,0,606.0,40.0,1.8,14.0,147.0,291.37,226.84
2016,2,16,8,15,665.5,45.5,1.75,14.5,195.0,360.55,288.14
2016,2,16,8,30,725.0,51.0,1.7,15.0,243.0,435.17,351.63
2016,2,16,8,45,762.5,54.5,1.7,15.5,289.5,500.25,405.45
2016,2,16,9,0,800.0,58.0,1.7,16.0,336.0,567.38,458.6
2016,2,16,9,15,826.0,61.0,1.7,16.5,379.5,628.0,504.72
2016,2,16,9,30,852.0,64.0,1.7,17.0,423.0,683.14,543.98
2016,2,16,9,45,865.0,68.0,1.75,17.5,461.0,734.55,578.93
2016,2,16,10,0,878.0,72.0,1.8,18.0,499.0,784.24,611.95
2016,2,16,10,15,891.5,73.5,1.8,18.0,531.5,829.24,641.82
2016,2,16,10,30,905.0,75.0,1.8,18.0,564.0,872.01,669.78
2016,2,16,10,45,913.5,77.0,1.8,18.5,590.0,908.46,691.84
2016,2,16,11,0,922.0,79.0,1.8,19.0,616.0,941.88,711.66
2016,2,16,11,15,928.0,79.5,1.8,19.0,634.5,967.88,727.78
2016,2,16,11,30,934.0,80.0,1.8,19.0,653.0,990.37,741.67
2016,2,16,11,45,937.0,81.0,1.8,19.5,663.5,1006.94,750.34
2016,2,16,12,0,940.0,82.0,1.8,20.0,674.0,1019.67,756.66
2016,2,16,12,15,940.5,82.0,1.85,20.0,677.0,1024.83,760.36
2016,2,16,12,30,941.0,82.0,1.9,20.0,680.0,1026.01,761.73
2016,2,16,12,45,940.5,81.5,1.95,20.0,674.5,1021.62,759.66
2016,2,16,13,0,940.0,81.0,2.0,20.0,669.0,1013.27,755.21
2016,2,16,13,15,936.0,80.0,2.0,20.0,655.5,997.05,745.1
2016,2,16,13,30,932.0,79.0,2.0,20.0,642.0,977.07,732.7
2016,2,16,13,45,681.5,149.5,2.05,20.0,553.5,826.92,632.33
2016,2,16,14,0,431.0,220.0,2.1,20.0,465.0,658.26,511.47
2016,2,16,14,15,664.5,146.5,2.05,19.5,504.5,770.72,598.98
2016,2,16,14,30,898.0,73.0,2.0,19.0,544.0,844.63,651.71
2016,2,16,14,45,881.0,72.0,2.0,19.0,509.0,798.13,619.62
2016,2,16,15,0,864.0,71.0,2.0,19.0,474.0,749.83,587.02
2016,2,16,15,15,672.0,98.5,1.8,18.5,396.0,617.33,490.97
2016,2,16,15,30,480.0,126.0,1.6,18.0,318.0,481.72,387.05
2016,2,16,15,45,455.0,116.0,1.4,18.0,281.0,430.5,347.01
2016,2,16,16,0,430.0,106.0,1.2,18.0,244.0,380.6,306.48
2016,2,16,16,15,405.0,91.5,1.1,17.5,206.0,327.26,263.1
2016,2,16,16,30,380.0,77.0,1.0,17.0,168.0,275.87,219.87
2016,2,16,16,45,332.5,63.0,0.9,16.5,129.5,218.2,170.47
2016,2,16,17,0,285.0,49.0,0.8,16.0,91.0,165.77,124.49
2016,2,16,17,15,142.5,37.0,0.75,15.5,58.0,88.55,59.9
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,24.42,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,11.37,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,2.45,14.0,8.0,7.28,0.0
2016,2,17,7,30,0.0,16.0,2.4,14.0,16.0,14.08,4.86
2016,2,17,7,45,0.0,29.5,2.4,14.5,29.5,26.01,15.95
2016,2,17,8,0,0.0,43.0,2.4,15.0,43.0,38.19,26.63
2016,2,17,8,15,0.0,57.5,2.65,15.0,57.5,51.75,38.44
2016,2,17,8,30,0.0,72.0,2.9,15.0,72.0,65.33,50.14
2016,2,17,8,45,0.0,87.0,3.15,15.5,87.0,79.48,62.05
2016,2,17,9,0,0.0,102.0,3.4,16.0,102.0,93.7,73.81
2016,2,17,9,15,0.0,111.5,3.65,16.0,111.5,102.37,80.93
2016,2,17,9,30,0.0,121.0,3.9,16.0,121.0,111.14,88.07
2016,2,17,9,45,1.0,140.0,4.2,16.0,140.5,130.43,103.91
2016,2,17,10,0,2.0,159.0,4.5,16.0,160.0,149.97,119.86
2016,2,17,10,15,3.5,169.0,4.55,16.0,171.0,160.81,128.55
2016,2,17,10,30,5.0,179.0,4.6,16.0,182.0,171.84,137.39
2016,2,17,10,45,2.5,107.5,4.7,16.0,109.0,98.43,76.72
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,31.8,21.07
2016,2,17,11,15,0.0,32.5,4.8,16.0,32.5,28.71,18.46
2016,2,17,11,30,0.0,29.0,4.8,16.0,29.0,25.62,15.85
2016,2,17,11,45,0.0,29.5,4.8,16.0,29.5,26.07,16.21
2016,2,17,12,0,0.0,30.0,4.8,16.0,30.0,26.51,16.57
2016,2,17,12,15,0.0,37.0,4.8,16.0,37.0,32.71,21.75
2016,2,17,12,30,0.0,44.0,4.8,16.0,44.0,38.92,26.93
2016,2,17,12,45,0.0,29.0,4.8,16.0,29.0,25.63,15.83
2016,2,17,13,0,0.0,14.0,4.8,16.0,14.0,12.36,4.72
2016,2,17,13,15,0.0,21.0,4.8,15.5,21.0,18.55,9.95
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,24.73,15.2
2016,2,17,13,45,0.0,27.0,4.8,15.0,27.0,23.84,14.47
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,22.95,13.74
2016,2,17,14,15,0.0,24.5,4.7,15.0,24.5,21.62,12.65
2016,2,17,14,30,0.0,23.0,4.6,15.0,23.0,20.29,11.55
2016,2,17,14,45,0.0,21.0,4.6,15.0,21.0,18.51,10.08
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,16.74,8.61
2016,2,17,15,15,0.0,17.0,4.4,14.5,17.0,14.97,7.15
2016,2,17,15,30,0.0,15.0,4.2,14.0,15.0,13.2,5.69
2016,2,17,15,45,0.0,13.0,4.05,14.0,13.0,11.43,4.19
2016,2,17,16,0,0.0,11.0,3.9,14.0,11.0,9.67,2.68
2016,2,17,16,15,0.0,9.5,3.75,13.5,9.5,8.34,1.55
2016,2,17,16,30,0.0,8.0,3.6,13.0,8.0,7.02,0.4
2016,2,17,16,45,0.0,6.0,3.5,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,3.4,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,51.5,20.0,3.05,11.0,24.5,34.37,0.0
2016,2,18,7,30,103.0,40.0,3.1,11.0,49.0,79.99,53.06
2016,2,18,7,45,217.0,56.0,3.2,11.0,91.0,145.56,111.29
2016,2,18,8,0,331.0,72.0,3.3,11.0,133.0,220.97,176.94
2016,2,18,8,15,402.5,83.0,3.4,11.0,178.5,285.23,234.24
2016,2,18,8,30,474.0,94.0,3.5,11.0,224.0,357.11,297.15
2016,2,18,8,45,237.0,53.5,3.65,11.5,118.5,203.12,170.68
2016,2,18,9,0,0.0,13.0,3.8,12.0,13.0,11.43,4.24
2016,2,18,9,15,325.5,67.0,3.85,12.0,207.5,310.24,263.73
2016,2,18,9,30,651.0,121.0,3.9,12.0,402.0,618.12,513.7
2016,2,18,9,45,663.5,130.0,4.0,12.5,438.0,667.5,549.67
2016,2,18,10,0,676.0,139.0,4.1,13.0,474.0,715.69,585.31
2016,2,18,10,15,694.5,143.0,4.1,13.0,506.5,762.01,619.03
2016,2,18,10,30,713.0,147.0,4.1,13.0,539.0,806.94,651.2
2016,2,18,10,45,721.0,152.0,4.1,13.0,564.0,842.01,675.78
2016,2,18,11,0,729.0,157.0,4.1,13.0,589.0,874.57,698.46
2016,2,18,11,15,586.0,200.0,4.1,13.0,554.0,799.24,641.39
2016,2,18,11,30,443.0,243.0,4.1,13.0,519.0,722.85,580.73
2016,2,18,11,45,422.5,261.5,4.1,13.5,528.0,713.59,572.37
2016,2,18,12,0,402.0,280.0,4.1,14.0,537.0,719.54,574.62
2016,2,18,12,15,211.5,262.0,4.05,13.5,397.0,495.35,400.77
2016,2,18,12,30,21.0,244.0,4.0,13.0,257.0,253.06,203.79
2016,2,18,12,45,11.5,212.5,4.0,13.0,220.0,210.83,169.82
2016,2,18,13,0,2.0,181.0,4.0,13.0,183.0,169.53,135.81
2016,2,18,13,15,28.0,223.5,3.9,13.0,241.5,253.5,205.49
2016,2,18,13,30,54.0,266.0,3.8,13.0,300.0,326.98,265.31
2016,2,18,13,45,427.0,193.5,3.75,13.0,442.5,636.92,519.26
2016,2,18,14,0,800.0,121.0,3.7,13.0,585.0,883.65,705.21
2016,2,18,14,15,603.5,163.0,3.55,13.0,503.5,736.99,595.22
2016,2,18,14,30,407.0,205.0,3.4,13.0,422.0,593.19,482.77
2016,2,18,14,45,437.0,184.0,3.3,13.0,403.5,577.9,472.98
2016,2,18,15,0,467.0,163.0,3.2,13.0,385.0,558.71,459.15
2016,2,18,15,15,338.0,167.0,3.0,12.5,320.5,436.15,361.29
2016,2,18,15,30,209.0,171.0,2.8,12.0,256.0,327.29,272.18
2016,2,18,15,45,191.5,155.5,2.6,12.0,227.0,289.45,241.06
2016,2,18,16,0,174.0,140.0,2.4,12.0,198.0,253.07,210.38
2016,2,18,16,15,158.5,120.0,2.1,11.5,166.5,213.95,177.23
2016,2,18,16,30,143.0,100.0,1.8,11.0,135.0,176.35,144.67
2016,2,18,16,45,264.0,75.5,1.55,11.0,123.0,204.17,164.48
2016,2,18,17,0,385.0,51.0,1.3,11.0,111.0,203.58,156.8
2016,2,18,17,15,264.5,37.5,1.2,10.5,72.0,129.07,91.4
2016,2,18,17,30,144.0,24.0,1.1,10.0,33.0,65.6,16.14
2016,2,18,17,45,72.0,12.0,1.05,10.0,16.5,22.71,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,10.54,2.66
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,18.47,9.95
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,26.42,17.0
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,35.27,24.8
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,44.13,32.54
2016,2,19,8,45,0.0,59.5,3.9,12.0,59.5,52.56,39.82
2016,2,19,9,0,0.0,69.0,4.1,12.0,69.0,61.0,47.01
2016,2,19,9,15,36.5,126.5,4.1,12.0,142.5,148.82,122.48
2016,2,19,9,30,73.0,184.0,4.1,12.0,216.0,240.47,199.49
2016,2,19,9,45,92.0,203.0,4.1,12.5,247.0,278.22,230.14
2016,2,19,10,0,111.0,222.0,4.1,13.0,278.0,317.5,261.71
2016,2,19,10,15,163.5,236.5,4.0,12.5,324.5,394.85,325.22
2016,2,19,10,30,216.0,251.0,3.9,12.0,371.0,461.83,379.61
2016,2,19,10,45,108.0,200.5,3.8,12.0,260.5,312.99,257.48
2016,2,19,11,0,0.0,150.0,3.7,12.0,150.0,137.15,109.65
2016,2,19,11,15,0.0,147.5,3.6,12.0,147.5,134.52,107.57
2016,2,19,11,30,0.0,145.0,3.5,12.0,145.0,131.96,105.33
2016,2,19,11,45,15.0,201.5,3.45,12.5,211.0,202.77,163.9
2016,2,19,12,0,30.0,258.0,3.4,13.0,277.0,294.62,237.9
2016,2,19,12,15,15.0,196.0,3.4,13.0,205.5,197.17,158.58
2016,2,19,12,30,0.0,134.0,3.4,13.0,134.0,121.17,95.77
2016,2,19,12,45,4.0,170.0,3.4,13.0,172.5,160.3,128.3
2016,2,19,13,0,8.0,206.0,3.4,13.0,211.0,200.59,161.37
2016,2,19,13,15,74.5,248.5,3.3,12.5,295.0,326.1,265.64
2016,2,19,13,30,141.0,291.0,3.2,12.0,379.0,455.31,369.67
2016,2,19,13,45,138.5,281.0,3.1,12.0,365.0,438.51,356.09
2016,2,19,14,0,136.0,271.0,3.0,12.0,351.0,421.38,342.94
2016,2,19,14,15,137.0,258.0,2.75,11.5,335.0,403.44,329.64
2016,2,19,14,30,138.0,245.0,2.5,11.0,319.0,385.08,315.91
2016,2,19,14,45,236.0,218.5,2.3,11.0,335.5,442.32,364.14
2016,2,19,15,0,334.0,192.0,2.1,11.0,352.0,476.54,393.0
2016,2,19,15,15,388.0,165.0,1.85,10.5,336.0,482.85,398.88
2016,2,19,15,30,442.0,138.0,1.6,10.0,320.0,470.07,389.6
2016,2,19,15,45,396.5,133.5,1.4,10.0,283.5,413.71,343.15
2016,2,19,16,0,351.0,129.0,1.2,10.0,247.0,350.85,291.16
2016,2,19,16,15,321.5,113.0,1.05,9.5,208.5,298.62,247.54
2016,2,19,16,30,292.0,97.0,0.9,9.0,170.0,249.12,204.94
2016,2,19,16,45,247.0,79.0,0.8,9.0,131.5,193.92,156.53
2016,2,19,17,0,202.0,61.0,0.7,9.0,93.0,143.78,111.91
2016,2,19,17,15,130.5,42.5,0.65,9.0,60.5,90.72,65.21
2016,2,19,17,30,59.0,24.0,0.6,9.0,28.0,42.9,13.5
2016,2,19,17,45,29.5,12.0,0.6,9.0,14.0,15.74,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,17.0,1.7,6.5,29.5,48.77,0.0
2016,2,20,7,30,246.0,34.0,1.8,7.0,59.0,114.76,79.58
2016,2,20,7,45,309.0,49.5,1.95,7.5,98.0,168.21,130.14
2016,2,20,8,0,372.0,65.0,2.1,8.0,137.0,229.24,185.34
2016,2,20,8,15,420.5,77.0,2.1,8.5,179.5,286.92,237.17
2016,2,20,8,30,469.0,89.0,2.1,9.0,222.0,349.58,291.77
2016,2,20,8,45,517.0,92.5,2.15,9.5,262.5,411.4,344.26
2016,2,20,9,0,565.0,96.0,2.2,10.0,303.0,473.7,395.63
2016,2,20,9,15,605.5,99.5,2.15,10.0,345.0,534.11,444.37
2016,2,20,9,30,646.0,103.0,2.1,10.0,387.0,596.47,493.23
2016,2,20,9,45,735.5,100.0,2.05,10.5,450.0,689.46,562.74
2016,2,20,10,0,825.0,97.0,2.0,11.0,513.0,783.55,628.91
2016,2,20,10,15,723.5,124.5,1.9,11.0,506.5,767.16,613.83
2016,2,20,10,30,622.0,152.0,1.8,11.0,500.0,736.1,589.3
2016,2,20,10,45,737.0,132.5,1.7,11.5,563.0,836.04,658.62
2016,2,20,11,0,852.0,113.0,1.6,12.0,626.0,932.77,721.49
2016,2,20,11,15,723.0,152.5,1.5,12.0,597.0,882.67,683.57
2016,2,20,11,30,594.0,192.0,1.4,12.0,568.0,809.89,631.51
2016,2,20,11,45,589.0,197.5,1.3,12.5,575.5,819.91,636.54
2016,2,20,12,0,584.0,203.0,1.2,13.0,583.0,827.18,638.49
2016,2,20,12,15,477.0,241.0,1.15,13.0,552.5,768.55,593.84
2016,2,20,12,30,370.0,279.0,1.1,13.0,522.0,689.48,535.38
2016,2,20,12,45,406.0,268.0,1.05,13.0,532.0,710.32,551.69
2016,2,20,13,0,442.0,257.0,1.0,13.0,542.0,746.42,577.02
2016,2,20,13,15,518.5,222.5,1.0,13.0,550.5,775.31,599.42
2016,2,20,13,30,595.0,188.0,1.0,13.0,559.0,805.26,622.35
2016,2,20,13,45,735.5,142.5,1.0,13.5,586.0,871.49,667.02
2016,2,20,14,0,876.0,97.0,1.0,14.0,613.0,920.35,698.69
2016,2,20,14,15,865.0,95.0,1.0,14.0,584.5,883.11,673.99
2016,2,20,14,30,854.0,93.0,1.0,14.0,556.0,843.19,648.48
2016,2,20,14,45,843.0,89.0,1.0,14.0,522.0,798.48,619.37
2016,2,20,15,0,832.0,85.0,1.0,14.0,488.0,751.6,588.33
2016,2,20,15,15,810.5,82.0,0.95,13.5,447.5,696.41,551.15
2016,2,20,15,30,789.0,79.0,0.9,13.0,407.0,640.47,511.76
2016,2,20,15,45,765.0,73.5,0.85,13.0,362.5,579.76,465.63
2016,2,20,16,0,741.0,68.0,0.8,13.0,318.0,519.32,418.15
2016,2,20,16,15,696.5,62.5,0.8,12.5,270.5,448.78,362.1
2016,2,20,16,30,652.0,57.0,0.8,12.0,223.0,383.73,307.99
2016,2,20,16,45,587.0,50.0,0.8,11.5,175.0,310.2,245.11
2016,2,20,17,0,522.0,43.0,0.8,11.0,127.0,243.32,185.84
2016,2,20,17,15,404.5,32.5,0.8,10.5,84.0,164.9,117.12
2016,2,20,17,30,287.0,22.0,0.8,10.0,41.0,97.41,40.82
2016,2,20,17,45,143.5,11.0,0.8,10.0,20.5,33.47,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.05,7.5,37.0,66.63,5.71
2016,2,21,7,30,415.0,31.0,1.2,8.0,74.0,158.5,110.1
2016,2,21,7,45,512.0,39.5,1.35,9.0,121.5,226.73,173.17
2016,2,21,8,0,609.0,48.0,1.5,10.0,169.0,306.29,243.61
2016,2,21,8,15,666.5,53.5,1.45,10.5,218.5,373.25,303.09
2016,2,21,8,30,724.0,59.0,1.4,11.0,268.0,447.69,366.32
2016,2,21,8,45,764.0,63.0,1.35,11.5,316.5,515.35,421.64
2016,2,21,9,0,804.0,67.0,1.3,12.0,365.0,585.28,476.26
2016,2,21,9,15,829.5,70.0,1.25,12.0,409.5,646.3,522.78
2016,2,21,9,30,855.0,73.0,1.2,12.0,454.0,707.29,566.48
2016,2,21,9,45,874.5,75.0,1.15,12.5,493.5,762.16,602.43
2016,2,21,10,0,894.0,77.0,1.1,13.0,533.0,808.98,631.73
2016,2,21,10,15,906.5,79.0,1.05,13.5,566.0,854.6,659.52
2016,2,21,10,30,919.0,81.0,1.0,14.0,599.0,897.81,685.02
2016,2,21,10,45,928.0,82.5,1.0,14.5,625.5,934.64,706.65
2016,2,21,11,0,937.0,84.0,1.0,15.0,652.0,968.38,726.06
2016,2,21,11,15,942.0,85.0,1.0,15.0,670.5,994.45,741.72
2016,2,21,11,30,947.0,86.0,1.0,15.0,689.0,1016.88,755.15
2016,2,21,11,45,949.0,86.5,1.0,15.0,699.0,1032.02,764.01
2016,2,21,12,0,951.0,87.0,1.0,15.0,709.0,1043.23,770.58
2016,2,21,12,15,951.0,87.5,1.05,15.0,711.5,1048.47,774.63
2016,2,21,12,30,951.0,88.0,1.1,15.0,714.0,1049.66,776.34
2016,2,21,12,45,945.0,89.0,1.15,15.5,707.0,1041.53,770.84
2016,2,21,13,0,939.0,90.0,1.2,16.0,700.0,1029.44,763.06
2016,2,21,13,15,933.5,89.5,1.25,16.0,685.5,1012.19,753.49
2016,2,21,13,30,928.0,89.0,1.3,16.0,671.0,991.2,741.58
2016,2,21,13,45,918.0,88.5,1.4,16.0,648.5,962.47,725.37
2016,2,21,14,0,908.0,88.0,1.5,16.0,626.0,930.49,706.81
2016,2,21,14,15,896.0,86.5,1.5,15.5,597.0,892.55,683.86
2016,2,21,14,30,884.0,85.0,1.5,15.0,568.0,859.5,664.06
2016,2,21,14,45,867.0,83.0,1.55,15.0,532.0,811.28,632.68
2016,2,21,15,0,850.0,81.0,1.6,15.0,496.0,761.23,599.54
2016,2,21,15,15,827.5,78.0,1.5,14.5,454.5,704.53,560.54
2016,2,21,15,30,805.0,75.0,1.4,14.0,413.0,647.15,519.62
2016,2,21,15,45,775.0,71.0,1.3,14.0,367.5,583.59,470.56
2016,2,21,16,0,745.0,67.0,1.2,14.0,322.0,520.83,420.65
2016,2,21,16,15,700.0,62.0,1.15,13.5,273.5,450.31,364.01
2016,2,21,16,30,655.0,57.0,1.1,13.0,225.0,385.19,309.41
2016,2,21,16,45,592.0,49.5,1.1,12.5,177.5,311.66,246.38
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,244.6,186.86
2016,2,21,17,15,413.5,32.5,1.1,11.5,87.0,167.33,119.16
2016,2,21,17,30,298.0,23.0,1.1,11.0,44.0,101.39,47.9
2016,2,21,17,45,149.0,11.5,1.15,11.0,22.0,34.79,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,71.6,16.76
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,170.15,118.6
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,235.56,179.66
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,313.5,249.7
