Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,382.6,311.73
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,456.52,375.75
2016,2,22,8,45,779.0,61.5,2.85,12.5,323.0,523.02,431.74
2016,2,22,9,0,814.0,66.0,3.0,13.0,371.0,591.29,487.15
2016,2,22,9,15,839.5,69.0,3.05,13.0,416.0,652.83,536.16
2016,2,22,9,30,865.0,72.0,3.1,13.0,461.0,714.33,582.45
2016,2,22,9,45,882.0,75.0,3.15,13.5,500.5,762.82,616.13
2016,2,22,10,0,899.0,78.0,3.2,14.0,540.0,815.4,652.27
2016,2,22,10,15,912.0,79.5,3.2,14.5,573.5,861.04,682.42
2016,2,22,10,30,925.0,81.0,3.2,15.0,607.0,904.29,710.45
2016,2,22,10,45,933.0,83.0,3.2,15.5,633.5,941.03,733.51
2016,2,22,11,0,941.0,85.0,3.2,16.0,660.0,974.59,754.19
2016,2,22,11,15,946.5,86.0,3.2,16.0,679.0,1001.21,771.4
2016,2,22,11,30,952.0,87.0,3.2,16.0,698.0,1024.19,786.21
2016,2,22,11,45,955.0,87.5,3.2,16.0,708.5,1040.36,796.47
2016,2,22,12,0,958.0,88.0,3.2,16.0,719.0,1052.59,804.24
2016,2,22,12,15,958.5,88.0,3.15,16.0,721.5,1057.72,806.94
2016,2,22,12,30,959.0,88.0,3.1,16.0,724.0,1058.76,807.1
2016,2,22,12,45,953.5,89.5,3.05,16.5,717.5,1051.64,800.45
2016,2,22,13,0,948.0,91.0,3.0,17.0,711.0,1040.53,791.36
2016,2,22,13,15,944.0,90.5,2.9,17.0,697.5,1024.55,780.23
2016,2,22,13,30,940.0,90.0,2.8,17.0,684.0,1004.75,766.67
2016,2,22,13,45,931.5,89.5,2.75,17.0,662.0,977.08,748.37
2016,2,22,14,0,923.0,89.0,2.7,17.0,640.0,946.05,727.85
2016,2,22,14,15,762.5,122.0,2.55,17.0,563.5,831.5,647.88
2016,2,22,14,30,602.0,155.0,2.4,17.0,487.0,707.97,559.73
2016,2,22,14,45,646.0,131.5,2.25,17.0,467.5,694.41,551.32
2016,2,22,15,0,690.0,108.0,2.1,17.0,448.0,674.44,537.03
2016,2,22,15,15,699.5,95.5,1.8,16.5,416.0,635.99,508.86
2016,2,22,15,30,709.0,83.0,1.5,16.0,384.0,594.42,477.14
2016,2,22,15,45,661.5,85.0,1.25,16.0,342.0,531.3,426.95
2016,2,22,16,0,614.0,87.0,1.0,16.0,300.0,470.56,377.71
2016,2,22,16,15,578.0,79.0,1.0,15.0,256.0,407.96,328.6
2016,2,22,16,30,542.0,71.0,1.0,14.0,212.0,348.0,279.38
2016,2,22,16,45,476.0,62.0,1.05,13.5,167.5,277.74,219.81
2016,2,22,17,0,410.0,53.0,1.1,13.0,123.0,214.37,164.42
2016,2,22,17,15,319.5,39.5,1.15,12.5,83.0,147.2,105.75
2016,2,22,17,30,229.0,26.0,1.2,12.0,43.0,89.23,45.97
2016,2,22,17,45,114.5,13.0,1.25,12.0,21.5,30.49,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,216.5,17.0,0.9,10.5,41.5,71.49,24.48
2016,2,23,7,30,433.0,34.0,0.9,11.0,83.0,167.04,117.07
2016,2,23,7,45,526.0,42.5,0.9,11.5,131.0,235.52,178.73
2016,2,23,8,0,619.0,51.0,0.9,12.0,179.0,314.74,247.87
2016,2,23,8,15,675.0,57.0,1.0,12.0,229.5,382.39,307.61
2016,2,23,8,30,731.0,63.0,1.1,12.0,280.0,457.39,371.36
2016,2,23,8,45,771.0,66.5,1.25,12.5,329.0,525.15,427.01
2016,2,23,9,0,811.0,70.0,1.4,13.0,378.0,595.12,482.43
2016,2,23,9,15,836.5,73.5,1.4,13.0,423.0,657.23,529.9
2016,2,23,9,30,862.0,77.0,1.4,13.0,468.0,719.31,574.69
2016,2,23,9,45,881.0,79.0,1.45,13.5,508.0,774.27,611.74
2016,2,23,10,0,900.0,81.0,1.5,14.0,548.0,821.04,642.32
2016,2,23,10,15,912.5,83.0,1.5,14.5,582.0,866.94,671.26
2016,2,23,10,30,925.0,85.0,1.5,15.0,616.0,910.41,698.02
2016,2,23,10,45,932.0,87.0,1.55,15.5,642.0,946.26,719.98
2016,2,23,11,0,939.0,89.0,1.6,16.0,668.0,978.88,739.7
2016,2,23,11,15,944.5,90.5,1.55,16.0,686.5,1006.06,755.66
2016,2,23,11,30,950.0,92.0,1.5,16.0,705.0,1029.6,769.21
2016,2,23,11,45,950.0,93.5,1.5,16.5,715.5,1044.01,776.28
2016,2,23,12,0,950.0,95.0,1.5,17.0,726.0,1054.41,780.98
2016,2,23,12,15,950.0,95.0,1.45,17.0,728.0,1058.99,782.7
2016,2,23,12,30,950.0,95.0,1.4,17.0,730.0,1059.5,782.04
2016,2,23,12,45,940.5,98.0,1.35,17.0,722.5,1050.19,775.29
2016,2,23,13,0,931.0,101.0,1.3,17.0,715.0,1036.96,766.32
2016,2,23,13,15,926.5,100.0,1.2,17.0,700.5,1020.06,754.24
2016,2,23,13,30,922.0,99.0,1.1,17.0,686.0,999.41,739.91
2016,2,23,13,45,913.0,98.5,1.0,17.5,664.0,971.56,719.7
2016,2,23,14,0,904.0,98.0,0.9,18.0,642.0,949.25,703.31
2016,2,23,14,15,892.5,96.0,0.8,18.0,612.5,910.57,677.55
2016,2,23,14,30,881.0,94.0,0.7,18.0,583.0,869.14,650.12
2016,2,23,14,45,861.5,92.5,0.65,18.0,546.5,819.33,617.86
2016,2,23,15,0,842.0,91.0,0.6,18.0,510.0,767.86,584.16
2016,2,23,15,15,696.0,107.0,0.5,17.5,434.5,647.08,500.93
2016,2,23,15,30,550.0,123.0,0.4,17.0,359.0,526.18,413.14
2016,2,23,15,45,507.5,120.0,0.35,17.0,319.5,468.11,370.05
2016,2,23,16,0,465.0,117.0,0.3,17.0,280.0,412.81,327.16
2016,2,23,16,15,435.5,103.0,0.3,16.5,238.5,355.46,282.56
2016,2,23,16,30,406.0,89.0,0.3,16.0,197.0,300.51,238.12
2016,2,23,16,45,348.0,75.5,0.3,15.5,155.0,237.21,185.65
2016,2,23,17,0,290.0,62.0,0.3,15.0,113.0,180.38,137.31
2016,2,23,17,15,214.5,45.0,0.4,14.5,76.0,121.55,87.33
2016,2,23,17,30,139.0,28.0,0.5,14.0,39.0,70.64,38.51
2016,2,23,17,45,69.5,14.0,0.65,14.0,19.5,24.04,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,17.7,0.0
2016,2,24,7,15,205.5,23.0,0.9,11.0,44.0,76.33,33.06
2016,2,24,7,30,347.0,37.0,1.0,11.0,78.0,146.88,104.29
2016,2,24,7,45,441.0,46.5,1.15,11.5,124.0,211.78,162.04
2016,2,24,8,0,535.0,56.0,1.3,12.0,170.0,287.64,228.42
2016,2,24,8,15,592.0,63.0,1.3,12.0,218.0,354.37,287.08
2016,2,24,8,30,649.0,70.0,1.3,12.0,266.0,426.5,348.33
2016,2,24,8,45,692.0,74.0,1.35,12.5,313.5,492.19,402.07
2016,2,24,9,0,735.0,78.0,1.4,13.0,361.0,558.24,454.23
2016,2,24,9,15,761.5,82.0,1.35,13.5,404.5,618.06,499.01
2016,2,24,9,30,788.0,86.0,1.3,14.0,448.0,678.11,541.8
2016,2,24,9,45,810.0,88.0,1.3,14.5,487.0,732.35,578.15
2016,2,24,10,0,832.0,90.0,1.3,15.0,526.0,785.64,613.0
2016,2,24,10,15,755.0,116.0,1.3,15.0,530.0,787.16,612.15
2016,2,24,10,30,678.0,142.0,1.3,15.0,534.0,776.7,603.65
2016,2,24,10,45,778.5,119.5,1.35,15.5,588.5,856.53,657.68
2016,2,24,11,0,879.0,97.0,1.4,16.0,643.0,943.53,714.07
2016,2,24,11,15,885.0,98.0,1.4,16.0,661.0,960.17,723.18
2016,2,24,11,30,891.0,99.0,1.4,16.0,679.0,982.55,737.08
2016,2,24,11,45,895.0,99.0,1.4,16.5,689.5,998.27,745.19
2016,2,24,12,0,899.0,99.0,1.4,17.0,700.0,1010.29,751.07
2016,2,24,12,15,899.5,99.5,1.3,17.0,702.5,1015.68,752.47
2016,2,24,12,30,900.0,100.0,1.2,17.0,705.0,1017.21,751.54
2016,2,24,12,45,891.5,102.0,1.2,17.5,697.5,1007.8,744.19
2016,2,24,13,0,883.0,104.0,1.2,18.0,690.0,994.67,734.77
2016,2,24,13,15,878.0,103.5,1.15,18.0,676.5,988.47,730.52
2016,2,24,13,30,873.0,103.0,1.1,18.0,663.0,968.36,717.29
2016,2,24,13,45,865.5,101.5,1.05,18.0,641.5,941.25,699.78
2016,2,24,14,0,858.0,100.0,1.0,18.0,620.0,910.92,680.28
2016,2,24,14,15,846.5,98.0,0.95,18.0,591.5,873.46,656.06
2016,2,24,14,30,835.0,96.0,0.9,18.0,563.0,833.42,630.06
2016,2,24,14,45,645.0,136.5,0.85,18.0,484.0,699.78,539.08
2016,2,24,15,0,455.0,177.0,0.8,18.0,405.0,565.5,441.36
2016,2,24,15,15,606.5,130.5,0.7,17.5,408.5,608.31,476.61
2016,2,24,15,30,758.0,84.0,0.6,17.0,412.0,626.65,491.22
2016,2,24,15,45,727.0,80.0,0.55,17.0,367.5,566.88,445.81
2016,2,24,16,0,696.0,76.0,0.5,17.0,323.0,505.61,398.91
2016,2,24,16,15,652.0,70.5,0.55,16.5,275.5,437.29,346.47
2016,2,24,16,30,608.0,65.0,0.6,16.0,228.0,372.29,294.23
2016,2,24,16,45,543.0,57.0,0.65,15.5,181.0,299.74,233.98
2016,2,24,17,0,478.0,49.0,0.7,15.0,134.0,233.95,177.31
2016,2,24,17,15,370.5,38.0,0.75,14.5,91.0,160.15,114.33
2016,2,24,17,30,263.0,27.0,0.8,14.0,48.0,98.94,56.35
2016,2,24,17,45,131.5,13.5,0.9,14.0,24.0,33.64,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,17.32,0.0
2016,2,25,7,15,184.0,25.5,1.05,11.5,46.0,74.04,36.59
2016,2,25,7,30,313.0,41.0,1.2,12.0,80.0,141.61,101.32
2016,2,25,7,45,396.0,53.0,1.35,12.5,124.5,203.54,156.15
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,275.21,218.75
2016,2,25,8,15,537.0,73.0,1.45,13.0,216.5,340.65,275.85
2016,2,25,8,30,595.0,81.0,1.4,13.0,264.0,411.63,335.74
2016,2,25,8,45,638.5,86.5,1.35,13.5,310.5,476.79,388.39
2016,2,25,9,0,682.0,92.0,1.3,14.0,357.0,544.91,441.23
2016,2,25,9,15,689.0,94.5,1.3,14.5,388.5,587.74,473.31
2016,2,25,9,30,696.0,97.0,1.3,15.0,420.0,629.09,503.35
2016,2,25,9,45,745.0,99.5,1.3,15.5,471.0,700.63,553.54
2016,2,25,10,0,794.0,102.0,1.3,16.0,522.0,770.17,600.0
2016,2,25,10,15,683.0,140.0,1.3,16.5,517.0,755.49,586.5
2016,2,25,10,30,572.0,178.0,1.3,17.0,512.0,718.34,557.54
2016,2,25,10,45,361.0,236.5,1.3,17.5,451.0,596.18,464.3
2016,2,25,11,0,150.0,295.0,1.3,18.0,390.0,462.01,359.64
2016,2,25,11,15,507.0,202.5,1.25,18.0,533.5,731.72,564.57
2016,2,25,11,30,864.0,110.0,1.2,18.0,677.0,980.77,730.02
2016,2,25,11,45,868.5,110.0,1.15,18.5,687.5,996.88,734.16
2016,2,25,12,0,873.0,110.0,1.1,19.0,698.0,1009.33,739.22
2016,2,25,12,15,599.0,207.0,1.05,19.0,611.0,858.75,639.82
2016,2,25,12,30,325.0,304.0,1.0,19.0,524.0,674.04,508.42
2016,2,25,12,45,426.5,268.0,0.95,19.5,554.5,748.47,562.88
2016,2,25,13,0,528.0,232.0,0.9,20.0,585.0,803.9,600.6
2016,2,25,13,15,698.5,169.0,0.8,20.0,626.0,898.05,662.75
2016,2,25,13,30,869.0,106.0,0.7,20.0,667.0,968.94,705.51
2016,2,25,13,45,857.5,106.0,0.65,20.0,645.0,939.9,685.64
2016,2,25,14,0,846.0,106.0,0.6,20.0,623.0,907.81,665.37
2016,2,25,14,15,835.0,104.5,0.5,19.5,595.0,871.59,642.66
2016,2,25,14,30,824.0,103.0,0.4,19.0,567.0,832.78,618.18
2016,2,25,14,45,803.5,101.5,0.35,19.0,531.5,783.92,586.66
2016,2,25,15,0,783.0,100.0,0.3,19.0,496.0,733.65,553.92
2016,2,25,15,15,761.0,96.5,0.35,18.5,455.5,682.39,522.44
2016,2,25,15,30,739.0,93.0,0.4,18.0,415.0,627.14,485.65
2016,2,25,15,45,704.5,83.0,0.45,18.0,364.0,556.35,435.14
2016,2,25,16,0,670.0,73.0,0.5,18.0,313.0,487.12,383.83
2016,2,25,16,15,602.5,74.5,0.55,17.5,267.5,415.85,329.08
2016,2,25,16,30,535.0,76.0,0.6,17.0,222.0,349.85,276.22
2016,2,25,16,45,506.5,63.5,0.7,16.5,180.0,291.54,227.43
2016,2,25,17,0,478.0,51.0,0.8,16.0,138.0,235.86,178.58
2016,2,25,17,15,373.5,40.0,0.75,15.5,94.5,162.82,116.23
2016,2,25,17,30,269.0,29.0,0.7,15.0,51.0,102.68,60.51
2016,2,25,17,45,134.5,14.5,0.7,15.0,25.5,34.99,0.0
2016,2,25,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,2,26,7,15,105.5,28.5,0.65,12.0,42.0,57.23,30.67
2016,2,26,7,30,211.0,45.0,0.7,12.0,72.0,117.0,84.78
2016,2,26,7,45,265.0,62.0,0.8,12.5,111.0,167.56,129.39
2016,2,26,8,0,319.0,79.0,0.9,13.0,150.0,224.61,179.09
2016,2,26,8,15,355.0,94.5,1.05,13.0,191.0,277.93,225.64
2016,2,26,8,30,391.0,110.0,1.2,13.0,232.0,334.89,274.15
2016,2,26,8,45,435.0,116.5,1.4,13.5,272.0,389.87,319.72
2016,2,26,9,0,479.0,123.0,1.6,14.0,312.0,448.47,367.06
2016,2,26,9,15,493.0,136.5,1.7,14.0,350.0,498.0,406.15
2016,2,26,9,30,507.0,150.0,1.8,14.0,388.0,547.52,444.37
2016,2,26,9,45,461.0,176.0,1.9,14.5,406.0,564.99,455.6
2016,2,26,10,0,415.0,202.0,2.0,15.0,424.0,576.89,462.42
2016,2,26,10,15,470.0,199.5,2.0,15.0,465.0,637.27,507.97
2016,2,26,10,30,525.0,197.0,2.0,15.0,506.0,699.45,553.62
2016,2,26,10,45,485.0,221.0,2.05,15.5,516.0,706.97,555.96
2016,2,26,11,0,445.0,245.0,2.1,16.0,526.0,710.06,555.55
2016,2,26,11,15,471.0,242.5,2.15,16.0,547.5,742.82,579.52
2016,2,26,11,30,497.0,240.0,2.2,16.0,569.0,774.33,602.23
2016,2,26,11,45,454.0,260.5,2.25,16.0,564.5,762.28,592.04
2016,2,26,12,0,411.0,281.0,2.3,16.0,560.0,730.11,568.29
2016,2,26,12,15,640.0,196.5,2.35,16.0,632.5,888.93,686.2
2016,2,26,12,30,869.0,112.0,2.4,16.0,705.0,1013.36,770.13
2016,2,26,12,45,674.5,182.5,2.45,16.0,640.5,905.39,695.81
2016,2,26,13,0,480.0,253.0,2.5,16.0,576.0,780.54,606.28
2016,2,26,13,15,668.5,179.5,2.55,16.0,620.0,881.21,682.83
2016,2,26,13,30,857.0,106.0,2.6,16.0,664.0,958.31,736.37
2016,2,26,13,45,633.0,176.5,2.7,16.0,581.5,817.78,638.82
2016,2,26,14,0,409.0,247.0,2.8,16.0,499.0,653.66,517.3
2016,2,26,14,15,615.0,172.0,2.8,15.5,531.5,760.09,603.24
2016,2,26,14,30,821.0,97.0,2.8,15.0,564.0,823.81,651.0
2016,2,26,14,45,808.0,93.0,2.85,15.0,529.5,778.25,618.98
2016,2,26,15,0,795.0,89.0,2.9,15.0,495.0,730.78,586.03
2016,2,26,15,15,556.0,131.5,2.85,14.5,404.5,573.09,466.62
2016,2,26,15,30,317.0,174.0,2.8,14.0,314.0,412.68,338.94
2016,2,26,15,45,158.5,135.5,2.75,14.0,205.5,242.85,200.5
2016,2,26,16,0,0.0,97.0,2.7,14.0,97.0,87.98,69.33
2016,2,26,16,15,0.0,83.0,2.5,13.5,83.0,74.92,58.63
2016,2,26,16,30,0.0,69.0,2.3,13.0,69.0,61.93,47.64
2016,2,26,16,45,0.0,55.0,2.1,12.5,55.0,48.99,36.5
2016,2,26,17,0,0.0,41.0,1.9,12.0,41.0,36.18,25.31
2016,2,26,17,15,0.0,28.0,1.75,11.5,28.0,24.67,15.12
2016,2,26,17,30,0.0,15.0,1.6,11.0,15.0,13.19,4.45
2016,2,26,17,45,0.0,7.5,1.45,11.0,7.5,6.82,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,76.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,153.0,14.0,1.0,10.0,19.0,35.89,0.0
2016,2,27,7,15,296.5,25.5,1.1,10.5,57.0,101.13,58.18
2016,2,27,7,30,440.0,37.0,1.2,11.0,95.0,173.61,124.97
2016,2,27,7,45,520.0,45.5,1.35,11.5,142.5,238.78,183.59
2016,2,27,8,0,600.0,54.0,1.5,12.0,190.0,313.12,249.29
2016,2,27,8,15,651.5,59.5,1.45,12.0,239.0,379.63,307.79
2016,2,27,8,30,703.0,65.0,1.4,12.0,288.0,449.0,366.62
2016,2,27,8,45,514.5,108.0,1.35,12.5,285.0,426.08,349.09
2016,2,27,9,0,326.0,151.0,1.3,13.0,282.0,373.47,306.23
2016,2,27,9,15,269.5,178.0,1.25,13.0,294.0,382.56,312.81
2016,2,27,9,30,213.0,205.0,1.2,13.0,306.0,373.32,304.08
2016,2,27,9,45,533.0,145.5,1.2,13.5,426.0,586.15,472.51
2016,2,27,10,0,853.0,86.0,1.2,14.0,546.0,801.17,626.17
2016,2,27,10,15,866.0,88.0,1.1,14.5,579.0,846.45,650.98
2016,2,27,10,30,879.0,90.0,1.0,15.0,612.0,881.4,670.12
2016,2,27,10,45,891.0,90.5,0.95,15.5,638.5,918.64,691.3
2016,2,27,11,0,903.0,91.0,0.9,16.0,665.0,953.04,710.18
2016,2,27,11,15,697.5,167.5,0.85,16.0,618.5,881.59,660.9
2016,2,27,11,30,492.0,244.0,0.8,16.0,572.0,774.3,585.28
2016,2,27,11,45,707.5,169.0,0.8,16.5,648.0,915.95,682.96
2016,2,27,12,0,923.0,94.0,0.8,17.0,724.0,1031.32,753.3
2016,2,27,12,15,923.5,94.0,0.8,17.0,726.5,1036.11,754.28
2016,2,27,12,30,924.0,94.0,0.8,17.0,729.0,1036.94,754.71
2016,2,27,12,45,766.5,150.5,0.8,17.0,674.5,960.53,706.26
2016,2,27,13,0,609.0,207.0,0.8,17.0,620.0,861.81,643.14
2016,2,27,13,15,740.0,159.0,0.75,17.0,650.5,927.97,687.61
2016,2,27,13,30,871.0,111.0,0.7,17.0,681.0,978.21,718.53
2016,2,27,13,45,867.0,107.5,0.7,17.0,660.5,951.82,701.58
2016,2,27,14,0,863.0,104.0,0.7,17.0,640.0,922.05,683.63
2016,2,27,14,15,633.5,164.5,0.65,16.5,548.5,768.66,583.07
2016,2,27,14,30,404.0,225.0,0.6,16.0,457.0,597.92,462.43
2016,2,27,14,45,615.5,157.0,0.6,16.0,485.5,698.58,540.68
2016,2,27,15,0,827.0,89.0,0.6,16.0,514.0,755.66,581.12
2016,2,27,15,15,806.0,85.5,0.55,16.0,473.0,699.9,542.0
2016,2,27,15,30,785.0,82.0,0.5,16.0,432.0,643.39,502.46
2016,2,27,15,45,763.5,76.5,0.5,16.0,387.5,583.94,459.22
2016,2,27,16,0,742.0,71.0,0.5,16.0,343.0,524.53,414.38
2016,2,27,16,15,701.0,66.0,0.5,15.5,295.0,455.79,361.33
2016,2,27,16,30,660.0,61.0,0.5,15.0,247.0,391.75,309.6
2016,2,27,16,45,599.5,54.5,0.55,14.5,198.0,319.61,249.74
2016,2,27,17,0,539.0,48.0,0.6,14.0,149.0,253.61,192.74
2016,2,27,17,15,434.5,38.5,0.65,13.5,104.0,178.39,128.32
2016,2,27,17,30,330.0,29.0,0.7,13.0,59.0,115.95,71.79
2016,2,27,17,45,165.0,14.5,0.75,12.5,29.5,46.05,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,1.05,9.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,1.1,10.0,15.0,13.64,0.0
2016,2,28,7,15,94.0,33.0,1.25,10.5,45.5,60.56,37.07
2016,2,28,7,30,188.0,51.0,1.4,11.0,76.0,111.96,82.44
2016,2,28,7,45,229.0,69.5,1.55,11.5,113.0,157.6,123.17
2016,2,28,8,0,270.0,88.0,1.7,12.0,150.0,208.13,167.8
2016,2,28,8,15,299.5,105.5,1.7,12.0,189.0,256.86,210.61
2016,2,28,8,30,329.0,123.0,1.7,12.0,228.0,308.63,254.91
2016,2,28,8,45,361.5,133.0,1.7,12.5,265.0,366.45,302.4
2016,2,28,9,0,394.0,143.0,1.7,13.0,302.0,418.24,343.84
2016,2,28,9,15,328.5,172.5,1.7,13.0,315.0,415.92,341.06
2016,2,28,9,30,263.0,202.0,1.7,13.0,328.0,417.95,341.12
2016,2,28,9,45,384.0,193.0,1.75,13.5,393.5,511.86,415.56
2016,2,28,10,0,505.0,184.0,1.8,14.0,459.0,630.16,505.04
2016,2,28,10,15,371.0,228.5,1.8,14.0,437.0,572.0,457.17
2016,2,28,10,30,237.0,273.0,1.8,14.0,415.0,503.18,401.72
2016,2,28,10,45,167.5,285.0,1.8,14.5,387.5,461.13,367.1
2016,2,28,11,0,98.0,297.0,1.8,15.0,360.0,397.94,315.93
2016,2,28,11,15,94.5,304.5,1.8,15.0,367.0,404.8,321.06
2016,2,28,11,30,91.0,312.0,1.8,15.0,374.0,411.28,325.53
2016,2,28,11,45,201.0,312.0,1.85,15.0,450.5,538.02,424.47
2016,2,28,12,0,311.0,312.0,1.9,15.0,527.0,667.19,521.03
2016,2,28,12,15,337.0,307.0,1.9,15.0,540.0,688.79,536.12
2016,2,28,12,30,363.0,302.0,1.9,15.0,553.0,708.94,551.11
2016,2,28,12,45,380.5,294.5,1.95,15.5,555.5,716.0,555.98
2016,2,28,13,0,398.0,287.0,2.0,16.0,558.0,721.11,559.62
2016,2,28,13,15,486.0,248.5,1.95,16.0,573.5,774.94,600.08
2016,2,28,13,30,574.0,210.0,1.9,16.0,589.0,806.7,624.49
2016,2,28,13,45,690.0,170.5,1.85,16.0,611.5,865.06,665.84
2016,2,28,14,0,806.0,131.0,1.8,16.0,634.0,901.34,690.51
2016,2,28,14,15,603.0,179.5,1.75,15.5,546.5,757.91,591.18
2016,2,28,14,30,400.0,228.0,1.7,15.0,459.0,597.77,473.45
2016,2,28,14,45,348.0,223.0,1.65,15.0,415.5,534.96,427.22
2016,2,28,15,0,296.0,218.0,1.6,15.0,372.0,474.93,381.41
2016,2,28,15,15,188.0,204.5,1.5,15.0,299.5,355.48,287.58
2016,2,28,15,30,80.0,191.0,1.4,15.0,227.0,247.66,200.5
2016,2,28,15,45,147.5,170.5,1.3,15.0,228.5,274.8,224.12
2016,2,28,16,0,215.0,150.0,1.2,15.0,230.0,293.45,239.37
2016,2,28,16,15,192.5,133.5,1.1,14.5,197.5,242.89,197.96
2016,2,28,16,30,170.0,117.0,1.0,14.0,165.0,204.16,165.59
2016,2,28,16,45,156.5,95.5,0.9,13.5,133.5,165.8,132.74
2016,2,28,17,0,143.0,74.0,0.8,13.0,102.0,134.43,104.95
2016,2,28,17,15,109.5,54.0,0.85,12.5,71.5,94.15,69.88
2016,2,28,17,30,76.0,34.0,0.9,12.0,41.0,57.92,37.23
2016,2,28,17,45,38.0,17.0,0.95,11.5,20.5,23.37,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,85.0,8.0,0.95,9.5,11.5,15.29,0.0
2016,2,29,7,0,170.0,16.0,0.9,10.0,23.0,47.19,0.0
2016,2,29,7,15,307.5,28.5,1.0,10.5,63.0,107.6,68.36
2016,2,29,7,30,445.0,41.0,1.1,11.0,103.0,180.46,131.78
2016,2,29,7,45,531.5,48.0,1.25,11.5,152.0,247.09,191.06
2016,2,29,8,0,618.0,55.0,1.4,12.0,201.0,323.54,258.08
2016,2,29,8,15,668.0,61.0,1.4,12.5,251.0,391.26,316.68
2016,2,29,8,30,718.0,67.0,1.4,13.0,301.0,461.82,375.4
2016,2,29,8,45,747.0,72.5,1.4,13.5,348.0,525.28,426.32
2016,2,29,9,0,776.0,78.0,1.4,14.0,395.0,589.92,476.1
2016,2,29,9,15,799.5,81.5,1.4,14.5,439.0,649.4,520.15
2016,2,29,9,30,823.0,85.0,1.4,15.0,483.0,708.71,561.5
2016,2,29,9,45,835.0,89.5,1.45,15.5,521.0,759.84,595.58
2016,2,29,10,0,847.0,94.0,1.5,16.0,559.0,809.16,627.83
2016,2,29,10,15,859.0,96.0,1.45,16.0,591.0,853.49,656.12
2016,2,29,10,30,871.0,98.0,1.4,16.0,623.0,895.44,682.36
2016,2,29,10,45,886.0,96.5,1.4,16.5,650.0,924.62,699.1
2016,2,29,11,0,901.0,95.0,1.4,17.0,677.0,959.35,719.55
2016,2,29,11,15,906.0,96.0,1.4,17.5,694.5,984.54,733.47
2016,2,29,11,30,911.0,97.0,1.4,18.0,712.0,1006.18,745.18
2016,2,29,11,45,921.0,94.0,1.4,18.5,724.0,1024.36,754.71
2016,2,29,12,0,931.0,91.0,1.4,19.0,736.0,1038.82,761.95
2016,2,29,12,15,931.5,91.0,1.3,19.0,738.0,1043.5,762.77
2016,2,29,12,30,932.0,91.0,1.2,19.0,740.0,1044.19,761.24
2016,2,29,12,45,715.0,171.0,1.15,19.0,667.0,934.87,690.3
2016,2,29,13,0,498.0,251.0,1.1,19.0,594.0,796.63,596.52
2016,2,29,13,15,465.0,259.0,1.0,19.0,574.0,766.23,575.76
2016,2,29,13,30,432.0,267.0,0.9,19.0,554.0,734.4,552.68
2016,2,29,13,45,483.5,238.5,0.85,19.5,550.5,741.13,558.08
2016,2,29,14,0,535.0,210.0,0.8,20.0,547.0,742.99,559.64
2016,2,29,14,15,555.0,193.0,0.65,20.0,528.5,724.77,546.37
2016,2,29,14,30,575.0,176.0,0.5,20.0,510.0,703.08,530.87
2016,2,29,14,45,694.0,135.5,0.4,20.0,514.5,739.36,556.38
2016,2,29,15,0,813.0,95.0,0.3,20.0,519.0,752.43,564.33
2016,2,29,15,15,791.5,91.5,0.3,19.5,478.0,696.62,528.52
2016,2,29,15,30,770.0,88.0,0.3,19.0,437.0,640.16,491.3
2016,2,29,15,45,698.0,87.0,0.3,19.0,379.0,556.74,431.37
2016,2,29,16,0,626.0,86.0,0.3,19.0,321.0,476.07,371.71
2016,2,29,16,15,569.0,85.0,0.35,18.5,276.5,409.04,321.15
2016,2,29,16,30,512.0,84.0,0.4,18.0,232.0,346.5,271.82
2016,2,29,16,45,451.0,74.0,0.5,17.5,186.0,275.44,214.31
2016,2,29,17,0,390.0,64.0,0.6,17.0,140.0,214.93,163.33
2016,2,29,17,15,308.0,49.5,0.65,16.5,98.5,150.56,108.92
2016,2,29,17,30,226.0,35.0,0.7,16.0,57.0,96.42,62.24
2016,2,29,17,45,113.0,17.5,0.75,16.0,28.5,39.96,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,21.21,0.0
2016,3,1,7,15,148.5,36.0,1.1,11.5,57.5,79.3,52.56
2016,3,1,7,30,297.0,49.0,1.3,12.0,92.0,145.35,107.36
2016,3,1,7,45,352.5,63.0,1.5,12.5,133.5,199.04,155.15
2016,3,1,8,0,408.0,77.0,1.7,13.0,175.0,259.26,208.13
2016,3,1,8,15,438.5,90.5,1.85,13.5,217.5,313.44,255.37
2016,3,1,8,30,469.0,104.0,2.0,14.0,260.0,370.44,303.52
2016,3,1,8,45,501.0,112.0,2.2,14.5,300.5,424.71,348.33
2016,3,1,9,0,533.0,120.0,2.4,15.0,341.0,481.21,393.69
2016,3,1,9,15,607.0,114.0,2.55,15.0,391.5,559.08,455.61
2016,3,1,9,30,681.0,108.0,2.7,15.0,442.0,636.05,515.58
2016,3,1,9,45,784.0,94.0,2.9,15.5,507.0,726.95,582.43
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,819.29,647.87
2016,3,1,10,15,898.5,81.5,3.15,16.0,604.5,863.38,677.76
2016,3,1,10,30,910.0,83.0,3.2,16.0,637.0,904.99,706.01
2016,3,1,10,45,920.5,83.5,3.25,16.5,663.0,941.74,729.34
2016,3,1,11,0,931.0,84.0,3.3,17.0,689.0,975.45,750.41
2016,3,1,11,15,935.0,85.0,3.3,17.0,707.0,1000.28,766.36
2016,3,1,11,30,939.0,86.0,3.3,17.0,725.0,1021.42,779.89
2016,3,1,11,45,943.5,85.0,3.3,17.0,735.0,1036.84,789.67
2016,3,1,12,0,948.0,84.0,3.3,17.0,745.0,1048.34,796.96
2016,3,1,12,15,947.0,84.5,3.25,17.0,746.5,1052.15,798.81
2016,3,1,12,30,946.0,85.0,3.2,17.0,748.0,1051.89,798.14
2016,3,1,12,45,939.5,86.5,3.15,17.0,740.5,1043.28,792.06
2016,3,1,13,0,933.0,88.0,3.1,17.0,733.0,1030.73,783.54
2016,3,1,13,15,701.5,170.5,3.05,17.0,650.0,905.4,697.63
2016,3,1,13,30,470.0,253.0,3.0,17.0,567.0,755.52,588.79
2016,3,1,13,45,459.5,249.5,3.0,17.0,549.0,730.66,572.29
2016,3,1,14,0,449.0,246.0,3.0,17.0,531.0,704.21,553.59
2016,3,1,14,15,333.5,256.5,2.95,16.5,463.0,584.67,464.33
2016,3,1,14,30,218.0,267.0,2.9,16.0,395.0,472.14,378.05
2016,3,1,14,45,111.0,219.5,2.9,16.0,285.0,323.67,261.02
2016,3,1,15,0,4.0,172.0,2.9,16.0,175.0,162.35,129.11
2016,3,1,15,15,2.5,161.5,2.8,15.5,163.5,151.21,120.77
2016,3,1,15,30,1.0,151.0,2.7,15.0,152.0,140.29,112.27
2016,3,1,15,45,54.0,154.5,2.65,15.0,175.5,186.57,151.99
2016,3,1,16,0,107.0,158.0,2.6,15.0,199.0,228.99,187.51
2016,3,1,16,15,100.0,137.5,2.3,14.5,171.5,197.43,161.32
2016,3,1,16,30,93.0,117.0,2.0,14.0,144.0,166.62,135.43
2016,3,1,16,45,80.5,96.0,1.75,14.0,116.5,133.81,107.16
2016,3,1,17,0,68.0,75.0,1.5,14.0,89.0,102.5,79.85
2016,3,1,17,15,48.5,55.0,1.35,13.5,63.5,67.77,49.88
2016,3,1,17,30,29.0,35.0,1.2,13.0,38.0,40.37,25.92
2016,3,1,17,45,14.5,17.5,1.1,13.0,19.0,18.42,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.0,0.75,11.5,15.0,18.96,0.0
2016,3,2,7,0,225.0,18.0,0.8,12.0,30.0,59.12,7.21
2016,3,2,7,15,353.0,28.5,0.85,12.5,71.0,118.08,76.48
2016,3,2,7,30,481.0,39.0,0.9,13.0,112.0,189.53,137.81
2016,3,2,7,45,556.0,46.0,0.95,13.5,160.5,254.53,195.43
2016,3,2,8,0,631.0,53.0,1.0,14.0,209.0,326.79,258.24
2016,3,2,8,15,361.5,95.0,1.0,14.5,188.5,282.83,228.26
2016,3,2,8,30,92.0,137.0,1.0,15.0,168.0,192.19,155.56
2016,3,2,8,45,115.0,158.0,1.05,15.5,203.0,233.09,189.34
2016,3,2,9,0,138.0,179.0,1.1,16.0,238.0,276.37,223.84
2016,3,2,9,15,224.5,190.5,1.15,16.0,297.0,365.65,295.26
2016,3,2,9,30,311.0,202.0,1.2,16.0,356.0,452.34,362.8
2016,3,2,9,45,316.0,219.0,1.3,16.5,385.5,489.44,389.51
2016,3,2,10,0,321.0,236.0,1.4,17.0,415.0,526.02,415.73
2016,3,2,10,15,423.0,221.5,1.5,17.0,472.0,623.64,489.36
2016,3,2,10,30,525.0,207.0,1.6,17.0,529.0,713.25,555.29
2016,3,2,10,45,508.5,223.0,1.7,17.0,545.5,732.72,567.82
2016,3,2,11,0,492.0,239.0,1.8,17.0,562.0,749.14,578.85
2016,3,2,11,15,515.0,237.0,1.9,17.0,583.0,780.62,601.7
2016,3,2,11,30,538.0,235.0,2.0,17.0,604.0,810.58,623.28
2016,3,2,11,45,447.0,272.5,2.1,17.0,582.0,769.83,592.23
2016,3,2,12,0,356.0,310.0,2.2,17.0,560.0,708.76,547.29
2016,3,2,12,15,244.0,326.0,2.25,17.0,497.5,617.02,478.71
2016,3,2,12,30,132.0,342.0,2.3,17.0,435.0,505.01,393.67
2016,3,2,12,45,167.5,339.0,2.4,17.0,456.5,536.22,419.17
2016,3,2,13,0,203.0,336.0,2.5,17.0,478.0,566.25,442.83
2016,3,2,13,15,191.0,337.5,2.55,16.5,468.5,553.67,434.11
2016,3,2,13,30,179.0,339.0,2.6,16.0,459.0,540.67,425.33
2016,3,2,13,45,127.5,313.5,2.65,16.0,398.0,459.21,363.24
2016,3,2,14,0,76.0,288.0,2.7,16.0,337.0,363.67,289.3
2016,3,2,14,15,71.5,273.5,2.7,15.5,318.0,341.68,273.38
2016,3,2,14,30,67.0,259.0,2.7,15.0,299.0,319.88,257.14
2016,3,2,14,45,98.0,249.0,2.7,15.0,303.5,332.24,268.45
2016,3,2,15,0,129.0,239.0,2.7,15.0,308.0,354.93,287.57
2016,3,2,15,15,156.5,219.5,2.65,14.5,296.5,347.65,283.39
2016,3,2,15,30,184.0,200.0,2.6,14.0,285.0,337.6,276.82
2016,3,2,15,45,203.5,177.5,2.55,14.0,263.0,316.14,260.07
2016,3,2,16,0,223.0,155.0,2.5,14.0,241.0,301.8,248.47
2016,3,2,16,15,197.5,139.0,2.35,13.5,207.5,249.82,205.57
2016,3,2,16,30,172.0,123.0,2.2,13.0,174.0,209.91,171.86
2016,3,2,16,45,163.0,101.0,2.05,13.0,142.5,172.77,139.47
2016,3,2,17,0,154.0,79.0,1.9,13.0,111.0,142.01,111.73
2016,3,2,17,15,119.5,58.5,1.85,13.0,79.0,100.29,75.16
2016,3,2,17,30,85.0,38.0,1.8,13.0,47.0,62.81,42.23
2016,3,2,17,45,42.5,19.0,1.75,13.0,23.5,25.99,3.59
2016,3,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,0.85,12.5,1.0,0.91,0.0
2016,3,3,7,0,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,3,3,7,15,0.0,4.5,0.95,13.0,4.5,3.94,0.0
2016,3,3,7,30,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,3,3,7,45,0.0,10.5,1.05,13.0,10.5,9.22,2.28
2016,3,3,8,0,0.0,14.0,1.1,13.0,14.0,12.3,5.0
2016,3,3,8,15,0.0,17.0,1.1,13.0,17.0,14.95,7.31
2016,3,3,8,30,0.0,20.0,1.1,13.0,20.0,17.6,9.6
2016,3,3,8,45,0.0,47.0,1.1,13.5,47.0,41.47,30.06
2016,3,3,9,0,0.0,74.0,1.1,14.0,74.0,65.45,50.24
2016,3,3,9,15,2.5,120.0,1.15,14.0,121.5,110.36,87.77
2016,3,3,9,30,5.0,166.0,1.2,14.0,169.0,157.23,126.15
2016,3,3,9,45,2.5,145.0,1.25,14.0,146.5,134.12,106.7
2016,3,3,10,0,0.0,124.0,1.3,14.0,124.0,111.65,87.94
2016,3,3,10,15,99.0,206.0,1.3,14.0,267.5,301.75,244.5
2016,3,3,10,30,198.0,288.0,1.3,14.0,411.0,484.61,385.74
2016,3,3,10,45,154.0,299.5,1.3,14.0,397.5,463.47,366.51
2016,3,3,11,0,110.0,311.0,1.3,14.0,384.0,422.62,334.09
2016,3,3,11,15,145.0,322.0,1.35,14.0,421.0,487.93,384.28
2016,3,3,11,30,180.0,333.0,1.4,14.0,458.0,537.23,421.26
2016,3,3,11,45,180.5,338.0,1.5,14.5,464.5,545.87,426.7
