Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,57.5,22.0,1.55,9.5,28.5,28.86,9.05
2016,3,14,7,0,115.0,44.0,1.7,10.0,57.0,66.88,45.01
2016,3,14,7,15,171.5,64.5,1.75,10.0,95.0,109.45,81.39
2016,3,14,7,30,228.0,85.0,1.8,10.0,133.0,159.3,124.79
2016,3,14,7,45,270.0,103.0,1.85,10.0,175.0,208.23,168.09
2016,3,14,8,0,312.0,121.0,1.9,10.0,217.0,262.12,215.13
2016,3,14,8,15,364.0,127.5,1.95,10.0,258.5,321.4,265.85
2016,3,14,8,30,416.0,134.0,2.0,10.0,300.0,379.28,314.58
2016,3,14,8,45,370.0,162.5,2.05,10.5,323.5,396.3,328.11
2016,3,14,9,0,324.0,191.0,2.1,11.0,347.0,417.22,343.77
2016,3,14,9,15,478.5,167.0,2.1,11.0,421.0,528.74,433.62
2016,3,14,9,30,633.0,143.0,2.1,11.0,495.0,648.59,526.7
2016,3,14,9,45,612.5,163.0,2.1,11.5,522.5,682.88,549.37
2016,3,14,10,0,592.0,183.0,2.1,12.0,550.0,713.13,569.19
2016,3,14,10,15,340.5,247.0,2.05,12.0,460.5,566.9,454.09
2016,3,14,10,30,89.0,311.0,2.0,12.0,371.0,393.27,314.35
2016,3,14,10,45,251.5,305.0,2.0,12.5,483.0,571.39,454.62
2016,3,14,11,0,414.0,299.0,2.0,13.0,595.0,726.16,569.33
2016,3,14,11,15,229.0,309.0,1.95,13.0,473.5,567.12,446.5
2016,3,14,11,30,44.0,319.0,1.9,13.0,352.0,364.85,288.21
2016,3,14,11,45,468.0,223.5,1.9,13.5,578.0,737.3,579.54
2016,3,14,12,0,892.0,128.0,1.9,14.0,804.0,1063.03,800.69
2016,3,14,12,15,476.0,236.5,1.9,14.0,597.5,765.82,591.43
2016,3,14,12,30,60.0,345.0,1.9,14.0,391.0,410.67,321.11
2016,3,14,12,45,227.5,336.0,1.95,14.0,507.0,586.66,460.87
2016,3,14,13,0,395.0,327.0,2.0,14.0,623.0,758.87,588.43
2016,3,14,13,15,442.5,298.5,2.0,14.0,624.5,784.08,606.25
2016,3,14,13,30,490.0,270.0,2.0,14.0,626.0,790.34,612.48
2016,3,14,13,45,436.5,280.5,2.05,14.0,590.5,738.68,575.25
2016,3,14,14,0,383.0,291.0,2.1,14.0,555.0,673.17,528.23
2016,3,14,14,15,340.5,287.5,2.15,14.0,514.5,619.15,489.07
2016,3,14,14,30,298.0,284.0,2.2,14.0,474.0,566.47,450.13
2016,3,14,14,45,167.5,259.0,2.25,14.0,364.5,406.92,326.94
2016,3,14,15,0,37.0,234.0,2.3,14.0,255.0,259.41,208.46
2016,3,14,15,15,96.0,229.5,2.25,13.5,279.5,296.53,241.15
2016,3,14,15,30,155.0,225.0,2.2,13.0,304.0,338.63,276.57
2016,3,14,15,45,408.5,168.0,2.2,13.0,349.0,449.85,368.51
2016,3,14,16,0,662.0,111.0,2.2,13.0,394.0,517.85,422.35
2016,3,14,16,15,621.5,104.0,2.05,12.5,344.5,450.25,366.91
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,385.76,313.19
2016,3,14,16,45,525.0,88.0,1.8,11.5,244.5,316.54,254.32
2016,3,14,17,0,469.0,79.0,1.7,11.0,194.0,250.72,196.9
2016,3,14,17,15,383.5,66.5,1.6,10.5,146.0,182.69,137.8
2016,3,14,17,30,298.0,54.0,1.5,10.0,98.0,125.23,88.3
2016,3,14,17,45,149.0,38.0,1.45,9.5,60.0,62.88,38.72
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,19.53,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,172.5,19.0,1.35,8.5,39.5,42.07,15.92
2016,3,15,7,0,345.0,38.0,1.5,9.0,79.0,106.23,68.42
2016,3,15,7,15,439.0,48.0,1.45,9.5,126.5,163.63,117.65
2016,3,15,7,30,533.0,58.0,1.4,10.0,174.0,232.74,178.1
2016,3,15,7,45,598.0,64.0,1.35,10.5,226.0,298.25,236.25
2016,3,15,8,0,663.0,70.0,1.3,11.0,278.0,370.74,298.73
2016,3,15,8,15,702.0,75.0,1.3,11.5,328.5,435.99,353.74
2016,3,15,8,30,741.0,80.0,1.3,12.0,379.0,503.1,408.13
2016,3,15,8,45,714.5,91.5,1.3,12.5,408.5,543.16,439.45
2016,3,15,9,0,688.0,103.0,1.3,13.0,438.0,577.45,465.11
2016,3,15,9,15,764.5,98.0,1.2,13.5,501.0,658.72,524.76
2016,3,15,9,30,841.0,93.0,1.1,14.0,564.0,746.79,584.48
2016,3,15,9,45,857.5,94.5,1.05,14.5,603.0,798.63,616.55
2016,3,15,10,0,874.0,96.0,1.0,15.0,642.0,841.82,642.29
2016,3,15,10,15,884.5,98.0,1.0,15.0,674.5,884.86,669.51
2016,3,15,10,30,895.0,100.0,1.0,15.0,707.0,925.3,694.68
2016,3,15,10,45,903.0,101.0,1.0,15.5,732.5,959.46,714.21
2016,3,15,11,0,911.0,102.0,1.0,16.0,758.0,990.43,731.56
2016,3,15,11,15,915.5,103.0,1.0,16.0,775.0,1014.62,745.88
2016,3,15,11,30,920.0,104.0,1.0,16.0,792.0,1035.14,757.99
2016,3,15,11,45,922.5,104.5,1.0,16.0,801.5,1049.32,766.21
2016,3,15,12,0,925.0,105.0,1.0,16.0,811.0,1059.58,772.18
2016,3,15,12,15,925.5,105.0,1.0,16.0,812.5,1063.28,774.22
2016,3,15,12,30,926.0,105.0,1.0,16.0,814.0,1062.95,773.99
2016,3,15,12,45,925.5,104.0,1.05,16.5,807.0,1056.48,769.75
2016,3,15,13,0,925.0,103.0,1.1,17.0,800.0,1046.01,763.19
2016,3,15,13,15,921.0,102.0,1.1,17.0,785.0,1028.15,752.52
2016,3,15,13,30,917.0,101.0,1.1,17.0,770.0,1006.54,739.63
2016,3,15,13,45,909.5,100.5,1.1,17.0,747.5,978.54,722.72
2016,3,15,14,0,902.0,100.0,1.1,17.0,725.0,947.21,703.69
2016,3,15,14,15,892.5,98.0,1.05,16.5,694.5,909.28,680.67
2016,3,15,14,30,883.0,96.0,1.0,16.0,664.0,868.54,655.63
2016,3,15,14,45,870.5,94.0,1.0,16.0,627.5,822.77,626.52
2016,3,15,15,0,858.0,92.0,1.0,16.0,591.0,780.96,599.79
2016,3,15,15,15,840.5,89.0,0.9,16.0,549.0,725.82,561.96
2016,3,15,15,30,823.0,86.0,0.8,16.0,507.0,669.59,522.2
2016,3,15,15,45,799.0,82.5,0.75,16.0,460.0,607.94,476.87
2016,3,15,16,0,775.0,79.0,0.7,16.0,413.0,546.54,430.32
2016,3,15,16,15,741.0,74.5,0.65,15.5,363.0,479.44,378.6
2016,3,15,16,30,707.0,70.0,0.6,15.0,313.0,414.44,326.47
2016,3,15,16,45,656.0,64.5,0.6,14.5,261.5,344.77,269.03
2016,3,15,17,0,605.0,59.0,0.6,14.0,210.0,279.3,212.98
2016,3,15,17,15,527.0,51.0,0.65,13.5,160.5,209.08,152.66
2016,3,15,17,30,449.0,43.0,0.7,13.0,111.0,148.17,100.07
2016,3,15,17,45,312.5,31.0,0.8,12.5,69.5,84.23,48.69
2016,3,15,18,0,176.0,19.0,0.9,12.0,28.0,35.6,0.0
2016,3,15,18,15,88.0,9.5,0.95,11.5,14.0,10.78,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.15,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.2,9.0,11.0,10.01,0.0
2016,3,16,6,45,155.5,25.0,1.3,10.0,44.0,45.53,20.64
2016,3,16,7,0,311.0,39.0,1.4,11.0,77.0,101.52,65.81
2016,3,16,7,15,381.0,52.0,1.55,11.5,121.5,153.97,111.1
2016,3,16,7,30,451.0,65.0,1.7,12.0,166.0,215.19,164.91
2016,3,16,7,45,498.5,75.5,1.9,12.5,213.0,273.99,217.29
2016,3,16,8,0,546.0,86.0,2.1,13.0,260.0,337.91,272.92
2016,3,16,8,15,593.5,88.5,2.2,13.5,306.5,398.28,324.28
2016,3,16,8,30,641.0,91.0,2.3,14.0,353.0,462.63,377.33
2016,3,16,8,45,726.0,87.5,2.4,14.5,417.5,546.4,444.1
2016,3,16,9,0,811.0,84.0,2.5,15.0,482.0,635.74,513.07
2016,3,16,9,15,830.5,87.0,2.5,15.5,526.0,693.75,555.49
2016,3,16,9,30,850.0,90.0,2.5,16.0,570.0,751.05,594.54
2016,3,16,9,45,864.5,92.0,2.55,16.5,608.5,802.19,628.67
2016,3,16,10,0,879.0,94.0,2.6,17.0,647.0,844.61,656.11
2016,3,16,10,15,889.0,96.0,2.6,17.0,679.0,887.34,684.39
2016,3,16,10,30,899.0,98.0,2.6,17.0,711.0,927.41,710.56
2016,3,16,10,45,906.5,99.0,2.6,17.5,736.0,961.16,730.85
2016,3,16,11,0,914.0,100.0,2.6,18.0,761.0,991.67,748.84
2016,3,16,11,15,918.5,101.0,2.55,18.0,778.5,1015.85,763.46
2016,3,16,11,30,923.0,102.0,2.5,18.0,796.0,1036.35,775.69
2016,3,16,11,45,925.5,102.0,2.5,18.5,805.5,1049.93,782.51
2016,3,16,12,0,928.0,102.0,2.5,19.0,815.0,1059.57,786.91
2016,3,16,12,15,928.5,102.0,2.5,19.0,816.0,1063.2,789.05
2016,3,16,12,30,929.0,102.0,2.5,19.0,817.0,1062.8,788.79
2016,3,16,12,45,930.0,100.5,2.5,19.0,811.0,1057.16,785.3
2016,3,16,13,0,931.0,99.0,2.5,19.0,805.0,1047.5,779.37
2016,3,16,13,15,927.0,98.0,2.45,19.0,790.0,1029.48,767.57
2016,3,16,13,30,923.0,97.0,2.4,19.0,775.0,1007.69,753.46
2016,3,16,13,45,917.0,96.0,2.4,19.0,752.0,980.34,736.3
2016,3,16,14,0,911.0,95.0,2.4,19.0,729.0,949.56,716.86
2016,3,16,14,15,902.0,93.5,2.3,19.0,699.0,912.3,692.04
2016,3,16,14,30,893.0,92.0,2.2,19.0,669.0,872.16,665.23
2016,3,16,14,45,880.5,89.5,2.15,19.0,632.5,825.4,634.13
2016,3,16,15,0,868.0,87.0,2.1,19.0,596.0,776.52,601.26
2016,3,16,15,15,851.0,84.5,1.95,18.5,554.0,727.75,568.41
2016,3,16,15,30,834.0,82.0,1.8,18.0,512.0,671.94,529.3
2016,3,16,15,45,811.5,78.5,1.65,18.0,465.0,610.7,482.82
2016,3,16,16,0,789.0,75.0,1.5,18.0,418.0,549.54,435.16
2016,3,16,16,15,756.5,71.0,1.3,17.5,368.0,483.04,382.5
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,418.46,329.58
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,348.33,270.73
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,283.25,214.33
2016,3,16,17,15,552.5,48.5,0.75,15.5,165.0,212.92,154.04
2016,3,16,17,30,477.0,41.0,0.8,15.0,115.0,151.58,101.16
2016,3,16,17,45,345.5,30.0,0.9,14.5,72.5,87.69,50.03
2016,3,16,18,0,214.0,19.0,1.0,14.0,30.0,38.74,2.18
2016,3,16,18,15,107.0,9.5,1.0,13.5,15.0,11.11,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,18.45,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,62.71,29.02
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,124.09,78.49
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.0,184.73,131.06
2016,3,17,7,30,627.0,51.0,2.4,13.0,194.0,255.59,193.68
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.0,322.59,253.77
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,395.04,316.84
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,461.5,373.08
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,530.36,428.99
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.0,594.33,479.16
2016,3,17,9,0,855.0,78.0,2.4,16.0,502.0,658.76,527.81
2016,3,17,9,15,873.0,80.5,2.3,16.5,546.5,712.39,565.61
2016,3,17,9,30,891.0,83.0,2.2,17.0,591.0,769.22,603.04
2016,3,17,9,45,904.0,85.0,2.15,17.5,630.0,820.22,635.69
2016,3,17,10,0,917.0,87.0,2.1,18.0,669.0,869.18,666.22
2016,3,17,10,15,926.5,88.5,2.0,18.0,701.5,912.21,692.88
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,952.41,717.19
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.0,986.77,736.49
2016,3,17,11,0,949.0,93.0,1.8,19.0,784.0,1017.7,753.35
2016,3,17,11,15,953.0,93.5,1.7,19.0,801.0,1041.46,766.13
2016,3,17,11,30,957.0,94.0,1.6,19.0,818.0,1061.38,776.4
2016,3,17,11,45,959.0,94.5,1.5,19.5,827.5,1075.34,781.37
2016,3,17,12,0,961.0,95.0,1.4,20.0,837.0,1085.22,783.81
2016,3,17,12,15,961.0,95.0,1.3,20.0,838.0,1088.37,783.61
2016,3,17,12,30,961.0,95.0,1.2,20.0,839.0,1087.35,780.97
2016,3,17,12,45,957.0,95.5,1.15,20.5,831.0,1078.71,773.33
2016,3,17,13,0,953.0,96.0,1.1,21.0,823.0,1066.0,763.44
2016,3,17,13,15,949.0,95.5,1.0,21.0,807.5,1048.17,751.0
2016,3,17,13,30,945.0,95.0,0.9,21.0,792.0,1026.47,736.31
2016,3,17,13,45,939.0,93.5,0.8,21.0,768.5,997.99,717.54
2016,3,17,14,0,933.0,92.0,0.7,21.0,745.0,966.0,696.7
2016,3,17,14,15,923.5,90.5,0.65,21.0,714.5,927.56,672.89
2016,3,17,14,30,914.0,89.0,0.6,21.0,684.0,886.21,647.18
2016,3,17,14,45,901.5,87.0,0.55,21.0,646.5,839.17,617.6
2016,3,17,15,0,889.0,85.0,0.5,21.0,609.0,789.94,586.33
2016,3,17,15,15,872.0,82.5,0.5,20.5,566.5,734.96,552.63
2016,3,17,15,30,855.0,80.0,0.5,20.0,524.0,683.28,519.92
2016,3,17,15,45,832.0,77.0,0.55,20.0,476.0,621.22,476.73
2016,3,17,16,0,809.0,74.0,0.6,20.0,428.0,559.23,431.88
2016,3,17,16,15,777.0,70.0,0.6,19.5,377.5,491.89,381.42
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,426.37,330.11
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,355.22,272.62
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,288.57,216.38
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,218.22,156.4
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,156.27,103.28
2016,3,17,17,45,372.0,30.0,0.9,16.5,76.5,91.09,51.51
2016,3,17,18,0,242.0,19.0,1.0,16.0,33.0,40.93,5.64
2016,3,17,18,15,121.0,9.5,1.0,15.5,16.5,11.28,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,19.56,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,63.69,32.1
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,123.59,79.71
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,183.67,131.53
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,254.43,193.77
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,319.89,252.0
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,390.6,312.95
2016,3,18,8,15,385.0,122.5,1.55,13.5,253.0,327.68,266.26
2016,3,18,8,30,72.0,173.0,1.5,14.0,204.0,207.1,167.88
2016,3,18,8,45,54.5,186.0,1.5,14.5,211.0,213.32,172.65
2016,3,18,9,0,37.0,199.0,1.5,15.0,218.0,217.69,175.15
2016,3,18,9,15,78.5,230.5,1.5,15.0,274.5,281.58,226.68
2016,3,18,9,30,120.0,262.0,1.5,15.0,331.0,361.38,289.27
2016,3,18,9,45,71.0,251.5,1.5,15.5,293.0,304.03,242.15
2016,3,18,10,0,22.0,241.0,1.5,16.0,255.0,242.37,191.73
2016,3,18,10,15,25.5,257.5,1.55,16.0,274.5,262.31,207.45
2016,3,18,10,30,29.0,274.0,1.6,16.0,294.0,297.17,234.32
2016,3,18,10,45,91.5,315.5,1.65,16.0,382.0,400.83,315.52
2016,3,18,11,0,154.0,357.0,1.7,16.0,470.0,524.78,408.74
2016,3,18,11,15,339.0,316.0,1.7,16.0,572.5,680.4,525.83
2016,3,18,11,30,524.0,275.0,1.7,16.0,675.0,842.25,641.57
2016,3,18,11,45,723.0,196.5,1.75,16.5,755.0,970.53,728.51
2016,3,18,12,0,922.0,118.0,1.8,17.0,835.0,1071.9,792.22
2016,3,18,12,15,922.0,118.0,1.85,17.0,835.5,1074.85,793.47
2016,3,18,12,30,922.0,118.0,1.9,17.0,836.0,1073.79,793.54
2016,3,18,12,45,919.5,118.0,1.95,17.0,828.5,1066.2,789.58
2016,3,18,13,0,917.0,118.0,2.0,17.0,821.0,1054.68,783.25
2016,3,18,13,15,912.5,117.0,2.05,17.0,805.5,1036.21,772.51
2016,3,18,13,30,908.0,116.0,2.1,17.0,790.0,1014.04,759.43
2016,3,18,13,45,902.5,114.0,2.15,17.0,767.0,986.23,742.62
2016,3,18,14,0,897.0,112.0,2.2,17.0,744.0,955.01,723.49
2016,3,18,14,15,887.5,110.0,2.25,16.5,713.0,925.31,706.61
2016,3,18,14,30,878.0,108.0,2.3,16.0,682.0,883.87,681.36
2016,3,18,14,45,865.0,105.0,2.35,16.0,645.0,835.87,649.93
2016,3,18,15,0,852.0,102.0,2.4,16.0,608.0,785.8,616.57
2016,3,18,15,15,833.5,99.0,2.35,15.5,564.5,729.96,578.85
2016,3,18,15,30,815.0,96.0,2.3,15.0,521.0,673.14,538.4
2016,3,18,15,45,640.0,120.0,2.3,15.0,435.0,548.08,442.0
2016,3,18,16,0,465.0,144.0,2.3,15.0,349.0,430.86,349.47
2016,3,18,16,15,576.5,112.0,2.15,14.5,336.0,432.08,350.18
2016,3,18,16,30,688.0,80.0,2.0,14.0,323.0,414.9,333.57
2016,3,18,16,45,632.5,74.0,1.85,13.5,270.5,343.04,272.29
2016,3,18,17,0,577.0,68.0,1.7,13.0,218.0,276.77,214.36
2016,3,18,17,15,498.5,59.0,1.6,12.5,167.5,207.13,153.56
2016,3,18,17,30,420.0,50.0,1.5,12.0,117.0,146.89,101.16
2016,3,18,17,45,294.0,36.5,1.4,11.5,75.0,85.19,51.43
2016,3,18,18,0,168.0,23.0,1.3,11.0,33.0,37.43,8.52
2016,3,18,18,15,84.0,11.5,1.25,10.5,16.5,12.2,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,16.62,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,55.7,30.47
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,117.07,76.89
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,173.88,125.7
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,240.93,184.51
2016,3,19,7,45,589.5,69.5,1.55,12.0,240.5,303.88,240.62
2016,3,19,8,0,645.0,76.0,1.6,12.0,291.0,372.66,300.41
2016,3,19,8,15,339.5,120.5,1.65,12.0,235.5,303.41,248.48
2016,3,19,8,30,34.0,165.0,1.7,12.0,180.0,177.49,144.52
2016,3,19,8,45,37.0,184.5,1.75,12.5,202.5,200.82,163.62
2016,3,19,9,0,40.0,204.0,1.8,13.0,225.0,224.57,182.31
2016,3,19,9,15,43.5,223.0,1.8,13.5,247.0,248.51,200.86
2016,3,19,9,30,47.0,242.0,1.8,14.0,269.0,272.85,219.44
2016,3,19,9,45,80.0,271.0,1.85,14.5,320.5,331.74,265.81
2016,3,19,10,0,113.0,300.0,1.9,15.0,372.0,393.45,313.27
2016,3,19,10,15,71.5,289.0,1.9,15.0,335.5,349.09,277.11
2016,3,19,10,30,30.0,278.0,1.9,15.0,299.0,301.95,238.91
2016,3,19,10,45,56.0,311.5,1.95,15.5,352.5,363.0,286.44
2016,3,19,11,0,82.0,345.0,2.0,16.0,406.0,425.73,333.79
2016,3,19,11,15,62.5,337.5,2.0,16.0,384.5,400.03,313.08
2016,3,19,11,30,43.0,330.0,2.0,16.0,363.0,373.48,292.13
2016,3,19,11,45,30.5,304.5,2.05,16.0,328.5,333.83,261.53
2016,3,19,12,0,18.0,279.0,2.1,16.0,294.0,278.36,218.41
2016,3,19,12,15,34.5,313.0,2.15,16.0,340.5,347.39,272.52
2016,3,19,12,30,51.0,347.0,2.2,16.0,387.0,401.06,313.68
2016,3,19,12,45,81.5,361.0,2.25,16.0,424.5,446.88,349.26
2016,3,19,13,0,112.0,375.0,2.3,16.0,462.0,492.02,384.03
2016,3,19,13,15,171.5,367.5,2.3,16.0,497.5,557.83,434.64
2016,3,19,13,30,231.0,360.0,2.3,16.0,533.0,603.29,469.73
2016,3,19,13,45,571.5,227.0,2.35,16.0,636.5,805.97,625.7
2016,3,19,14,0,912.0,94.0,2.4,16.0,740.0,948.34,725.45
2016,3,19,14,15,626.0,189.5,2.4,16.0,624.5,784.76,610.63
2016,3,19,14,30,340.0,285.0,2.4,16.0,509.0,599.77,471.44
2016,3,19,14,45,231.0,279.5,2.4,16.0,428.0,477.74,379.61
2016,3,19,15,0,122.0,274.0,2.4,16.0,347.0,377.76,301.27
2016,3,19,15,15,215.0,245.5,2.4,15.5,363.0,408.81,329.29
2016,3,19,15,30,308.0,217.0,2.4,15.0,379.0,441.5,357.19
2016,3,19,15,45,270.0,201.0,2.45,15.0,334.0,383.84,311.53
2016,3,19,16,0,232.0,185.0,2.5,15.0,289.0,329.52,268.15
2016,3,19,16,15,488.0,125.0,2.35,14.5,310.0,394.36,321.06
2016,3,19,16,30,744.0,65.0,2.2,14.0,331.0,423.26,340.67
2016,3,19,16,45,702.0,59.5,2.05,13.5,279.5,354.44,280.98
2016,3,19,17,0,660.0,54.0,1.9,13.0,228.0,289.48,223.23
2016,3,19,17,15,588.0,47.5,1.65,12.5,177.0,219.5,161.09
2016,3,19,17,30,516.0,41.0,1.4,12.0,126.0,157.86,106.52
2016,3,19,17,45,393.0,31.0,1.2,11.5,82.0,94.02,54.59
2016,3,19,18,0,270.0,21.0,1.0,11.0,38.0,44.78,12.01
2016,3,19,18,15,135.0,10.5,0.95,10.5,19.0,12.18,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,11.0,2.5,2.27,0.0
2016,3,20,6,30,0.0,5.0,1.3,11.0,5.0,4.38,0.0
2016,3,20,6,45,0.0,14.0,1.5,11.5,14.0,12.3,4.19
2016,3,20,7,0,0.0,23.0,1.7,12.0,23.0,20.24,11.49
2016,3,20,7,15,0.0,35.0,1.75,12.0,35.0,30.85,20.88
2016,3,20,7,30,0.0,47.0,1.8,12.0,47.0,41.47,30.22
2016,3,20,7,45,0.0,59.0,1.9,12.5,59.0,52.12,39.38
2016,3,20,8,0,0.0,71.0,2.0,13.0,71.0,62.87,48.47
2016,3,20,8,15,0.0,39.5,2.05,13.0,39.5,34.83,24.36
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.04,0.41
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,8.36,1.52
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,9.69,2.62
2016,3,20,9,15,0.0,87.5,2.4,14.0,87.5,77.51,59.89
2016,3,20,9,30,0.0,164.0,2.5,14.0,164.0,148.96,118.79
2016,3,20,9,45,68.0,234.5,2.6,14.0,278.5,282.94,228.83
2016,3,20,10,0,136.0,305.0,2.7,14.0,393.0,431.15,345.79
2016,3,20,10,15,73.5,267.5,2.85,14.0,315.5,327.4,262.54
2016,3,20,10,30,11.0,230.0,3.0,14.0,238.0,222.08,176.85
2016,3,20,10,45,5.5,142.5,3.2,14.5,146.5,133.37,104.84
2016,3,20,11,0,0.0,55.0,3.4,15.0,55.0,48.76,34.95
2016,3,20,11,15,0.0,99.0,3.5,15.0,99.0,88.09,67.41
2016,3,20,11,30,0.0,143.0,3.6,15.0,143.0,128.76,100.54
2016,3,20,11,45,0.0,111.5,3.75,15.0,111.5,99.6,76.67
2016,3,20,12,0,0.0,80.0,3.9,15.0,80.0,71.06,53.25
2016,3,20,12,15,0.0,63.5,3.9,15.0,63.5,56.36,41.15
2016,3,20,12,30,0.0,47.0,3.9,15.0,47.0,41.69,29.02
2016,3,20,12,45,0.0,34.5,3.9,15.0,34.5,30.58,19.82
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,19.49,10.6
2016,3,20,13,15,0.0,53.0,3.85,15.0,53.0,47.0,33.49
2016,3,20,13,30,0.0,84.0,3.8,15.0,84.0,74.57,56.32
2016,3,20,13,45,0.0,108.0,3.75,15.0,108.0,96.28,74.24
2016,3,20,14,0,0.0,132.0,3.7,15.0,132.0,118.44,92.5
2016,3,20,14,15,5.0,174.5,3.6,15.0,177.5,162.92,129.1
2016,3,20,14,30,10.0,217.0,3.5,15.0,223.0,208.21,166.03
2016,3,20,14,45,5.0,177.5,3.4,15.0,180.5,165.67,131.64
2016,3,20,15,0,0.0,138.0,3.3,15.0,138.0,124.2,97.87
2016,3,20,15,15,37.0,183.0,3.15,14.5,203.0,202.44,163.63
2016,3,20,15,30,74.0,228.0,3.0,14.0,268.0,273.05,222.02
2016,3,20,15,45,166.0,206.0,2.95,14.0,284.0,313.58,256.45
2016,3,20,16,0,258.0,184.0,2.9,14.0,300.0,342.73,280.67
2016,3,20,16,15,270.0,160.0,2.7,14.0,269.0,308.29,252.07
2016,3,20,16,30,282.0,136.0,2.5,14.0,238.0,272.14,221.41
2016,3,20,16,45,253.0,119.5,2.3,14.0,200.5,225.61,181.52
2016,3,20,17,0,224.0,103.0,2.1,14.0,163.0,182.35,143.86
2016,3,20,17,15,194.5,82.5,1.9,13.5,126.5,138.35,105.58
2016,3,20,17,30,165.0,62.0,1.7,13.0,90.0,98.13,70.56
2016,3,20,17,45,111.5,43.0,1.5,12.5,59.0,59.81,38.82
2016,3,20,18,0,58.0,24.0,1.3,12.0,28.0,27.9,9.52
2016,3,20,18,15,29.0,12.0,1.3,11.5,14.0,11.45,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,3,21,6,30,0.0,1.0,1.8,11.0,1.0,0.87,0.0
2016,3,21,6,45,0.0,3.0,1.95,11.5,3.0,2.63,0.0
2016,3,21,7,0,0.0,5.0,2.1,12.0,5.0,4.38,0.0
2016,3,21,7,15,0.0,8.0,2.3,12.0,8.0,7.02,0.39
2016,3,21,7,30,0.0,11.0,2.5,12.0,11.0,9.66,2.73
2016,3,21,7,45,0.0,14.0,2.75,12.5,14.0,12.3,5.02
2016,3,21,8,0,0.0,17.0,3.0,13.0,17.0,14.95,7.28
2016,3,21,8,15,0.0,75.0,3.1,13.0,75.0,66.35,51.33
2016,3,21,8,30,0.0,133.0,3.2,13.0,133.0,120.47,96.86
2016,3,21,8,45,9.0,161.0,3.35,13.0,165.5,152.48,123.38
2016,3,21,9,0,18.0,189.0,3.5,13.0,198.0,185.7,150.68
2016,3,21,9,15,9.0,108.5,3.65,13.0,113.0,103.14,81.7
2016,3,21,9,30,0.0,28.0,3.8,13.0,28.0,24.73,15.35
2016,3,21,9,45,0.0,57.5,3.95,13.5,57.5,50.89,37.33
2016,3,21,10,0,0.0,87.0,4.1,14.0,87.0,77.14,59.07
2016,3,21,10,15,0.0,69.0,4.2,14.0,69.0,61.15,45.62
2016,3,21,10,30,0.0,51.0,4.3,14.0,51.0,45.18,32.23
2016,3,21,10,45,7.0,152.5,4.45,14.5,158.5,144.11,114.0
2016,3,21,11,0,14.0,254.0,4.6,15.0,266.0,248.67,198.03
2016,3,21,11,15,24.5,287.0,4.6,15.0,306.5,291.86,232.34
2016,3,21,11,30,35.0,320.0,4.6,15.0,347.0,353.77,281.05
2016,3,21,11,45,27.5,305.5,4.6,15.0,327.0,331.1,262.74
2016,3,21,12,0,20.0,291.0,4.6,15.0,307.0,291.94,231.65
2016,3,21,12,15,19.5,291.5,4.6,15.0,307.5,291.97,231.71
2016,3,21,12,30,19.0,292.0,4.6,15.0,308.0,291.94,231.67
2016,3,21,12,45,10.5,228.5,4.65,15.0,237.5,220.72,174.91
2016,3,21,13,0,2.0,165.0,4.7,15.0,167.0,151.37,118.9
2016,3,21,13,15,1.5,162.5,4.6,14.5,164.0,148.48,116.91
2016,3,21,13,30,1.0,160.0,4.5,14.0,161.0,145.61,114.85
2016,3,21,13,45,0.5,149.0,4.45,14.0,149.5,134.77,106.1
2016,3,21,14,0,0.0,138.0,4.4,14.0,138.0,124.01,97.41
2016,3,21,14,15,7.5,186.5,4.3,14.0,191.5,176.52,140.83
2016,3,21,14,30,15.0,235.0,4.2,14.0,245.0,229.96,184.54
2016,3,21,14,45,21.0,235.0,4.1,14.0,248.0,234.59,188.69
2016,3,21,15,0,27.0,235.0,4.0,14.0,251.0,238.79,192.6
2016,3,21,15,15,244.0,211.0,3.8,13.5,342.0,403.21,330.74
2016,3,21,15,30,461.0,187.0,3.6,13.0,433.0,523.31,428.63
2016,3,21,15,45,553.0,156.0,3.45,13.0,425.0,523.23,428.55
2016,3,21,16,0,645.0,125.0,3.3,13.0,417.0,517.06,423.0
2016,3,21,16,15,322.5,65.0,3.1,12.5,211.0,247.91,204.93
2016,3,21,16,30,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,3,21,16,45,0.0,4.0,2.7,12.0,4.0,3.51,0.0
2016,3,21,17,0,0.0,3.0,2.5,12.0,3.0,2.63,0.0
2016,3,21,17,15,181.5,31.5,2.25,11.5,62.5,85.68,62.64
2016,3,21,17,30,363.0,60.0,2.0,11.0,122.0,140.82,99.27
2016,3,21,17,45,249.5,44.5,1.8,10.5,80.0,83.43,52.76
2016,3,21,18,0,136.0,29.0,1.6,10.0,38.0,39.95,16.22
2016,3,21,18,15,68.0,14.5,1.5,10.0,19.0,14.35,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,1.05,7.5,15.0,9.55,0.0
2016,3,22,6,30,163.0,21.0,1.2,8.0,30.0,29.71,2.26
2016,3,22,6,45,301.0,34.0,1.4,9.0,72.5,74.92,43.03
2016,3,22,7,0,439.0,47.0,1.6,10.0,115.0,135.88,90.98
2016,3,22,7,15,519.5,55.5,1.7,10.0,165.5,195.55,143.22
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,264.99,205.0
2016,3,22,7,45,440.0,97.5,1.9,10.5,222.5,274.14,220.4
2016,3,22,8,0,280.0,131.0,2.0,11.0,229.0,259.41,212.41
2016,3,22,8,15,528.0,108.0,2.0,11.0,327.0,389.72,320.34
2016,3,22,8,30,776.0,85.0,2.0,11.0,425.0,534.37,437.05
2016,3,22,8,45,805.0,87.0,2.0,11.5,474.5,597.75,486.19
2016,3,22,9,0,834.0,89.0,2.0,12.0,524.0,661.95,534.76
2016,3,22,9,15,852.0,92.0,2.0,12.0,568.0,719.89,577.61
2016,3,22,9,30,870.0,95.0,2.0,12.0,612.0,776.87,617.17
2016,3,22,9,45,887.5,95.0,2.0,12.5,651.5,822.5,646.74
2016,3,22,10,0,905.0,95.0,2.0,13.0,691.0,872.13,678.71
2016,3,22,10,15,914.5,96.5,1.95,13.0,723.0,914.44,705.76
2016,3,22,10,30,924.0,98.0,1.9,13.0,755.0,953.94,730.59
2016,3,22,10,45,933.0,98.0,1.9,13.5,780.5,988.27,750.94
2016,3,22,11,0,942.0,98.0,1.9,14.0,806.0,1019.31,768.96
2016,3,22,11,15,667.0,219.5,1.9,14.0,726.5,918.6,700.2
2016,3,22,11,30,392.0,341.0,1.9,14.0,647.0,765.06,587.35
2016,3,22,11,45,384.0,347.0,1.9,14.0,649.5,768.69,590.86
2016,3,22,12,0,376.0,353.0,1.9,14.0,652.0,770.32,591.5
2016,3,22,12,15,259.5,373.5,1.95,14.0,579.5,675.92,521.5
2016,3,22,12,30,143.0,394.0,2.0,14.0,507.0,562.21,436.48
2016,3,22,12,45,225.5,380.0,2.05,14.0,557.5,628.78,489.15
2016,3,22,13,0,308.0,366.0,2.1,14.0,608.0,710.48,550.18
2016,3,22,13,15,353.0,346.0,2.15,14.0,618.0,727.58,563.83
2016,3,22,13,30,398.0,326.0,2.2,14.0,628.0,741.6,575.86
2016,3,22,13,45,665.0,211.0,2.25,14.0,697.5,881.4,682.33
2016,3,22,14,0,932.0,96.0,2.3,14.0,767.0,967.46,741.65
2016,3,22,14,15,923.5,94.5,2.3,14.0,736.0,929.61,715.87
2016,3,22,14,30,915.0,93.0,2.3,14.0,705.0,888.8,689.17
2016,3,22,14,45,905.5,90.0,2.3,14.0,668.0,842.76,658.55
2016,3,22,15,0,896.0,87.0,2.3,14.0,631.0,794.29,625.85
2016,3,22,15,15,880.0,84.5,2.25,14.0,588.0,739.5,587.73
2016,3,22,15,30,864.0,82.0,2.2,14.0,545.0,687.72,550.58
2016,3,22,15,45,844.0,78.5,2.2,14.0,497.5,626.37,503.99
2016,3,22,16,0,824.0,75.0,2.2,14.0,450.0,564.8,455.74
2016,3,22,16,15,793.5,71.0,2.0,13.5,398.5,497.36,401.27
2016,3,22,16,30,763.0,67.0,1.8,13.0,347.0,431.58,346.27
2016,3,22,16,45,720.0,62.0,1.65,12.5,294.5,361.78,286.45
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,295.92,228.1
2016,3,22,17,15,607.5,50.5,1.4,11.5,190.0,225.57,165.81
2016,3,22,17,30,538.0,44.0,1.3,11.0,138.0,163.32,110.67
2016,3,22,17,45,418.0,34.0,1.25,10.5,92.0,98.77,58.18
2016,3,22,18,0,298.0,24.0,1.2,10.0,46.0,49.13,18.61
2016,3,22,18,15,149.0,12.0,1.2,10.0,23.0,13.3,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.0,10.5,1.4,7.5,17.0,9.55,0.0
2016,3,23,6,30,224.0,21.0,1.6,8.0,34.0,34.69,7.01
2016,3,23,6,45,349.5,33.0,1.8,8.5,77.5,80.48,45.98
2016,3,23,7,0,475.0,45.0,2.0,9.0,121.0,141.45,94.82
2016,3,23,7,15,552.0,53.0,2.05,9.5,173.0,202.07,148.24
2016,3,23,7,30,629.0,61.0,2.1,10.0,225.0,271.97,210.54
2016,3,23,7,45,675.5,67.5,2.2,10.5,278.0,337.51,269.46
2016,3,23,8,0,722.0,74.0,2.3,11.0,331.0,407.65,330.6
2016,3,23,8,15,756.0,79.0,2.3,11.5,383.0,473.49,386.22
2016,3,23,8,30,790.0,84.0,2.3,12.0,435.0,542.03,441.87
2016,3,23,8,45,672.0,120.0,2.3,13.0,441.5,553.96,449.82
2016,3,23,9,0,554.0,156.0,2.3,14.0,448.0,544.44,440.27
2016,3,23,9,15,714.0,126.5,2.2,14.0,534.5,662.25,531.25
2016,3,23,9,30,874.0,97.0,2.1,14.0,621.0,782.89,618.13
2016,3,23,9,45,888.0,99.0,2.05,14.5,660.0,828.01,646.06
2016,3,23,10,0,902.0,101.0,2.0,15.0,699.0,876.89,676.73
2016,3,23,10,15,824.0,132.0,1.95,15.0,698.0,882.79,678.53
2016,3,23,10,30,746.0,163.0,1.9,15.0,697.0,878.13,673.64
2016,3,23,10,45,838.5,135.5,1.85,15.5,754.5,951.11,720.55
2016,3,23,11,0,931.0,108.0,1.8,16.0,812.0,1020.24,762.73
2016,3,23,11,15,935.5,109.0,1.75,16.0,829.0,1044.22,776.09
2016,3,23,11,30,940.0,110.0,1.7,16.0,846.0,1064.44,787.53
2016,3,23,11,45,939.5,111.5,1.7,16.5,854.5,1076.3,793.01
2016,3,23,12,0,939.0,113.0,1.7,17.0,863.0,1084.1,796.1
2016,3,23,12,15,939.0,113.0,1.65,17.0,863.5,1086.69,796.71
2016,3,23,12,30,939.0,113.0,1.6,17.0,864.0,1085.2,794.93
2016,3,23,12,45,926.0,119.0,1.6,17.0,853.5,1073.1,787.45
2016,3,23,13,0,913.0,125.0,1.6,17.0,843.0,1057.13,777.75
2016,3,23,13,15,908.5,124.0,1.6,17.0,827.0,1038.35,766.4
2016,3,23,13,30,904.0,123.0,1.6,17.0,811.0,1015.88,752.75
2016,3,23,13,45,892.5,123.5,1.65,17.0,786.0,994.62,740.73
2016,3,23,14,0,881.0,124.0,1.7,17.0,761.0,960.02,719.82
2016,3,23,14,15,870.5,122.0,1.7,16.5,730.0,920.64,696.31
2016,3,23,14,30,860.0,120.0,1.7,16.0,699.0,878.56,670.7
2016,3,23,14,45,844.5,118.0,1.7,16.0,660.5,829.97,638.99
2016,3,23,15,0,829.0,116.0,1.7,16.0,622.0,779.56,605.61
2016,3,23,15,15,810.0,112.5,1.65,16.0,579.0,723.53,567.23
2016,3,23,15,30,791.0,109.0,1.6,16.0,536.0,666.65,525.73
2016,3,23,15,45,687.5,115.0,1.55,16.0,462.5,568.47,451.78
2016,3,23,16,0,584.0,121.0,1.5,16.0,389.0,476.42,380.8
2016,3,23,16,15,485.5,123.0,1.35,15.5,329.0,387.88,311.12
2016,3,23,16,30,387.0,125.0,1.2,15.0,269.0,314.41,251.78
2016,3,23,16,45,339.0,114.5,1.1,14.5,227.0,259.14,205.96
2016,3,23,17,0,291.0,104.0,1.0,14.0,185.0,204.18,159.55
2016,3,23,17,15,347.5,81.0,1.0,13.5,157.5,181.32,136.12
2016,3,23,17,30,404.0,58.0,1.0,13.0,130.0,147.98,102.46
2016,3,23,17,45,284.5,44.0,1.0,12.5,86.0,86.93,53.93
2016,3,23,18,0,165.0,30.0,1.0,12.0,42.0,42.87,19.35
2016,3,23,18,15,82.5,15.0,1.0,11.5,21.0,14.87,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
