Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,10.91,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,32.93,10.05
2016,3,24,6,45,260.0,39.5,1.7,10.5,74.5,74.22,44.63
2016,3,24,7,0,362.0,55.0,1.9,11.0,115.0,127.98,87.75
2016,3,24,7,15,439.0,66.0,1.9,11.5,164.5,186.37,138.03
2016,3,24,7,30,516.0,77.0,1.9,12.0,214.0,252.44,195.64
2016,3,24,7,45,542.5,91.5,1.9,12.5,262.5,311.6,248.07
2016,3,24,8,0,569.0,106.0,1.9,13.0,311.0,373.24,300.88
2016,3,24,8,15,608.0,114.0,1.95,13.5,362.0,436.97,353.7
2016,3,24,8,30,647.0,122.0,2.0,14.0,413.0,503.84,407.25
2016,3,24,8,45,662.0,133.0,2.05,14.5,458.5,561.78,452.09
2016,3,24,9,0,677.0,144.0,2.1,15.0,504.0,619.58,495.39
2016,3,24,9,15,699.0,149.0,2.0,15.0,547.0,675.81,536.53
2016,3,24,9,30,721.0,154.0,1.9,15.0,590.0,731.87,576.27
2016,3,24,9,45,753.5,150.5,1.85,15.5,631.0,786.8,613.09
2016,3,24,10,0,786.0,147.0,1.8,16.0,672.0,841.39,647.84
2016,3,24,10,15,798.0,150.0,1.7,16.0,704.0,884.51,674.62
2016,3,24,10,30,810.0,153.0,1.6,16.0,736.0,919.8,695.7
2016,3,24,10,45,813.0,158.0,1.5,16.5,760.0,951.38,712.69
2016,3,24,11,0,816.0,163.0,1.4,17.0,784.0,979.72,727.23
2016,3,24,11,15,678.5,222.5,1.3,17.0,746.0,932.88,693.94
2016,3,24,11,30,541.0,282.0,1.2,17.0,708.0,865.39,644.82
2016,3,24,11,45,527.5,295.5,1.15,17.5,715.0,873.08,647.99
2016,3,24,12,0,514.0,309.0,1.1,18.0,722.0,877.87,648.32
2016,3,24,12,15,668.5,241.0,1.05,18.0,778.5,969.17,710.91
2016,3,24,12,30,823.0,173.0,1.0,18.0,835.0,1043.87,756.03
2016,3,24,12,45,854.0,154.0,1.0,18.0,834.5,1049.92,758.89
2016,3,24,13,0,885.0,135.0,1.0,18.0,834.0,1050.99,759.82
2016,3,24,13,15,880.5,134.0,0.95,18.0,818.5,1032.16,747.44
2016,3,24,13,30,876.0,133.0,0.9,18.0,803.0,1009.67,733.16
2016,3,24,13,45,866.5,132.5,0.9,18.0,779.0,979.49,715.14
2016,3,24,14,0,857.0,132.0,0.9,18.0,755.0,946.17,695.15
2016,3,24,14,15,695.5,179.5,0.85,18.0,671.5,832.29,621.11
2016,3,24,14,30,534.0,227.0,0.8,18.0,588.0,713.15,539.2
2016,3,24,14,45,662.5,178.5,0.8,18.0,602.0,749.77,569.01
2016,3,24,15,0,791.0,130.0,0.8,18.0,616.0,767.6,582.94
2016,3,24,15,15,772.0,125.5,0.8,17.5,573.0,711.72,545.81
2016,3,24,15,30,753.0,121.0,0.8,17.0,530.0,655.14,507.23
2016,3,24,15,45,726.0,116.5,0.85,17.0,482.5,593.2,462.96
2016,3,24,16,0,699.0,112.0,0.9,17.0,435.0,532.04,417.62
2016,3,24,16,15,664.5,105.0,0.9,16.5,384.5,465.61,366.95
2016,3,24,16,30,630.0,98.0,0.9,16.0,334.0,401.62,316.18
2016,3,24,16,45,600.0,86.5,0.95,15.5,284.0,337.77,263.68
2016,3,24,17,0,570.0,75.0,1.0,15.0,234.0,276.64,211.31
2016,3,24,17,15,500.5,65.5,1.0,14.5,183.5,209.73,153.88
2016,3,24,17,30,431.0,56.0,1.0,14.0,133.0,151.13,103.56
2016,3,24,17,45,330.0,42.0,1.05,13.5,89.5,92.51,56.44
2016,3,24,18,0,229.0,28.0,1.1,13.0,46.0,46.89,20.88
2016,3,24,18,15,114.5,14.0,1.1,12.5,23.0,14.3,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.0,13.5,0.9,9.0,19.5,12.36,0.0
2016,3,25,6,30,180.0,27.0,0.9,9.0,39.0,37.53,14.42
2016,3,25,6,45,303.0,40.0,0.95,9.5,82.5,81.98,49.62
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,140.86,96.28
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,199.55,147.27
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,267.26,206.57
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,333.06,264.23
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,405.32,325.88
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,469.84,379.11
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,535.72,431.26
2016,3,25,8,45,796.0,90.0,1.4,14.0,486.0,598.03,478.08
2016,3,25,9,0,824.0,92.0,1.4,15.0,535.0,661.07,523.51
2016,3,25,9,15,842.0,95.0,1.35,15.0,578.5,718.41,564.21
2016,3,25,9,30,860.0,98.0,1.3,15.0,622.0,774.81,601.59
2016,3,25,9,45,869.0,102.5,1.3,15.5,660.0,824.39,632.87
2016,3,25,10,0,878.0,107.0,1.3,16.0,698.0,871.67,662.03
2016,3,25,10,15,888.0,109.0,1.3,16.0,730.0,906.61,683.73
2016,3,25,10,30,898.0,111.0,1.3,16.0,762.0,946.07,708.41
2016,3,25,10,45,900.5,114.5,1.35,16.5,785.5,977.21,726.84
2016,3,25,11,0,903.0,118.0,1.4,17.0,809.0,1004.85,743.02
2016,3,25,11,15,907.0,119.0,1.4,17.0,825.5,1027.63,756.66
2016,3,25,11,30,911.0,120.0,1.4,17.0,842.0,1046.74,768.05
2016,3,25,11,45,916.0,118.5,1.4,17.5,851.0,1060.38,774.63
2016,3,25,12,0,921.0,117.0,1.4,18.0,860.0,1070.15,778.92
2016,3,25,12,15,920.5,117.0,1.4,18.0,860.0,1072.02,779.87
2016,3,25,12,30,920.0,117.0,1.4,18.0,860.0,1069.89,778.56
2016,3,25,12,45,924.5,113.0,1.45,18.5,853.5,1064.45,774.8
2016,3,25,13,0,929.0,109.0,1.5,19.0,847.0,1054.93,768.61
2016,3,25,13,15,924.5,108.0,1.45,19.0,830.5,1035.78,756.22
2016,3,25,13,30,920.0,107.0,1.4,19.0,814.0,1012.89,741.67
2016,3,25,13,45,913.5,105.5,1.4,19.0,790.5,983.95,724.14
2016,3,25,14,0,907.0,104.0,1.4,19.0,767.0,951.64,704.44
2016,3,25,14,15,897.5,102.0,1.4,18.5,735.5,912.95,681.74
2016,3,25,14,30,888.0,100.0,1.4,18.0,704.0,871.45,656.93
2016,3,25,14,45,871.5,99.5,1.4,18.0,666.0,823.36,626.06
2016,3,25,15,0,855.0,99.0,1.4,18.0,628.0,779.33,597.64
2016,3,25,15,15,838.0,96.0,1.4,17.5,584.5,724.25,562.01
2016,3,25,15,30,821.0,93.0,1.4,17.0,541.0,668.09,523.51
2016,3,25,15,45,793.0,91.0,1.4,17.0,493.0,605.37,477.16
2016,3,25,16,0,765.0,89.0,1.4,17.0,445.0,543.32,429.83
2016,3,25,16,15,732.5,84.0,1.3,16.5,394.0,477.58,378.31
2016,3,25,16,30,700.0,79.0,1.2,16.0,343.0,413.04,325.92
2016,3,25,16,45,653.0,73.5,1.2,15.5,291.0,344.66,269.14
2016,3,25,17,0,606.0,68.0,1.2,15.0,239.0,280.85,214.25
2016,3,25,17,15,536.5,60.0,1.2,14.5,188.5,213.37,155.94
2016,3,25,17,30,467.0,52.0,1.2,14.0,138.0,154.13,104.75
2016,3,25,17,45,357.0,40.0,1.25,13.5,93.5,93.92,56.58
2016,3,25,18,0,247.0,28.0,1.3,13.0,49.0,48.0,21.81
2016,3,25,18,15,123.5,14.0,1.3,12.5,24.5,14.29,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.0,11.5,1.5,11.5,22.0,10.77,0.0
2016,3,26,6,30,284.0,23.0,1.6,12.0,44.0,42.16,15.8
2016,3,26,6,45,395.5,33.0,1.75,12.5,88.0,87.84,50.07
2016,3,26,7,0,507.0,43.0,1.9,13.0,132.0,147.63,97.92
2016,3,26,7,15,573.5,50.0,1.95,13.5,182.5,206.75,149.89
2016,3,26,7,30,640.0,57.0,2.0,14.0,233.0,273.75,209.19
2016,3,26,7,45,683.0,62.0,2.15,14.5,284.5,337.13,265.49
2016,3,26,8,0,726.0,67.0,2.3,15.0,336.0,404.39,323.46
2016,3,26,8,15,756.0,71.0,2.35,15.0,386.0,467.7,377.07
2016,3,26,8,30,786.0,75.0,2.4,15.0,436.0,532.76,430.34
2016,3,26,8,45,807.5,78.0,2.5,15.5,483.0,592.86,477.49
2016,3,26,9,0,829.0,81.0,2.6,16.0,530.0,653.04,523.2
2016,3,26,9,15,845.0,83.5,2.6,16.5,572.5,703.82,559.24
2016,3,26,9,30,861.0,86.0,2.6,17.0,615.0,757.47,595.41
2016,3,26,9,45,872.5,88.0,2.6,17.5,652.0,805.51,626.84
2016,3,26,10,0,884.0,90.0,2.6,18.0,689.0,851.46,656.3
2016,3,26,10,15,892.5,91.5,2.55,18.0,720.0,891.85,682.35
2016,3,26,10,30,901.0,93.0,2.5,18.0,751.0,929.45,706.23
2016,3,26,10,45,905.0,95.5,2.5,18.5,774.0,960.92,724.88
2016,3,26,11,0,909.0,98.0,2.5,19.0,797.0,988.96,741.14
2016,3,26,11,15,913.0,98.5,2.45,19.0,813.5,1011.21,754.44
2016,3,26,11,30,917.0,99.0,2.4,19.0,830.0,1029.77,765.36
2016,3,26,11,45,909.5,105.0,2.35,19.0,836.0,1039.06,770.29
2016,3,26,12,0,902.0,111.0,2.3,19.0,842.0,1044.25,772.76
2016,3,26,12,15,902.0,111.5,2.25,19.0,842.5,1047.05,773.83
2016,3,26,12,30,902.0,112.0,2.2,19.0,843.0,1045.92,772.51
2016,3,26,12,45,744.5,192.5,2.15,19.0,792.5,987.93,734.18
2016,3,26,13,0,587.0,273.0,2.1,19.0,742.0,902.18,675.4
2016,3,26,13,15,551.5,277.5,2.1,19.0,711.5,862.4,649.01
2016,3,26,13,30,516.0,282.0,2.1,19.0,681.0,821.13,620.88
2016,3,26,13,45,582.5,247.5,2.1,19.0,685.5,833.72,632.41
2016,3,26,14,0,649.0,213.0,2.1,19.0,690.0,846.27,643.19
2016,3,26,14,15,647.5,202.0,2.1,18.5,661.5,811.62,621.16
2016,3,26,14,30,646.0,191.0,2.1,18.0,633.0,774.49,597.45
2016,3,26,14,45,663.0,171.5,2.1,18.0,604.0,741.26,575.43
2016,3,26,15,0,680.0,152.0,2.1,18.0,575.0,704.15,550.14
2016,3,26,15,15,589.0,168.0,2.1,17.5,516.5,621.8,490.14
2016,3,26,15,30,498.0,184.0,2.1,17.0,458.0,541.09,430.13
2016,3,26,15,45,500.5,165.0,2.1,17.0,420.0,495.44,395.96
2016,3,26,16,0,503.0,146.0,2.1,17.0,382.0,448.3,359.35
2016,3,26,16,15,519.0,124.5,2.0,16.5,344.5,404.18,324.26
2016,3,26,16,30,535.0,103.0,1.9,16.0,307.0,361.51,288.67
2016,3,26,16,45,490.0,95.5,1.8,16.0,261.0,297.77,234.72
2016,3,26,17,0,445.0,88.0,1.7,16.0,215.0,242.94,187.07
2016,3,26,17,15,391.5,74.5,1.6,15.5,170.0,184.89,136.94
2016,3,26,17,30,338.0,61.0,1.5,15.0,125.0,133.35,92.53
2016,3,26,17,45,244.0,46.0,1.45,14.5,84.5,81.43,51.16
2016,3,26,18,0,150.0,31.0,1.4,14.0,44.0,41.78,20.91
2016,3,26,18,15,75.0,15.5,1.45,13.5,22.0,14.96,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,124.0,14.0,1.3,10.0,24.0,13.18,0.0
2016,3,27,6,30,248.0,28.0,1.4,10.0,48.0,45.1,20.24
2016,3,27,6,45,358.5,40.5,1.55,10.5,92.5,90.64,54.61
2016,3,27,7,0,469.0,53.0,1.7,11.0,137.0,150.54,102.82
2016,3,27,7,15,540.5,61.0,1.65,11.5,189.0,209.88,154.72
2016,3,27,7,30,612.0,69.0,1.6,12.0,241.0,277.75,214.34
2016,3,27,7,45,659.0,75.5,1.6,12.5,294.0,342.7,271.36
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,412.29,330.41
2016,3,27,8,15,739.5,86.5,1.55,13.0,398.5,477.13,384.32
2016,3,27,8,30,773.0,91.0,1.5,13.0,450.0,543.31,437.31
2016,3,27,8,45,796.0,95.5,1.5,13.5,498.5,605.44,484.73
2016,3,27,9,0,819.0,100.0,1.5,14.0,547.0,667.82,530.59
2016,3,27,9,15,837.0,103.0,1.55,14.0,591.5,724.92,572.39
2016,3,27,9,30,855.0,106.0,1.6,14.0,636.0,781.05,610.95
2016,3,27,9,45,867.0,109.5,1.7,14.5,674.5,831.63,644.39
2016,3,27,10,0,879.0,113.0,1.8,15.0,713.0,880.13,675.99
2016,3,27,10,15,889.5,115.0,1.85,15.0,745.0,915.22,698.82
2016,3,27,10,30,900.0,117.0,1.9,15.0,777.0,955.03,724.89
2016,3,27,10,45,905.0,119.5,2.0,15.5,801.5,987.32,744.98
2016,3,27,11,0,910.0,122.0,2.1,16.0,826.0,1016.2,762.81
2016,3,27,11,15,914.5,123.5,2.15,16.0,843.5,1039.98,778.13
2016,3,27,11,30,919.0,125.0,2.2,16.0,861.0,1060.06,791.14
2016,3,27,11,45,918.0,127.5,2.25,16.5,869.0,1071.88,797.4
2016,3,27,12,0,917.0,130.0,2.3,17.0,877.0,1079.71,801.26
2016,3,27,12,15,917.0,130.5,2.3,17.0,878.0,1082.45,802.87
2016,3,27,12,30,917.0,131.0,2.3,17.0,879.0,1081.2,802.09
2016,3,27,12,45,772.0,194.0,2.3,17.0,820.0,1016.68,760.0
2016,3,27,13,0,627.0,257.0,2.3,17.0,761.0,928.55,700.93
2016,3,27,13,15,587.5,265.0,2.3,16.5,730.0,883.75,672.18
2016,3,27,13,30,548.0,273.0,2.3,16.0,699.0,841.72,644.36
2016,3,27,13,45,635.5,228.0,2.35,16.0,707.5,867.43,666.02
2016,3,27,14,0,723.0,183.0,2.4,16.0,716.0,881.85,677.75
2016,3,27,14,15,642.5,202.0,2.4,15.5,662.0,806.38,626.35
2016,3,27,14,30,562.0,221.0,2.4,15.0,608.0,728.03,571.05
2016,3,27,14,45,561.0,207.5,2.4,15.0,576.0,689.44,544.38
2016,3,27,15,0,560.0,194.0,2.4,15.0,544.0,648.99,515.52
2016,3,27,15,15,493.0,199.5,2.35,14.5,492.0,578.88,463.23
2016,3,27,15,30,426.0,205.0,2.3,14.0,440.0,512.99,413.19
2016,3,27,15,45,448.5,180.0,2.25,14.0,408.5,477.42,386.3
2016,3,27,16,0,471.0,155.0,2.2,14.0,377.0,438.39,355.58
2016,3,27,16,15,313.5,156.5,2.1,13.5,297.5,322.3,262.3
2016,3,27,16,30,156.0,158.0,2.0,13.0,218.0,226.41,184.12
2016,3,27,16,45,134.5,138.5,1.95,12.5,185.0,188.42,152.58
2016,3,27,17,0,113.0,119.0,1.9,12.0,152.0,153.0,122.54
2016,3,27,17,15,94.5,96.0,1.9,11.5,120.0,117.7,92.2
2016,3,27,17,30,76.0,73.0,1.9,11.0,88.0,84.94,63.9
2016,3,27,17,45,48.0,51.5,1.95,11.0,60.0,54.94,38.53
2016,3,27,18,0,20.0,30.0,2.0,11.0,32.0,28.34,15.72
2016,3,27,18,15,10.0,15.0,2.05,11.0,16.0,13.29,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,13.5,2.25,7.5,28.0,13.16,0.0
2016,3,28,6,30,352.0,27.0,2.5,8.0,56.0,51.77,22.89
2016,3,28,6,45,465.5,36.0,2.8,8.5,104.0,101.26,59.42
2016,3,28,7,0,579.0,45.0,3.1,9.0,152.0,165.36,112.01
2016,3,28,7,15,644.5,51.0,3.3,9.0,206.0,228.39,169.18
2016,3,28,7,30,710.0,57.0,3.5,9.0,260.0,298.56,233.44
2016,3,28,7,45,753.0,61.5,3.7,9.5,314.5,365.58,294.57
2016,3,28,8,0,796.0,66.0,3.9,10.0,369.0,436.53,357.34
2016,3,28,8,15,825.0,69.5,3.95,10.0,421.5,502.81,415.05
2016,3,28,8,30,854.0,73.0,4.0,10.0,474.0,570.57,472.11
2016,3,28,8,45,875.0,76.0,4.1,10.5,523.5,630.64,520.75
2016,3,28,9,0,896.0,79.0,4.2,11.0,573.0,693.2,569.79
2016,3,28,9,15,911.0,81.5,4.2,11.0,617.5,750.39,612.37
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,806.14,652.38
2016,3,28,9,45,937.5,85.5,4.2,11.5,700.5,856.22,686.34
2016,3,28,10,0,949.0,87.0,4.2,12.0,739.0,903.98,718.08
2016,3,28,10,15,956.5,88.5,4.15,12.0,770.5,945.61,746.15
2016,3,28,10,30,964.0,90.0,4.1,12.0,802.0,984.14,771.8
2016,3,28,10,45,969.0,91.5,4.1,12.5,826.5,1016.99,792.17
2016,3,28,11,0,974.0,93.0,4.1,13.0,851.0,1046.21,809.91
2016,3,28,11,15,977.0,93.5,4.05,13.0,867.5,1068.56,824.05
2016,3,28,11,30,980.0,94.0,4.0,13.0,884.0,1086.93,835.53
2016,3,28,11,45,980.5,95.0,3.95,13.0,891.5,1099.25,843.0
2016,3,28,12,0,981.0,96.0,3.9,13.0,899.0,1107.37,847.77
2016,3,28,12,15,980.5,96.0,3.8,13.0,899.0,1109.12,847.97
2016,3,28,12,30,980.0,96.0,3.7,13.0,899.0,1106.64,845.49
2016,3,28,12,45,961.0,105.0,3.65,13.0,886.5,1091.24,834.87
2016,3,28,13,0,942.0,114.0,3.6,13.0,874.0,1071.89,821.8
2016,3,28,13,15,657.0,229.5,3.5,13.0,755.0,919.25,715.77
2016,3,28,13,30,372.0,345.0,3.4,13.0,636.0,732.49,574.74
2016,3,28,13,45,189.5,277.0,3.35,13.0,425.0,478.26,382.5
2016,3,28,14,0,7.0,209.0,3.3,13.0,214.0,197.1,156.64
2016,3,28,14,15,3.5,117.0,3.2,13.0,119.5,107.54,84.2
2016,3,28,14,30,0.0,25.0,3.1,13.0,25.0,22.11,13.01
2016,3,28,14,45,0.0,81.5,3.05,13.0,81.5,72.25,55.21
2016,3,28,15,0,0.0,138.0,3.0,13.0,138.0,123.86,98.24
2016,3,28,15,15,79.5,194.5,2.85,13.0,238.5,242.59,197.96
2016,3,28,15,30,159.0,251.0,2.7,13.0,339.0,359.86,293.04
2016,3,28,15,45,211.5,223.5,2.6,13.0,330.5,355.19,289.9
2016,3,28,16,0,264.0,196.0,2.5,13.0,322.0,352.84,288.35
2016,3,28,16,15,132.0,145.5,2.25,12.5,208.5,210.68,172.25
2016,3,28,16,30,0.0,95.0,2.0,12.0,95.0,84.69,66.96
2016,3,28,16,45,0.0,81.0,1.8,12.0,81.0,71.99,56.43
2016,3,28,17,0,0.0,67.0,1.6,12.0,67.0,59.36,45.66
2016,3,28,17,15,0.0,53.0,1.5,11.5,53.0,46.81,34.86
2016,3,28,17,30,0.0,39.0,1.4,11.0,39.0,34.4,23.99
2016,3,28,17,45,0.0,27.0,1.35,10.5,27.0,23.78,14.56
2016,3,28,18,0,0.0,15.0,1.3,10.0,15.0,13.19,4.82
2016,3,28,18,15,0.0,7.5,1.3,9.5,7.5,6.58,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,182.0,13.5,1.7,7.5,30.0,12.26,0.0
2016,3,29,6,30,364.0,27.0,1.9,8.0,60.0,53.08,24.06
2016,3,29,6,45,477.0,35.5,2.1,9.0,108.5,102.95,60.38
2016,3,29,7,0,590.0,44.0,2.3,10.0,157.0,167.89,113.38
2016,3,29,7,15,652.5,50.0,2.5,10.0,210.5,230.4,169.92
2016,3,29,7,30,715.0,56.0,2.7,10.0,264.0,300.11,233.4
2016,3,29,7,45,758.0,60.5,2.9,10.5,318.5,367.41,294.22
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,438.64,356.61
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,504.66,412.7
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,569.42,465.83
2016,3,29,8,45,876.5,75.0,3.25,12.5,527.0,631.33,514.85
2016,3,29,9,0,896.0,78.0,3.3,13.0,576.0,692.9,561.96
2016,3,29,9,15,911.0,80.0,3.15,13.0,620.0,749.47,602.43
2016,3,29,9,30,926.0,82.0,3.0,13.0,664.0,804.6,640.22
2016,3,29,9,45,935.5,84.5,2.95,13.5,702.0,854.1,672.55
2016,3,29,10,0,945.0,87.0,2.9,14.0,740.0,901.11,702.53
2016,3,29,10,15,952.5,88.5,2.8,14.0,771.5,942.52,729.02
2016,3,29,10,30,960.0,90.0,2.7,14.0,803.0,980.83,753.04
2016,3,29,10,45,964.0,91.5,2.6,14.5,827.0,1012.55,770.85
2016,3,29,11,0,968.0,93.0,2.5,15.0,851.0,1040.6,785.98
2016,3,29,11,15,971.5,94.0,2.45,15.0,867.0,1063.79,799.82
2016,3,29,11,30,975.0,95.0,2.4,15.0,883.0,1083.03,811.1
2016,3,29,11,45,974.5,96.0,2.35,15.0,891.0,1094.2,817.18
2016,3,29,12,0,974.0,97.0,2.3,15.0,899.0,1101.17,820.71
2016,3,29,12,15,973.5,97.0,2.2,15.0,898.5,1102.83,820.26
2016,3,29,12,30,973.0,97.0,2.1,15.0,898.0,1100.27,817.24
2016,3,29,12,45,967.5,98.5,2.05,15.0,888.5,1090.15,810.21
2016,3,29,13,0,962.0,100.0,2.0,15.0,879.0,1075.96,800.77
2016,3,29,13,15,957.5,99.5,1.9,15.0,862.5,1056.59,787.39
2016,3,29,13,30,953.0,99.0,1.8,15.0,846.0,1033.36,771.65
2016,3,29,13,45,943.5,99.5,1.7,15.0,820.5,1002.8,751.21
2016,3,29,14,0,934.0,100.0,1.6,15.0,795.0,968.91,728.67
2016,3,29,14,15,924.5,98.5,1.5,15.0,763.5,929.73,702.59
2016,3,29,14,30,915.0,97.0,1.4,15.0,732.0,887.67,674.54
2016,3,29,14,45,899.0,96.5,1.35,15.0,692.5,838.81,642.36
2016,3,29,15,0,883.0,96.0,1.3,15.0,653.0,788.07,608.58
2016,3,29,15,15,866.0,93.5,1.2,14.5,609.0,737.77,575.18
2016,3,29,15,30,849.0,91.0,1.1,14.0,565.0,680.78,535.05
2016,3,29,15,45,823.0,88.5,1.0,14.0,516.0,617.38,487.36
2016,3,29,16,0,797.0,86.0,0.9,14.0,467.0,554.42,438.71
2016,3,29,16,15,766.0,82.0,0.8,13.5,415.5,488.16,386.79
2016,3,29,16,30,735.0,78.0,0.7,13.0,364.0,423.69,334.39
2016,3,29,16,45,687.0,73.0,0.65,13.0,310.0,353.74,275.77
2016,3,29,17,0,639.0,68.0,0.6,13.0,256.0,288.24,219.15
2016,3,29,17,15,572.5,60.5,0.65,12.0,204.0,220.31,161.01
2016,3,29,17,30,506.0,53.0,0.7,11.0,152.0,160.21,109.18
2016,3,29,17,45,393.0,42.5,0.8,10.5,105.5,98.96,60.21
2016,3,29,18,0,280.0,32.0,0.9,10.0,59.0,52.31,26.3
2016,3,29,18,15,140.0,16.0,0.9,9.5,29.5,14.51,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,73.0,17.5,0.8,8.5,24.0,15.22,0.0
2016,3,30,6,30,146.0,35.0,0.9,9.0,48.0,43.8,24.58
2016,3,30,6,45,218.5,52.0,1.05,9.5,87.5,81.76,54.05
2016,3,30,7,0,291.0,69.0,1.2,10.0,127.0,129.27,93.06
2016,3,30,7,15,335.5,85.5,1.2,10.5,170.5,178.13,135.72
2016,3,30,7,30,380.0,102.0,1.2,11.0,214.0,232.48,183.1
2016,3,30,7,45,430.0,109.5,1.2,11.5,259.5,285.37,228.62
2016,3,30,8,0,480.0,117.0,1.2,12.0,305.0,343.58,277.52
2016,3,30,8,15,412.5,150.5,1.2,12.5,327.5,372.88,301.99
2016,3,30,8,30,345.0,184.0,1.2,13.0,350.0,385.33,311.73
2016,3,30,8,45,573.5,144.5,1.2,13.5,452.5,521.66,418.81
2016,3,30,9,0,802.0,105.0,1.2,14.0,555.0,663.69,525.32
2016,3,30,9,15,733.5,133.0,1.15,14.0,568.5,686.48,538.96
2016,3,30,9,30,665.0,161.0,1.1,14.0,582.0,698.63,545.54
2016,3,30,9,45,765.0,138.0,1.05,14.5,650.0,784.58,604.39
2016,3,30,10,0,865.0,115.0,1.0,15.0,718.0,871.65,659.56
2016,3,30,10,15,875.0,117.0,0.95,15.0,749.0,913.68,684.32
2016,3,30,10,30,885.0,119.0,0.9,15.0,780.0,944.22,701.77
2016,3,30,10,45,892.0,120.0,0.9,15.5,804.5,976.11,719.75
2016,3,30,11,0,899.0,121.0,0.9,16.0,829.0,1004.76,735.46
2016,3,30,11,15,903.5,122.0,0.9,16.0,845.5,1027.53,748.81
2016,3,30,11,30,908.0,123.0,0.9,16.0,862.0,1046.65,759.99
2016,3,30,11,45,910.5,123.5,0.95,16.0,870.5,1059.48,768.47
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,1068.43,774.76
2016,3,30,12,15,913.5,123.5,1.0,16.0,879.0,1070.36,775.75
2016,3,30,12,30,914.0,123.0,1.0,16.0,879.0,1068.32,774.53
2016,3,30,12,45,914.5,121.0,1.0,16.0,871.5,1060.73,770.02
2016,3,30,13,0,915.0,119.0,1.0,16.0,864.0,1049.19,763.25
2016,3,30,13,15,911.0,118.5,1.05,16.0,847.5,1030.94,753.45
2016,3,30,13,30,907.0,118.0,1.1,16.0,831.0,1008.99,741.37
2016,3,30,13,45,712.5,192.5,1.15,16.0,743.0,900.64,672.75
2016,3,30,14,0,518.0,267.0,1.2,16.0,655.0,774.4,586.78
2016,3,30,14,15,697.5,188.5,1.2,16.0,688.5,838.21,636.48
2016,3,30,14,30,877.0,110.0,1.2,16.0,722.0,868.63,657.38
2016,3,30,14,45,864.5,107.5,1.3,16.0,684.0,828.33,632.25
2016,3,30,15,0,852.0,105.0,1.4,16.0,646.0,778.78,600.99
2016,3,30,15,15,835.0,102.0,1.5,15.5,603.0,723.68,566.12
2016,3,30,15,30,818.0,99.0,1.6,15.0,560.0,667.53,527.62
2016,3,30,15,45,795.5,95.5,1.75,15.0,512.0,606.72,483.09
2016,3,30,16,0,773.0,92.0,1.9,15.0,464.0,546.07,436.83
2016,3,30,16,15,742.0,87.5,1.9,14.5,413.0,481.07,385.45
2016,3,30,16,30,711.0,83.0,1.9,14.0,362.0,417.26,333.05
2016,3,30,16,45,667.0,77.0,1.95,13.5,309.5,349.04,275.45
2016,3,30,17,0,623.0,71.0,2.0,13.0,257.0,285.05,219.53
2016,3,30,17,15,557.5,63.0,1.95,12.5,205.0,217.93,160.57
2016,3,30,17,30,492.0,55.0,1.9,12.0,153.0,158.54,108.56
2016,3,30,17,45,386.0,44.0,1.85,11.5,107.0,98.79,60.37
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,52.75,26.89
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,14.7,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,17.0,1.35,9.5,31.5,15.55,0.0
2016,3,31,6,30,292.0,34.0,1.5,10.0,63.0,55.21,28.77
2016,3,31,6,45,400.0,44.5,1.7,10.5,110.5,102.07,62.97
2016,3,31,7,0,508.0,55.0,1.9,11.0,158.0,162.87,112.4
2016,3,31,7,15,572.5,62.5,1.9,11.5,210.0,222.62,165.16
2016,3,31,7,30,637.0,70.0,1.9,12.0,262.0,289.93,224.63
2016,3,31,7,45,318.5,90.5,1.9,12.5,186.5,222.8,178.82
2016,3,31,8,0,0.0,111.0,1.9,13.0,111.0,99.35,78.99
2016,3,31,8,15,0.0,132.0,1.8,13.5,132.0,118.72,95.0
2016,3,31,8,30,0.0,153.0,1.7,14.0,153.0,138.25,110.63
2016,3,31,8,45,13.0,184.0,1.65,14.5,191.5,175.54,140.78
2016,3,31,9,0,26.0,215.0,1.6,15.0,230.0,214.49,171.71
2016,3,31,9,15,54.5,251.0,1.55,15.0,285.0,281.23,224.79
2016,3,31,9,30,83.0,287.0,1.5,15.0,340.0,342.79,272.6
2016,3,31,9,45,490.0,195.0,1.45,15.5,535.5,616.62,486.87
2016,3,31,10,0,897.0,103.0,1.4,16.0,731.0,878.83,669.66
2016,3,31,10,15,905.5,104.5,1.4,16.0,762.0,919.32,692.43
2016,3,31,10,30,914.0,106.0,1.4,16.0,793.0,956.92,715.81
2016,3,31,10,45,920.5,107.0,1.4,16.5,817.0,989.02,734.08
2016,3,31,11,0,927.0,108.0,1.4,17.0,841.0,1017.74,750.07
2016,3,31,11,15,931.0,109.0,1.4,17.0,857.5,1040.46,763.61
2016,3,31,11,30,935.0,110.0,1.4,17.0,874.0,1059.41,774.86
2016,3,31,11,45,937.0,110.0,1.45,17.0,882.0,1071.39,782.74
2016,3,31,12,0,939.0,110.0,1.5,17.0,890.0,1079.38,788.31
2016,3,31,12,15,939.0,110.0,1.6,17.0,890.0,1081.3,791.1
2016,3,31,12,30,939.0,110.0,1.7,17.0,890.0,1079.16,791.45
2016,3,31,12,45,941.0,107.0,1.85,17.0,882.5,1071.73,789.3
2016,3,31,13,0,943.0,104.0,2.0,17.0,875.0,1060.21,784.51
2016,3,31,13,15,939.5,103.5,2.1,17.0,858.5,1041.97,774.64
2016,3,31,13,30,936.0,103.0,2.2,17.0,842.0,1019.91,762.28
2016,3,31,13,45,929.0,102.0,2.35,17.0,818.0,990.33,745.39
2016,3,31,14,0,922.0,101.0,2.5,17.0,794.0,957.37,725.99
2016,3,31,14,15,914.0,99.5,2.55,16.5,763.0,919.79,703.55
2016,3,31,14,30,906.0,98.0,2.6,16.0,732.0,879.28,678.76
2016,3,31,14,45,738.5,146.5,2.7,16.0,645.5,770.94,604.28
2016,3,31,15,0,571.0,195.0,2.8,16.0,559.0,654.66,518.64
2016,3,31,15,15,711.0,142.0,2.8,15.5,564.5,678.24,540.56
2016,3,31,15,30,851.0,89.0,2.8,15.0,570.0,677.8,543.02
2016,3,31,15,45,829.0,86.0,2.85,15.0,522.0,616.27,495.66
2016,3,31,16,0,807.0,83.0,2.9,15.0,474.0,554.8,447.23
2016,3,31,16,15,778.5,79.0,2.85,14.5,423.0,489.35,394.53
2016,3,31,16,30,750.0,75.0,2.8,14.0,372.0,425.41,341.11
2016,3,31,16,45,708.0,70.5,2.75,14.0,319.0,357.53,282.28
2016,3,31,17,0,666.0,66.0,2.7,14.0,266.0,293.23,224.97
2016,3,31,17,15,604.0,59.0,2.55,13.5,214.0,225.5,164.99
2016,3,31,17,30,542.0,52.0,2.4,13.0,162.0,164.99,111.62
2016,3,31,17,45,439.0,42.0,2.3,12.5,114.0,103.54,61.87
2016,3,31,18,0,336.0,32.0,2.2,12.0,66.0,55.34,27.21
2016,3,31,18,15,168.0,16.0,2.1,11.5,33.0,14.17,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,1.15,9.5,34.5,15.55,0.0
2016,4,1,6,30,336.0,33.0,1.3,10.0,69.0,58.0,29.67
2016,4,1,6,45,435.0,43.0,1.45,10.5,116.5,106.11,64.93
2016,4,1,7,0,534.0,53.0,1.6,11.0,164.0,166.93,114.87
2016,4,1,7,15,595.0,60.5,1.55,11.5,216.0,227.4,168.37
2016,4,1,7,30,656.0,68.0,1.5,12.0,268.0,294.95,227.95
2016,4,1,7,45,696.5,73.5,1.45,12.5,321.0,359.04,283.98
2016,4,1,8,0,737.0,79.0,1.4,13.0,374.0,426.78,341.03
2016,4,1,8,15,766.0,83.0,1.35,13.0,425.0,490.27,393.36
2016,4,1,8,30,795.0,87.0,1.3,13.0,476.0,555.31,444.91
2016,4,1,8,45,816.5,90.5,1.3,13.5,523.5,616.32,490.98
2016,4,1,9,0,838.0,94.0,1.3,14.0,571.0,677.35,535.36
2016,4,1,9,15,853.5,96.5,1.25,14.5,614.0,732.62,572.89
2016,4,1,9,30,869.0,99.0,1.2,15.0,657.0,781.09,603.29
2016,4,1,9,45,880.5,101.5,1.2,15.5,694.5,829.62,633.72
2016,4,1,10,0,892.0,104.0,1.2,16.0,732.0,875.99,662.1
2016,4,1,10,15,900.5,105.5,1.2,16.0,763.0,916.22,687.21
2016,4,1,10,30,909.0,107.0,1.2,16.0,794.0,953.58,710.27
2016,4,1,10,45,915.5,108.0,1.2,16.0,818.0,985.46,729.62
2016,4,1,11,0,922.0,109.0,1.2,16.0,842.0,1013.98,746.79
2016,4,1,11,15,926.0,110.0,1.2,16.0,858.0,1036.51,760.15
2016,4,1,11,30,930.0,111.0,1.2,16.0,874.0,1055.3,771.26
2016,4,1,11,45,932.5,111.0,1.25,16.5,882.5,1067.64,777.97
2016,4,1,12,0,935.0,111.0,1.3,17.0,891.0,1076.03,782.38
2016,4,1,12,15,935.0,111.0,1.35,17.0,891.0,1077.86,784.3
2016,4,1,12,30,935.0,111.0,1.4,17.0,891.0,1075.65,783.9
2016,4,1,12,45,934.5,109.5,1.5,17.0,883.0,1067.29,780.65
2016,4,1,13,0,934.0,108.0,1.6,17.0,875.0,1054.93,774.94
2016,4,1,13,15,930.5,107.5,1.65,17.0,859.0,1036.75,764.74
2016,4,1,13,30,927.0,107.0,1.7,17.0,843.0,1014.8,752.16
2016,4,1,13,45,921.0,105.5,1.8,17.0,819.0,985.77,735.62
2016,4,1,14,0,915.0,104.0,1.9,17.0,795.0,953.35,716.67
2016,4,1,14,15,906.5,102.5,1.95,16.5,764.0,915.5,694.54
2016,4,1,14,30,898.0,101.0,2.0,16.0,733.0,874.79,670.12
2016,4,1,14,45,886.5,99.0,2.1,16.0,695.5,828.49,640.6
2016,4,1,15,0,875.0,97.0,2.2,16.0,658.0,780.02,608.99
2016,4,1,15,15,859.5,94.0,2.25,15.5,615.0,730.43,576.66
2016,4,1,15,30,844.0,91.0,2.3,15.0,572.0,674.19,537.11
2016,4,1,15,45,823.0,88.0,2.35,15.0,524.0,613.63,491.33
2016,4,1,16,0,802.0,85.0,2.4,15.0,476.0,553.02,443.97
2016,4,1,16,15,773.0,81.0,2.35,14.5,425.0,487.6,391.64
2016,4,1,16,30,744.0,77.0,2.3,14.0,374.0,423.75,338.64
2016,4,1,16,45,702.5,72.0,2.25,14.0,321.0,355.76,280.07
2016,4,1,17,0,661.0,67.0,2.2,14.0,268.0,291.64,223.21
2016,4,1,17,15,600.0,60.0,2.0,13.5,215.5,224.57,163.98
2016,4,1,17,30,539.0,53.0,1.8,13.0,163.0,164.58,111.23
2016,4,1,17,45,438.5,43.0,1.65,12.5,115.5,103.76,62.11
2016,4,1,18,0,338.0,33.0,1.5,12.0,68.0,55.88,27.86
2016,4,1,18,15,169.0,16.5,1.45,11.5,34.0,14.34,0.0
2016,4,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,0.8,9.5,36.0,16.72,1.87
2016,4,2,6,30,338.0,35.0,0.8,10.0,72.0,60.45,31.78
2016,4,2,6,45,430.0,46.0,0.8,10.5,119.5,108.79,67.48
2016,4,2,7,0,522.0,57.0,0.8,11.0,167.0,168.96,116.89
2016,4,2,7,15,583.5,64.5,0.75,11.5,219.5,228.92,169.33
2016,4,2,7,30,645.0,72.0,0.7,12.0,272.0,296.02,227.59
2016,4,2,7,45,322.5,74.0,0.65,12.5,174.0,207.89,165.27
2016,4,2,8,0,0.0,76.0,0.6,13.0,76.0,67.23,51.69
2016,4,2,8,15,11.0,129.5,0.65,13.5,135.0,121.87,97.53
2016,4,2,8,30,22.0,183.0,0.7,14.0,194.0,178.99,143.76
2016,4,2,8,45,22.5,200.5,0.75,14.5,213.0,196.95,157.38
2016,4,2,9,0,23.0,218.0,0.8,15.0,232.0,215.0,171.06
2016,4,2,9,15,24.0,234.0,0.8,15.0,249.5,232.04,184.05
2016,4,2,9,30,25.0,250.0,0.8,15.0,267.0,249.19,197.02
2016,4,2,9,45,115.0,295.5,0.85,15.5,377.0,392.38,308.5
2016,4,2,10,0,205.0,341.0,0.9,16.0,487.0,521.59,403.88
2016,4,2,10,15,208.5,354.0,0.95,16.0,508.0,546.47,420.45
2016,4,2,10,30,212.0,367.0,1.0,16.0,529.0,570.82,437.55
2016,4,2,10,45,376.0,326.5,1.05,16.5,623.5,703.7,534.56
2016,4,2,11,0,540.0,286.0,1.1,17.0,718.0,844.23,631.5
2016,4,2,11,15,710.5,214.5,1.15,17.0,794.0,953.9,705.58
2016,4,2,11,30,881.0,143.0,1.2,17.0,870.0,1051.66,767.12
2016,4,2,11,45,886.5,141.5,1.3,17.0,878.5,1053.13,768.2
2016,4,2,12,0,892.0,140.0,1.4,17.0,887.0,1062.66,775.85
2016,4,2,12,15,746.5,213.0,1.45,17.0,838.5,1014.61,745.84
2016,4,2,12,30,601.0,286.0,1.5,17.0,790.0,936.56,694.38
2016,4,2,12,45,753.5,206.5,1.6,17.0,832.0,1007.3,745.41
2016,4,2,13,0,906.0,127.0,1.7,17.0,874.0,1046.61,771.82
2016,4,2,13,15,902.0,126.0,1.7,17.0,857.5,1027.77,759.66
2016,4,2,13,30,898.0,125.0,1.7,17.0,841.0,1005.29,745.92
2016,4,2,13,45,894.0,122.0,1.75,17.0,817.5,977.17,729.25
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,945.66,710.26
2016,4,2,14,15,881.0,117.0,1.8,17.0,762.5,907.57,686.1
2016,4,2,14,30,872.0,115.0,1.8,17.0,731.0,874.02,664.92
2016,4,2,14,45,857.5,113.5,1.85,17.0,693.0,826.06,634.06
2016,4,2,15,0,843.0,112.0,1.9,17.0,655.0,776.23,601.5
2016,4,2,15,15,826.5,109.0,1.85,16.5,612.0,721.81,565.2
2016,4,2,15,30,810.0,106.0,1.8,16.0,569.0,666.32,525.51
2016,4,2,15,45,783.5,103.5,1.8,16.0,520.5,604.43,479.14
2016,4,2,16,0,757.0,101.0,1.8,16.0,472.0,544.04,432.47
2016,4,2,16,15,726.0,96.0,1.7,15.5,421.5,478.66,380.8
2016,4,2,16,30,695.0,91.0,1.6,15.0,371.0,415.21,328.88
2016,4,2,16,45,644.5,86.0,1.5,15.0,317.5,346.45,270.77
2016,4,2,17,0,594.0,81.0,1.4,15.0,264.0,282.69,215.47
2016,4,2,17,15,530.0,72.0,1.25,14.0,212.5,216.91,158.97
2016,4,2,17,30,466.0,63.0,1.1,13.0,161.0,158.72,109.04
2016,4,2,17,45,363.5,51.0,1.0,12.5,114.0,100.49,62.68
2016,4,2,18,0,261.0,39.0,0.9,12.0,67.0,54.13,29.37
2016,4,2,18,15,130.5,19.5,0.9,11.5,33.5,16.11,0.77
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
