Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,18.33,4.13
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,63.76,34.57
2016,4,3,6,45,435.5,49.0,1.25,10.5,126.0,112.96,70.9
2016,4,3,7,0,532.0,60.0,1.4,11.0,175.0,174.56,121.6
2016,4,3,7,15,266.0,62.0,1.4,11.5,119.5,137.34,103.69
2016,4,3,7,30,0.0,64.0,1.4,12.0,64.0,56.56,43.18
2016,4,3,7,45,0.0,76.5,1.4,12.5,76.5,67.75,52.68
2016,4,3,8,0,0.0,89.0,1.4,13.0,89.0,79.01,61.96
2016,4,3,8,15,0.0,117.0,1.4,13.0,117.0,104.57,83.24
2016,4,3,8,30,0.0,145.0,1.4,13.0,145.0,130.43,104.43
2016,4,3,8,45,3.0,165.0,1.4,13.5,167.0,150.91,120.74
2016,4,3,9,0,6.0,185.0,1.4,14.0,189.0,171.83,137.2
2016,4,3,9,15,5.5,190.0,1.4,14.5,193.5,176.36,140.17
2016,4,3,9,30,5.0,195.0,1.4,15.0,198.0,180.87,143.15
2016,4,3,9,45,12.0,226.5,1.45,15.5,235.0,216.69,171.31
2016,4,3,10,0,19.0,258.0,1.5,16.0,272.0,253.36,199.6
2016,4,3,10,15,18.5,264.5,1.5,16.0,278.5,259.79,204.11
2016,4,3,10,30,18.0,271.0,1.5,16.0,285.0,266.16,208.72
2016,4,3,10,45,19.5,284.0,1.55,16.5,300.0,280.67,219.37
2016,4,3,11,0,21.0,297.0,1.6,17.0,315.0,295.25,229.96
2016,4,3,11,15,40.0,337.0,1.65,17.0,370.5,370.54,287.62
2016,4,3,11,30,59.0,377.0,1.7,17.0,426.0,432.51,333.97
2016,4,3,11,45,166.5,392.5,1.8,17.0,532.5,574.94,441.57
2016,4,3,12,0,274.0,408.0,1.9,17.0,639.0,718.53,545.51
2016,4,3,12,15,462.5,336.0,1.95,17.0,725.5,849.01,640.34
2016,4,3,12,30,651.0,264.0,2.0,17.0,812.0,967.34,724.28
2016,4,3,12,45,779.5,201.0,2.05,17.0,850.5,1026.73,763.78
2016,4,3,13,0,908.0,138.0,2.1,17.0,889.0,1059.25,785.33
2016,4,3,13,15,903.0,136.5,2.15,17.0,872.0,1038.83,772.79
2016,4,3,13,30,898.0,135.0,2.2,17.0,855.0,1014.78,758.49
2016,4,3,13,45,779.0,177.0,2.25,17.0,788.5,942.5,711.83
2016,4,3,14,0,660.0,219.0,2.3,17.0,722.0,855.06,653.69
2016,4,3,14,15,628.0,219.0,2.3,16.5,682.0,804.09,620.25
2016,4,3,14,30,596.0,219.0,2.3,16.0,642.0,752.59,585.38
2016,4,3,14,45,642.0,188.0,2.35,16.0,622.5,733.3,574.09
2016,4,3,15,0,688.0,157.0,2.4,16.0,603.0,707.38,557.32
2016,4,3,15,15,738.0,139.5,2.35,15.5,589.0,691.67,547.58
2016,4,3,15,30,788.0,122.0,2.3,15.0,575.0,668.96,531.95
2016,4,3,15,45,645.0,139.0,2.3,15.0,489.5,555.9,445.19
2016,4,3,16,0,502.0,156.0,2.3,15.0,404.0,450.6,362.8
2016,4,3,16,15,570.5,122.0,2.15,14.5,375.5,425.11,342.34
2016,4,3,16,30,639.0,88.0,2.0,14.0,347.0,386.01,308.83
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,318.5,251.49
2016,4,3,17,0,460.0,104.0,1.8,14.0,247.0,257.19,199.09
2016,4,3,17,15,404.5,90.5,1.65,13.5,199.0,198.05,148.11
2016,4,3,17,30,349.0,77.0,1.5,13.0,151.0,145.62,103.13
2016,4,3,17,45,270.0,60.0,1.4,12.5,107.5,93.82,61.39
2016,4,3,18,0,191.0,43.0,1.3,12.0,64.0,52.34,30.57
2016,4,3,18,15,95.5,21.5,1.25,11.5,32.0,17.35,2.83
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,9.1,0.0
2016,4,4,6,15,187.0,25.0,1.4,10.5,46.0,23.58,8.34
2016,4,4,6,30,337.0,40.0,1.5,11.0,81.0,65.87,36.32
2016,4,4,6,45,438.0,50.5,1.65,11.5,130.5,115.27,72.6
2016,4,4,7,0,539.0,61.0,1.8,12.0,180.0,177.62,123.72
2016,4,4,7,15,600.5,68.0,1.8,12.0,234.0,238.33,177.52
2016,4,4,7,30,662.0,75.0,1.8,12.0,288.0,306.12,237.57
2016,4,4,7,45,702.0,81.0,1.85,12.5,341.5,371.0,294.35
2016,4,4,8,0,742.0,87.0,1.9,13.0,395.0,439.51,352.32
2016,4,4,8,15,771.5,91.5,1.85,13.5,447.0,503.9,404.81
2016,4,4,8,30,801.0,96.0,1.8,14.0,499.0,570.02,456.54
2016,4,4,8,45,819.5,101.0,1.8,14.5,547.0,630.99,502.63
2016,4,4,9,0,838.0,106.0,1.8,15.0,595.0,691.64,546.83
2016,4,4,9,15,854.0,109.0,1.75,15.0,638.5,747.73,586.66
2016,4,4,9,30,870.0,112.0,1.7,15.0,682.0,802.58,623.1
2016,4,4,9,45,881.0,114.5,1.65,15.5,719.5,851.31,653.33
2016,4,4,10,0,892.0,117.0,1.6,16.0,757.0,897.78,681.41
2016,4,4,10,15,901.0,119.0,1.5,16.0,788.5,931.35,700.91
2016,4,4,10,30,910.0,121.0,1.4,16.0,820.0,969.47,723.2
2016,4,4,10,45,915.5,122.5,1.35,16.5,843.5,1000.72,739.98
2016,4,4,11,0,921.0,124.0,1.3,17.0,867.0,1028.54,754.41
2016,4,4,11,15,924.5,125.0,1.2,17.0,883.0,1050.3,765.35
2016,4,4,11,30,928.0,126.0,1.1,17.0,899.0,1068.3,773.84
2016,4,4,11,45,927.0,128.0,1.05,17.5,906.0,1078.96,777.34
2016,4,4,12,0,926.0,130.0,1.0,18.0,913.0,1085.62,778.53
2016,4,4,12,15,925.5,130.0,0.9,18.0,912.0,1086.7,776.75
2016,4,4,12,30,925.0,130.0,0.8,18.0,911.0,1083.78,772.64
2016,4,4,12,45,921.5,130.0,0.75,18.5,902.0,1073.86,764.19
2016,4,4,13,0,918.0,130.0,0.7,19.0,893.0,1060.06,753.63
2016,4,4,13,15,913.0,129.0,0.8,18.5,875.5,1039.94,745.75
2016,4,4,13,30,908.0,128.0,0.9,18.0,858.0,1016.17,735.48
2016,4,4,13,45,897.5,128.0,1.0,18.0,832.5,984.79,718.79
2016,4,4,14,0,887.0,128.0,1.1,18.0,807.0,959.32,705.67
2016,4,4,14,15,877.0,126.0,1.25,17.5,775.0,919.66,684.99
2016,4,4,14,30,867.0,124.0,1.4,17.0,743.0,877.31,661.87
2016,4,4,14,45,854.0,121.5,1.6,17.0,704.5,829.56,633.58
2016,4,4,15,0,841.0,119.0,1.8,17.0,666.0,779.86,602.88
2016,4,4,15,15,823.5,115.5,1.8,17.0,622.0,724.22,564.89
2016,4,4,15,30,806.0,112.0,1.8,17.0,578.0,667.64,523.95
2016,4,4,15,45,787.0,106.5,1.8,17.0,530.0,607.46,479.18
2016,4,4,16,0,768.0,101.0,1.8,17.0,482.0,547.95,433.44
2016,4,4,16,15,736.0,96.0,1.6,16.5,430.5,481.53,380.79
2016,4,4,16,30,704.0,91.0,1.4,16.0,379.0,417.14,328.09
2016,4,4,16,45,661.5,84.5,1.25,15.5,325.5,349.58,271.58
2016,4,4,17,0,619.0,78.0,1.1,15.0,272.0,286.1,216.88
2016,4,4,17,15,554.5,70.0,1.1,14.5,219.5,219.81,159.96
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,161.14,109.65
2016,4,4,17,45,393.5,50.5,1.1,13.5,119.5,102.88,63.26
2016,4,4,18,0,297.0,39.0,1.1,13.0,72.0,57.09,30.85
2016,4,4,18,15,148.5,19.5,1.15,12.5,36.0,15.77,3.16
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,12.0,1.8,10.0,13.0,10.91,0.0
2016,4,5,6,15,228.0,25.5,1.95,10.5,50.0,25.88,10.34
2016,4,5,6,30,381.0,39.0,2.1,11.0,87.0,69.0,37.27
2016,4,5,6,45,476.5,48.5,2.25,11.5,137.0,119.6,74.7
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,182.39,126.72
2016,4,5,7,15,629.5,64.5,2.5,12.5,240.5,243.56,181.19
2016,4,5,7,30,687.0,71.0,2.6,13.0,294.0,311.25,241.3
2016,4,5,7,45,728.5,75.0,2.75,13.5,348.0,376.41,298.79
2016,4,5,8,0,770.0,79.0,2.9,14.0,402.0,444.82,357.32
2016,4,5,8,15,796.5,83.0,2.95,14.5,453.5,508.74,410.38
2016,4,5,8,30,823.0,87.0,3.0,15.0,505.0,573.85,462.48
2016,4,5,8,45,841.5,91.0,3.1,15.5,552.5,634.77,509.77
2016,4,5,9,0,860.0,95.0,3.2,16.0,600.0,695.31,555.31
2016,4,5,9,15,874.5,97.5,3.2,16.5,643.0,750.62,594.4
2016,4,5,9,30,889.0,100.0,3.2,17.0,686.0,799.04,626.53
2016,4,5,9,45,897.0,103.5,3.25,17.5,722.5,846.3,657.63
2016,4,5,10,0,905.0,107.0,3.3,18.0,759.0,891.05,686.53
2016,4,5,10,15,912.5,108.5,3.35,18.0,789.5,930.5,712.78
2016,4,5,10,30,920.0,110.0,3.4,18.0,820.0,966.97,736.88
2016,4,5,10,45,924.5,111.5,3.45,18.5,843.0,997.44,755.39
2016,4,5,11,0,929.0,113.0,3.5,19.0,866.0,1024.41,771.51
2016,4,5,11,15,932.0,114.0,3.5,19.0,881.5,1045.74,784.95
2016,4,5,11,30,935.0,115.0,3.5,19.0,897.0,1063.26,795.96
2016,4,5,11,45,936.0,115.5,3.5,19.5,904.0,1074.34,801.29
2016,4,5,12,0,937.0,116.0,3.5,20.0,911.0,1081.43,804.14
2016,4,5,12,15,936.5,115.5,3.45,20.0,910.0,1081.92,803.91
2016,4,5,12,30,936.0,115.0,3.4,20.0,909.0,1078.37,801.22
2016,4,5,12,45,934.5,114.0,3.35,20.5,900.5,1069.26,793.52
2016,4,5,13,0,933.0,113.0,3.3,21.0,892.0,1056.19,783.42
2016,4,5,13,15,928.5,112.0,3.2,21.0,874.5,1036.28,770.06
2016,4,5,13,30,924.0,111.0,3.1,21.0,857.0,1012.65,754.38
2016,4,5,13,45,917.5,109.5,3.05,21.0,832.5,983.03,735.22
2016,4,5,14,0,911.0,108.0,3.0,21.0,808.0,950.08,713.85
2016,4,5,14,15,901.5,106.5,2.9,20.5,776.0,911.34,689.45
2016,4,5,14,30,892.0,105.0,2.8,20.0,744.0,869.84,662.99
2016,4,5,14,45,880.0,102.5,2.75,20.0,705.5,822.74,631.5
2016,4,5,15,0,868.0,100.0,2.7,20.0,667.0,773.56,598.25
2016,4,5,15,15,852.0,97.5,2.55,20.0,623.5,724.33,564.01
2016,4,5,15,30,836.0,95.0,2.4,20.0,580.0,668.63,522.84
2016,4,5,15,45,814.5,91.5,2.3,20.0,532.0,607.65,476.8
2016,4,5,16,0,793.0,88.0,2.2,20.0,484.0,546.74,429.54
2016,4,5,16,15,764.5,84.0,2.0,19.5,433.0,482.18,378.48
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,419.17,326.97
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,351.38,270.26
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,287.58,215.3
2016,4,5,17,15,594.0,62.0,1.3,17.0,224.0,221.51,158.73
2016,4,5,17,30,534.0,55.0,1.2,16.0,172.0,162.42,108.14
2016,4,5,17,45,438.0,45.5,1.2,15.5,124.0,103.47,61.41
2016,4,5,18,0,342.0,36.0,1.2,15.0,76.0,56.83,29.05
2016,4,5,18,15,171.0,18.0,1.2,14.5,38.0,14.52,3.22
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,15.0,10.91,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,52.0,26.79,11.3
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,70.22,37.93
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,120.38,74.95
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,181.96,125.69
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,242.93,179.24
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,310.51,238.37
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,375.35,294.68
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,443.75,352.15
2016,4,6,8,15,781.0,89.0,2.7,17.5,455.5,507.51,404.11
2016,4,6,8,30,809.0,93.0,2.7,18.0,507.0,572.65,455.22
2016,4,6,8,45,830.0,96.5,2.7,18.5,555.5,633.86,501.58
2016,4,6,9,0,851.0,100.0,2.7,19.0,604.0,694.97,546.29
2016,4,6,9,15,866.5,103.0,2.7,19.5,647.5,751.09,585.31
2016,4,6,9,30,882.0,106.0,2.7,20.0,691.0,805.9,621.23
2016,4,6,9,45,894.0,108.0,2.75,20.5,729.0,848.8,648.54
2016,4,6,10,0,906.0,110.0,2.8,21.0,767.0,895.16,677.96
2016,4,6,10,15,914.5,111.5,2.8,21.0,798.0,935.45,703.81
2016,4,6,10,30,923.0,113.0,2.8,21.0,829.0,972.81,727.53
2016,4,6,10,45,929.0,114.0,2.8,21.5,852.5,1004.15,745.71
2016,4,6,11,0,935.0,115.0,2.8,22.0,876.0,1032.05,761.54
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.0,1053.88,774.39
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,1071.91,784.83
2016,4,6,11,45,943.0,117.5,2.65,22.5,915.5,1082.98,789.36
2016,4,6,12,0,944.0,118.0,2.6,23.0,923.0,1090.03,791.47
2016,4,6,12,15,943.5,118.0,2.55,23.0,922.0,1090.98,791.38
2016,4,6,12,30,943.0,118.0,2.5,23.0,921.0,1087.87,788.9
2016,4,6,12,45,942.5,116.5,2.45,23.5,912.5,1079.12,781.49
2016,4,6,13,0,942.0,115.0,2.4,24.0,904.0,1066.36,771.75
2016,4,6,13,15,937.5,114.0,2.3,24.0,886.5,1046.26,758.41
2016,4,6,13,30,933.0,113.0,2.2,24.0,869.0,1022.41,742.85
2016,4,6,13,45,925.0,112.5,2.1,24.5,844.0,992.19,721.88
2016,4,6,14,0,917.0,112.0,2.0,25.0,819.0,958.69,698.94
2016,4,6,14,15,908.0,110.0,1.9,25.0,787.0,919.64,673.79
2016,4,6,14,30,899.0,108.0,1.8,25.0,755.0,877.77,646.74
2016,4,6,14,45,885.0,106.5,1.75,25.0,716.0,829.83,616.01
2016,4,6,15,0,871.0,105.0,1.7,25.0,677.0,785.39,587.36
2016,4,6,15,15,784.0,117.0,1.6,25.0,607.0,695.32,525.65
2016,4,6,15,30,697.0,129.0,1.5,25.0,537.0,612.29,465.99
2016,4,6,15,45,577.5,149.5,1.45,25.0,469.0,521.73,399.41
2016,4,6,16,0,458.0,170.0,1.4,25.0,401.0,437.01,335.8
2016,4,6,16,15,485.5,145.0,1.25,24.5,366.5,397.91,306.11
2016,4,6,16,30,513.0,120.0,1.1,24.0,332.0,354.81,271.63
2016,4,6,16,45,466.0,113.0,1.0,23.5,286.0,296.68,224.89
2016,4,6,17,0,419.0,106.0,0.9,23.0,240.0,243.44,181.17
2016,4,6,17,15,378.5,90.5,0.9,22.5,195.0,189.14,136.15
2016,4,6,17,30,338.0,75.0,0.9,22.0,150.0,139.75,95.11
2016,4,6,17,45,273.0,58.5,0.95,21.5,108.5,91.34,57.23
2016,4,6,18,0,208.0,42.0,1.0,21.0,67.0,51.44,28.63
2016,4,6,18,15,104.0,25.0,1.0,21.0,37.5,20.4,7.41
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,4,7,6,15,37.0,30.0,1.2,13.0,35.0,26.4,14.02
2016,4,7,6,30,74.0,50.0,1.4,13.0,60.0,50.7,33.86
2016,4,7,6,45,103.5,72.0,1.6,13.5,92.5,80.97,58.43
2016,4,7,7,0,133.0,94.0,1.8,14.0,125.0,115.46,87.27
2016,4,7,7,15,164.0,112.5,1.9,14.5,160.5,151.1,117.43
2016,4,7,7,30,195.0,131.0,2.0,15.0,196.0,194.57,154.11
2016,4,7,7,45,247.0,148.0,2.1,15.5,245.0,245.71,196.46
2016,4,7,8,0,299.0,165.0,2.2,16.0,294.0,302.85,243.22
2016,4,7,8,15,397.0,166.5,2.3,16.0,359.0,381.69,307.08
2016,4,7,8,30,495.0,168.0,2.4,16.0,424.0,464.3,373.01
2016,4,7,8,45,354.5,218.0,2.5,16.5,410.0,445.41,356.58
2016,4,7,9,0,214.0,268.0,2.6,17.0,396.0,410.8,327.16
2016,4,7,9,15,187.0,291.0,2.6,17.0,408.5,425.89,337.92
2016,4,7,9,30,160.0,314.0,2.6,17.0,421.0,438.12,345.96
2016,4,7,9,45,173.0,332.0,2.65,17.5,453.5,474.99,372.95
2016,4,7,10,0,186.0,350.0,2.7,18.0,486.0,512.38,399.82
2016,4,7,10,15,388.0,304.0,2.7,18.0,602.0,663.91,515.84
2016,4,7,10,30,590.0,258.0,2.7,18.0,718.0,828.57,635.78
2016,4,7,10,45,566.5,277.5,2.7,18.0,729.5,844.09,643.81
2016,4,7,11,0,543.0,297.0,2.7,18.0,741.0,856.0,650.58
2016,4,7,11,15,510.0,314.5,2.7,18.0,738.0,853.07,647.06
2016,4,7,11,30,477.0,332.0,2.7,18.0,735.0,846.6,641.28
2016,4,7,11,45,479.5,333.0,2.75,18.0,741.0,855.85,647.9
2016,4,7,12,0,482.0,334.0,2.8,18.0,747.0,862.7,652.79
2016,4,7,12,15,463.5,342.5,2.85,18.0,739.0,853.46,646.1
2016,4,7,12,30,445.0,351.0,2.9,18.0,731.0,841.79,637.9
2016,4,7,12,45,503.0,328.0,2.95,18.0,754.0,872.73,661.55
2016,4,7,13,0,561.0,305.0,3.0,18.0,777.0,899.89,682.2
2016,4,7,13,15,539.5,303.5,3.05,17.5,750.0,867.32,661.08
2016,4,7,13,30,518.0,302.0,3.1,17.0,723.0,832.97,638.95
2016,4,7,13,45,436.5,323.0,3.15,17.0,671.0,763.85,588.97
2016,4,7,14,0,355.0,344.0,3.2,17.0,619.0,685.02,531.54
2016,4,7,14,15,219.0,338.5,3.2,16.5,506.0,534.32,419.43
2016,4,7,14,30,83.0,333.0,3.2,16.0,393.0,393.39,310.57
2016,4,7,14,45,342.5,263.0,3.2,16.0,491.0,548.4,437.05
2016,4,7,15,0,602.0,193.0,3.2,16.0,589.0,673.94,535.42
2016,4,7,15,15,466.5,218.0,3.15,15.5,513.0,568.1,453.92
2016,4,7,15,30,331.0,243.0,3.1,15.0,437.0,468.46,376.66
2016,4,7,15,45,347.0,218.0,3.05,15.0,407.0,434.26,350.71
2016,4,7,16,0,363.0,193.0,3.0,15.0,377.0,397.74,321.84
2016,4,7,16,15,254.5,183.5,2.85,14.5,306.0,311.67,252.49
2016,4,7,16,30,146.0,174.0,2.7,14.0,235.0,231.93,187.75
2016,4,7,16,45,127.5,154.0,2.6,14.0,202.0,195.55,157.45
2016,4,7,17,0,109.0,134.0,2.5,14.0,169.0,161.4,128.58
2016,4,7,17,15,93.0,111.0,2.35,13.5,137.0,127.47,99.83
2016,4,7,17,30,77.0,88.0,2.2,13.0,105.0,95.79,72.85
2016,4,7,17,45,54.0,65.5,2.05,13.0,76.0,65.02,47.03
2016,4,7,18,0,31.0,43.0,1.9,13.0,47.0,39.56,26.06
2016,4,7,18,15,15.5,24.5,1.8,12.5,26.5,21.12,9.1
2016,4,7,18,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2016,4,7,18,45,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.1,11.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.2,12.0,8.0,7.03,0.0
2016,4,8,6,15,0.0,24.5,1.35,12.0,24.5,21.6,11.3
2016,4,8,6,30,0.0,41.0,1.5,12.0,41.0,35.98,24.7
2016,4,8,6,45,1.0,62.0,1.65,12.5,62.0,54.69,41.05
2016,4,8,7,0,2.0,83.0,1.8,13.0,83.0,73.84,57.6
2016,4,8,7,15,10.5,103.0,1.8,13.5,106.0,94.53,74.94
2016,4,8,7,30,19.0,123.0,1.8,14.0,129.0,116.43,93.09
2016,4,8,7,45,20.5,141.5,1.8,14.5,149.5,135.25,108.54
2016,4,8,8,0,22.0,160.0,1.8,15.0,170.0,154.32,123.88
2016,4,8,8,15,16.5,170.0,1.75,15.0,178.5,161.99,129.83
2016,4,8,8,30,11.0,180.0,1.7,15.0,187.0,169.02,135.12
2016,4,8,8,45,6.5,176.5,1.7,15.5,181.0,163.41,129.84
2016,4,8,9,0,2.0,173.0,1.7,16.0,175.0,157.34,124.24
2016,4,8,9,15,27.0,230.5,1.75,16.0,249.5,238.24,189.29
2016,4,8,9,30,52.0,288.0,1.8,16.0,324.0,316.87,250.76
2016,4,8,9,45,34.5,272.5,1.85,16.5,297.0,289.36,227.79
2016,4,8,10,0,17.0,257.0,1.9,17.0,270.0,249.88,195.9
2016,4,8,10,15,53.5,314.0,1.95,17.0,356.0,351.58,275.43
2016,4,8,10,30,90.0,371.0,2.0,17.0,442.0,446.06,346.83
2016,4,8,10,45,136.0,389.5,2.1,17.0,500.0,526.26,406.77
2016,4,8,11,0,182.0,408.0,2.2,17.0,558.0,594.02,456.84
2016,4,8,11,15,139.5,410.5,2.25,17.0,526.5,559.13,429.62
2016,4,8,11,30,97.0,413.0,2.3,17.0,495.0,505.87,389.54
2016,4,8,11,45,155.0,421.5,2.35,17.0,554.0,590.87,453.65
2016,4,8,12,0,213.0,430.0,2.4,17.0,613.0,659.69,504.31
2016,4,8,12,15,230.5,427.0,2.45,17.0,625.0,674.57,515.19
2016,4,8,12,30,248.0,424.0,2.5,17.0,637.0,704.55,536.95
2016,4,8,12,45,241.0,420.5,2.55,17.0,626.0,675.34,516.47
2016,4,8,13,0,234.0,417.0,2.6,17.0,615.0,661.38,506.97
2016,4,8,13,15,303.0,390.5,2.65,17.0,641.5,711.81,545.66
2016,4,8,13,30,372.0,364.0,2.7,17.0,668.0,742.58,569.9
2016,4,8,13,45,386.5,347.0,2.75,17.0,655.0,727.96,560.61
2016,4,8,14,0,401.0,330.0,2.8,17.0,642.0,711.01,549.93
2016,4,8,14,15,517.0,278.0,2.8,17.0,663.0,757.2,586.62
2016,4,8,14,30,633.0,226.0,2.8,17.0,684.0,785.06,609.48
2016,4,8,14,45,579.0,223.0,2.85,17.0,626.0,707.81,553.82
2016,4,8,15,0,525.0,220.0,2.9,17.0,568.0,637.12,502.38
2016,4,8,15,15,449.0,227.5,2.9,16.5,511.5,564.08,448.11
2016,4,8,15,30,373.0,235.0,2.9,16.0,455.0,487.34,389.91
2016,4,8,15,45,344.5,219.0,2.9,16.0,409.5,432.89,347.84
2016,4,8,16,0,316.0,203.0,2.9,16.0,364.0,380.67,306.56
2016,4,8,16,15,158.0,169.0,2.85,15.5,249.5,242.22,195.55
2016,4,8,16,30,0.0,135.0,2.8,15.0,135.0,120.92,96.32
2016,4,8,16,45,0.0,116.0,2.75,15.0,116.0,103.5,82.18
2016,4,8,17,0,0.0,97.0,2.7,15.0,97.0,86.21,67.79
2016,4,8,17,15,0.0,78.0,2.55,14.5,78.0,69.06,53.4
2016,4,8,17,30,0.0,59.0,2.4,14.0,59.0,52.08,38.88
2016,4,8,17,45,0.0,42.5,2.3,14.0,42.5,37.49,26.13
2016,4,8,18,0,0.0,26.0,2.2,14.0,26.0,22.91,13.34
2016,4,8,18,15,0.0,14.0,2.1,13.5,14.0,12.31,3.29
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.5,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,1.9,13.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,1.95,13.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,2.0,13.0,5.0,4.39,0.0
2016,4,9,7,45,106.5,93.0,2.05,13.0,139.5,131.58,105.69
2016,4,9,8,0,213.0,181.0,2.1,13.0,274.0,272.75,221.98
2016,4,9,8,15,109.0,175.5,2.15,13.0,223.5,226.48,184.23
2016,4,9,8,30,5.0,170.0,2.2,13.0,173.0,156.09,125.39
2016,4,9,8,45,2.5,128.5,2.25,13.0,130.0,116.34,92.33
2016,4,9,9,0,0.0,87.0,2.3,13.0,87.0,77.1,59.41
2016,4,9,9,15,0.0,87.0,2.35,13.0,87.0,77.13,59.31
2016,4,9,9,30,0.0,87.0,2.4,13.0,87.0,77.16,59.19
2016,4,9,9,45,2.5,138.5,2.45,13.0,140.5,126.03,99.51
2016,4,9,10,0,5.0,190.0,2.5,13.0,194.0,176.05,140.09
2016,4,9,10,15,2.5,143.5,2.55,13.0,145.5,130.9,102.99
2016,4,9,10,30,0.0,97.0,2.6,13.0,97.0,86.3,66.23
2016,4,9,10,45,0.0,76.0,2.65,13.5,76.0,67.52,50.58
2016,4,9,11,0,0.0,55.0,2.7,14.0,55.0,48.84,35.0
2016,4,9,11,15,5.0,141.0,2.7,14.0,145.5,131.53,103.0
2016,4,9,11,30,10.0,227.0,2.7,14.0,236.0,216.91,171.52
2016,4,9,11,45,11.5,244.5,2.7,14.5,255.0,235.17,185.4
2016,4,9,12,0,13.0,262.0,2.7,15.0,274.0,253.49,199.4
2016,4,9,12,15,16.0,284.5,2.7,15.0,299.0,278.17,218.73
2016,4,9,12,30,19.0,307.0,2.7,15.0,324.0,302.91,238.01
2016,4,9,12,45,15.0,275.5,2.7,15.0,289.0,268.29,210.92
2016,4,9,13,0,11.0,244.0,2.7,15.0,254.0,233.97,184.05
2016,4,9,13,15,11.0,239.5,2.7,15.0,249.0,229.46,180.71
2016,4,9,13,30,11.0,235.0,2.7,15.0,244.0,224.9,177.28
2016,4,9,13,45,5.5,181.0,2.7,15.0,185.5,168.64,132.44
2016,4,9,14,0,0.0,127.0,2.7,15.0,127.0,113.58,87.97
2016,4,9,14,15,0.0,92.0,2.65,15.0,92.0,81.71,62.11
2016,4,9,14,30,0.0,57.0,2.6,15.0,57.0,50.52,36.48
2016,4,9,14,45,0.0,87.5,2.6,15.0,87.5,77.63,59.05
2016,4,9,15,0,0.0,118.0,2.6,15.0,118.0,105.18,81.88
2016,4,9,15,15,0.0,114.0,2.55,14.5,114.0,101.51,79.18
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,97.86,76.54
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,89.69,69.97
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,81.56,63.4
2016,4,9,16,15,0.0,53.5,2.3,14.0,53.5,47.25,34.64
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.2,5.68
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,11.43,4.2
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.67,2.69
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.18
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,0.9,11.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,0.95,11.5,5.0,4.38,0.0
2016,4,10,7,0,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,0.95,12.0,9.0,7.91,1.23
2016,4,10,7,30,0.0,11.0,0.9,12.0,11.0,9.67,2.77
2016,4,10,7,45,0.0,29.5,0.9,12.5,29.5,25.99,16.86
2016,4,10,8,0,0.0,48.0,0.9,13.0,48.0,42.37,30.77
2016,4,10,8,15,0.0,48.0,0.9,13.0,48.0,42.39,30.65
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,42.41,30.56
2016,4,10,8,45,0.0,68.5,0.9,13.5,68.5,60.62,45.72
2016,4,10,9,0,0.0,89.0,0.9,14.0,89.0,78.89,60.68
2016,4,10,9,15,0.0,115.5,0.9,14.0,115.5,102.88,80.27
2016,4,10,9,30,0.0,142.0,0.9,14.0,142.0,127.16,99.84
2016,4,10,9,45,21.5,228.0,0.95,14.0,244.0,224.97,178.64
2016,4,10,10,0,43.0,314.0,1.0,14.0,346.0,339.73,267.48
2016,4,10,10,15,43.0,326.0,1.0,14.0,359.0,353.85,277.02
2016,4,10,10,30,43.0,338.0,1.0,14.0,372.0,367.87,287.12
2016,4,10,10,45,47.0,353.0,1.05,14.5,391.5,388.63,302.03
2016,4,10,11,0,51.0,368.0,1.1,15.0,411.0,409.47,316.84
2016,4,10,11,15,42.0,359.5,1.15,15.0,395.0,393.03,304.12
2016,4,10,11,30,33.0,351.0,1.2,15.0,379.0,376.09,291.26
2016,4,10,11,45,25.0,323.5,1.25,15.0,345.5,340.17,264.14
2016,4,10,12,0,17.0,296.0,1.3,15.0,312.0,290.11,226.02
2016,4,10,12,15,13.5,260.0,1.35,15.0,272.5,251.99,196.86
2016,4,10,12,30,10.0,224.0,1.4,15.0,233.0,214.19,167.51
2016,4,10,12,45,19.5,281.5,1.5,15.0,298.5,278.43,218.18
2016,4,10,13,0,29.0,339.0,1.6,15.0,364.0,359.42,280.35
2016,4,10,13,15,44.0,356.0,1.65,15.0,393.0,390.88,304.5
2016,4,10,13,30,59.0,373.0,1.7,15.0,422.0,421.66,328.29
2016,4,10,13,45,46.0,345.5,1.75,15.0,383.0,379.23,296.22
2016,4,10,14,0,33.0,318.0,1.8,15.0,344.0,337.55,264.72
2016,4,10,14,15,60.5,328.5,1.8,14.5,374.0,370.81,292.23
2016,4,10,14,30,88.0,339.0,1.8,14.0,404.0,402.05,317.69
2016,4,10,14,45,102.0,324.5,1.85,14.0,396.5,394.48,312.79
2016,4,10,15,0,116.0,310.0,1.9,14.0,389.0,395.96,314.91
2016,4,10,15,15,202.5,283.0,1.85,14.0,408.5,423.34,338.38
2016,4,10,15,30,289.0,256.0,1.8,14.0,428.0,451.16,361.17
2016,4,10,15,45,168.0,232.0,1.8,14.0,330.0,328.73,264.52
2016,4,10,16,0,47.0,208.0,1.8,14.0,232.0,220.87,177.75
2016,4,10,16,15,23.5,160.0,1.75,13.5,172.0,155.54,125.17
2016,4,10,16,30,0.0,112.0,1.7,13.0,112.0,99.74,79.26
2016,4,10,16,45,0.0,96.5,1.7,13.0,96.5,85.69,67.71
2016,4,10,17,0,0.0,81.0,1.7,13.0,81.0,71.74,56.01
2016,4,10,17,15,0.0,66.0,1.55,12.5,66.0,58.34,44.68
2016,4,10,17,30,0.0,51.0,1.4,12.0,51.0,45.04,33.22
2016,4,10,17,45,0.0,37.5,1.3,12.0,37.5,33.07,22.68
2016,4,10,18,0,0.0,24.0,1.2,12.0,24.0,21.13,12.1
2016,4,10,18,15,0.0,14.0,1.15,12.0,14.0,12.31,3.9
2016,4,10,18,30,0.0,4.0,1.1,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.05,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.5,10.5,0.5,10.5,13.5,9.55,0.0
2016,4,11,6,0,113.0,21.0,0.5,11.0,27.0,16.5,0.0
2016,4,11,6,15,230.5,35.5,0.55,11.0,65.5,35.53,19.38
2016,4,11,6,30,348.0,50.0,0.6,11.0,104.0,77.14,45.54
2016,4,11,6,45,426.0,61.0,0.65,11.5,152.0,126.61,83.23
2016,4,11,7,0,504.0,72.0,0.7,12.0,200.0,184.34,131.06
2016,4,11,7,15,252.0,68.5,0.8,12.5,132.5,141.02,107.01
2016,4,11,7,30,0.0,65.0,0.9,13.0,65.0,57.44,43.69
2016,4,11,7,45,0.0,92.0,1.0,13.5,92.0,81.61,64.09
2016,4,11,8,0,0.0,119.0,1.1,14.0,119.0,106.08,84.19
2016,4,11,8,15,1.5,143.0,1.15,14.0,144.0,128.83,102.72
2016,4,11,8,30,3.0,167.0,1.2,14.0,169.0,151.95,121.34
2016,4,11,8,45,15.5,201.5,1.3,14.5,211.0,192.22,153.57
2016,4,11,9,0,28.0,236.0,1.4,15.0,253.0,242.02,192.81
2016,4,11,9,15,32.5,257.5,1.4,15.0,279.0,268.33,212.97
2016,4,11,9,30,37.0,279.0,1.4,15.0,305.0,295.14,233.43
2016,4,11,9,45,42.5,300.0,1.45,15.0,331.0,322.71,254.41
2016,4,11,10,0,48.0,321.0,1.5,15.0,357.0,350.74,275.56
2016,4,11,10,15,48.5,334.0,1.5,15.0,372.0,366.52,287.01
2016,4,11,10,30,49.0,347.0,1.5,15.0,387.0,382.21,298.41
2016,4,11,10,45,68.5,372.5,1.5,15.5,429.5,428.64,332.81
2016,4,11,11,0,88.0,398.0,1.5,16.0,472.0,475.95,367.07
2016,4,11,11,15,140.0,413.5,1.5,16.0,533.0,560.76,429.65
2016,4,11,11,30,192.0,429.0,1.5,16.0,594.0,631.42,480.59
2016,4,11,11,45,108.5,381.0,1.5,16.0,474.5,499.45,383.04
2016,4,11,12,0,25.0,333.0,1.5,16.0,355.0,349.84,270.22
2016,4,11,12,15,31.5,350.5,1.5,16.0,378.0,374.52,289.81
2016,4,11,12,30,38.0,368.0,1.5,16.0,401.0,399.06,308.24
2016,4,11,12,45,27.5,330.5,1.55,16.0,354.5,349.34,270.72
2016,4,11,13,0,17.0,293.0,1.6,16.0,308.0,286.61,223.09
2016,4,11,13,15,36.5,332.0,1.65,16.0,362.5,358.36,279.03
2016,4,11,13,30,56.0,371.0,1.7,16.0,417.0,416.18,323.02
2016,4,11,13,45,55.5,360.0,1.75,16.0,405.0,402.56,312.93
2016,4,11,14,0,55.0,349.0,1.8,16.0,393.0,388.78,303.13
2016,4,11,14,15,163.0,344.5,1.8,16.0,466.0,488.73,381.9
2016,4,11,14,30,271.0,340.0,1.8,16.0,539.0,579.28,450.88
2016,4,11,14,45,300.5,314.5,1.85,16.0,525.0,564.09,440.72
2016,4,11,15,0,330.0,289.0,1.9,16.0,511.0,545.64,428.73
2016,4,11,15,15,517.5,217.5,1.9,15.5,539.0,599.66,473.68
2016,4,11,15,30,705.0,146.0,1.9,15.0,567.0,629.24,498.73
2016,4,11,15,45,684.5,139.0,1.95,15.0,521.0,571.27,454.51
2016,4,11,16,0,664.0,132.0,2.0,15.0,475.0,513.66,409.88
2016,4,11,16,15,632.0,125.5,1.95,14.5,425.5,451.47,360.59
2016,4,11,16,30,600.0,119.0,1.9,14.0,376.0,391.56,311.53
2016,4,11,16,45,564.5,109.0,1.85,14.0,325.5,329.64,258.95
2016,4,11,17,0,529.0,99.0,1.8,14.0,275.0,271.17,208.04
2016,4,11,17,15,470.0,88.5,1.6,13.5,225.0,207.4,153.17
2016,4,11,17,30,411.0,78.0,1.4,13.0,175.0,153.61,107.2
2016,4,11,17,45,338.0,63.0,1.25,13.0,129.5,101.27,65.0
2016,4,11,18,0,265.0,48.0,1.1,13.0,84.0,58.34,34.15
2016,4,11,18,15,155.0,30.5,1.05,12.5,49.5,23.79,13.13
2016,4,11,18,30,45.0,13.0,1.0,12.0,15.0,11.82,0.0
2016,4,11,18,45,22.5,6.5,1.0,12.0,7.5,5.91,0.0
2016,4,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,10.01,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,17.24,2.67
2016,4,12,6,15,204.0,38.0,1.7,11.0,65.5,37.14,21.16
2016,4,12,6,30,309.0,54.0,1.7,11.0,104.0,77.37,47.34
2016,4,12,6,45,391.0,65.0,1.75,11.5,151.5,123.14,82.13
2016,4,12,7,0,473.0,76.0,1.8,12.0,199.0,181.65,130.72
2016,4,12,7,15,293.5,110.0,1.75,12.0,192.0,188.71,146.21
2016,4,12,7,30,114.0,144.0,1.7,12.0,185.0,174.66,140.59
2016,4,12,7,45,57.0,114.0,1.7,12.5,134.5,127.26,102.18
2016,4,12,8,0,0.0,84.0,1.7,13.0,84.0,74.38,57.8
2016,4,12,8,15,0.0,94.0,1.7,13.0,94.0,83.36,65.24
2016,4,12,8,30,0.0,104.0,1.7,13.0,104.0,92.39,72.57
2016,4,12,8,45,2.5,146.5,1.7,13.5,148.0,132.77,105.66
2016,4,12,9,0,5.0,189.0,1.7,14.0,192.0,174.0,138.73
2016,4,12,9,15,408.0,156.0,1.7,14.5,437.0,469.19,379.28
2016,4,12,9,30,811.0,123.0,1.7,15.0,682.0,769.68,601.52
2016,4,12,9,45,443.0,233.0,1.75,15.5,540.5,615.4,480.93
2016,4,12,10,0,75.0,343.0,1.8,16.0,399.0,395.82,308.49
2016,4,12,10,15,78.0,358.5,1.85,16.0,419.0,417.39,325.73
2016,4,12,10,30,81.0,374.0,1.9,16.0,439.0,438.94,341.52
2016,4,12,10,45,117.5,394.5,2.0,16.0,491.5,511.62,396.24
2016,4,12,11,0,154.0,415.0,2.1,16.0,544.0,571.74,440.74
2016,4,12,11,15,195.5,420.0,2.15,16.0,586.5,621.3,477.33
2016,4,12,11,30,237.0,425.0,2.2,16.0,629.0,671.2,513.85
2016,4,12,11,45,243.0,424.5,2.25,16.5,635.0,695.32,529.64
2016,4,12,12,0,249.0,424.0,2.3,17.0,641.0,702.58,533.95
2016,4,12,12,15,565.0,282.5,2.35,17.0,774.5,889.79,674.18
2016,4,12,12,30,881.0,141.0,2.4,17.0,908.0,1043.78,778.61
2016,4,12,12,45,855.5,155.0,2.5,17.0,894.0,1038.22,774.63
2016,4,12,13,0,830.0,169.0,2.6,17.0,880.0,1017.17,762.18
2016,4,12,13,15,825.5,168.0,2.65,16.5,863.5,998.02,752.04
2016,4,12,13,30,821.0,167.0,2.7,16.0,847.0,975.48,739.56
2016,4,12,13,45,812.5,166.5,2.75,16.0,823.0,946.48,721.25
2016,4,12,14,0,804.0,166.0,2.8,16.0,799.0,914.57,700.89
2016,4,12,14,15,794.0,163.0,2.85,15.5,768.0,876.14,677.12
2016,4,12,14,30,784.0,160.0,2.9,15.0,737.0,839.71,654.46
2016,4,12,14,45,771.0,156.5,2.95,15.0,700.0,793.44,623.19
2016,4,12,15,0,758.0,153.0,3.0,15.0,663.0,745.53,589.52
2016,4,12,15,15,574.0,194.0,3.05,15.0,566.0,615.03,490.57
2016,4,12,15,30,390.0,235.0,3.1,15.0,469.0,494.96,397.21
2016,4,12,15,45,378.0,216.5,3.15,15.0,428.5,447.4,360.79
2016,4,12,16,0,366.0,198.0,3.2,15.0,388.0,400.28,323.48
2016,4,12,16,15,280.0,188.0,3.05,14.5,325.0,325.29,263.15
2016,4,12,16,30,194.0,178.0,2.9,14.0,262.0,254.36,205.58
2016,4,12,16,45,170.5,160.0,2.8,14.0,227.0,215.29,172.91
2016,4,12,17,0,147.0,142.0,2.7,14.0,192.0,178.92,142.1
2016,4,12,17,15,128.0,119.0,2.6,13.5,157.0,142.01,110.82
2016,4,12,17,30,109.0,96.0,2.5,13.0,122.0,107.7,81.65
2016,4,12,17,45,80.5,73.5,2.45,12.5,90.0,75.35,54.89
2016,4,12,18,0,52.0,51.0,2.4,12.0,58.0,47.18,32.22
2016,4,12,18,15,26.0,30.5,2.4,11.5,34.0,25.96,15.25
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,8.79,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,1.2,9.5,16.0,10.91,0.0
2016,4,13,6,0,118.0,24.0,1.3,10.0,32.0,18.81,5.46
2016,4,13,6,15,232.5,40.0,1.45,10.5,72.5,39.91,22.96
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,83.03,50.57
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,131.13,87.32
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,191.74,137.9
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,250.06,189.37
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,314.45,245.92
2016,4,13,7,45,656.5,100.5,1.95,12.5,370.0,376.7,299.65
2016,4,13,8,0,698.0,106.0,2.0,13.0,423.0,442.72,354.87
2016,4,13,8,15,725.0,111.0,2.0,13.0,473.5,504.01,405.31
2016,4,13,8,30,752.0,116.0,2.0,13.0,524.0,566.65,455.21
2016,4,13,8,45,776.5,118.5,2.0,13.5,571.5,626.11,500.32
2016,4,13,9,0,801.0,121.0,2.0,14.0,619.0,684.43,543.15
2016,4,13,9,15,816.0,124.5,2.05,14.0,660.5,737.96,582.51
