Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,831.0,128.0,2.1,14.0,702.0,790.25,618.82
2016,4,13,9,45,849.5,126.5,2.15,14.5,740.0,838.65,650.52
2016,4,13,10,0,868.0,125.0,2.2,15.0,778.0,885.36,680.61
2016,4,13,10,15,876.0,127.0,2.25,15.0,807.5,916.3,700.82
2016,4,13,10,30,884.0,129.0,2.3,15.0,837.0,951.94,724.35
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.0,980.39,741.51
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,1005.38,756.38
2016,4,13,11,15,892.5,136.0,2.45,16.0,896.0,1025.78,769.65
2016,4,13,11,30,896.0,137.0,2.5,16.0,911.0,1042.56,780.66
2016,4,13,11,45,890.5,141.5,2.55,16.5,916.0,1050.14,784.26
2016,4,13,12,0,885.0,146.0,2.6,17.0,921.0,1053.82,785.51
2016,4,13,12,15,885.0,146.0,2.6,17.0,920.5,1054.72,786.02
2016,4,13,12,30,885.0,146.0,2.6,17.0,920.0,1051.82,784.21
2016,4,13,12,45,880.0,147.5,2.65,17.0,910.0,1041.66,778.31
2016,4,13,13,0,875.0,149.0,2.7,17.0,900.0,1039.65,777.98
2016,4,13,13,15,871.0,147.5,2.75,16.5,883.5,1019.77,767.24
2016,4,13,13,30,867.0,146.0,2.8,16.0,867.0,996.33,754.25
2016,4,13,13,45,852.0,149.5,2.9,16.0,841.0,964.49,734.53
2016,4,13,14,0,837.0,153.0,3.0,16.0,815.0,929.86,712.75
2016,4,13,14,15,828.0,150.5,3.0,16.0,784.0,891.83,687.66
2016,4,13,14,30,819.0,148.0,3.0,16.0,753.0,851.24,660.6
2016,4,13,14,45,801.0,147.5,3.05,16.0,714.5,803.19,628.25
2016,4,13,15,0,783.0,147.0,3.1,16.0,676.0,756.8,596.21
2016,4,13,15,15,766.0,143.0,3.05,15.5,633.0,703.14,557.79
2016,4,13,15,30,749.0,139.0,3.0,15.0,590.0,648.69,517.78
2016,4,13,15,45,725.0,134.0,3.0,14.5,542.5,588.52,472.4
2016,4,13,16,0,701.0,129.0,3.0,14.0,495.0,528.95,426.01
2016,4,13,16,15,670.5,122.5,2.95,13.5,444.5,465.6,375.03
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,404.3,324.05
2016,4,13,16,45,590.5,110.0,2.85,13.0,341.0,338.66,267.8
2016,4,13,17,0,541.0,104.0,2.8,13.0,288.0,275.08,212.35
2016,4,13,17,15,481.0,93.5,2.55,12.5,236.0,213.4,158.72
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,158.8,111.76
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,104.47,68.8
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,62.25,39.1
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,28.73,17.88
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.97,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,12.73,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,22.57,9.44
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,43.49,26.29
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,86.46,54.23
2016,4,14,6,45,405.5,74.0,1.55,10.5,166.0,134.25,91.31
2016,4,14,7,0,477.0,87.0,1.7,11.0,215.0,191.02,139.0
2016,4,14,7,15,457.5,100.0,1.85,11.0,244.0,230.34,176.79
2016,4,14,7,30,438.0,113.0,2.0,11.0,273.0,266.78,211.48
2016,4,14,7,45,432.5,134.5,2.15,11.5,312.5,314.15,253.15
2016,4,14,8,0,427.0,156.0,2.3,12.0,352.0,360.35,292.39
2016,4,14,8,15,533.0,144.0,2.35,12.0,416.5,431.43,351.03
2016,4,14,8,30,639.0,132.0,2.4,12.0,481.0,517.36,420.27
2016,4,14,8,45,526.0,186.5,2.5,12.5,490.5,530.9,429.25
2016,4,14,9,0,413.0,241.0,2.6,13.0,500.0,535.86,430.72
2016,4,14,9,15,251.0,279.5,2.65,13.0,440.5,468.33,375.99
2016,4,14,9,30,89.0,318.0,2.7,13.0,381.0,373.58,298.67
2016,4,14,9,45,79.0,330.5,2.8,13.5,388.0,382.2,304.57
2016,4,14,10,0,69.0,343.0,2.9,14.0,395.0,389.84,309.21
2016,4,14,10,15,93.5,367.0,2.95,14.0,441.0,438.91,347.18
2016,4,14,10,30,118.0,391.0,3.0,14.0,487.0,503.03,395.79
2016,4,14,10,45,468.0,287.0,3.05,14.0,679.5,757.2,593.46
2016,4,14,11,0,818.0,183.0,3.1,14.0,872.0,996.32,764.59
2016,4,14,11,15,822.5,184.0,3.15,14.0,887.0,1017.01,776.29
2016,4,14,11,30,827.0,185.0,3.2,14.0,902.0,1034.26,787.81
2016,4,14,11,45,817.0,193.5,3.3,14.5,906.5,1040.88,791.22
2016,4,14,12,0,807.0,202.0,3.4,15.0,911.0,1043.62,792.21
2016,4,14,12,15,807.0,201.5,3.45,15.0,910.0,1043.93,792.78
2016,4,14,12,30,807.0,201.0,3.5,15.0,909.0,1040.61,791.03
2016,4,14,12,45,835.5,180.5,3.6,15.0,906.5,1042.28,793.24
2016,4,14,13,0,864.0,160.0,3.7,15.0,904.0,1039.14,792.24
2016,4,14,13,15,859.5,159.0,3.75,15.0,887.5,1019.41,779.67
2016,4,14,13,30,855.0,158.0,3.8,15.0,871.0,996.18,764.85
2016,4,14,13,45,843.5,159.0,3.85,15.0,845.5,965.14,744.62
2016,4,14,14,0,832.0,160.0,3.9,15.0,820.0,931.22,722.32
2016,4,14,14,15,822.0,157.0,3.9,14.5,788.5,891.93,697.1
2016,4,14,14,30,812.0,154.0,3.9,14.0,757.0,850.19,669.85
2016,4,14,14,45,654.0,195.5,3.9,14.0,665.5,737.81,587.11
2016,4,14,15,0,496.0,237.0,3.9,14.0,574.0,625.86,501.23
2016,4,14,15,15,629.5,185.5,3.85,14.0,585.0,648.14,521.09
2016,4,14,15,30,763.0,134.0,3.8,14.0,596.0,651.55,525.05
2016,4,14,15,45,751.0,125.0,3.8,14.0,550.0,593.97,479.92
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,535.76,433.3
2016,4,14,16,15,542.0,138.5,3.7,13.5,407.5,412.36,334.19
2016,4,14,16,30,345.0,161.0,3.6,13.0,311.0,308.04,249.33
2016,4,14,16,45,311.0,148.0,3.5,13.0,270.5,260.17,208.6
2016,4,14,17,0,277.0,135.0,3.4,13.0,230.0,215.96,170.36
2016,4,14,17,15,250.5,114.5,3.15,12.5,189.5,170.68,131.16
2016,4,14,17,30,224.0,94.0,2.9,12.0,149.0,128.75,94.94
2016,4,14,17,45,182.0,74.0,2.65,11.5,111.5,88.84,62.1
2016,4,14,18,0,140.0,54.0,2.4,11.0,74.0,54.62,35.84
2016,4,14,18,15,70.0,35.0,2.2,10.5,45.0,28.8,18.21
2016,4,14,18,30,0.0,16.0,2.0,10.0,16.0,14.03,0.0
2016,4,14,18,45,0.0,8.0,1.85,10.0,8.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,11.82,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,21.32,9.79
2016,4,15,6,15,339.0,38.5,2.15,8.5,86.0,43.93,24.21
2016,4,15,6,30,459.0,51.0,2.4,9.0,130.0,91.88,53.83
2016,4,15,6,45,529.5,60.0,2.7,9.5,181.5,144.01,94.65
2016,4,15,7,0,600.0,69.0,3.0,10.0,233.0,204.92,147.02
2016,4,15,7,15,649.5,76.0,3.2,10.5,287.5,266.29,202.28
2016,4,15,7,30,699.0,83.0,3.4,11.0,342.0,333.07,261.98
2016,4,15,7,45,731.0,89.0,3.6,11.5,395.0,396.7,318.37
2016,4,15,8,0,763.0,95.0,3.8,12.0,448.0,462.86,375.25
2016,4,15,8,15,788.5,99.0,3.8,12.5,499.5,525.65,427.45
2016,4,15,8,30,814.0,103.0,3.8,13.0,551.0,589.27,478.52
2016,4,15,8,45,834.5,106.5,3.8,13.5,599.0,649.86,525.57
2016,4,15,9,0,855.0,110.0,3.8,14.0,647.0,710.22,570.97
2016,4,15,9,15,869.0,112.5,3.75,14.0,689.5,764.23,610.72
2016,4,15,9,30,883.0,115.0,3.7,14.0,732.0,816.73,647.27
2016,4,15,9,45,899.5,114.0,3.7,14.5,770.5,859.43,675.22
2016,4,15,10,0,916.0,113.0,3.7,15.0,809.0,905.93,705.56
2016,4,15,10,15,923.5,114.5,3.7,15.5,839.0,944.84,730.11
2016,4,15,10,30,931.0,116.0,3.7,16.0,869.0,980.71,752.34
2016,4,15,10,45,937.5,116.5,3.7,16.5,892.0,1011.39,770.83
2016,4,15,11,0,944.0,117.0,3.7,17.0,915.0,1038.61,786.9
2016,4,15,11,15,946.5,117.5,3.7,17.0,929.5,1058.31,799.37
2016,4,15,11,30,949.0,118.0,3.7,17.0,944.0,1074.16,809.4
2016,4,15,11,45,951.5,117.5,3.7,17.0,951.0,1085.03,816.22
2016,4,15,12,0,954.0,117.0,3.7,17.0,958.0,1091.91,820.55
2016,4,15,12,15,953.0,117.0,3.7,17.0,956.0,1091.73,820.34
2016,4,15,12,30,952.0,117.0,3.7,17.0,954.0,1087.5,817.62
2016,4,15,12,45,951.0,115.5,3.7,17.5,944.5,1077.68,809.81
2016,4,15,13,0,950.0,114.0,3.7,18.0,935.0,1063.87,799.52
2016,4,15,13,15,945.5,113.0,3.65,18.0,917.0,1043.24,785.93
2016,4,15,13,30,941.0,112.0,3.6,18.0,899.0,1018.89,769.96
2016,4,15,13,45,934.5,111.0,3.55,18.0,873.5,989.08,750.35
2016,4,15,14,0,928.0,110.0,3.5,18.0,848.0,955.92,728.48
2016,4,15,14,15,919.0,108.0,3.4,18.0,816.0,916.38,701.82
2016,4,15,14,30,910.0,106.0,3.3,18.0,784.0,874.05,673.13
2016,4,15,14,45,898.0,104.5,3.2,18.0,745.0,827.28,641.14
2016,4,15,15,0,886.0,103.0,3.1,18.0,706.0,778.41,607.41
2016,4,15,15,15,870.5,100.0,2.95,17.5,662.0,723.73,569.86
2016,4,15,15,30,855.0,97.0,2.8,17.0,618.0,671.27,531.08
2016,4,15,15,45,835.5,94.0,2.7,17.0,569.5,611.36,484.98
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,551.3,437.5
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.0,486.93,385.62
2016,4,15,16,30,763.0,83.0,2.1,16.0,417.0,423.88,333.14
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.0,357.61,276.25
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,293.43,219.85
2016,4,15,17,15,639.5,65.5,1.55,15.0,257.5,228.27,163.32
2016,4,15,17,30,587.0,59.0,1.4,14.0,204.0,169.05,112.18
2016,4,15,17,45,508.0,50.5,1.3,13.5,154.5,110.92,65.68
2016,4,15,18,0,429.0,42.0,1.2,13.0,105.0,62.76,33.02
2016,4,15,18,15,297.0,29.5,1.2,12.5,65.0,23.79,14.13
2016,4,15,18,30,165.0,17.0,1.2,12.0,25.0,13.81,0.0
2016,4,15,18,45,82.5,8.5,1.25,12.0,12.5,7.73,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,13.0,1.65,11.5,22.0,11.82,0.0
2016,4,16,6,0,233.0,26.0,1.7,12.0,44.0,21.16,10.28
2016,4,16,6,15,344.0,38.5,1.85,12.5,88.0,44.42,23.97
2016,4,16,6,30,455.0,51.0,2.0,13.0,132.0,91.92,53.17
2016,4,16,6,45,525.0,60.0,2.15,14.0,183.0,143.74,93.03
2016,4,16,7,0,595.0,69.0,2.3,15.0,234.0,204.27,143.83
2016,4,16,7,15,643.0,75.5,2.35,15.0,287.5,264.39,197.15
2016,4,16,7,30,691.0,82.0,2.4,15.0,341.0,329.71,254.71
2016,4,16,7,45,723.0,88.0,2.5,15.5,394.0,392.78,309.26
2016,4,16,8,0,755.0,94.0,2.6,16.0,447.0,458.39,364.18
2016,4,16,8,15,780.0,98.5,2.65,16.5,497.5,520.96,414.89
2016,4,16,8,30,805.0,103.0,2.7,17.0,548.0,584.24,464.41
2016,4,16,8,45,820.0,108.0,2.75,17.5,594.5,642.32,508.37
2016,4,16,9,0,835.0,113.0,2.8,18.0,641.0,699.67,550.42
2016,4,16,9,15,849.0,116.0,2.8,18.5,683.0,753.21,587.99
2016,4,16,9,30,863.0,119.0,2.8,19.0,725.0,805.3,622.2
2016,4,16,9,45,879.0,118.5,2.8,19.5,763.0,847.11,648.63
2016,4,16,10,0,895.0,118.0,2.8,20.0,801.0,892.89,677.47
2016,4,16,10,15,902.5,119.5,2.75,20.0,830.0,931.01,701.59
2016,4,16,10,30,910.0,121.0,2.7,20.0,859.0,966.18,723.54
2016,4,16,10,45,921.5,118.5,2.7,20.5,883.0,997.85,742.07
2016,4,16,11,0,933.0,116.0,2.7,21.0,907.0,1026.35,758.39
2016,4,16,11,15,935.5,116.5,2.65,21.0,921.5,1045.77,769.71
2016,4,16,11,30,938.0,117.0,2.6,21.0,936.0,1061.39,778.68
2016,4,16,11,45,941.0,116.5,2.6,21.5,943.0,1072.58,783.94
2016,4,16,12,0,944.0,116.0,2.6,22.0,950.0,1079.84,786.8
2016,4,16,12,15,943.5,115.5,2.5,22.0,948.5,1079.58,785.4
2016,4,16,12,30,943.0,115.0,2.4,22.0,947.0,1075.31,781.61
2016,4,16,12,45,941.5,114.0,2.35,22.0,938.0,1065.53,775.06
2016,4,16,13,0,940.0,113.0,2.3,22.0,929.0,1051.81,766.16
2016,4,16,13,15,936.0,112.5,2.2,22.0,911.5,1032.32,753.11
2016,4,16,13,30,932.0,112.0,2.1,22.0,894.0,1009.12,737.82
2016,4,16,13,45,927.5,109.5,2.05,22.0,869.5,979.8,719.24
2016,4,16,14,0,923.0,107.0,2.0,22.0,845.0,947.06,698.47
2016,4,16,14,15,914.5,105.5,1.9,21.5,813.0,908.64,674.67
2016,4,16,14,30,906.0,104.0,1.8,21.0,781.0,867.4,648.84
2016,4,16,14,45,892.5,103.0,1.75,21.0,742.5,820.14,618.0
2016,4,16,15,0,879.0,102.0,1.7,21.0,704.0,770.92,585.53
2016,4,16,15,15,864.5,100.0,1.6,21.0,660.5,722.4,552.46
2016,4,16,15,30,850.0,98.0,1.5,21.0,617.0,667.82,512.75
2016,4,16,15,45,817.5,99.5,1.45,21.0,566.5,605.01,466.36
2016,4,16,16,0,785.0,101.0,1.4,21.0,516.0,543.29,419.49
2016,4,16,16,15,699.5,102.5,1.25,20.5,445.5,456.94,353.29
2016,4,16,16,30,614.0,104.0,1.1,20.0,375.0,378.43,291.59
2016,4,16,16,45,611.5,98.0,1.0,19.5,339.5,332.45,252.77
2016,4,16,17,0,609.0,92.0,0.9,19.0,304.0,285.78,211.81
2016,4,16,17,15,555.0,83.5,0.85,18.5,252.0,223.3,159.11
2016,4,16,17,30,501.0,75.0,0.8,18.0,200.0,167.11,112.03
2016,4,16,17,45,406.5,64.5,0.8,18.0,150.5,108.65,66.97
2016,4,16,18,0,312.0,54.0,0.8,18.0,101.0,64.32,37.43
2016,4,16,18,15,156.0,39.0,0.8,17.5,62.5,31.1,19.93
2016,4,16,18,30,0.0,24.0,0.8,17.0,24.0,20.17,0.0
2016,4,16,18,45,0.0,12.0,0.85,17.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.5,1.05,12.5,22.5,13.19,0.0
2016,4,17,6,0,200.0,29.0,1.1,13.0,45.0,22.7,12.04
2016,4,17,6,15,303.5,43.0,1.3,13.0,88.0,46.04,26.04
2016,4,17,6,30,407.0,57.0,1.5,13.0,131.0,93.07,56.13
2016,4,17,6,45,479.5,66.5,1.7,13.5,181.5,142.75,94.38
2016,4,17,7,0,552.0,76.0,1.9,14.0,232.0,201.51,143.64
2016,4,17,7,15,601.0,84.0,1.95,14.5,285.0,260.74,195.49
2016,4,17,7,30,650.0,92.0,2.0,15.0,338.0,325.38,251.51
2016,4,17,7,45,687.5,97.0,2.05,15.5,391.0,387.37,304.53
2016,4,17,8,0,725.0,102.0,2.1,16.0,444.0,452.57,358.51
2016,4,17,8,15,751.0,106.5,2.1,16.5,494.0,514.03,407.75
2016,4,17,8,30,777.0,111.0,2.1,17.0,544.0,576.11,455.73
2016,4,17,8,45,799.5,113.5,2.1,17.5,591.5,634.96,499.68
2016,4,17,9,0,822.0,116.0,2.1,18.0,639.0,693.84,542.2
2016,4,17,9,15,836.5,119.0,2.1,18.5,681.0,747.07,579.19
2016,4,17,9,30,851.0,122.0,2.1,19.0,723.0,798.94,612.76
2016,4,17,9,45,869.5,120.5,2.1,19.5,761.0,847.7,643.55
2016,4,17,10,0,888.0,119.0,2.1,20.0,799.0,887.61,667.84
2016,4,17,10,15,895.5,121.0,2.1,20.0,828.5,925.92,692.13
2016,4,17,10,30,903.0,123.0,2.1,20.0,858.0,961.3,714.29
2016,4,17,10,45,908.5,124.0,2.1,20.5,880.5,990.67,731.01
2016,4,17,11,0,914.0,125.0,2.1,21.0,903.0,1016.65,745.47
2016,4,17,11,15,917.5,125.5,2.1,21.0,918.0,1036.64,757.52
2016,4,17,11,30,921.0,126.0,2.1,21.0,933.0,1052.93,767.31
2016,4,17,11,45,921.5,127.0,2.1,21.5,939.5,1062.94,771.74
2016,4,17,12,0,922.0,128.0,2.1,22.0,946.0,1069.06,773.87
2016,4,17,12,15,922.0,127.5,2.05,22.0,944.5,1069.23,773.21
2016,4,17,12,30,922.0,127.0,2.0,22.0,943.0,1065.49,770.27
2016,4,17,12,45,920.0,126.0,1.95,22.5,933.5,1055.34,761.98
2016,4,17,13,0,918.0,125.0,1.9,23.0,924.0,1041.36,751.47
2016,4,17,13,15,914.0,124.0,1.8,23.0,907.0,1021.67,738.28
2016,4,17,13,30,910.0,123.0,1.7,23.0,890.0,998.37,722.93
2016,4,17,13,45,905.0,121.0,1.6,23.0,865.0,969.63,704.2
2016,4,17,14,0,900.0,119.0,1.5,23.0,840.0,937.58,683.41
2016,4,17,14,15,891.0,117.5,1.4,23.0,808.5,899.44,658.67
2016,4,17,14,30,882.0,116.0,1.3,23.0,777.0,858.59,632.13
2016,4,17,14,45,872.5,112.5,1.2,23.0,739.0,812.84,602.2
2016,4,17,15,0,863.0,109.0,1.1,23.0,701.0,769.89,573.97
2016,4,17,15,15,848.0,106.0,1.0,23.0,657.5,715.88,537.37
2016,4,17,15,30,833.0,103.0,0.9,23.0,614.0,660.71,498.05
2016,4,17,15,45,815.0,99.0,0.8,23.0,566.5,601.83,455.15
2016,4,17,16,0,797.0,95.0,0.7,23.0,519.0,542.71,410.88
2016,4,17,16,15,771.0,90.5,0.6,22.5,468.0,479.23,362.8
2016,4,17,16,30,745.0,86.0,0.5,22.0,417.0,417.05,314.0
2016,4,17,16,45,710.5,80.5,0.45,22.0,364.5,351.5,260.87
2016,4,17,17,0,676.0,75.0,0.4,22.0,312.0,289.59,209.1
2016,4,17,17,15,626.0,68.0,0.4,21.5,259.5,225.71,155.94
2016,4,17,17,30,576.0,61.0,0.4,21.0,207.0,167.48,107.55
2016,4,17,17,45,500.0,52.0,0.4,20.5,157.5,110.15,63.43
2016,4,17,18,0,424.0,43.0,0.4,20.0,108.0,62.41,32.16
2016,4,17,18,15,304.5,30.5,0.5,19.5,67.5,24.5,14.51
2016,4,17,18,30,185.0,18.0,0.6,19.0,27.0,14.58,0.0
2016,4,17,18,45,92.5,9.0,0.7,18.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,11.74,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,23.65,13.22
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,48.21,26.14
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,96.41,55.68
2016,4,18,6,45,541.0,62.0,1.0,16.0,193.0,149.13,95.97
2016,4,18,7,0,609.0,71.0,1.1,17.0,245.0,210.26,146.64
2016,4,18,7,15,655.5,77.5,1.05,17.5,299.0,270.8,198.87
2016,4,18,7,30,702.0,84.0,1.0,18.0,353.0,336.32,254.46
2016,4,18,7,45,732.5,90.0,0.95,18.5,406.0,399.35,306.79
2016,4,18,8,0,763.0,96.0,0.9,19.0,459.0,464.72,358.84
2016,4,18,8,15,787.5,100.0,0.8,19.5,510.0,526.89,406.01
2016,4,18,8,30,812.0,104.0,0.7,20.0,561.0,589.64,451.32
2016,4,18,8,45,830.0,108.0,0.65,20.5,608.0,648.8,492.47
2016,4,18,9,0,848.0,112.0,0.6,21.0,655.0,707.49,531.58
2016,4,18,9,15,862.0,114.5,0.75,21.0,697.0,760.92,569.28
2016,4,18,9,30,876.0,117.0,0.9,21.0,739.0,812.85,604.24
2016,4,18,9,45,891.5,116.5,1.05,21.5,776.5,854.74,631.09
2016,4,18,10,0,907.0,116.0,1.2,22.0,814.0,900.35,660.25
2016,4,18,10,15,914.0,117.5,1.2,22.0,843.5,938.24,683.11
2016,4,18,10,30,921.0,119.0,1.2,22.0,873.0,973.11,703.95
2016,4,18,10,45,927.0,119.5,1.3,22.5,895.0,1002.79,721.76
2016,4,18,11,0,933.0,120.0,1.4,23.0,917.0,1029.05,737.43
2016,4,18,11,15,935.5,121.0,1.4,23.0,931.5,1048.83,748.86
2016,4,18,11,30,938.0,122.0,1.4,23.0,946.0,1064.8,758.07
2016,4,18,11,45,938.5,122.5,1.4,23.0,952.5,1074.39,763.48
2016,4,18,12,0,939.0,123.0,1.4,23.0,959.0,1080.02,766.66
2016,4,18,12,15,938.0,123.5,1.35,23.0,957.5,1080.16,765.74
2016,4,18,12,30,937.0,124.0,1.3,23.0,956.0,1076.33,762.57
2016,4,18,12,45,929.0,127.0,1.3,23.0,944.5,1064.14,755.37
2016,4,18,13,0,921.0,130.0,1.3,23.0,933.0,1048.18,746.07
2016,4,18,13,15,916.5,129.0,1.3,23.0,915.5,1027.93,734.22
2016,4,18,13,30,912.0,128.0,1.3,23.0,898.0,1004.08,720.21
2016,4,18,13,45,899.0,130.0,1.35,23.0,871.5,971.95,701.8
2016,4,18,14,0,886.0,132.0,1.4,23.0,845.0,936.91,681.44
2016,4,18,14,15,877.0,130.5,1.4,23.0,813.0,907.04,663.53
2016,4,18,14,30,868.0,129.0,1.4,23.0,781.0,865.93,638.07
2016,4,18,14,45,847.0,130.5,1.45,23.0,741.0,815.98,607.13
2016,4,18,15,0,826.0,132.0,1.5,23.0,701.0,764.73,574.78
2016,4,18,15,15,810.0,128.5,1.45,22.5,657.5,711.04,538.71
2016,4,18,15,30,794.0,125.0,1.4,22.0,614.0,656.36,500.74
2016,4,18,15,45,767.0,122.5,1.35,22.0,565.0,596.32,456.75
2016,4,18,16,0,740.0,120.0,1.3,22.0,516.0,535.8,411.21
2016,4,18,16,15,718.5,102.0,1.25,21.5,456.0,463.7,356.66
2016,4,18,16,30,697.0,84.0,1.2,21.0,396.0,392.64,300.8
2016,4,18,16,45,650.0,90.0,1.15,20.5,352.5,337.34,255.1
2016,4,18,17,0,603.0,96.0,1.1,20.0,309.0,286.04,211.5
2016,4,18,17,15,549.0,87.0,1.05,19.0,256.5,223.62,159.37
2016,4,18,17,30,495.0,78.0,1.0,18.0,204.0,167.51,112.7
2016,4,18,17,45,417.5,66.0,0.95,17.0,155.0,110.33,68.28
2016,4,18,18,0,340.0,54.0,0.9,16.0,106.0,65.21,37.85
2016,4,18,18,15,228.5,37.5,0.9,15.5,66.5,29.17,18.83
2016,4,18,18,30,117.0,21.0,0.9,15.0,27.0,16.5,0.0
2016,4,18,18,45,58.5,10.5,0.95,15.0,13.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,16.5,1.0,12.5,26.5,13.01,0.0
2016,4,19,6,0,227.0,33.0,0.9,13.0,53.0,25.8,15.43
2016,4,19,6,15,330.0,46.0,0.9,13.5,97.5,50.19,28.64
2016,4,19,6,30,433.0,59.0,0.9,14.0,142.0,98.24,59.11
2016,4,19,6,45,512.0,67.0,0.95,14.5,194.5,149.36,98.03
2016,4,19,7,0,591.0,75.0,1.0,15.0,247.0,210.31,148.46
2016,4,19,7,15,637.5,82.0,1.05,15.5,300.0,270.23,200.47
2016,4,19,7,30,684.0,89.0,1.1,16.0,353.0,335.17,256.07
2016,4,19,7,45,724.0,92.5,1.15,16.5,407.0,398.6,309.35
2016,4,19,8,0,764.0,96.0,1.2,17.0,461.0,465.76,363.82
2016,4,19,8,15,788.0,100.0,1.15,17.5,512.0,527.34,411.71
2016,4,19,8,30,812.0,104.0,1.1,18.0,563.0,589.74,458.21
2016,4,19,8,45,830.0,107.5,1.05,18.5,610.0,648.31,500.02
2016,4,19,9,0,848.0,111.0,1.0,19.0,657.0,706.39,539.81
2016,4,19,9,15,861.5,114.0,0.8,19.5,699.0,759.87,572.43
2016,4,19,9,30,875.0,117.0,0.6,20.0,741.0,811.82,600.96
2016,4,19,9,45,879.5,122.0,0.45,20.5,775.5,856.73,624.4
2016,4,19,10,0,884.0,127.0,0.3,21.0,810.0,891.47,640.63
2016,4,19,10,15,891.5,129.0,0.4,21.0,839.5,929.48,664.97
2016,4,19,10,30,899.0,131.0,0.5,21.0,869.0,964.56,687.48
2016,4,19,10,45,898.0,136.0,0.6,21.5,890.0,991.57,703.73
2016,4,19,11,0,897.0,141.0,0.7,22.0,911.0,1014.91,717.87
2016,4,19,11,15,900.5,142.0,0.8,22.0,925.5,1034.95,731.46
2016,4,19,11,30,904.0,143.0,0.9,22.0,940.0,1051.37,742.97
2016,4,19,11,45,716.0,245.5,1.0,22.5,880.0,996.8,709.57
2016,4,19,12,0,528.0,348.0,1.1,23.0,820.0,912.04,652.6
2016,4,19,12,15,510.5,352.0,1.15,22.5,807.5,898.85,646.89
2016,4,19,12,30,493.0,356.0,1.2,22.0,795.0,883.09,638.57
2016,4,19,12,45,456.5,362.5,1.3,22.0,766.0,848.59,617.06
2016,4,19,13,0,420.0,369.0,1.4,22.0,737.0,812.41,594.23
2016,4,19,13,15,425.5,359.0,1.45,22.0,725.5,799.42,587.17
2016,4,19,13,30,431.0,349.0,1.5,22.0,714.0,784.19,578.3
2016,4,19,13,45,372.0,361.0,1.55,22.0,669.5,717.73,533.18
2016,4,19,14,0,313.0,373.0,1.6,22.0,625.0,665.02,496.85
2016,4,19,14,15,297.0,361.0,1.6,21.5,593.0,627.08,472.06
2016,4,19,14,30,281.0,349.0,1.6,21.0,561.0,589.06,446.68
2016,4,19,14,45,200.0,336.0,1.6,20.5,483.5,488.57,374.4
2016,4,19,15,0,119.0,323.0,1.6,20.0,406.0,405.33,312.98
2016,4,19,15,15,118.5,302.0,1.6,19.5,380.5,377.18,293.47
2016,4,19,15,30,118.0,281.0,1.6,19.0,355.0,348.87,273.15
2016,4,19,15,45,80.5,248.5,1.65,19.0,297.0,280.13,220.31
2016,4,19,16,0,43.0,216.0,1.7,19.0,239.0,223.45,176.1
2016,4,19,16,15,33.5,191.5,1.65,18.5,208.5,192.48,152.19
2016,4,19,16,30,24.0,167.0,1.6,18.0,178.0,159.49,126.19
2016,4,19,16,45,19.0,147.5,1.55,17.5,155.5,138.21,109.36
2016,4,19,17,0,14.0,128.0,1.5,17.0,133.0,117.62,92.83
2016,4,19,17,15,7.5,108.0,1.5,16.5,110.5,96.93,76.03
2016,4,19,17,30,1.0,88.0,1.5,16.0,88.0,77.22,59.8
2016,4,19,17,45,0.5,67.5,1.5,15.5,67.5,58.86,44.19
2016,4,19,18,0,0.0,47.0,1.5,15.0,47.0,40.9,28.68
2016,4,19,18,15,0.0,29.5,1.45,14.5,29.5,25.87,16.26
2016,4,19,18,30,0.0,12.0,1.4,14.0,12.0,10.55,0.0
2016,4,19,18,45,0.0,6.0,1.4,14.0,6.0,5.46,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,125.5,16.0,0.75,11.5,28.0,12.6,0.0
2016,4,20,6,0,251.0,32.0,0.7,12.0,56.0,26.06,16.05
2016,4,20,6,15,352.5,44.5,0.8,12.5,100.5,51.5,29.2
2016,4,20,6,30,454.0,57.0,0.9,13.0,145.0,98.92,59.03
2016,4,20,6,45,516.0,66.5,1.0,13.5,195.5,149.95,98.8
2016,4,20,7,0,578.0,76.0,1.1,14.0,246.0,208.62,148.28
2016,4,20,7,15,624.0,82.5,1.15,14.5,298.5,267.1,199.29
2016,4,20,7,30,670.0,89.0,1.2,15.0,351.0,330.5,253.89
2016,4,20,7,45,433.5,147.0,1.3,15.5,325.5,326.73,257.45
2016,4,20,8,0,197.0,205.0,1.4,16.0,300.0,286.66,228.29
2016,4,20,8,15,295.0,211.0,1.45,16.0,370.0,363.03,289.35
2016,4,20,8,30,393.0,217.0,1.5,16.0,440.0,444.19,352.77
2016,4,20,8,45,324.5,253.0,1.6,16.5,448.0,458.18,361.88
2016,4,20,9,0,256.0,289.0,1.7,17.0,456.0,464.77,365.05
2016,4,20,9,15,350.0,282.5,1.75,17.0,525.0,541.16,423.6
2016,4,20,9,30,444.0,276.0,1.8,17.0,594.0,634.85,492.93
2016,4,20,9,45,676.0,190.5,1.9,17.5,702.0,764.11,588.72
2016,4,20,10,0,908.0,105.0,2.0,18.0,810.0,889.1,673.45
2016,4,20,10,15,711.5,205.5,2.05,18.0,770.0,861.36,652.73
2016,4,20,10,30,515.0,306.0,2.1,18.0,730.0,801.06,606.51
2016,4,20,10,45,718.5,211.5,2.15,18.5,820.0,916.02,688.8
2016,4,20,11,0,922.0,117.0,2.2,19.0,910.0,1013.88,751.05
2016,4,20,11,15,666.0,248.0,2.2,19.0,825.5,931.84,694.93
2016,4,20,11,30,410.0,379.0,2.2,19.0,741.0,816.12,609.77
2016,4,20,11,45,509.5,345.0,2.25,19.0,799.0,886.5,661.53
2016,4,20,12,0,609.0,311.0,2.3,19.0,857.0,954.89,709.49
2016,4,20,12,15,607.5,311.5,2.3,19.0,855.0,954.28,708.33
2016,4,20,12,30,606.0,312.0,2.3,19.0,853.0,950.73,706.02
2016,4,20,12,45,556.0,328.0,2.35,19.0,820.5,911.82,679.48
2016,4,20,13,0,506.0,344.0,2.4,19.0,788.0,870.94,651.67
2016,4,20,13,15,556.0,315.0,2.4,19.0,794.5,880.48,660.42
2016,4,20,13,30,606.0,286.0,2.4,19.0,801.0,887.36,666.86
2016,4,20,13,45,734.5,212.5,2.45,19.0,819.0,917.54,690.98
2016,4,20,14,0,863.0,139.0,2.5,19.0,837.0,929.6,700.14
2016,4,20,14,15,853.5,136.5,2.5,18.5,805.0,890.41,675.67
2016,4,20,14,30,844.0,134.0,2.5,18.0,773.0,848.67,649.6
2016,4,20,14,45,623.5,207.5,2.5,18.0,667.0,718.33,556.4
2016,4,20,15,0,403.0,281.0,2.5,18.0,561.0,583.67,455.41
2016,4,20,15,15,595.0,201.0,2.45,17.5,585.5,631.99,496.21
2016,4,20,15,30,787.0,121.0,2.4,17.0,610.0,645.51,509.17
2016,4,20,15,45,769.5,115.5,2.35,17.0,563.0,587.78,464.63
2016,4,20,16,0,752.0,110.0,2.3,17.0,516.0,530.09,419.37
2016,4,20,16,15,724.5,105.0,2.15,16.5,465.5,467.6,369.45
2016,4,20,16,30,697.0,100.0,2.0,16.0,415.0,406.69,319.23
2016,4,20,16,45,506.0,114.0,1.9,16.0,328.0,301.69,234.64
2016,4,20,17,0,315.0,128.0,1.8,16.0,241.0,218.15,168.07
2016,4,20,17,15,277.0,113.0,1.6,15.5,201.0,173.16,130.14
2016,4,20,17,30,239.0,98.0,1.4,15.0,161.0,132.73,96.29
2016,4,20,17,45,203.0,78.5,1.2,14.5,123.5,93.45,64.47
2016,4,20,18,0,167.0,59.0,1.0,14.0,86.0,59.03,38.72
2016,4,20,18,15,105.0,40.0,0.95,13.5,55.0,31.87,21.54
2016,4,20,18,30,43.0,21.0,0.9,13.0,24.0,17.81,3.53
2016,4,20,18,45,21.5,10.5,0.9,13.0,12.0,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.6,12.5,12.5,11.0,0.0
2016,4,21,6,0,0.0,25.0,0.6,13.0,25.0,22.04,12.87
2016,4,21,6,15,0.0,44.5,0.75,13.0,44.5,38.65,26.98
2016,4,21,6,30,0.0,64.0,0.9,13.0,64.0,55.64,41.92
2016,4,21,6,45,5.5,84.5,1.05,13.5,86.5,74.73,58.1
2016,4,21,7,0,11.0,105.0,1.2,14.0,109.0,94.75,74.84
2016,4,21,7,15,18.0,125.5,1.3,14.0,132.5,116.09,92.58
2016,4,21,7,30,25.0,146.0,1.4,14.0,156.0,140.72,112.91
2016,4,21,7,45,12.5,130.5,1.55,14.5,135.5,121.16,96.46
2016,4,21,8,0,0.0,115.0,1.7,15.0,115.0,102.15,80.34
2016,4,21,8,15,31.5,178.5,1.75,15.0,197.0,180.7,144.86
2016,4,21,8,30,63.0,242.0,1.8,15.0,279.0,261.75,209.74
2016,4,21,8,45,157.5,267.0,1.9,15.0,367.5,357.54,285.96
2016,4,21,9,0,252.0,292.0,2.0,15.0,456.0,464.54,369.04
2016,4,21,9,15,275.0,308.0,2.05,15.0,497.5,511.11,403.7
2016,4,21,9,30,298.0,324.0,2.1,15.0,539.0,558.93,439.18
2016,4,21,9,45,210.5,350.0,2.15,15.5,505.5,516.86,404.56
2016,4,21,10,0,123.0,376.0,2.2,16.0,472.0,477.78,372.11
2016,4,21,10,15,199.0,385.5,2.25,16.0,547.5,559.98,435.02
2016,4,21,10,30,275.0,395.0,2.3,16.0,623.0,659.01,507.81
2016,4,21,10,45,388.0,365.0,2.35,16.5,695.5,743.01,568.96
2016,4,21,11,0,501.0,335.0,2.4,17.0,768.0,843.61,639.88
2016,4,21,11,15,276.5,367.0,2.45,17.0,606.5,653.84,500.6
2016,4,21,11,30,52.0,399.0,2.5,17.0,445.0,439.7,338.29
2016,4,21,11,45,53.5,401.0,2.55,17.5,448.5,443.97,341.96
2016,4,21,12,0,55.0,403.0,2.6,18.0,452.0,447.93,344.32
2016,4,21,12,15,165.5,420.5,2.65,18.0,569.0,592.31,453.83
2016,4,21,12,30,276.0,438.0,2.7,18.0,686.0,734.83,557.37
2016,4,21,12,45,140.5,306.5,2.8,18.0,433.0,447.99,347.55
2016,4,21,13,0,5.0,175.0,2.9,18.0,180.0,162.7,125.27
2016,4,21,13,15,179.0,281.5,2.95,18.0,434.5,467.34,366.84
2016,4,21,13,30,353.0,388.0,3.0,18.0,689.0,735.99,564.31
2016,4,21,13,45,199.5,369.5,3.1,18.0,538.5,552.86,427.57
2016,4,21,14,0,46.0,351.0,3.2,18.0,388.0,378.01,293.63
2016,4,21,14,15,76.0,355.5,3.2,17.5,414.5,406.19,317.66
2016,4,21,14,30,106.0,360.0,3.2,17.0,441.0,432.03,339.06
2016,4,21,14,45,190.0,337.5,3.25,17.0,473.5,480.76,378.72
2016,4,21,15,0,274.0,315.0,3.3,17.0,506.0,520.7,410.99
2016,4,21,15,15,194.5,299.0,3.25,17.0,431.0,425.96,337.65
2016,4,21,15,30,115.0,283.0,3.2,17.0,356.0,347.74,276.32
2016,4,21,15,45,68.5,241.5,3.15,17.0,284.0,265.46,211.55
2016,4,21,16,0,22.0,200.0,3.1,17.0,212.0,191.57,152.36
2016,4,21,16,15,32.5,189.5,3.0,16.5,205.5,189.62,151.6
2016,4,21,16,30,43.0,179.0,2.9,16.0,199.0,181.66,145.55
2016,4,21,16,45,21.5,113.0,2.85,16.0,123.0,110.0,86.75
2016,4,21,17,0,0.0,47.0,2.8,16.0,47.0,41.46,29.68
2016,4,21,17,15,0.0,39.0,2.55,15.5,39.0,34.37,23.78
2016,4,21,17,30,0.0,31.0,2.3,15.0,31.0,27.3,17.76
2016,4,21,17,45,0.0,24.0,2.05,14.5,24.0,21.11,12.41
2016,4,21,18,0,0.0,17.0,1.8,14.0,17.0,14.94,7.0
2016,4,21,18,15,0.0,11.0,1.65,13.5,11.0,9.66,2.63
2016,4,21,18,30,0.0,5.0,1.5,13.0,5.0,4.38,0.0
2016,4,21,18,45,0.0,2.5,1.4,13.0,2.5,2.27,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,11.0,17.5,2.95,13.0,18.5,15.39,0.0
2016,4,22,6,0,22.0,35.0,3.0,13.0,37.0,29.73,19.45
2016,4,22,6,15,47.5,56.0,3.05,13.0,64.5,49.31,34.72
2016,4,22,6,30,73.0,77.0,3.1,13.0,92.0,74.18,54.5
2016,4,22,6,45,91.0,99.5,3.2,13.0,123.5,103.23,78.69
2016,4,22,7,0,109.0,122.0,3.3,13.0,155.0,134.93,105.56
2016,4,22,7,15,126.5,143.0,3.4,13.0,188.0,167.65,133.45
2016,4,22,7,30,144.0,164.0,3.5,13.0,221.0,202.6,163.12
2016,4,22,7,45,273.5,169.5,3.65,13.0,297.0,276.15,223.36
2016,4,22,8,0,403.0,175.0,3.8,13.0,373.0,366.62,297.65
2016,4,22,8,15,201.5,93.5,3.9,13.0,192.5,205.25,167.94
2016,4,22,8,30,0.0,12.0,4.0,13.0,12.0,10.58,3.34
2016,4,22,8,45,8.5,121.5,4.1,13.5,127.0,113.54,89.92
2016,4,22,9,0,17.0,231.0,4.2,14.0,242.0,220.37,176.93
2016,4,22,9,15,11.5,214.5,4.25,14.0,222.5,201.92,161.32
2016,4,22,9,30,6.0,198.0,4.3,14.0,203.0,182.98,145.54
2016,4,22,9,45,3.0,114.0,4.4,14.0,116.5,103.99,80.82
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,26.59,16.56
2016,4,22,10,15,5.0,132.5,4.5,13.5,137.0,122.9,96.45
2016,4,22,10,30,10.0,235.0,4.5,13.0,244.0,222.34,177.24
2016,4,22,10,45,58.0,330.0,4.5,13.0,380.5,370.94,296.32
2016,4,22,11,0,106.0,425.0,4.5,13.0,517.0,515.22,408.04
2016,4,22,11,15,53.0,276.0,4.5,13.0,322.0,315.23,251.56
2016,4,22,11,30,0.0,127.0,4.5,13.0,127.0,113.81,88.26
2016,4,22,11,45,205.0,257.0,4.5,13.0,442.0,475.23,383.31
2016,4,22,12,0,410.0,387.0,4.5,13.0,757.0,829.13,649.13
2016,4,22,12,15,325.5,417.0,4.4,13.0,710.5,763.2,596.02
2016,4,22,12,30,241.0,447.0,4.3,13.0,664.0,693.41,542.25
2016,4,22,12,45,269.0,435.5,4.25,13.0,675.0,721.42,563.83
2016,4,22,13,0,297.0,424.0,4.2,13.0,686.0,732.71,572.82
2016,4,22,13,15,577.5,289.0,4.15,13.0,786.5,872.52,682.95
2016,4,22,13,30,858.0,154.0,4.1,13.0,887.0,984.52,764.72
2016,4,22,13,45,868.5,143.0,4.1,13.5,867.0,961.23,746.84
2016,4,22,14,0,879.0,132.0,4.1,14.0,847.0,925.51,721.32
2016,4,22,14,15,567.0,245.0,4.1,13.5,699.5,751.27,594.67
2016,4,22,14,30,255.0,358.0,4.1,13.0,552.0,573.86,456.25
2016,4,22,14,45,271.0,336.0,4.15,13.0,533.0,552.21,441.88
2016,4,22,15,0,287.0,314.0,4.2,13.0,514.0,528.47,424.85
2016,4,22,15,15,143.5,195.0,4.15,13.0,295.0,288.5,234.87
2016,4,22,15,30,0.0,76.0,4.1,13.0,76.0,67.33,51.07
2016,4,22,15,45,122.0,154.5,4.1,13.0,221.0,220.5,180.47
2016,4,22,16,0,244.0,233.0,4.1,13.0,366.0,359.87,293.37
2016,4,22,16,15,214.5,212.5,3.95,12.5,321.0,304.63,248.17
2016,4,22,16,30,185.0,192.0,3.8,12.0,276.0,258.63,210.45
2016,4,22,16,45,208.0,166.0,3.7,12.0,250.0,230.37,185.86
2016,4,22,17,0,231.0,140.0,3.6,12.0,224.0,202.09,160.23
2016,4,22,17,15,370.5,109.0,3.3,11.5,219.0,194.2,146.97
2016,4,22,17,30,510.0,78.0,3.0,11.0,214.0,167.97,116.2
2016,4,22,17,45,429.5,68.0,2.75,11.0,165.0,111.71,70.98
2016,4,22,18,0,349.0,58.0,2.5,11.0,116.0,67.67,40.93
2016,4,22,18,15,231.5,43.0,2.3,11.0,75.5,33.31,23.2
2016,4,22,18,30,114.0,28.0,2.1,11.0,35.0,22.56,8.64
2016,4,22,18,45,57.0,14.0,1.95,11.0,17.5,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.5,17.0,1.2,10.5,33.5,13.47,0.34
2016,4,23,6,0,301.0,34.0,1.3,11.0,67.0,27.47,17.92
2016,4,23,6,15,398.5,44.5,1.35,11.0,112.5,54.27,30.17
2016,4,23,6,30,496.0,55.0,1.4,11.0,158.0,102.57,60.79
2016,4,23,6,45,548.5,64.5,1.5,11.5,208.0,154.65,102.4
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,213.1,152.78
2016,4,23,7,15,644.0,80.0,1.55,12.5,310.5,271.49,204.42
2016,4,23,7,30,687.0,86.0,1.5,13.0,363.0,334.38,259.2
2016,4,23,7,45,711.0,93.5,1.5,13.5,413.0,394.98,311.13
