Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,735.0,101.0,1.5,14.0,463.0,457.2,362.48
2016,4,23,8,15,758.0,105.0,1.4,14.0,512.5,516.76,410.24
2016,4,23,8,30,781.0,109.0,1.3,14.0,562.0,576.68,456.42
2016,4,23,8,45,795.0,114.0,1.25,14.5,606.5,632.31,497.1
2016,4,23,9,0,809.0,119.0,1.2,15.0,651.0,687.15,535.65
2016,4,23,9,15,822.5,122.0,1.15,15.0,691.5,738.54,571.46
2016,4,23,9,30,836.0,125.0,1.1,15.0,732.0,788.5,603.8
2016,4,23,9,45,855.5,122.0,1.1,15.5,769.0,835.42,632.92
2016,4,23,10,0,875.0,119.0,1.1,16.0,806.0,873.81,655.83
2016,4,23,10,15,882.0,120.5,1.15,16.0,834.5,910.21,679.27
2016,4,23,10,30,889.0,122.0,1.2,16.0,863.0,943.7,700.74
2016,4,23,10,45,682.5,232.0,1.25,16.5,809.5,900.35,670.47
2016,4,23,11,0,476.0,342.0,1.3,17.0,756.0,824.8,613.83
2016,4,23,11,15,690.0,234.5,1.3,17.0,845.0,938.85,695.81
2016,4,23,11,30,904.0,127.0,1.3,17.0,934.0,1031.42,753.62
2016,4,23,11,45,900.5,130.0,1.35,17.0,939.0,1038.9,757.71
2016,4,23,12,0,897.0,133.0,1.4,17.0,944.0,1042.55,760.67
2016,4,23,12,15,547.0,293.0,1.55,17.0,787.5,871.39,648.28
2016,4,23,12,30,197.0,453.0,1.7,17.0,631.0,654.86,492.62
2016,4,23,12,45,542.0,294.0,1.85,17.0,775.5,860.02,648.36
2016,4,23,13,0,887.0,135.0,2.0,17.0,920.0,1013.63,753.87
2016,4,23,13,15,882.5,134.0,2.1,17.0,902.5,993.84,740.8
2016,4,23,13,30,878.0,133.0,2.2,17.0,885.0,970.62,727.39
2016,4,23,13,45,865.0,135.0,2.35,17.0,859.0,939.26,708.9
2016,4,23,14,0,852.0,137.0,2.5,17.0,833.0,913.76,694.16
2016,4,23,14,15,843.0,135.5,2.55,16.5,802.0,876.44,671.4
2016,4,23,14,30,834.0,134.0,2.6,16.0,771.0,836.57,646.62
2016,4,23,14,45,817.0,133.5,2.7,16.0,732.5,789.14,615.22
2016,4,23,15,0,800.0,133.0,2.8,16.0,694.0,740.27,582.03
2016,4,23,15,15,784.0,129.5,2.8,15.5,651.5,687.96,544.75
2016,4,23,15,30,768.0,126.0,2.8,15.0,609.0,634.77,505.71
2016,4,23,15,45,742.0,124.0,2.8,15.0,561.5,577.23,461.19
2016,4,23,16,0,716.0,122.0,2.8,15.0,514.0,519.38,415.24
2016,4,23,16,15,688.0,117.0,2.75,14.5,464.5,458.69,366.39
2016,4,23,16,30,660.0,112.0,2.7,14.0,415.0,399.72,317.33
2016,4,23,16,45,614.0,107.5,2.7,14.0,363.0,336.6,263.34
2016,4,23,17,0,568.0,103.0,2.7,14.0,311.0,277.99,212.14
2016,4,23,17,15,515.0,94.0,2.55,13.5,260.0,218.41,160.44
2016,4,23,17,30,462.0,85.0,2.4,13.0,209.0,162.6,112.69
2016,4,23,17,45,390.5,72.5,2.3,13.0,161.5,110.49,71.13
2016,4,23,18,0,319.0,60.0,2.2,13.0,114.0,67.34,41.35
2016,4,23,18,15,215.5,43.5,2.15,12.5,74.5,33.62,23.4
2016,4,23,18,30,112.0,27.0,2.1,12.0,35.0,21.85,9.05
2016,4,23,18,45,56.0,13.5,2.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,114.0,21.0,1.8,10.5,33.5,16.44,3.36
2016,4,24,6,0,228.0,42.0,2.0,11.0,67.0,32.6,22.45
2016,4,24,6,15,325.0,56.0,2.05,11.0,113.0,59.77,36.62
2016,4,24,6,30,422.0,70.0,2.1,11.0,159.0,106.41,67.27
2016,4,24,6,45,495.0,78.5,2.2,11.5,211.0,158.66,108.28
2016,4,24,7,0,568.0,87.0,2.3,12.0,263.0,217.72,158.18
2016,4,24,7,15,614.0,94.5,2.35,12.5,316.5,276.52,210.02
2016,4,24,7,30,660.0,102.0,2.4,13.0,370.0,340.25,265.59
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,402.33,318.89
2016,4,24,8,0,736.0,111.0,2.5,14.0,477.0,467.59,373.18
2016,4,24,8,15,760.5,115.5,2.5,14.5,527.0,528.47,422.29
2016,4,24,8,30,785.0,120.0,2.5,15.0,577.0,590.28,470.41
2016,4,24,8,45,807.5,121.5,2.5,15.5,624.5,647.56,513.63
2016,4,24,9,0,830.0,123.0,2.5,16.0,672.0,705.3,555.81
2016,4,24,9,15,843.5,126.0,2.4,16.0,713.0,757.59,593.18
2016,4,24,9,30,857.0,129.0,2.3,16.0,754.0,808.39,626.96
2016,4,24,9,45,866.5,131.5,2.2,16.5,789.5,853.65,654.92
2016,4,24,10,0,876.0,134.0,2.1,17.0,825.0,896.58,680.66
2016,4,24,10,15,883.0,136.0,2.1,17.0,853.5,925.82,699.02
2016,4,24,10,30,890.0,138.0,2.1,17.0,882.0,959.77,720.6
2016,4,24,10,45,891.5,141.5,2.1,17.0,902.5,986.95,737.52
2016,4,24,11,0,893.0,145.0,2.1,17.0,923.0,1010.64,752.19
2016,4,24,11,15,895.5,146.0,2.2,17.0,937.0,1029.27,764.84
2016,4,24,11,30,898.0,147.0,2.3,17.0,951.0,1044.28,775.26
2016,4,24,11,45,889.0,154.0,2.45,17.0,954.5,1049.99,780.32
2016,4,24,12,0,880.0,161.0,2.6,17.0,958.0,1064.75,791.47
2016,4,24,12,15,879.0,161.5,2.75,17.0,956.5,1064.58,792.82
2016,4,24,12,30,878.0,162.0,2.9,17.0,955.0,1060.59,791.84
2016,4,24,12,45,855.5,174.5,3.05,17.0,940.5,1043.73,782.38
2016,4,24,13,0,833.0,187.0,3.2,17.0,926.0,1023.31,770.59
2016,4,24,13,15,828.0,185.5,3.3,16.5,908.5,1002.8,759.71
2016,4,24,13,30,823.0,184.0,3.4,16.0,891.0,978.98,746.46
2016,4,24,13,45,806.0,188.0,3.5,16.0,864.5,946.32,725.62
2016,4,24,14,0,789.0,192.0,3.6,16.0,838.0,917.47,707.33
2016,4,24,14,15,779.0,188.5,3.6,15.5,806.5,878.48,682.41
2016,4,24,14,30,769.0,185.0,3.6,15.0,775.0,837.23,655.63
2016,4,24,14,45,766.0,176.0,3.65,15.0,739.0,793.9,625.45
2016,4,24,15,0,763.0,167.0,3.7,15.0,703.0,748.24,592.76
2016,4,24,15,15,745.5,162.5,3.75,14.5,660.0,694.86,554.35
2016,4,24,15,30,728.0,158.0,3.8,14.0,617.0,640.85,514.39
2016,4,24,15,45,716.5,148.0,3.85,14.0,571.5,584.74,470.84
2016,4,24,16,0,705.0,138.0,3.9,14.0,526.0,528.06,425.54
2016,4,24,16,15,676.0,131.5,3.85,13.5,475.0,465.92,375.06
2016,4,24,16,30,647.0,125.0,3.8,13.0,424.0,405.65,324.56
2016,4,24,16,45,602.5,119.0,3.75,13.0,371.5,342.35,269.92
2016,4,24,17,0,558.0,113.0,3.7,13.0,319.0,280.5,215.71
2016,4,24,17,15,505.0,102.5,3.6,12.5,267.0,220.4,163.35
2016,4,24,17,30,452.0,92.0,3.5,12.0,215.0,166.42,116.94
2016,4,24,17,45,379.0,78.5,3.4,12.0,166.5,113.84,74.86
2016,4,24,18,0,306.0,65.0,3.3,12.0,118.0,70.44,44.64
2016,4,24,18,15,208.5,47.0,3.15,11.5,77.5,36.3,25.89
2016,4,24,18,30,111.0,29.0,3.0,11.0,37.0,23.37,10.9
2016,4,24,18,45,55.5,14.5,2.9,11.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,13.35,2.78
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,27.35,18.3
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,57.71,30.6
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,110.28,63.98
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,165.97,108.9
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,230.37,165.38
2016,4,25,7,15,744.5,69.0,3.6,10.5,340.0,292.73,222.23
2016,4,25,7,30,784.0,74.0,3.7,11.0,395.0,359.0,281.92
2016,4,25,7,45,812.0,78.0,3.8,11.5,448.5,423.03,338.67
2016,4,25,8,0,840.0,82.0,3.9,12.0,502.0,488.86,395.14
2016,4,25,8,15,860.0,85.0,3.9,12.0,553.0,550.89,447.44
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,611.15,496.81
2016,4,25,8,45,895.5,90.5,3.9,12.5,650.5,669.24,542.02
2016,4,25,9,0,911.0,93.0,3.9,13.0,697.0,726.39,585.09
2016,4,25,9,15,922.0,95.5,3.85,13.0,739.0,779.03,622.91
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,829.74,658.18
2016,4,25,9,45,939.0,101.0,3.8,13.5,816.0,874.7,687.83
2016,4,25,10,0,945.0,104.0,3.8,14.0,851.0,916.85,715.09
2016,4,25,10,15,951.0,105.0,3.75,14.0,879.5,953.93,739.53
2016,4,25,10,30,957.0,106.0,3.7,14.0,908.0,987.81,761.58
2016,4,25,10,45,960.0,107.5,3.65,14.5,929.5,1016.02,778.16
2016,4,25,11,0,963.0,109.0,3.6,15.0,951.0,1040.56,792.15
2016,4,25,11,15,965.0,110.0,3.5,15.0,964.5,1059.83,803.64
2016,4,25,11,30,967.0,111.0,3.4,15.0,978.0,1075.2,812.53
2016,4,25,11,45,964.5,113.0,3.3,15.5,983.0,1083.15,815.0
2016,4,25,12,0,962.0,115.0,3.2,16.0,988.0,1087.03,814.9
2016,4,25,12,15,961.0,115.0,3.1,16.0,986.0,1086.33,813.42
2016,4,25,12,30,960.0,115.0,3.0,16.0,984.0,1081.61,809.44
2016,4,25,12,45,953.5,116.5,2.95,16.0,972.5,1068.98,800.88
2016,4,25,13,0,947.0,118.0,2.9,16.0,961.0,1052.52,789.97
2016,4,25,13,15,943.0,117.0,2.8,16.0,943.0,1032.21,776.13
2016,4,25,13,30,939.0,116.0,2.7,16.0,925.0,1008.22,759.95
2016,4,25,13,45,931.5,115.5,2.65,16.5,899.5,977.98,738.73
2016,4,25,14,0,924.0,115.0,2.6,17.0,874.0,944.51,715.44
2016,4,25,14,15,915.5,113.5,2.55,16.5,841.5,906.12,691.42
2016,4,25,14,30,907.0,112.0,2.5,16.0,809.0,864.96,665.27
2016,4,25,14,45,895.0,110.0,2.5,16.0,770.5,818.02,633.93
2016,4,25,15,0,883.0,108.0,2.5,16.0,732.0,769.03,600.79
2016,4,25,15,15,868.5,105.5,2.45,16.0,688.0,719.85,565.84
2016,4,25,15,30,854.0,103.0,2.4,16.0,644.0,664.9,524.74
2016,4,25,15,45,834.0,100.0,2.4,16.0,595.5,605.23,479.26
2016,4,25,16,0,814.0,97.0,2.4,16.0,547.0,545.49,432.32
2016,4,25,16,15,788.5,93.0,2.25,15.5,495.5,482.35,381.52
2016,4,25,16,30,763.0,89.0,2.1,15.0,444.0,420.43,330.03
2016,4,25,16,45,725.5,85.0,2.0,15.0,390.0,354.51,273.53
2016,4,25,17,0,688.0,81.0,1.9,15.0,336.0,292.78,219.27
2016,4,25,17,15,639.5,74.5,1.75,14.0,283.0,229.66,164.42
2016,4,25,17,30,591.0,68.0,1.6,13.0,230.0,171.95,114.69
2016,4,25,17,45,514.5,60.0,1.5,12.5,179.0,115.25,69.81
2016,4,25,18,0,438.0,52.0,1.4,12.0,128.0,68.14,38.69
2016,4,25,18,15,324.0,39.5,1.4,11.5,85.5,31.81,22.09
2016,4,25,18,30,210.0,27.0,1.4,11.0,43.0,21.2,9.98
2016,4,25,18,45,105.0,13.5,1.4,11.0,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.1,7.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.1,8.0,8.0,7.28,0.0
2016,4,26,5,45,69.0,25.0,1.1,9.0,33.5,20.3,8.27
2016,4,26,6,0,138.0,42.0,1.1,10.0,59.0,33.48,23.61
2016,4,26,6,15,183.5,61.0,1.2,10.0,95.0,58.53,39.46
2016,4,26,6,30,229.0,80.0,1.3,10.0,131.0,93.95,65.32
2016,4,26,6,45,252.5,100.5,1.4,10.5,170.0,132.88,97.48
2016,4,26,7,0,276.0,121.0,1.5,11.0,209.0,174.96,133.57
2016,4,26,7,15,309.5,134.5,1.5,11.5,249.5,216.7,169.35
2016,4,26,7,30,343.0,148.0,1.5,12.0,290.0,262.21,208.06
2016,4,26,7,45,357.5,167.5,1.55,12.5,332.5,308.91,247.35
2016,4,26,8,0,372.0,187.0,1.6,13.0,375.0,356.9,286.61
2016,4,26,8,15,385.5,205.5,1.5,13.0,417.0,404.52,324.67
2016,4,26,8,30,399.0,224.0,1.4,13.0,459.0,459.88,367.41
2016,4,26,8,45,517.5,201.5,1.3,13.5,531.0,537.43,426.41
2016,4,26,9,0,636.0,179.0,1.2,14.0,603.0,628.82,493.44
2016,4,26,9,15,580.0,215.0,1.15,14.0,619.5,650.08,506.44
2016,4,26,9,30,524.0,251.0,1.1,14.0,636.0,669.3,517.94
2016,4,26,9,45,360.5,318.0,1.05,14.5,589.0,614.88,473.6
2016,4,26,10,0,197.0,385.0,1.0,15.0,542.0,546.76,419.26
2016,4,26,10,15,227.0,395.5,1.1,15.0,582.0,591.65,453.09
2016,4,26,10,30,257.0,406.0,1.2,15.0,622.0,649.87,494.74
2016,4,26,10,45,249.0,418.5,1.35,15.5,632.5,663.27,503.15
2016,4,26,11,0,241.0,431.0,1.5,16.0,643.0,661.8,501.73
2016,4,26,11,15,353.5,398.0,1.6,16.0,714.0,756.43,571.38
2016,4,26,11,30,466.0,365.0,1.7,16.0,785.0,851.83,639.16
2016,4,26,11,45,435.0,379.0,1.8,16.0,773.5,839.69,629.84
2016,4,26,12,0,404.0,393.0,1.9,16.0,762.0,824.82,619.77
2016,4,26,12,15,605.5,294.0,1.95,16.0,845.0,929.49,697.37
2016,4,26,12,30,807.0,195.0,2.0,16.0,928.0,1020.39,759.45
2016,4,26,12,45,827.0,179.5,2.05,16.0,923.5,1017.97,757.67
2016,4,26,13,0,847.0,164.0,2.1,16.0,919.0,1011.3,754.31
2016,4,26,13,15,842.5,162.5,2.15,16.0,902.0,991.08,742.12
2016,4,26,13,30,838.0,161.0,2.2,16.0,885.0,967.52,727.82
2016,4,26,13,45,834.5,157.5,2.25,16.0,861.5,939.62,710.57
2016,4,26,14,0,831.0,154.0,2.3,16.0,838.0,908.58,691.12
2016,4,26,14,15,821.5,152.0,2.35,16.0,807.0,870.95,666.98
2016,4,26,14,30,812.0,150.0,2.4,16.0,776.0,830.9,640.92
2016,4,26,14,45,792.5,150.5,2.45,16.0,737.0,783.31,609.19
2016,4,26,15,0,773.0,151.0,2.5,16.0,698.0,737.02,576.82
2016,4,26,15,15,756.0,147.0,2.5,15.5,655.5,684.3,539.46
2016,4,26,15,30,739.0,143.0,2.5,15.0,613.0,630.9,500.53
2016,4,26,15,45,560.0,177.0,2.5,15.0,518.0,513.66,409.8
2016,4,26,16,0,381.0,211.0,2.5,15.0,423.0,410.28,328.3
2016,4,26,16,15,482.5,165.0,2.55,14.5,407.5,398.44,319.07
2016,4,26,16,30,584.0,119.0,2.6,14.0,392.0,371.48,295.34
2016,4,26,16,45,490.0,120.5,2.65,14.0,331.0,297.77,233.84
2016,4,26,17,0,396.0,122.0,2.7,14.0,270.0,237.77,183.54
2016,4,26,17,15,346.0,112.0,2.6,13.5,227.5,188.89,141.87
2016,4,26,17,30,296.0,102.0,2.5,13.0,185.0,144.55,104.69
2016,4,26,17,45,247.0,84.5,2.45,12.5,143.5,102.15,70.68
2016,4,26,18,0,198.0,67.0,2.4,12.0,102.0,66.06,44.45
2016,4,26,18,15,135.5,48.0,2.4,11.5,68.5,37.91,27.45
2016,4,26,18,30,73.0,29.0,2.4,11.0,35.0,23.38,12.09
2016,4,26,18,45,36.5,14.5,2.4,11.0,17.5,13.19,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,1.6,10.0,11.0,9.1,0.0
2016,4,27,5,45,155.0,26.0,1.85,10.5,43.5,20.34,9.07
2016,4,27,6,0,272.0,42.0,2.1,11.0,76.0,32.51,22.73
2016,4,27,6,15,362.5,54.0,2.2,11.0,121.5,60.67,36.11
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,109.05,68.18
2016,4,27,6,45,226.5,64.0,2.45,11.5,114.5,97.74,68.58
2016,4,27,7,0,0.0,62.0,2.6,12.0,62.0,54.78,41.7
2016,4,27,7,15,0.0,74.0,2.65,12.0,74.0,65.42,50.78
2016,4,27,7,30,0.0,86.0,2.7,12.0,86.0,76.08,59.72
2016,4,27,7,45,0.0,92.5,2.8,12.5,92.5,81.91,64.33
2016,4,27,8,0,0.0,99.0,2.9,13.0,99.0,87.74,68.89
2016,4,27,8,15,10.0,157.0,2.95,13.0,163.0,145.26,116.66
2016,4,27,8,30,20.0,215.0,3.0,13.0,227.0,204.68,165.09
2016,4,27,8,45,12.5,203.0,3.1,13.0,211.0,190.15,152.65
2016,4,27,9,0,5.0,191.0,3.2,13.0,195.0,174.78,139.66
2016,4,27,9,15,20.5,245.5,3.2,13.0,261.0,236.82,189.92
2016,4,27,9,30,36.0,300.0,3.2,13.0,327.0,310.22,248.15
2016,4,27,9,45,34.5,311.0,3.25,13.0,337.5,321.9,256.67
2016,4,27,10,0,33.0,322.0,3.3,13.0,348.0,333.38,265.21
2016,4,27,10,15,89.0,369.5,3.3,13.0,444.0,431.62,342.72
2016,4,27,10,30,145.0,417.0,3.3,13.0,540.0,546.07,430.09
2016,4,27,10,45,310.5,383.5,3.35,13.0,654.0,684.56,537.04
2016,4,27,11,0,476.0,350.0,3.4,13.0,768.0,828.92,644.57
2016,4,27,11,15,671.5,258.5,3.4,13.0,858.5,940.39,727.58
2016,4,27,11,30,867.0,167.0,3.4,13.0,949.0,1042.49,797.34
2016,4,27,11,45,433.5,132.5,3.4,13.0,523.5,587.84,469.58
2016,4,27,12,0,0.0,98.0,3.4,13.0,98.0,87.55,66.38
2016,4,27,12,15,94.5,279.0,3.35,13.0,365.0,373.57,298.75
2016,4,27,12,30,189.0,460.0,3.3,13.0,632.0,650.81,507.84
2016,4,27,12,45,210.0,452.5,3.3,13.5,642.0,661.72,514.01
2016,4,27,13,0,231.0,445.0,3.3,14.0,652.0,671.1,520.73
2016,4,27,13,15,159.0,430.0,3.25,14.0,571.5,582.2,453.58
2016,4,27,13,30,87.0,415.0,3.2,14.0,491.0,481.99,377.27
2016,4,27,13,45,465.5,286.0,3.2,14.0,672.0,732.18,575.19
2016,4,27,14,0,844.0,157.0,3.2,14.0,853.0,921.78,714.6
2016,4,27,14,15,834.0,154.5,3.15,14.0,821.0,882.82,686.21
2016,4,27,14,30,824.0,152.0,3.1,14.0,789.0,841.43,657.91
2016,4,27,14,45,681.0,193.0,3.05,14.0,702.5,740.87,584.51
2016,4,27,15,0,538.0,234.0,3.0,14.0,616.0,640.3,508.29
2016,4,27,15,15,658.0,183.5,2.9,14.0,622.0,651.42,518.88
2016,4,27,15,30,778.0,133.0,2.8,14.0,628.0,644.83,514.66
2016,4,27,15,45,765.0,125.0,2.75,14.0,582.0,587.61,470.01
2016,4,27,16,0,752.0,117.0,2.7,14.0,536.0,529.86,424.01
2016,4,27,16,15,724.5,112.0,2.55,14.0,485.0,467.79,372.98
2016,4,27,16,30,697.0,107.0,2.4,14.0,434.0,407.32,321.88
2016,4,27,16,45,381.5,128.0,2.3,14.0,304.0,264.36,208.06
2016,4,27,17,0,66.0,149.0,2.2,14.0,174.0,152.81,121.69
2016,4,27,17,15,305.0,112.0,2.05,13.5,200.5,176.37,132.91
2016,4,27,17,30,544.0,75.0,1.9,13.0,227.0,168.85,114.31
2016,4,27,17,45,480.5,64.5,1.75,12.5,178.5,114.51,70.79
2016,4,27,18,0,417.0,54.0,1.6,12.0,130.0,68.16,39.55
2016,4,27,18,15,309.0,41.5,1.55,11.5,88.0,33.34,23.55
2016,4,27,18,30,201.0,29.0,1.5,11.0,46.0,22.71,12.03
2016,4,27,18,45,100.5,14.5,1.5,11.0,23.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,75.0,12.0,1.9,10.0,14.0,10.91,0.0
2016,4,28,5,45,212.5,25.5,2.1,10.5,48.5,20.67,9.96
2016,4,28,6,0,350.0,39.0,2.3,11.0,83.0,31.32,21.77
2016,4,28,6,15,438.5,48.5,2.4,11.5,130.0,61.08,34.16
2016,4,28,6,30,527.0,58.0,2.5,12.0,177.0,110.22,65.69
2016,4,28,6,45,588.0,64.0,2.7,12.5,229.0,162.45,107.26
2016,4,28,7,0,649.0,70.0,2.9,13.0,281.0,221.93,158.54
2016,4,28,7,15,689.0,75.5,2.95,13.5,334.0,281.61,211.9
2016,4,28,7,30,729.0,81.0,3.0,14.0,387.0,346.59,269.17
2016,4,28,7,45,758.5,85.0,3.05,14.5,439.0,407.84,322.38
2016,4,28,8,0,788.0,89.0,3.1,15.0,491.0,471.15,375.61
2016,4,28,8,15,809.5,92.5,3.1,15.5,541.0,531.41,424.66
2016,4,28,8,30,831.0,96.0,3.1,16.0,591.0,592.15,472.36
2016,4,28,8,45,846.5,99.5,3.1,16.5,636.5,649.21,515.69
2016,4,28,9,0,862.0,103.0,3.1,17.0,682.0,701.98,554.58
2016,4,28,9,15,874.5,105.0,3.05,17.0,723.0,752.74,590.8
2016,4,28,9,30,887.0,107.0,3.0,17.0,764.0,801.84,624.17
2016,4,28,9,45,901.0,106.5,3.0,17.5,800.5,847.7,653.86
2016,4,28,10,0,915.0,106.0,3.0,18.0,837.0,891.45,681.64
2016,4,28,10,15,922.0,107.5,2.9,18.0,866.0,928.71,705.17
2016,4,28,10,30,929.0,109.0,2.8,18.0,895.0,962.94,726.4
2016,4,28,10,45,927.0,114.0,2.75,18.5,915.0,989.1,741.06
2016,4,28,11,0,925.0,119.0,2.7,19.0,935.0,1011.49,753.16
2016,4,28,11,15,928.0,120.0,2.65,19.0,949.0,1030.89,764.72
2016,4,28,11,30,931.0,121.0,2.6,19.0,963.0,1046.58,773.89
2016,4,28,11,45,927.0,124.5,2.6,19.0,967.5,1054.04,778.34
2016,4,28,12,0,923.0,128.0,2.6,19.0,972.0,1057.59,780.44
2016,4,28,12,15,922.5,128.0,2.55,19.0,970.5,1057.27,779.63
2016,4,28,12,30,922.0,128.0,2.5,19.0,969.0,1053.1,776.49
2016,4,28,12,45,922.5,125.5,2.45,19.0,960.0,1043.59,770.04
2016,4,28,13,0,923.0,123.0,2.4,19.0,951.0,1030.26,761.25
2016,4,28,13,15,919.5,122.5,2.35,19.0,933.5,1011.31,748.93
2016,4,28,13,30,916.0,122.0,2.3,19.0,916.0,988.77,734.38
2016,4,28,13,45,905.0,123.5,2.3,19.0,890.5,957.92,714.92
2016,4,28,14,0,894.0,125.0,2.3,19.0,865.0,924.12,693.48
2016,4,28,14,15,886.0,123.0,2.3,18.5,833.5,886.68,670.73
2016,4,28,14,30,878.0,121.0,2.3,18.0,802.0,846.54,645.86
2016,4,28,14,45,861.5,121.5,2.3,18.0,763.0,805.38,618.76
2016,4,28,15,0,845.0,122.0,2.3,18.0,724.0,756.37,585.82
2016,4,28,15,15,830.0,119.0,2.3,17.5,681.0,703.58,549.14
2016,4,28,15,30,815.0,116.0,2.3,17.0,638.0,649.69,510.33
2016,4,28,15,45,794.0,113.0,2.3,17.0,590.5,591.47,466.09
2016,4,28,16,0,773.0,110.0,2.3,17.0,543.0,533.38,420.63
2016,4,28,16,15,747.0,105.5,2.25,16.5,492.0,471.37,371.33
2016,4,28,16,30,721.0,101.0,2.2,16.0,441.0,410.91,321.55
2016,4,28,16,45,686.5,95.5,2.15,16.0,389.0,348.07,267.93
2016,4,28,17,0,652.0,90.0,2.1,16.0,337.0,288.28,215.67
2016,4,28,17,15,603.0,82.5,2.0,15.5,284.5,226.48,162.14
2016,4,28,17,30,554.0,75.0,1.9,15.0,232.0,170.19,114.0
2016,4,28,17,45,480.5,66.0,1.8,14.5,182.0,115.5,71.1
2016,4,28,18,0,407.0,57.0,1.7,14.0,132.0,70.05,41.19
2016,4,28,18,15,300.0,44.0,1.6,13.5,89.5,33.98,23.95
2016,4,28,18,30,193.0,31.0,1.5,13.0,47.0,24.25,13.46
2016,4,28,18,45,96.5,15.5,1.4,12.5,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,7.0,6.0,0.9,9.0,6.0,5.46,0.0
2016,4,29,5,30,14.0,12.0,0.9,9.0,12.0,10.91,0.0
2016,4,29,5,45,109.5,32.0,0.9,9.5,45.5,25.68,14.49
2016,4,29,6,0,205.0,52.0,0.9,10.0,79.0,40.04,29.64
2016,4,29,6,15,187.5,72.0,0.9,10.0,105.0,67.65,47.06
2016,4,29,6,30,170.0,92.0,0.9,10.0,131.0,97.46,70.9
2016,4,29,6,45,226.0,104.5,0.95,10.5,170.5,131.82,97.7
2016,4,29,7,0,282.0,117.0,1.0,11.0,210.0,172.93,131.46
2016,4,29,7,15,445.0,117.0,1.0,11.0,292.0,244.35,188.27
2016,4,29,7,30,608.0,117.0,1.0,11.0,374.0,335.94,262.52
2016,4,29,7,45,642.5,123.0,1.0,11.5,425.5,394.79,311.76
2016,4,29,8,0,677.0,129.0,1.0,12.0,477.0,456.51,361.86
2016,4,29,8,15,702.0,134.5,0.95,12.0,525.5,515.19,408.36
2016,4,29,8,30,727.0,140.0,0.9,12.0,574.0,574.98,454.04
2016,4,29,8,45,743.5,145.5,0.9,12.5,619.0,630.13,494.29
2016,4,29,9,0,760.0,151.0,0.9,13.0,664.0,684.87,532.9
2016,4,29,9,15,774.5,154.5,0.85,13.5,704.0,735.44,566.73
2016,4,29,9,30,789.0,158.0,0.8,14.0,744.0,781.85,596.64
2016,4,29,9,45,816.5,151.5,0.8,14.5,782.5,829.99,626.44
2016,4,29,10,0,844.0,145.0,0.8,15.0,821.0,877.05,654.91
2016,4,29,10,15,851.5,146.5,0.85,15.0,849.5,913.22,677.96
2016,4,29,10,30,859.0,148.0,0.9,15.0,878.0,946.6,699.25
2016,4,29,10,45,866.5,148.5,1.0,15.5,899.5,975.95,717.58
2016,4,29,11,0,874.0,149.0,1.1,16.0,921.0,991.39,726.99
2016,4,29,11,15,877.5,149.5,1.25,16.5,935.0,1009.87,739.48
2016,4,29,11,30,881.0,150.0,1.4,17.0,949.0,1024.85,749.65
2016,4,29,11,45,884.5,149.0,1.55,17.5,956.0,1034.81,756.63
2016,4,29,12,0,888.0,148.0,1.7,18.0,963.0,1041.15,761.34
2016,4,29,12,15,888.0,148.0,1.85,18.0,961.5,1041.28,763.55
2016,4,29,12,30,888.0,148.0,2.0,18.0,960.0,1037.72,763.43
2016,4,29,12,45,874.0,155.0,2.15,18.0,947.5,1023.44,756.36
2016,4,29,13,0,860.0,162.0,2.3,18.0,935.0,1017.88,755.03
2016,4,29,13,15,856.0,160.5,2.4,18.0,917.5,997.94,743.55
2016,4,29,13,30,852.0,159.0,2.5,18.0,900.0,974.58,729.87
2016,4,29,13,45,848.0,156.0,2.65,18.0,876.5,946.43,713.33
2016,4,29,14,0,844.0,153.0,2.8,18.0,853.0,915.14,694.42
2016,4,29,14,15,835.5,150.5,2.85,18.0,822.0,877.54,670.16
2016,4,29,14,30,827.0,148.0,2.9,18.0,791.0,837.42,643.93
2016,4,29,14,45,819.0,143.5,2.95,18.0,754.5,793.4,614.64
2016,4,29,15,0,811.0,139.0,3.0,18.0,718.0,747.28,582.89
2016,4,29,15,15,796.0,135.5,3.05,17.5,676.0,695.44,546.36
2016,4,29,15,30,781.0,132.0,3.1,17.0,634.0,642.61,507.97
2016,4,29,15,45,765.5,126.5,3.15,17.0,588.0,587.37,465.63
2016,4,29,16,0,750.0,121.0,3.2,17.0,542.0,530.84,421.03
2016,4,29,16,15,724.5,116.0,3.15,16.5,492.0,469.95,372.15
2016,4,29,16,30,699.0,111.0,3.1,16.0,442.0,410.42,322.77
2016,4,29,16,45,670.5,103.0,3.05,16.0,391.0,348.65,269.66
2016,4,29,17,0,642.0,95.0,3.0,16.0,340.0,289.3,217.4
2016,4,29,17,15,593.5,88.0,2.9,15.5,288.0,228.72,164.7
2016,4,29,17,30,545.0,81.0,2.8,15.0,236.0,173.6,117.42
2016,4,29,17,45,482.5,70.0,2.75,14.5,186.5,119.01,74.08
2016,4,29,18,0,420.0,59.0,2.7,14.0,137.0,72.28,42.77
2016,4,29,18,15,314.0,46.0,2.65,13.5,94.0,35.53,25.33
2016,4,29,18,30,208.0,33.0,2.6,13.0,51.0,25.82,15.01
2016,4,29,18,45,104.0,16.5,2.55,12.5,25.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.5,6.37,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,19.0,12.73,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,56.0,21.4,11.37
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,31.14,21.63
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,63.23,34.19
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,114.41,67.15
2016,4,30,6,45,632.0,62.0,4.15,12.5,243.0,168.77,110.92
2016,4,30,7,0,688.0,68.0,4.3,13.0,296.0,229.7,164.05
2016,4,30,7,15,725.5,73.0,4.35,13.5,349.5,291.99,220.18
2016,4,30,7,30,763.0,78.0,4.4,14.0,403.0,356.09,277.4
2016,4,30,7,45,790.5,82.0,4.45,14.5,455.5,418.32,332.06
2016,4,30,8,0,818.0,86.0,4.5,15.0,508.0,482.31,386.5
2016,4,30,8,15,838.0,89.0,4.55,15.0,558.0,542.72,437.3
2016,4,30,8,30,858.0,92.0,4.6,15.0,608.0,603.37,486.85
2016,4,30,8,45,873.5,94.5,4.65,15.5,654.0,658.02,529.56
2016,4,30,9,0,889.0,97.0,4.7,16.0,700.0,713.68,571.75
2016,4,30,9,15,900.0,99.0,4.7,16.0,740.5,764.37,608.79
2016,4,30,9,30,911.0,101.0,4.7,16.0,781.0,813.19,643.18
2016,4,30,9,45,924.0,100.0,4.7,16.5,817.0,858.46,673.32
2016,4,30,10,0,937.0,99.0,4.7,17.0,853.0,901.48,701.45
2016,4,30,10,15,942.5,100.5,4.7,17.0,881.0,937.96,726.02
2016,4,30,10,30,948.0,102.0,4.7,17.0,909.0,971.25,748.27
2016,4,30,10,45,952.0,103.0,4.7,17.5,929.5,999.28,765.3
2016,4,30,11,0,956.0,104.0,4.7,18.0,950.0,1023.74,779.81
2016,4,30,11,15,958.0,104.5,4.6,18.0,963.5,1042.06,790.72
2016,4,30,11,30,960.0,105.0,4.5,18.0,977.0,1056.54,799.05
2016,4,30,11,45,959.5,105.5,4.45,18.5,982.5,1064.63,802.06
2016,4,30,12,0,959.0,106.0,4.4,19.0,988.0,1068.75,802.53
2016,4,30,12,15,958.0,106.0,4.3,19.0,985.5,1067.87,801.31
2016,4,30,12,30,957.0,106.0,4.2,19.0,983.0,1063.02,797.51
2016,4,30,12,45,950.0,108.5,4.15,19.5,971.5,1050.87,787.8
2016,4,30,13,0,943.0,111.0,4.1,20.0,960.0,1034.95,775.75
2016,4,30,13,15,939.0,110.0,4.0,20.0,942.5,1014.69,762.07
2016,4,30,13,30,935.0,109.0,3.9,20.0,925.0,990.8,746.05
2016,4,30,13,45,930.0,107.5,3.85,20.0,900.0,961.98,727.06
2016,4,30,14,0,925.0,106.0,3.8,20.0,875.0,929.84,705.8
2016,4,30,14,15,917.5,104.5,3.7,20.0,843.0,892.42,680.56
2016,4,30,14,30,910.0,103.0,3.6,20.0,811.0,852.18,653.28
2016,4,30,14,45,899.5,100.5,3.55,20.0,773.5,806.0,621.91
2016,4,30,15,0,889.0,98.0,3.5,20.0,736.0,757.68,588.72
2016,4,30,15,15,876.0,96.0,3.35,20.0,692.5,706.27,551.81
2016,4,30,15,30,863.0,94.0,3.2,20.0,649.0,653.46,511.79
2016,4,30,15,45,844.0,91.5,3.05,20.0,601.5,597.4,468.33
2016,4,30,16,0,825.0,89.0,2.9,20.0,554.0,538.61,421.75
2016,4,30,16,15,802.0,85.5,2.7,19.5,503.5,477.04,372.37
2016,4,30,16,30,779.0,82.0,2.5,19.0,453.0,416.39,322.11
2016,4,30,16,45,745.5,78.0,2.3,19.0,400.0,352.66,267.58
2016,4,30,17,0,712.0,74.0,2.1,19.0,347.0,291.74,214.29
2016,4,30,17,15,667.5,68.5,1.95,18.0,294.5,228.05,159.5
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,170.76,110.62
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,114.48,66.52
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,66.55,35.68
2016,4,30,18,15,382.5,39.0,1.45,15.5,97.5,30.89,21.16
2016,4,30,18,30,278.0,29.0,1.4,15.0,54.0,23.54,13.33
2016,4,30,18,45,139.0,14.5,1.4,15.0,27.0,11.63,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.5,1.55,12.5,10.0,6.82,0.0
2016,5,1,5,30,114.0,15.0,1.7,13.0,20.0,11.82,0.0
2016,5,1,5,45,245.5,28.0,1.85,13.5,56.5,22.62,12.57
2016,5,1,6,0,377.0,41.0,2.0,14.0,93.0,32.73,22.9
2016,5,1,6,15,462.0,50.0,2.1,14.5,140.5,64.25,35.43
2016,5,1,6,30,547.0,59.0,2.2,15.0,188.0,114.06,67.25
2016,5,1,6,45,600.5,66.0,2.35,15.5,240.0,167.08,109.37
2016,5,1,7,0,654.0,73.0,2.5,16.0,292.0,226.4,160.14
2016,5,1,7,15,693.0,78.5,2.5,16.5,345.0,285.95,212.59
2016,5,1,7,30,732.0,84.0,2.5,17.0,398.0,350.74,268.72
2016,5,1,7,45,758.5,88.5,2.55,17.5,449.5,411.2,320.4
2016,5,1,8,0,785.0,93.0,2.6,18.0,501.0,473.37,371.78
2016,5,1,8,15,806.0,96.5,2.55,18.0,550.5,532.99,420.03
2016,5,1,8,30,827.0,100.0,2.5,18.0,600.0,593.02,467.02
2016,5,1,8,45,841.0,103.5,2.5,18.5,645.0,648.69,508.54
2016,5,1,9,0,855.0,107.0,2.5,19.0,690.0,703.45,548.04
2016,5,1,9,15,867.0,109.5,2.4,19.5,730.0,750.24,579.54
2016,5,1,9,30,879.0,112.0,2.3,20.0,770.0,798.89,610.3
2016,5,1,9,45,888.0,114.0,2.25,20.5,805.0,842.67,637.36
2016,5,1,10,0,897.0,116.0,2.2,21.0,840.0,884.02,662.31
2016,5,1,10,15,903.5,117.5,2.1,21.0,868.0,920.04,684.09
2016,5,1,10,30,910.0,119.0,2.0,21.0,896.0,953.06,703.62
2016,5,1,10,45,914.0,120.5,1.95,21.5,916.5,980.59,718.54
2016,5,1,11,0,918.0,122.0,1.9,22.0,937.0,1004.7,731.15
2016,5,1,11,15,920.5,122.5,1.8,22.0,950.5,1022.82,740.61
2016,5,1,11,30,923.0,123.0,1.7,22.0,964.0,1037.26,747.73
2016,5,1,11,45,923.5,123.5,1.65,22.5,970.0,1045.98,750.59
2016,5,1,12,0,924.0,124.0,1.6,23.0,976.0,1050.88,751.2
2016,5,1,12,15,923.5,124.0,1.5,23.0,973.5,1050.47,749.26
2016,5,1,12,30,923.0,124.0,1.4,23.0,971.0,1046.23,745.07
2016,5,1,12,45,922.0,122.5,1.35,23.0,961.5,1036.2,738.28
2016,5,1,13,0,921.0,121.0,1.3,23.0,952.0,1022.39,729.33
2016,5,1,13,15,917.0,120.0,1.2,23.0,934.5,1002.5,715.86
2016,5,1,13,30,913.0,119.0,1.1,23.0,917.0,979.08,700.3
2016,5,1,13,45,906.5,118.0,1.0,23.0,892.0,949.95,681.25
2016,5,1,14,0,900.0,117.0,0.9,23.0,867.0,917.68,660.28
2016,5,1,14,15,892.0,115.0,0.85,22.5,835.5,880.15,638.06
2016,5,1,14,30,884.0,113.0,0.8,22.0,804.0,839.92,613.93
2016,5,1,14,45,872.0,111.5,0.75,22.0,766.0,794.61,585.07
2016,5,1,15,0,860.0,110.0,0.7,22.0,728.0,747.36,554.66
2016,5,1,15,15,846.0,107.0,0.7,21.5,685.0,699.14,523.66
2016,5,1,15,30,832.0,104.0,0.7,21.0,642.0,645.42,487.22
2016,5,1,15,45,812.5,101.5,0.75,21.0,594.5,588.06,446.53
2016,5,1,16,0,793.0,99.0,0.8,21.0,547.0,530.63,404.22
2016,5,1,16,15,768.5,95.0,0.8,20.5,497.0,469.58,357.95
2016,5,1,16,30,744.0,91.0,0.8,20.0,447.0,409.68,310.7
2016,5,1,16,45,710.0,86.0,0.85,20.0,395.0,345.49,258.23
2016,5,1,17,0,676.0,81.0,0.9,20.0,343.0,285.31,207.41
2016,5,1,17,15,630.5,75.0,0.85,19.0,291.0,224.67,156.36
2016,5,1,17,30,585.0,69.0,0.8,18.0,239.0,169.03,109.84
2016,5,1,17,45,519.0,61.0,0.8,17.5,189.5,114.47,67.65
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,68.07,37.84
2016,5,1,18,15,352.0,41.5,0.8,16.5,97.0,32.93,22.88
2016,5,1,18,30,251.0,30.0,0.8,16.0,54.0,24.31,14.11
2016,5,1,18,45,125.5,15.0,0.85,15.5,27.0,11.81,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,8.5,0.7,10.5,10.0,7.73,0.0
2016,5,2,5,30,84.0,17.0,0.7,11.0,20.0,13.37,0.0
2016,5,2,5,45,194.0,32.5,0.75,11.5,55.5,25.34,15.25
2016,5,2,6,0,304.0,48.0,0.8,12.0,91.0,36.97,26.93
2016,5,2,6,15,386.5,60.0,0.85,12.0,137.5,67.86,41.0
2016,5,2,6,30,469.0,72.0,0.9,12.0,184.0,117.12,73.92
2016,5,2,6,45,234.5,79.5,1.0,12.5,135.5,112.11,80.05
2016,5,2,7,0,0.0,87.0,1.1,13.0,87.0,76.57,60.04
2016,5,2,7,15,49.5,133.0,1.15,13.5,154.5,132.98,105.91
2016,5,2,7,30,99.0,179.0,1.2,14.0,222.0,195.64,156.42
2016,5,2,7,45,77.0,196.0,1.25,14.5,232.0,208.91,167.19
2016,5,2,8,0,55.0,213.0,1.3,15.0,242.0,219.55,175.43
2016,5,2,8,15,75.0,241.0,1.3,15.0,284.5,260.24,207.65
2016,5,2,8,30,95.0,269.0,1.3,15.0,327.0,303.26,241.18
2016,5,2,8,45,224.5,277.5,1.3,15.5,427.5,406.41,321.52
2016,5,2,9,0,354.0,286.0,1.3,16.0,528.0,523.31,409.27
2016,5,2,9,15,454.0,267.0,1.35,16.5,596.0,604.94,468.88
2016,5,2,9,30,554.0,248.0,1.4,17.0,664.0,685.71,526.87
2016,5,2,9,45,565.0,260.0,1.45,17.5,701.0,730.33,556.45
2016,5,2,10,0,576.0,272.0,1.5,18.0,738.0,773.78,585.03
2016,5,2,10,15,726.0,204.5,1.55,18.0,812.0,863.31,648.88
2016,5,2,10,30,876.0,137.0,1.6,18.0,886.0,939.03,698.07
2016,5,2,10,45,878.5,139.5,1.65,18.5,906.5,965.24,712.97
2016,5,2,11,0,881.0,142.0,1.7,19.0,927.0,988.09,726.23
2016,5,2,11,15,884.0,143.0,1.75,19.0,940.5,1006.51,738.07
2016,5,2,11,30,887.0,144.0,1.8,19.0,954.0,1021.42,747.78
2016,5,2,11,45,883.0,147.5,1.85,19.0,958.5,1028.23,752.43
2016,5,2,12,0,879.0,151.0,1.9,19.0,963.0,1031.34,754.91
2016,5,2,12,15,729.5,244.0,1.9,19.0,917.0,996.82,732.57
2016,5,2,12,30,580.0,337.0,1.9,19.0,871.0,935.54,689.13
2016,5,2,12,45,550.0,345.5,1.95,19.0,848.0,908.95,672.23
2016,5,2,13,0,520.0,354.0,2.0,19.0,825.0,880.22,653.39
2016,5,2,13,15,688.0,253.5,2.0,19.0,864.0,933.7,694.77
2016,5,2,13,30,856.0,153.0,2.0,19.0,903.0,968.27,718.04
2016,5,2,13,45,708.0,223.5,2.05,19.0,832.5,888.65,665.92
2016,5,2,14,0,560.0,294.0,2.1,19.0,762.0,802.55,605.24
2016,5,2,14,15,686.0,223.0,2.1,19.0,775.0,823.36,624.12
2016,5,2,14,30,812.0,152.0,2.1,19.0,788.0,825.59,627.61
2016,5,2,14,45,791.5,153.5,2.1,19.0,749.5,778.49,596.01
2016,5,2,15,0,771.0,155.0,2.1,19.0,711.0,732.64,563.9
2016,5,2,15,15,669.5,174.0,2.05,18.5,636.5,645.0,500.6
2016,5,2,15,30,568.0,193.0,2.0,18.0,562.0,559.83,437.88
2016,5,2,15,45,557.0,180.0,2.0,18.0,520.0,509.68,400.29
2016,5,2,16,0,546.0,167.0,2.0,18.0,478.0,459.37,361.27
2016,5,2,16,15,513.5,159.0,1.9,17.5,430.5,403.5,317.2
2016,5,2,16,30,481.0,151.0,1.8,17.0,383.0,350.22,274.09
2016,5,2,16,45,398.0,146.0,1.75,16.5,323.5,284.19,220.8
2016,5,2,17,0,315.0,141.0,1.7,16.0,264.0,224.58,172.52
2016,5,2,17,15,265.0,130.0,1.55,15.5,223.0,180.73,136.31
2016,5,2,17,30,215.0,119.0,1.4,15.0,182.0,142.64,105.47
2016,5,2,17,45,177.0,98.5,1.25,15.0,143.5,104.15,74.75
2016,5,2,18,0,139.0,78.0,1.1,15.0,105.0,71.38,50.43
2016,5,2,18,15,94.0,56.5,1.05,14.5,72.5,45.27,33.83
2016,5,2,18,30,49.0,35.0,1.0,14.0,40.0,28.82,18.14
2016,5,2,18,45,24.5,17.5,1.0,13.5,20.0,14.89,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.75,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,0.7,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,23.5,0.7,12.5,23.5,20.71,11.59
2016,5,3,6,0,0.0,39.0,0.7,13.0,39.0,34.04,24.31
2016,5,3,6,15,0.0,58.5,0.7,13.0,58.5,50.57,37.57
2016,5,3,6,30,0.0,78.0,0.7,13.0,78.0,67.55,52.35
