Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,4.5,98.0,0.7,13.5,99.5,86.03,67.81
2016,5,3,7,0,9.0,118.0,0.7,14.0,121.0,105.28,83.63
2016,5,3,7,15,20.0,141.0,0.7,14.0,149.5,129.81,103.59
2016,5,3,7,30,31.0,164.0,0.7,14.0,178.0,157.71,126.16
2016,5,3,7,45,39.5,188.0,0.7,14.5,207.5,185.82,148.4
2016,5,3,8,0,48.0,212.0,0.7,15.0,237.0,215.12,171.24
2016,5,3,8,15,75.0,241.5,0.7,15.0,285.5,260.48,206.8
2016,5,3,8,30,102.0,271.0,0.7,15.0,334.0,308.96,244.21
2016,5,3,8,45,204.5,285.0,0.75,15.5,422.0,400.42,314.38
2016,5,3,9,0,307.0,299.0,0.8,16.0,510.0,503.14,390.57
2016,5,3,9,15,303.0,320.0,0.85,16.0,538.0,536.78,413.9
2016,5,3,9,30,299.0,341.0,0.9,16.0,566.0,569.25,436.71
2016,5,3,9,45,255.5,367.0,0.95,16.5,565.5,573.45,437.4
2016,5,3,10,0,212.0,393.0,1.0,17.0,565.0,563.15,428.05
2016,5,3,10,15,228.0,405.0,1.0,17.0,596.0,597.47,452.31
2016,5,3,10,30,244.0,417.0,1.0,17.0,627.0,643.52,483.86
2016,5,3,10,45,264.5,423.5,1.0,17.5,656.0,676.93,505.59
2016,5,3,11,0,285.0,430.0,1.0,18.0,685.0,710.01,526.92
2016,5,3,11,15,235.5,446.0,0.95,18.0,659.0,671.45,498.22
2016,5,3,11,30,186.0,462.0,0.9,18.0,633.0,642.97,476.85
2016,5,3,11,45,103.5,399.5,0.85,18.0,495.0,500.67,375.66
2016,5,3,12,0,21.0,337.0,0.8,18.0,357.0,329.87,250.29
2016,5,3,12,15,92.0,402.0,0.75,18.0,487.5,478.31,361.63
2016,5,3,12,30,163.0,467.0,0.7,18.0,618.0,627.51,465.54
2016,5,3,12,45,235.5,449.5,0.7,18.0,665.0,678.81,501.11
2016,5,3,13,0,308.0,432.0,0.7,18.0,712.0,740.44,543.89
2016,5,3,13,15,279.5,430.5,0.75,18.0,680.5,705.38,519.89
2016,5,3,13,30,251.0,429.0,0.8,18.0,649.0,669.97,496.55
2016,5,3,13,45,322.5,393.0,0.9,18.0,668.5,690.83,514.95
2016,5,3,14,0,394.0,357.0,1.0,18.0,688.0,706.76,529.2
2016,5,3,14,15,366.5,353.0,1.05,18.0,652.0,665.01,500.68
2016,5,3,14,30,339.0,349.0,1.1,18.0,616.0,623.64,472.57
2016,5,3,14,45,300.5,340.0,1.2,18.0,568.0,569.66,435.2
2016,5,3,15,0,262.0,331.0,1.3,18.0,520.0,517.73,398.5
2016,5,3,15,15,163.5,306.5,1.3,18.0,422.5,404.69,314.33
2016,5,3,15,30,65.0,282.0,1.3,18.0,325.0,302.15,235.98
2016,5,3,15,45,44.5,247.0,1.35,18.0,276.0,252.86,198.56
2016,5,3,16,0,24.0,212.0,1.4,18.0,227.0,202.08,159.03
2016,5,3,16,15,26.5,197.0,1.4,17.5,211.5,187.94,148.58
2016,5,3,16,30,29.0,182.0,1.4,17.0,196.0,176.03,139.6
2016,5,3,16,45,117.0,168.5,1.45,16.5,216.0,195.71,154.72
2016,5,3,17,0,205.0,155.0,1.5,16.0,236.0,201.17,156.46
2016,5,3,17,15,172.0,138.5,1.4,15.5,199.5,163.9,125.74
2016,5,3,17,30,139.0,122.0,1.3,15.0,163.0,130.56,98.7
2016,5,3,17,45,114.0,99.5,1.25,15.0,129.0,97.5,71.98
2016,5,3,18,0,89.0,77.0,1.2,15.0,95.0,68.03,49.17
2016,5,3,18,15,57.0,55.5,1.1,14.5,66.0,44.58,33.29
2016,5,3,18,30,25.0,34.0,1.0,14.0,37.0,28.84,18.35
2016,5,3,18,45,12.5,17.0,0.95,14.0,18.5,14.92,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,27.0,1.65,12.5,27.0,23.72,14.23
2016,5,4,6,0,0.0,45.0,1.8,13.0,45.0,38.73,28.42
2016,5,4,6,15,6.5,66.5,1.85,13.0,68.0,57.22,43.01
2016,5,4,6,30,13.0,88.0,1.9,13.0,91.0,77.15,59.94
2016,5,4,6,45,26.5,108.5,2.0,13.0,117.0,98.74,77.81
2016,5,4,7,0,40.0,129.0,2.1,13.0,143.0,122.62,97.58
2016,5,4,7,15,90.0,156.0,2.1,13.0,193.5,164.98,131.77
2016,5,4,7,30,140.0,183.0,2.1,13.0,244.0,216.5,173.78
2016,5,4,7,45,70.0,147.0,2.1,13.0,177.5,161.67,129.92
2016,5,4,8,0,0.0,111.0,2.1,13.0,111.0,98.4,77.56
2016,5,4,8,15,35.0,187.5,2.05,13.0,209.0,189.22,152.62
2016,5,4,8,30,70.0,264.0,2.0,13.0,307.0,283.43,228.16
2016,5,4,8,45,136.5,291.5,1.95,13.5,383.0,362.98,290.45
2016,5,4,9,0,203.0,319.0,1.9,14.0,459.0,443.02,351.68
2016,5,4,9,15,186.5,340.5,1.8,14.0,475.0,462.73,365.03
2016,5,4,9,30,170.0,362.0,1.7,14.0,491.0,480.57,377.03
2016,5,4,9,45,259.5,362.5,1.65,14.5,569.0,571.63,444.83
2016,5,4,10,0,349.0,363.0,1.6,15.0,647.0,659.1,507.55
2016,5,4,10,15,346.0,378.0,1.55,15.0,667.5,684.5,523.69
2016,5,4,10,30,343.0,393.0,1.5,15.0,688.0,708.38,539.12
2016,5,4,10,45,294.5,417.0,1.45,15.5,674.5,697.46,527.97
2016,5,4,11,0,246.0,441.0,1.4,16.0,661.0,683.14,514.79
2016,5,4,11,15,329.5,416.0,1.4,16.0,715.5,744.14,559.4
2016,5,4,11,30,413.0,391.0,1.4,16.0,770.0,816.77,610.13
2016,5,4,11,45,416.0,393.0,1.4,16.0,776.5,826.03,615.41
2016,5,4,12,0,419.0,395.0,1.4,16.0,783.0,833.15,620.03
2016,5,4,12,15,349.0,423.5,1.5,16.0,746.5,781.36,584.16
2016,5,4,12,30,279.0,452.0,1.6,16.0,710.0,739.25,554.62
2016,5,4,12,45,328.0,428.0,1.7,16.0,728.5,759.91,571.95
2016,5,4,13,0,377.0,404.0,1.8,16.0,747.0,777.94,586.82
2016,5,4,13,15,358.0,405.0,1.9,16.0,726.0,753.39,570.3
2016,5,4,13,30,339.0,406.0,2.0,16.0,705.0,727.84,553.27
2016,5,4,13,45,378.0,376.5,2.1,16.0,701.0,723.67,553.03
2016,5,4,14,0,417.0,347.0,2.2,16.0,697.0,726.03,556.9
2016,5,4,14,15,433.0,326.0,2.25,16.0,678.0,703.56,542.29
2016,5,4,14,30,449.0,305.0,2.3,16.0,659.0,678.38,525.71
2016,5,4,14,45,500.5,270.0,2.4,16.0,647.0,664.47,518.08
2016,5,4,15,0,552.0,235.0,2.5,16.0,635.0,644.71,505.67
2016,5,4,15,15,482.5,244.0,2.55,16.0,579.0,578.2,455.68
2016,5,4,15,30,413.0,253.0,2.6,16.0,523.0,516.15,408.43
2016,5,4,15,45,387.5,238.5,2.65,16.0,477.0,457.28,363.58
2016,5,4,16,0,362.0,224.0,2.7,16.0,431.0,407.22,324.42
2016,5,4,16,15,331.5,207.5,2.7,15.5,384.0,354.93,283.16
2016,5,4,16,30,301.0,191.0,2.7,15.0,337.0,305.51,243.32
2016,5,4,16,45,246.5,174.5,2.7,15.0,285.5,250.5,198.26
2016,5,4,17,0,192.0,158.0,2.7,15.0,234.0,199.59,156.49
2016,5,4,17,15,165.5,139.5,2.5,14.5,198.5,162.99,126.05
2016,5,4,17,30,139.0,121.0,2.3,14.0,163.0,129.62,98.5
2016,5,4,17,45,119.0,99.0,2.15,14.0,130.0,97.63,72.26
2016,5,4,18,0,99.0,77.0,2.0,14.0,97.0,68.57,49.58
2016,5,4,18,15,67.0,56.0,1.85,13.5,68.0,45.04,33.87
2016,5,4,18,30,35.0,35.0,1.7,13.0,39.0,28.94,18.66
2016,5,4,18,45,17.5,17.5,1.6,13.0,19.5,15.37,0.0
2016,5,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.9,12.0,13.0,11.44,0.0
2016,5,5,5,45,8.0,32.5,2.05,12.5,33.5,28.08,18.04
2016,5,5,6,0,16.0,52.0,2.2,13.0,54.0,43.35,32.5
2016,5,5,6,15,31.5,74.0,2.25,13.0,80.5,63.57,47.66
2016,5,5,6,30,47.0,96.0,2.3,13.0,107.0,87.02,66.82
2016,5,5,6,45,64.0,116.0,2.4,13.0,136.0,111.51,86.99
2016,5,5,7,0,81.0,136.0,2.5,13.0,165.0,138.31,109.3
2016,5,5,7,15,119.5,160.0,2.5,13.0,209.0,179.2,142.86
2016,5,5,7,30,158.0,184.0,2.5,13.0,253.0,223.72,179.51
2016,5,5,7,45,96.0,195.0,2.55,13.5,238.5,215.54,173.71
2016,5,5,8,0,34.0,206.0,2.6,14.0,224.0,202.65,163.04
2016,5,5,8,15,127.0,240.0,2.6,14.0,316.5,291.4,234.89
2016,5,5,8,30,220.0,274.0,2.6,14.0,409.0,386.05,310.08
2016,5,5,8,45,168.5,297.0,2.6,14.5,405.0,388.1,309.86
2016,5,5,9,0,117.0,320.0,2.6,15.0,401.0,384.84,305.42
2016,5,5,9,15,65.5,284.0,2.55,15.0,329.5,311.8,247.42
2016,5,5,9,30,14.0,248.0,2.5,15.0,258.0,234.41,185.09
2016,5,5,9,45,26.0,293.5,2.5,15.0,314.0,295.87,233.58
2016,5,5,10,0,38.0,339.0,2.5,15.0,370.0,351.83,276.58
2016,5,5,10,15,69.0,378.5,2.5,15.0,437.0,419.75,328.68
2016,5,5,10,30,100.0,418.0,2.5,15.0,504.0,489.72,381.29
2016,5,5,10,45,91.5,424.0,2.5,15.5,504.5,491.09,380.57
2016,5,5,11,0,83.0,430.0,2.5,16.0,505.0,491.65,379.68
2016,5,5,11,15,41.5,235.5,2.55,16.0,273.0,261.88,205.11
2016,5,5,11,30,0.0,41.0,2.6,16.0,41.0,36.48,24.3
2016,5,5,11,45,0.0,72.0,2.65,16.5,72.0,64.16,46.93
2016,5,5,12,0,0.0,103.0,2.7,17.0,103.0,92.11,69.41
2016,5,5,12,15,5.5,170.5,2.65,17.0,176.0,158.99,123.12
2016,5,5,12,30,11.0,238.0,2.6,17.0,249.0,226.66,176.45
2016,5,5,12,45,105.0,348.0,2.6,17.0,444.0,448.05,348.7
2016,5,5,13,0,199.0,458.0,2.6,17.0,639.0,646.78,494.67
2016,5,5,13,15,113.0,400.5,2.55,17.0,503.0,503.45,387.43
2016,5,5,13,30,27.0,343.0,2.5,17.0,367.0,350.87,271.64
2016,5,5,13,45,15.0,253.5,2.5,17.0,267.0,243.11,189.4
2016,5,5,14,0,3.0,164.0,2.5,17.0,167.0,149.67,115.83
2016,5,5,14,15,1.5,124.0,2.5,17.0,125.5,111.9,85.81
2016,5,5,14,30,0.0,84.0,2.5,17.0,84.0,74.62,55.7
2016,5,5,14,45,0.0,87.5,2.5,17.0,87.5,77.7,58.36
2016,5,5,15,0,0.0,91.0,2.5,17.0,91.0,80.78,61.01
2016,5,5,15,15,0.5,128.0,2.45,16.5,128.5,114.27,88.66
2016,5,5,15,30,1.0,165.0,2.4,16.0,166.0,147.83,116.32
2016,5,5,15,45,155.0,200.5,2.35,16.0,290.0,279.44,224.34
2016,5,5,16,0,309.0,236.0,2.3,16.0,414.0,389.62,310.52
2016,5,5,16,15,280.5,225.0,2.2,15.5,375.5,346.16,275.49
2016,5,5,16,30,252.0,214.0,2.1,15.0,337.0,305.25,242.7
2016,5,5,16,45,283.0,179.0,2.05,15.0,303.0,267.35,210.66
2016,5,5,17,0,314.0,144.0,2.0,15.0,269.0,225.93,174.41
2016,5,5,17,15,261.0,134.5,1.85,14.5,228.0,182.82,138.75
2016,5,5,17,30,208.0,125.0,1.7,14.0,187.0,145.73,108.82
2016,5,5,17,45,174.5,103.5,1.55,14.0,149.0,107.43,78.0
2016,5,5,18,0,141.0,82.0,1.4,14.0,111.0,74.4,53.23
2016,5,5,18,15,95.5,60.5,1.2,13.5,77.5,48.23,36.7
2016,5,5,18,30,50.0,39.0,1.0,13.0,44.0,31.88,21.29
2016,5,5,18,45,25.0,19.5,0.8,12.5,22.0,16.56,0.19
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,25.0,10.5,0.6,10.5,12.0,9.55,0.0
2016,5,6,5,30,50.0,21.0,0.6,11.0,24.0,17.13,1.17
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,32.57,22.14
2016,5,6,6,0,199.0,61.0,0.7,12.0,92.0,47.6,36.48
2016,5,6,6,15,270.0,77.5,0.6,12.0,136.0,76.37,51.52
2016,5,6,6,30,341.0,94.0,0.5,12.0,180.0,119.15,81.14
2016,5,6,6,45,399.5,97.5,0.45,12.0,221.0,157.57,110.91
2016,5,6,7,0,458.0,101.0,0.4,12.0,262.0,202.62,148.4
2016,5,6,7,15,237.0,129.0,0.35,12.0,213.5,189.3,146.95
2016,5,6,7,30,16.0,157.0,0.3,12.0,165.0,144.16,115.46
2016,5,6,7,45,13.5,169.0,0.25,12.5,176.5,155.25,124.25
2016,5,6,8,0,11.0,181.0,0.2,13.0,188.0,166.0,132.26
2016,5,6,8,15,7.5,180.5,0.2,13.0,185.0,164.68,130.75
2016,5,6,8,30,4.0,180.0,0.2,13.0,182.0,162.86,128.89
2016,5,6,8,45,2.0,163.0,0.2,13.5,164.0,146.64,115.29
2016,5,6,9,0,0.0,146.0,0.2,14.0,146.0,130.14,101.58
2016,5,6,9,15,6.5,195.5,0.25,14.0,200.5,179.92,141.35
2016,5,6,9,30,13.0,245.0,0.3,14.0,255.0,230.79,180.83
2016,5,6,9,45,6.5,139.0,0.35,14.5,144.0,129.36,100.14
2016,5,6,10,0,0.0,33.0,0.4,15.0,33.0,29.27,18.67
2016,5,6,10,15,161.5,217.0,0.45,15.0,357.0,361.62,286.03
2016,5,6,10,30,323.0,401.0,0.5,15.0,681.0,696.59,523.53
2016,5,6,10,45,241.5,426.5,0.6,15.0,638.5,656.12,489.95
2016,5,6,11,0,160.0,452.0,0.7,15.0,596.0,598.77,449.21
2016,5,6,11,15,105.0,432.5,0.75,15.0,527.5,516.86,391.02
2016,5,6,11,30,50.0,413.0,0.8,15.0,459.0,445.45,338.86
2016,5,6,11,45,29.0,301.0,0.85,15.0,327.5,314.5,242.56
2016,5,6,12,0,8.0,189.0,0.9,15.0,196.0,178.43,138.16
2016,5,6,12,15,8.5,199.0,0.95,15.0,207.0,188.13,146.37
2016,5,6,12,30,9.0,209.0,1.0,15.0,218.0,197.78,153.97
2016,5,6,12,45,24.0,299.0,1.05,15.5,321.5,307.18,238.51
2016,5,6,13,0,39.0,389.0,1.1,16.0,425.0,409.79,314.53
2016,5,6,13,15,58.5,404.0,1.1,16.0,457.0,441.96,338.22
2016,5,6,13,30,78.0,419.0,1.1,16.0,489.0,473.07,361.44
2016,5,6,13,45,49.0,361.0,1.1,16.0,405.0,386.78,297.51
2016,5,6,14,0,20.0,303.0,1.1,16.0,321.0,292.91,226.94
2016,5,6,14,15,12.0,237.0,1.05,16.0,248.0,223.94,174.35
2016,5,6,14,30,4.0,171.0,1.0,16.0,175.0,156.38,121.49
2016,5,6,14,45,2.5,164.5,1.0,16.0,167.0,149.04,116.03
2016,5,6,15,0,1.0,158.0,1.0,16.0,159.0,141.83,110.47
2016,5,6,15,15,10.0,197.0,0.95,16.0,204.0,183.18,143.97
2016,5,6,15,30,19.0,236.0,0.9,16.0,249.0,223.69,176.24
2016,5,6,15,45,21.5,225.0,0.9,16.0,238.5,213.78,168.67
2016,5,6,16,0,24.0,214.0,0.9,16.0,228.0,203.57,161.03
2016,5,6,16,15,13.0,184.0,0.9,16.0,191.5,169.61,134.23
2016,5,6,16,30,2.0,154.0,0.9,16.0,155.0,137.13,108.43
2016,5,6,16,45,33.5,156.0,0.95,16.0,169.5,151.22,119.92
2016,5,6,17,0,65.0,158.0,1.0,16.0,184.0,158.95,125.44
2016,5,6,17,15,54.0,137.0,0.9,15.5,156.5,132.58,103.97
2016,5,6,17,30,43.0,116.0,0.8,15.0,129.0,107.74,83.77
2016,5,6,17,45,32.0,94.5,0.7,14.5,103.0,84.17,64.55
2016,5,6,18,0,21.0,73.0,0.6,14.0,77.0,62.41,46.79
2016,5,6,18,15,10.5,52.5,0.6,13.5,54.5,44.58,33.6
2016,5,6,18,30,0.0,32.0,0.6,13.0,32.0,27.79,17.99
2016,5,6,18,45,0.0,16.0,0.65,13.0,16.0,14.09,0.59
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.15,11.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,1.3,11.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,5.5,1.45,11.5,5.5,4.82,0.0
2016,5,7,6,0,0.0,9.0,1.6,12.0,9.0,7.9,1.37
2016,5,7,6,15,0.0,13.5,1.65,12.0,13.5,11.86,4.58
2016,5,7,6,30,0.0,18.0,1.7,12.0,18.0,15.82,8.09
2016,5,7,6,45,0.0,22.5,1.75,12.5,22.5,19.79,11.53
2016,5,7,7,0,0.0,27.0,1.8,13.0,27.0,23.77,14.91
2016,5,7,7,15,0.0,55.5,1.85,13.0,55.5,49.01,36.52
2016,5,7,7,30,0.0,84.0,1.9,13.0,84.0,74.32,57.88
2016,5,7,7,45,0.0,100.5,1.95,13.0,100.5,88.97,69.98
2016,5,7,8,0,0.0,117.0,2.0,13.0,117.0,103.71,82.05
2016,5,7,8,15,0.0,119.0,2.0,13.0,119.0,105.6,83.33
2016,5,7,8,30,0.0,121.0,2.0,13.0,121.0,107.47,84.62
2016,5,7,8,45,0.0,99.0,2.05,13.5,99.0,87.85,67.99
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,68.28,51.5
2016,5,7,9,15,1.0,118.5,2.05,14.0,119.5,106.17,82.66
2016,5,7,9,30,2.0,160.0,2.0,14.0,162.0,144.56,113.71
2016,5,7,9,45,1.0,135.0,2.0,14.5,136.0,121.29,94.34
2016,5,7,10,0,0.0,110.0,2.0,15.0,110.0,98.01,75.11
2016,5,7,10,15,0.0,82.5,2.0,15.0,82.5,73.37,54.94
2016,5,7,10,30,0.0,55.0,2.0,15.0,55.0,48.88,34.81
2016,5,7,10,45,0.0,81.5,2.0,15.0,81.5,72.56,54.2
2016,5,7,11,0,0.0,108.0,2.0,15.0,108.0,96.48,73.59
2016,5,7,11,15,0.0,120.5,2.0,15.0,120.5,107.85,82.7
2016,5,7,11,30,0.0,133.0,2.0,15.0,133.0,119.24,91.83
2016,5,7,11,45,7.0,204.5,2.0,15.0,211.0,191.62,149.84
2016,5,7,12,0,14.0,276.0,2.0,15.0,289.0,265.0,207.31
2016,5,7,12,15,8.0,213.0,1.95,15.0,221.0,200.52,156.44
2016,5,7,12,30,2.0,150.0,1.9,15.0,153.0,136.73,105.74
2016,5,7,12,45,1.0,139.5,1.9,15.0,141.0,126.13,97.35
2016,5,7,13,0,0.0,129.0,1.9,15.0,129.0,115.55,88.86
2016,5,7,13,15,3.0,153.0,1.85,15.0,155.5,140.14,108.84
2016,5,7,13,30,6.0,177.0,1.8,15.0,182.0,164.66,128.59
2016,5,7,13,45,4.0,165.5,1.8,15.0,169.0,152.09,118.54
2016,5,7,14,0,2.0,154.0,1.8,15.0,156.0,139.65,108.65
2016,5,7,14,15,1.0,134.0,1.75,15.0,135.0,120.51,93.35
2016,5,7,14,30,0.0,114.0,1.7,15.0,114.0,101.54,78.09
2016,5,7,14,45,0.0,124.5,1.7,15.0,124.5,110.92,85.91
2016,5,7,15,0,0.0,135.0,1.7,15.0,135.0,120.3,93.72
2016,5,7,15,15,0.0,122.5,1.65,15.0,122.5,108.97,84.67
2016,5,7,15,30,0.0,110.0,1.6,15.0,110.0,97.69,75.66
2016,5,7,15,45,0.0,97.0,1.6,15.0,97.0,86.02,66.27
2016,5,7,16,0,0.0,84.0,1.6,15.0,84.0,74.41,56.85
2016,5,7,16,15,0.0,72.5,1.55,14.5,72.5,64.15,48.59
2016,5,7,16,30,0.0,61.0,1.5,14.0,61.0,53.92,40.23
2016,5,7,16,45,0.0,61.5,1.45,14.0,61.5,54.34,40.75
2016,5,7,17,0,0.0,62.0,1.4,14.0,62.0,54.78,41.26
2016,5,7,17,15,0.0,52.5,1.3,14.0,52.5,46.34,34.17
2016,5,7,17,30,0.0,43.0,1.2,14.0,43.0,37.92,27.0
2016,5,7,17,45,0.0,34.5,1.2,14.0,34.5,30.39,20.51
2016,5,7,18,0,0.0,26.0,1.2,14.0,26.0,22.88,13.95
2016,5,7,18,15,0.0,18.0,1.1,13.5,18.0,15.82,8.35
2016,5,7,18,30,0.0,10.0,1.0,13.0,10.0,8.78,1.86
2016,5,7,18,45,0.0,5.0,0.95,13.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.0,11.5,0.8,11.0,15.0,10.46,0.0
2016,5,8,5,30,102.0,23.0,0.9,11.0,30.0,18.01,4.44
2016,5,8,5,45,205.0,38.5,1.05,11.5,66.5,29.81,20.02
2016,5,8,6,0,308.0,54.0,1.2,12.0,103.0,41.28,30.99
2016,5,8,6,15,383.0,65.0,1.2,12.0,148.5,72.51,44.76
2016,5,8,6,30,458.0,76.0,1.2,12.0,194.0,119.75,76.67
2016,5,8,6,45,513.5,84.0,1.25,12.5,243.5,168.3,115.19
2016,5,8,7,0,569.0,92.0,1.3,13.0,293.0,223.47,161.88
2016,5,8,7,15,405.5,136.0,1.25,13.0,291.0,248.44,191.07
2016,5,8,7,30,242.0,180.0,1.2,13.0,289.0,252.73,200.29
2016,5,8,7,45,178.0,207.0,1.2,13.5,292.0,263.56,210.48
2016,5,8,8,0,114.0,234.0,1.2,14.0,295.0,269.74,215.55
2016,5,8,8,15,66.0,227.5,1.15,14.0,263.5,241.8,193.08
2016,5,8,8,30,18.0,221.0,1.1,14.0,232.0,207.97,165.38
2016,5,8,8,45,15.5,226.0,1.05,14.5,236.5,212.21,168.1
2016,5,8,9,0,13.0,231.0,1.0,15.0,241.0,216.12,170.37
2016,5,8,9,15,10.0,218.5,1.0,15.0,226.5,203.36,159.88
2016,5,8,9,30,7.0,206.0,1.0,15.0,212.0,190.25,149.21
2016,5,8,9,45,12.0,242.5,1.0,15.5,252.5,228.26,178.66
2016,5,8,10,0,17.0,279.0,1.0,16.0,293.0,266.9,207.88
2016,5,8,10,15,50.0,345.5,1.05,16.0,388.5,369.74,286.41
2016,5,8,10,30,83.0,412.0,1.1,16.0,484.0,467.07,358.11
2016,5,8,10,45,79.5,420.0,1.15,16.5,491.0,474.62,361.92
2016,5,8,11,0,76.0,428.0,1.2,17.0,498.0,481.65,366.09
2016,5,8,11,15,51.5,395.0,1.25,17.0,443.0,427.09,325.75
2016,5,8,11,30,27.0,362.0,1.3,17.0,388.0,371.61,284.47
2016,5,8,11,45,59.0,409.5,1.4,17.0,465.5,450.75,344.36
2016,5,8,12,0,91.0,457.0,1.5,17.0,543.0,530.37,402.59
2016,5,8,12,15,71.0,438.0,1.55,17.0,505.0,491.53,373.67
2016,5,8,12,30,51.0,419.0,1.6,17.0,467.0,452.38,345.07
2016,5,8,12,45,179.5,428.0,1.65,17.0,593.0,598.95,455.67
2016,5,8,13,0,308.0,437.0,1.7,17.0,719.0,740.68,557.28
2016,5,8,13,15,265.5,437.5,1.75,17.0,678.0,694.54,523.49
2016,5,8,13,30,223.0,438.0,1.8,17.0,637.0,636.99,483.16
2016,5,8,13,45,231.5,419.0,1.9,17.0,620.5,618.95,472.2
2016,5,8,14,0,240.0,400.0,2.0,17.0,604.0,610.21,467.28
2016,5,8,14,15,551.0,258.0,2.05,17.0,702.5,733.48,564.41
2016,5,8,14,30,862.0,116.0,2.1,17.0,801.0,817.49,627.2
2016,5,8,14,45,854.0,113.0,2.2,17.0,765.0,774.99,598.48
2016,5,8,15,0,846.0,110.0,2.3,17.0,729.0,730.31,568.93
2016,5,8,15,15,832.5,107.5,2.3,16.5,687.5,683.69,536.2
2016,5,8,15,30,819.0,105.0,2.3,16.0,646.0,631.9,498.4
2016,5,8,15,45,802.0,101.5,2.35,16.0,600.0,576.15,455.78
2016,5,8,16,0,785.0,98.0,2.4,16.0,554.0,520.13,411.59
2016,5,8,16,15,762.0,94.5,2.4,15.5,505.5,461.29,364.3
2016,5,8,16,30,739.0,91.0,2.4,15.0,457.0,403.44,316.13
2016,5,8,16,45,386.0,121.5,2.4,15.0,311.0,255.14,199.16
2016,5,8,17,0,33.0,152.0,2.4,15.0,165.0,143.95,114.58
2016,5,8,17,15,310.0,112.0,2.35,14.5,209.0,176.06,131.75
2016,5,8,17,30,587.0,72.0,2.3,14.0,253.0,170.04,112.98
2016,5,8,17,45,521.0,65.0,2.25,14.0,203.5,116.73,70.78
2016,5,8,18,0,455.0,58.0,2.2,14.0,154.0,71.49,41.42
2016,5,8,18,15,363.0,47.5,2.0,13.5,111.0,37.5,27.42
2016,5,8,18,30,271.0,37.0,1.8,13.0,68.0,28.77,18.98
2016,5,8,18,45,135.5,18.5,1.65,12.5,34.0,14.47,2.68
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,1.3,10.0,16.5,11.82,0.0
2016,5,9,5,30,94.0,26.0,1.4,10.0,33.0,21.04,7.35
2016,5,9,5,45,195.5,42.5,1.5,10.5,70.5,32.89,22.84
2016,5,9,6,0,297.0,59.0,1.6,11.0,108.0,45.04,34.47
2016,5,9,6,15,374.0,71.0,1.6,11.0,154.5,76.89,48.93
2016,5,9,6,30,451.0,83.0,1.6,11.0,201.0,122.87,79.96
2016,5,9,6,45,225.5,89.5,1.6,11.5,148.5,118.96,86.67
2016,5,9,7,0,0.0,96.0,1.6,12.0,96.0,84.32,66.84
2016,5,9,7,15,0.0,103.0,1.55,12.0,103.0,90.77,72.19
2016,5,9,7,30,0.0,110.0,1.5,12.0,110.0,97.16,77.35
2016,5,9,7,45,0.0,133.0,1.5,12.5,133.0,117.67,94.07
2016,5,9,8,0,0.0,156.0,1.5,13.0,156.0,138.35,110.63
2016,5,9,8,15,18.5,202.0,1.5,13.0,213.5,189.65,152.28
2016,5,9,8,30,37.0,248.0,1.5,13.0,271.0,248.17,198.96
2016,5,9,8,45,33.5,260.0,1.5,13.5,282.0,260.02,207.28
2016,5,9,9,0,30.0,272.0,1.5,14.0,293.0,271.47,215.34
2016,5,9,9,15,28.5,283.5,1.5,14.5,305.0,283.51,223.83
2016,5,9,9,30,27.0,295.0,1.5,15.0,317.0,295.36,232.09
2016,5,9,9,45,38.0,326.5,1.5,15.5,357.5,336.36,262.93
2016,5,9,10,0,49.0,358.0,1.5,16.0,398.0,378.35,293.85
2016,5,9,10,15,38.5,349.5,1.5,16.0,382.0,363.32,281.65
2016,5,9,10,30,28.0,341.0,1.5,16.0,366.0,347.42,269.11
2016,5,9,10,45,24.0,330.0,1.5,16.5,351.5,334.32,258.46
2016,5,9,11,0,20.0,319.0,1.5,17.0,337.0,309.74,239.16
2016,5,9,11,15,24.0,341.5,1.5,17.0,363.5,347.52,267.72
2016,5,9,11,30,28.0,364.0,1.5,17.0,390.0,374.28,287.47
2016,5,9,11,45,28.0,366.0,1.55,17.5,392.5,376.78,288.67
2016,5,9,12,0,28.0,368.0,1.6,18.0,395.0,379.02,289.84
2016,5,9,12,15,38.0,391.5,1.6,18.0,427.5,412.17,314.62
2016,5,9,12,30,48.0,415.0,1.6,18.0,460.0,445.05,338.83
2016,5,9,12,45,77.5,434.0,1.65,18.0,505.5,491.95,373.96
2016,5,9,13,0,107.0,453.0,1.7,18.0,551.0,537.79,407.87
2016,5,9,13,15,114.5,446.0,1.7,18.0,549.5,547.79,415.1
2016,5,9,13,30,122.0,439.0,1.7,18.0,548.0,544.08,412.93
2016,5,9,13,45,145.0,428.5,1.7,18.0,554.5,549.89,418.24
2016,5,9,14,0,168.0,418.0,1.7,18.0,561.0,553.85,422.14
2016,5,9,14,15,169.5,401.5,1.65,18.0,541.0,531.88,406.61
2016,5,9,14,30,171.0,385.0,1.6,18.0,521.0,509.21,390.68
2016,5,9,14,45,273.0,346.5,1.6,18.0,552.0,550.36,423.68
2016,5,9,15,0,375.0,308.0,1.6,18.0,583.0,573.43,442.55
2016,5,9,15,15,395.5,282.0,1.55,18.0,557.5,543.4,420.9
2016,5,9,15,30,416.0,256.0,1.5,18.0,532.0,517.3,401.93
2016,5,9,15,45,412.5,236.5,1.5,18.0,493.5,473.14,369.01
2016,5,9,16,0,409.0,217.0,1.5,18.0,455.0,428.45,334.95
2016,5,9,16,15,402.5,197.0,1.45,17.5,414.5,381.48,298.62
2016,5,9,16,30,396.0,177.0,1.4,17.0,374.0,334.61,261.24
2016,5,9,16,45,339.0,165.0,1.4,17.0,321.0,273.74,212.16
2016,5,9,17,0,282.0,153.0,1.4,17.0,268.0,223.06,170.93
2016,5,9,17,15,418.0,118.0,1.3,16.5,261.5,206.93,151.36
2016,5,9,17,30,554.0,83.0,1.2,16.0,255.0,173.88,116.19
2016,5,9,17,45,488.5,74.5,1.15,15.5,205.0,121.32,75.43
2016,5,9,18,0,423.0,66.0,1.1,15.0,155.0,75.02,45.14
2016,5,9,18,15,330.0,53.5,1.05,14.5,111.5,40.91,30.33
2016,5,9,18,30,237.0,41.0,1.0,14.0,68.0,31.79,21.57
2016,5,9,18,45,128.0,24.5,1.0,13.5,38.5,19.19,6.28
2016,5,9,19,0,19.0,8.0,1.0,13.0,9.0,7.28,0.0
2016,5,9,19,15,9.5,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,12.5,0.8,12.5,17.0,11.37,0.0
2016,5,10,5,30,135.0,25.0,0.9,13.0,34.0,19.58,7.19
2016,5,10,5,45,245.5,38.5,1.0,13.5,73.0,29.82,20.02
2016,5,10,6,0,356.0,52.0,1.1,14.0,112.0,39.8,29.49
2016,5,10,6,15,431.0,62.0,1.15,14.0,159.0,74.24,44.34
2016,5,10,6,30,506.0,72.0,1.2,14.0,206.0,121.72,75.62
2016,5,10,6,45,253.0,90.0,1.25,14.5,157.0,124.26,88.86
2016,5,10,7,0,0.0,108.0,1.3,15.0,108.0,94.56,74.61
2016,5,10,7,15,0.5,126.0,1.4,15.5,126.5,110.81,87.86
2016,5,10,7,30,1.0,144.0,1.5,16.0,145.0,127.25,100.95
2016,5,10,7,45,2.0,155.0,1.65,16.5,156.5,137.89,109.13
2016,5,10,8,0,3.0,166.0,1.8,17.0,168.0,148.63,117.31
2016,5,10,8,15,9.0,191.5,1.8,17.5,197.5,175.13,138.08
2016,5,10,8,30,15.0,217.0,1.8,18.0,227.0,202.45,159.19
2016,5,10,8,45,27.0,251.0,1.8,18.5,270.0,247.32,193.85
2016,5,10,9,0,39.0,285.0,1.8,19.0,313.0,289.61,225.84
2016,5,10,9,15,65.5,321.5,1.75,19.0,371.0,346.2,268.9
2016,5,10,9,30,92.0,358.0,1.7,19.0,429.0,405.31,313.0
2016,5,10,9,45,162.0,377.5,1.7,19.5,509.0,494.45,378.88
2016,5,10,10,0,232.0,397.0,1.7,20.0,589.0,579.6,439.92
2016,5,10,10,15,550.0,269.5,1.65,20.0,744.0,762.0,574.39
2016,5,10,10,30,868.0,142.0,1.6,20.0,899.0,928.41,686.5
2016,5,10,10,45,876.0,142.0,1.6,20.5,920.5,956.68,700.93
2016,5,10,11,0,884.0,142.0,1.6,21.0,942.0,981.87,714.9
2016,5,10,11,15,887.5,142.5,1.55,21.0,956.0,999.99,724.98
2016,5,10,11,30,891.0,143.0,1.5,21.0,970.0,1014.64,732.93
2016,5,10,11,45,894.5,142.0,1.5,21.5,976.5,1024.32,737.21
2016,5,10,12,0,898.0,141.0,1.5,22.0,983.0,1030.4,739.37
2016,5,10,12,15,898.0,141.0,1.5,22.0,981.0,1030.34,739.26
2016,5,10,12,30,898.0,141.0,1.5,22.0,979.0,1026.64,737.05
2016,5,10,12,45,899.5,138.0,1.5,22.0,970.5,1017.86,731.82
2016,5,10,13,0,901.0,135.0,1.5,22.0,962.0,1005.39,724.42
2016,5,10,13,15,897.5,134.0,1.5,22.0,945.0,986.47,713.05
2016,5,10,13,30,894.0,133.0,1.5,22.0,928.0,964.12,699.6
2016,5,10,13,45,890.5,130.0,1.5,22.0,904.5,936.49,682.79
2016,5,10,14,0,887.0,127.0,1.5,22.0,881.0,905.65,663.89
2016,5,10,14,15,879.0,125.5,1.5,21.5,849.5,869.4,642.58
2016,5,10,14,30,871.0,124.0,1.5,21.0,818.0,830.52,619.29
2016,5,10,14,45,862.0,120.5,1.55,21.0,781.5,786.54,591.57
2016,5,10,15,0,853.0,117.0,1.6,21.0,745.0,744.63,564.84
2016,5,10,15,15,839.5,114.5,1.6,20.5,702.5,693.8,530.14
2016,5,10,15,30,826.0,112.0,1.6,20.0,660.0,641.75,493.52
2016,5,10,15,45,810.0,108.0,1.65,20.0,614.0,585.83,452.28
2016,5,10,16,0,794.0,104.0,1.7,20.0,568.0,529.53,409.31
2016,5,10,16,15,771.0,100.0,1.7,19.5,518.5,469.81,362.77
2016,5,10,16,30,748.0,96.0,1.7,19.0,469.0,411.07,315.26
2016,5,10,16,45,719.0,90.5,1.7,19.0,417.5,348.42,262.68
2016,5,10,17,0,690.0,85.0,1.7,19.0,366.0,289.4,211.75
2016,5,10,17,15,648.5,79.0,1.65,18.5,314.5,229.55,160.36
2016,5,10,17,30,607.0,73.0,1.6,18.0,263.0,174.13,113.39
2016,5,10,17,45,550.0,65.0,1.55,17.5,213.5,119.84,71.05
2016,5,10,18,0,493.0,57.0,1.5,17.0,164.0,72.47,40.58
2016,5,10,18,15,403.0,47.0,1.45,16.5,119.0,36.93,26.64
2016,5,10,18,30,313.0,37.0,1.4,16.0,74.0,29.84,19.79
2016,5,10,18,45,185.0,23.5,1.35,15.5,42.5,18.45,6.45
2016,5,10,19,0,57.0,10.0,1.3,15.0,11.0,9.1,0.0
2016,5,10,19,15,28.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.05,11.5,5.5,5.0,0.0
2016,5,11,5,30,0.0,11.0,1.2,12.0,11.0,9.66,1.05
2016,5,11,5,45,0.0,23.5,1.35,12.5,23.5,20.69,12.29
2016,5,11,6,0,0.0,36.0,1.5,13.0,36.0,31.75,22.54
2016,5,11,6,15,0.0,50.5,1.45,13.0,50.5,44.45,32.52
2016,5,11,6,30,0.0,65.0,1.4,13.0,65.0,57.05,43.48
2016,5,11,6,45,0.0,80.5,1.4,13.5,80.5,70.62,54.99
2016,5,11,7,0,0.0,96.0,1.4,14.0,96.0,84.32,66.37
2016,5,11,7,15,0.0,115.0,1.3,14.5,115.0,101.15,80.15
2016,5,11,7,30,0.0,134.0,1.2,15.0,134.0,118.14,93.78
2016,5,11,7,45,12.0,168.0,1.2,15.5,174.5,153.49,122.12
2016,5,11,8,0,24.0,202.0,1.2,16.0,215.0,190.57,151.37
2016,5,11,8,15,26.0,220.5,1.1,16.5,236.0,210.07,166.07
2016,5,11,8,30,28.0,239.0,1.0,17.0,257.0,234.25,184.23
2016,5,11,8,45,32.0,260.5,0.95,17.5,282.0,259.14,202.69
2016,5,11,9,0,36.0,282.0,0.9,18.0,307.0,284.53,221.2
2016,5,11,9,15,45.0,308.5,0.8,18.0,342.0,318.71,246.48
2016,5,11,9,30,54.0,335.0,0.7,18.0,377.0,353.79,271.89
2016,5,11,9,45,176.5,359.0,0.65,18.5,504.0,487.75,371.12
2016,5,11,10,0,299.0,383.0,0.6,19.0,631.0,631.34,471.06
2016,5,11,10,15,320.0,391.0,0.55,19.0,664.0,669.04,494.35
2016,5,11,10,30,341.0,399.0,0.5,19.0,697.0,706.66,518.43
2016,5,11,10,45,626.5,265.0,0.45,19.5,827.5,862.0,624.85
2016,5,11,11,0,912.0,131.0,0.4,20.0,958.0,996.51,705.52
2016,5,11,11,15,914.5,131.5,0.45,20.0,971.0,1014.09,714.68
2016,5,11,11,30,917.0,132.0,0.5,20.0,984.0,1028.08,723.73
2016,5,11,11,45,921.5,130.0,0.55,20.5,990.5,1037.94,729.07
2016,5,11,12,0,926.0,128.0,0.6,21.0,997.0,1044.11,732.34
2016,5,11,12,15,925.0,127.5,0.75,21.0,995.0,1042.59,734.85
2016,5,11,12,30,924.0,127.0,0.9,21.0,993.0,1037.31,735.11
2016,5,11,12,45,920.0,128.0,1.05,21.0,982.0,1026.84,732.07
2016,5,11,13,0,916.0,129.0,1.2,21.0,971.0,1012.73,726.62
2016,5,11,13,15,912.0,128.0,1.3,21.0,953.5,993.12,716.68
2016,5,11,13,30,908.0,127.0,1.4,21.0,936.0,970.05,704.45
2016,5,11,13,45,901.0,126.5,1.55,21.0,911.0,941.4,689.15
2016,5,11,14,0,894.0,126.0,1.7,21.0,886.0,909.69,671.49
2016,5,11,14,15,886.0,124.0,1.75,20.5,855.0,872.79,650.11
2016,5,11,14,30,878.0,122.0,1.8,20.0,824.0,833.25,626.6
2016,5,11,14,45,866.5,120.0,1.9,20.0,786.5,788.59,598.44
2016,5,11,15,0,855.0,118.0,2.0,20.0,749.0,746.2,571.26
2016,5,11,15,15,841.5,115.5,2.0,19.5,707.0,695.34,536.04
2016,5,11,15,30,828.0,113.0,2.0,19.0,665.0,643.26,498.88
2016,5,11,15,45,811.5,109.0,2.0,19.0,618.5,587.02,456.57
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,530.44,412.7
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.0,470.74,365.58
2016,5,11,16,30,749.0,97.0,1.9,18.0,472.0,412.02,317.59
2016,5,11,16,45,720.5,91.5,1.9,18.0,421.0,349.54,264.81
2016,5,11,17,0,692.0,86.0,1.9,18.0,370.0,290.64,213.67
2016,5,11,17,15,650.0,80.0,1.75,17.5,318.0,230.6,161.82
2016,5,11,17,30,608.0,74.0,1.6,17.0,266.0,175.06,114.54
2016,5,11,17,45,552.0,66.0,1.5,16.5,216.0,120.87,72.1
2016,5,11,18,0,496.0,58.0,1.4,16.0,166.0,73.48,41.49
2016,5,11,18,15,406.5,48.0,1.3,15.0,121.0,37.71,27.53
2016,5,11,18,30,317.0,38.0,1.2,14.0,76.0,30.65,20.75
2016,5,11,18,45,158.5,25.0,1.1,13.5,44.0,19.58,7.93
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,5,11,19,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,12.73,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,21.89,10.18
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,33.6,23.59
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,44.96,34.35
2016,5,12,6,15,161.5,50.5,2.15,12.0,78.0,50.67,32.92
2016,5,12,6,30,0.0,42.0,2.2,12.0,42.0,37.03,26.43
2016,5,12,6,45,0.0,52.5,2.25,12.5,52.5,46.34,34.42
2016,5,12,7,0,0.0,63.0,2.3,13.0,63.0,55.66,42.26
2016,5,12,7,15,0.0,85.0,2.25,13.5,85.0,75.1,58.56
2016,5,12,7,30,0.0,107.0,2.2,14.0,107.0,94.51,74.55
2016,5,12,7,45,0.0,125.5,2.2,14.5,125.5,111.0,87.86
2016,5,12,8,0,0.0,144.0,2.2,15.0,144.0,127.62,101.06
2016,5,12,8,15,1.5,160.5,2.15,15.0,161.5,143.35,113.6
2016,5,12,8,30,3.0,177.0,2.1,15.0,179.0,159.33,126.24
2016,5,12,8,45,6.5,198.0,2.05,15.5,202.5,180.87,143.03
2016,5,12,9,0,10.0,219.0,2.0,16.0,226.0,202.87,159.96
2016,5,12,9,15,67.0,293.0,1.9,16.5,344.5,319.68,251.87
2016,5,12,9,30,124.0,367.0,1.8,17.0,463.0,446.13,346.98
2016,5,12,9,45,111.5,381.0,1.75,17.5,470.0,456.26,352.08
2016,5,12,10,0,99.0,395.0,1.7,18.0,477.0,455.22,349.66
2016,5,12,10,15,212.0,400.0,1.7,18.0,583.0,572.96,437.9
2016,5,12,10,30,325.0,405.0,1.7,18.0,689.0,697.38,527.04
2016,5,12,10,45,418.0,381.5,1.7,18.5,755.5,778.97,582.97
2016,5,12,11,0,511.0,358.0,1.7,19.0,822.0,854.6,633.97
2016,5,12,11,15,695.5,252.5,1.75,19.0,894.0,940.35,695.77
2016,5,12,11,30,880.0,147.0,1.8,19.0,966.0,1005.34,737.58
2016,5,12,11,45,880.5,147.5,1.85,19.0,971.5,1013.38,742.44
2016,5,12,12,0,881.0,148.0,1.9,19.0,977.0,1017.86,745.79
2016,5,12,12,15,880.5,148.0,1.95,19.0,975.0,1017.32,746.05
2016,5,12,12,30,880.0,148.0,2.0,19.0,973.0,1013.21,744.15
2016,5,12,12,45,857.5,160.5,2.1,19.0,958.0,1007.94,742.25
2016,5,12,13,0,835.0,173.0,2.2,19.0,943.0,987.95,730.77
2016,5,12,13,15,830.5,172.0,2.25,19.0,925.5,968.64,719.27
2016,5,12,13,30,826.0,171.0,2.3,19.0,908.0,946.1,705.61
2016,5,12,13,45,817.0,170.0,2.35,19.0,883.5,916.43,687.13
2016,5,12,14,0,808.0,169.0,2.4,19.0,859.0,884.02,666.73
2016,5,12,14,15,799.0,166.5,2.4,18.5,828.5,847.64,644.25
2016,5,12,14,30,790.0,164.0,2.4,18.0,798.0,808.93,619.91
2016,5,12,14,45,779.0,160.5,2.45,18.0,761.5,765.64,590.81
2016,5,12,15,0,768.0,157.0,2.5,18.0,725.0,722.66,560.53
2016,5,12,15,15,752.0,153.5,2.5,18.0,683.5,672.3,523.93
2016,5,12,15,30,736.0,150.0,2.5,18.0,642.0,621.19,485.94
2016,5,12,15,45,719.5,144.0,2.5,18.0,597.0,566.92,444.63
2016,5,12,16,0,703.0,138.0,2.5,18.0,552.0,512.56,402.09
2016,5,12,16,15,657.0,129.5,2.5,17.5,490.5,442.05,346.76
2016,5,12,16,30,611.0,121.0,2.5,17.0,429.0,375.36,292.88
2016,5,12,16,45,581.0,113.5,2.5,16.5,381.0,319.58,246.0
2016,5,12,17,0,551.0,106.0,2.5,16.0,333.0,266.47,200.22
2016,5,12,17,15,485.5,105.5,2.4,15.5,286.0,211.64,153.85
2016,5,12,17,30,420.0,105.0,2.3,15.0,239.0,166.44,116.59
2016,5,12,17,45,378.0,90.0,2.25,15.0,194.0,119.36,78.95
2016,5,12,18,0,336.0,75.0,2.2,15.0,149.0,77.5,49.88
2016,5,12,18,15,264.0,59.5,2.1,14.5,108.5,45.15,34.13
2016,5,12,18,30,192.0,44.0,2.0,14.0,68.0,33.91,23.59
2016,5,12,18,45,96.0,27.5,1.95,13.5,39.5,22.25,10.36
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.01,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,84.0,14.0,1.85,10.5,20.5,12.73,0.0
2016,5,13,5,30,168.0,28.0,2.1,11.0,41.0,21.92,10.69
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,32.5,22.69
2016,5,13,6,0,377.0,56.0,2.6,12.0,121.0,42.79,32.45
2016,5,13,6,15,265.0,81.5,2.65,12.0,135.0,80.3,54.98
2016,5,13,6,30,153.0,107.0,2.7,12.0,149.0,107.79,80.14
2016,5,13,6,45,180.0,125.0,2.8,12.5,184.0,139.75,105.97
2016,5,13,7,0,207.0,143.0,2.9,13.0,219.0,175.96,136.17
2016,5,13,7,15,449.5,124.0,2.9,13.0,321.0,250.01,192.44
2016,5,13,7,30,692.0,105.0,2.9,13.0,423.0,352.35,274.55
2016,5,13,7,45,548.5,152.5,2.95,13.5,423.0,375.56,298.31
2016,5,13,8,0,405.0,200.0,3.0,14.0,423.0,384.31,307.78
2016,5,13,8,15,281.5,243.5,3.0,14.5,405.0,378.76,303.66
