Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,158.0,287.0,3.0,15.0,387.0,358.99,286.75
2016,5,13,8,45,230.0,299.0,3.0,15.5,456.0,425.63,338.88
2016,5,13,9,0,302.0,311.0,3.0,16.0,525.0,505.54,399.79
2016,5,13,9,15,260.0,339.0,3.0,16.0,530.5,517.76,407.43
2016,5,13,9,30,218.0,367.0,3.0,16.0,536.0,517.42,405.79
2016,5,13,9,45,346.5,341.5,3.05,16.5,623.0,615.12,480.31
2016,5,13,10,0,475.0,316.0,3.1,17.0,710.0,721.7,558.77
2016,5,13,10,15,691.0,220.5,3.15,17.0,814.5,837.46,645.79
2016,5,13,10,30,907.0,125.0,3.2,17.0,919.0,943.81,718.93
2016,5,13,10,45,913.0,124.5,3.3,17.0,940.0,970.52,736.3
2016,5,13,11,0,919.0,124.0,3.4,17.0,961.0,993.95,752.16
2016,5,13,11,15,922.0,125.0,3.45,17.0,974.5,1012.56,764.46
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,1027.57,774.44
2016,5,13,11,45,927.0,125.0,3.6,17.0,993.5,1035.98,780.5
2016,5,13,12,0,929.0,124.0,3.7,17.0,999.0,1040.67,784.22
2016,5,13,12,15,928.5,124.0,3.8,17.0,997.0,1040.13,784.56
2016,5,13,12,30,928.0,124.0,3.9,17.0,995.0,1035.83,782.49
2016,5,13,12,45,927.0,123.0,4.0,17.0,986.0,1026.32,777.01
2016,5,13,13,0,926.0,122.0,4.1,17.0,977.0,1013.09,769.09
2016,5,13,13,15,923.0,121.0,4.1,16.5,960.0,994.32,758.25
2016,5,13,13,30,920.0,120.0,4.1,16.0,943.0,972.0,745.0
2016,5,13,13,45,919.5,116.0,4.15,16.0,920.0,945.55,727.77
2016,5,13,14,0,919.0,112.0,4.2,16.0,897.0,915.63,708.07
2016,5,13,14,15,912.0,110.5,4.15,16.0,866.5,879.38,683.3
2016,5,13,14,30,905.0,109.0,4.1,16.0,836.0,840.36,656.46
2016,5,13,14,45,901.0,104.5,4.05,16.0,800.5,798.08,627.11
2016,5,13,15,0,897.0,100.0,4.0,16.0,765.0,753.2,595.61
2016,5,13,15,15,885.5,98.0,3.95,15.5,723.5,703.27,559.8
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,651.82,521.06
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,597.54,478.14
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,542.12,433.08
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,482.37,383.87
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,422.41,332.88
2016,5,13,16,45,792.5,75.5,3.55,14.0,440.5,361.19,278.85
2016,5,13,17,0,770.0,71.0,3.5,14.0,389.0,301.39,224.81
2016,5,13,17,15,733.0,66.5,3.35,13.5,336.5,239.84,169.7
2016,5,13,17,30,696.0,62.0,3.2,13.0,284.0,182.06,118.81
2016,5,13,17,45,644.5,56.0,3.1,12.5,233.0,125.27,73.08
2016,5,13,18,0,593.0,50.0,3.0,12.0,182.0,71.77,37.72
2016,5,13,18,15,508.5,42.0,2.8,11.5,135.0,32.64,23.48
2016,5,13,18,30,424.0,34.0,2.6,11.0,88.0,27.07,18.01
2016,5,13,18,45,280.0,23.5,2.4,11.0,52.5,18.96,8.54
2016,5,13,19,0,136.0,13.0,2.2,11.0,17.0,11.82,0.0
2016,5,13,19,15,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.0,1.55,12.0,23.0,11.82,0.0
2016,5,14,5,30,258.0,26.0,1.7,12.0,46.0,21.15,10.46
2016,5,14,5,45,366.0,35.5,1.9,12.5,87.5,28.19,18.91
2016,5,14,6,0,474.0,45.0,2.1,13.0,129.0,35.01,25.47
2016,5,14,6,15,266.0,74.0,2.15,13.0,124.0,73.36,48.86
2016,5,14,6,30,58.0,103.0,2.2,13.0,119.0,93.97,72.32
2016,5,14,6,45,66.0,124.0,2.3,13.5,146.0,118.19,92.33
2016,5,14,7,0,74.0,145.0,2.4,14.0,173.0,143.64,113.45
2016,5,14,7,15,37.0,118.5,2.4,14.0,132.5,116.05,91.79
2016,5,14,7,30,0.0,92.0,2.4,14.0,92.0,81.36,63.44
2016,5,14,7,45,34.0,161.5,2.4,14.5,180.5,158.67,127.05
2016,5,14,8,0,68.0,231.0,2.4,15.0,269.0,239.88,192.26
2016,5,14,8,15,51.0,239.5,2.35,15.0,269.5,243.7,194.75
2016,5,14,8,30,34.0,248.0,2.3,15.0,270.0,245.49,195.61
2016,5,14,8,45,29.5,257.0,2.3,15.5,277.0,253.75,201.32
2016,5,14,9,0,25.0,266.0,2.3,16.0,284.0,255.69,201.94
2016,5,14,9,15,33.0,294.5,2.3,16.0,319.5,296.08,233.28
2016,5,14,9,30,41.0,323.0,2.3,16.0,355.0,331.57,260.34
2016,5,14,9,45,30.5,310.5,2.35,16.5,335.0,313.74,245.42
2016,5,14,10,0,20.0,298.0,2.4,17.0,315.0,286.42,223.39
2016,5,14,10,15,17.5,290.0,2.45,17.0,305.0,277.75,216.5
2016,5,14,10,30,15.0,282.0,2.5,17.0,295.0,268.84,209.36
2016,5,14,10,45,22.0,321.5,2.6,17.5,341.5,312.68,242.77
2016,5,14,11,0,29.0,361.0,2.7,18.0,388.0,369.14,285.04
2016,5,14,11,15,48.0,399.5,2.75,18.0,445.0,426.13,327.99
2016,5,14,11,30,67.0,438.0,2.8,18.0,502.0,483.73,370.79
2016,5,14,11,45,55.0,425.0,2.85,18.0,477.5,460.03,352.66
2016,5,14,12,0,43.0,412.0,2.9,18.0,453.0,435.79,334.47
2016,5,14,12,15,29.5,356.0,2.95,18.0,384.5,367.33,283.15
2016,5,14,12,30,16.0,300.0,3.0,18.0,316.0,288.69,223.29
2016,5,14,12,45,34.0,358.0,3.05,18.0,390.5,372.81,288.26
2016,5,14,13,0,52.0,416.0,3.1,18.0,465.0,446.2,343.54
2016,5,14,13,15,34.0,352.5,3.15,18.0,384.0,365.47,282.54
2016,5,14,13,30,16.0,289.0,3.2,18.0,303.0,276.84,214.79
2016,5,14,13,45,251.5,308.0,3.25,18.0,524.0,534.51,417.96
2016,5,14,14,0,487.0,327.0,3.3,18.0,745.0,758.63,584.11
2016,5,14,14,15,426.5,338.5,3.3,18.0,694.5,700.95,540.26
2016,5,14,14,30,366.0,350.0,3.3,18.0,644.0,637.77,493.97
2016,5,14,14,45,428.0,306.5,3.3,18.0,636.0,635.06,494.26
2016,5,14,15,0,490.0,263.0,3.3,18.0,628.0,618.44,483.78
2016,5,14,15,15,451.5,262.0,3.3,17.5,583.5,566.71,445.66
2016,5,14,15,30,413.0,261.0,3.3,17.0,539.0,516.97,408.5
2016,5,14,15,45,380.5,248.5,3.3,17.0,491.0,457.13,362.47
2016,5,14,16,0,348.0,236.0,3.3,17.0,443.0,406.07,322.36
2016,5,14,16,15,331.0,217.0,3.25,16.5,400.5,359.15,285.34
2016,5,14,16,30,314.0,198.0,3.2,16.0,358.0,313.63,248.56
2016,5,14,16,45,175.5,178.0,3.15,16.0,266.0,222.91,176.18
2016,5,14,17,0,37.0,158.0,3.1,16.0,174.0,149.78,118.93
2016,5,14,17,15,30.5,138.0,2.95,15.5,150.0,127.28,100.77
2016,5,14,17,30,24.0,118.0,2.8,15.0,126.0,105.77,83.18
2016,5,14,17,45,17.0,97.5,2.65,15.0,103.0,85.5,66.4
2016,5,14,18,0,10.0,77.0,2.5,15.0,80.0,66.1,50.23
2016,5,14,18,15,5.0,57.5,2.2,14.5,59.0,48.9,37.48
2016,5,14,18,30,0.0,38.0,1.9,14.0,38.0,32.89,22.83
2016,5,14,18,45,0.0,22.5,1.65,13.5,22.5,19.81,9.42
2016,5,14,19,0,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,5,14,19,15,0.0,3.5,1.35,13.0,3.5,3.18,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.0,1.15,11.5,22.0,13.64,0.0
2016,5,15,5,30,173.0,30.0,1.3,12.0,44.0,23.46,12.59
2016,5,15,5,45,286.0,41.5,1.45,12.5,84.5,32.07,22.34
2016,5,15,6,0,399.0,53.0,1.6,13.0,125.0,41.69,31.42
2016,5,15,6,15,470.5,62.0,1.6,13.5,172.5,76.21,44.82
2016,5,15,6,30,542.0,71.0,1.6,14.0,220.0,124.64,76.56
2016,5,15,6,45,600.5,75.5,1.6,14.5,272.5,175.42,116.57
2016,5,15,7,0,659.0,80.0,1.6,15.0,325.0,232.94,165.22
2016,5,15,7,15,693.5,85.0,1.6,15.5,377.0,290.1,215.29
2016,5,15,7,30,728.0,90.0,1.6,16.0,429.0,350.49,267.36
2016,5,15,7,45,759.5,92.0,1.65,16.5,480.5,411.1,318.47
2016,5,15,8,0,791.0,94.0,1.7,17.0,532.0,472.16,368.42
2016,5,15,8,15,810.5,97.5,1.65,17.5,580.0,530.18,414.03
2016,5,15,8,30,830.0,101.0,1.6,18.0,628.0,588.43,458.03
2016,5,15,8,45,848.5,102.0,1.55,18.5,673.5,641.27,496.58
2016,5,15,9,0,867.0,103.0,1.5,19.0,719.0,695.15,534.44
2016,5,15,9,15,878.0,105.0,1.45,19.0,758.5,743.75,567.81
2016,5,15,9,30,889.0,107.0,1.4,19.0,798.0,790.56,597.91
2016,5,15,9,45,902.0,106.0,1.35,19.5,833.0,833.99,624.0
2016,5,15,10,0,915.0,105.0,1.3,20.0,868.0,875.27,648.14
2016,5,15,10,15,921.0,106.5,1.35,20.0,895.5,910.57,670.62
2016,5,15,10,30,927.0,108.0,1.4,20.0,923.0,942.83,691.1
2016,5,15,10,45,931.0,109.0,1.5,20.0,943.5,969.58,708.76
2016,5,15,11,0,935.0,110.0,1.6,20.0,964.0,992.9,724.3
2016,5,15,11,15,937.0,111.0,1.65,20.0,977.0,1010.78,735.73
2016,5,15,11,30,939.0,112.0,1.7,20.0,990.0,1024.98,744.96
2016,5,15,11,45,937.5,114.0,1.8,20.5,995.0,1033.03,749.69
2016,5,15,12,0,936.0,116.0,1.9,21.0,1000.0,1037.27,752.12
2016,5,15,12,15,935.5,115.5,1.95,21.0,998.0,1036.25,752.1
2016,5,15,12,30,935.0,115.0,2.0,21.0,996.0,1031.45,749.82
2016,5,15,12,45,933.0,114.5,2.1,21.0,986.0,1021.44,744.95
2016,5,15,13,0,931.0,114.0,2.2,21.0,976.0,1007.72,737.75
2016,5,15,13,15,927.5,113.5,2.25,20.5,959.0,988.95,728.11
2016,5,15,13,30,924.0,113.0,2.3,20.0,942.0,966.65,716.16
2016,5,15,13,45,919.0,111.5,2.35,20.0,918.0,938.61,698.99
2016,5,15,14,0,914.0,110.0,2.4,20.0,894.0,907.36,679.59
2016,5,15,14,15,906.5,108.5,2.45,20.0,863.0,870.97,656.55
2016,5,15,14,30,899.0,107.0,2.5,20.0,832.0,831.85,631.44
2016,5,15,14,45,889.5,105.0,2.6,20.0,795.5,788.21,603.19
2016,5,15,15,0,880.0,103.0,2.7,20.0,759.0,742.42,572.96
2016,5,15,15,15,867.5,101.0,2.75,19.5,717.0,692.7,538.66
2016,5,15,15,30,855.0,99.0,2.8,19.0,675.0,641.59,501.7
2016,5,15,15,45,836.5,97.0,2.85,19.0,628.0,587.32,460.17
2016,5,15,16,0,818.0,95.0,2.9,19.0,581.0,530.77,415.67
2016,5,15,16,15,797.0,91.5,2.9,18.5,532.0,471.66,368.42
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,413.25,320.04
2016,5,15,16,45,744.5,84.5,2.9,18.0,431.0,352.07,267.56
2016,5,15,17,0,713.0,81.0,2.9,18.0,379.0,291.41,214.5
2016,5,15,17,15,674.0,76.0,2.75,17.5,327.5,232.11,162.69
2016,5,15,17,30,635.0,71.0,2.6,17.0,276.0,176.84,115.17
2016,5,15,17,45,573.0,65.0,2.5,16.5,225.5,122.32,72.52
2016,5,15,18,0,511.0,59.0,2.4,16.0,175.0,75.24,42.42
2016,5,15,18,15,426.5,49.5,2.25,15.5,130.0,38.66,28.38
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.08,22.08
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.14,10.68
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,12.73,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.37,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,1.4,11.5,22.0,11.82,0.0
2016,5,16,5,30,163.0,30.0,1.6,12.0,44.0,23.41,12.84
2016,5,16,5,45,263.5,43.0,1.85,12.5,83.0,33.15,23.31
2016,5,16,6,0,364.0,56.0,2.1,13.0,122.0,42.62,32.25
2016,5,16,6,15,434.5,66.0,2.2,13.5,169.0,77.66,47.18
2016,5,16,6,30,505.0,76.0,2.3,14.0,216.0,124.58,78.2
2016,5,16,6,45,560.0,82.0,2.4,14.5,267.0,173.77,117.13
2016,5,16,7,0,615.0,88.0,2.5,15.0,318.0,229.34,164.31
2016,5,16,7,15,651.0,94.0,2.55,15.5,369.0,285.27,213.38
2016,5,16,7,30,687.0,100.0,2.6,16.0,420.0,344.69,264.88
2016,5,16,7,45,719.0,103.0,2.7,17.0,471.0,402.77,313.83
2016,5,16,8,0,751.0,106.0,2.8,18.0,522.0,464.21,363.87
2016,5,16,8,15,771.5,109.5,2.8,18.0,570.0,520.63,409.79
2016,5,16,8,30,792.0,113.0,2.8,18.0,618.0,577.48,454.69
2016,5,16,8,45,810.5,115.0,2.8,18.5,662.5,631.69,495.48
2016,5,16,9,0,829.0,117.0,2.8,19.0,707.0,685.47,534.71
2016,5,16,9,15,841.0,119.0,2.75,19.5,746.0,733.83,568.63
2016,5,16,9,30,853.0,121.0,2.7,20.0,785.0,775.79,595.83
2016,5,16,9,45,870.0,118.5,2.65,20.5,821.0,819.64,623.61
2016,5,16,10,0,887.0,116.0,2.6,21.0,857.0,861.7,649.64
2016,5,16,10,15,893.5,117.5,2.5,21.0,884.5,896.52,671.24
2016,5,16,10,30,900.0,119.0,2.4,21.0,912.0,928.44,690.66
2016,5,16,10,45,904.5,120.5,2.35,21.5,932.5,955.45,705.76
2016,5,16,11,0,909.0,122.0,2.3,22.0,953.0,979.16,718.59
2016,5,16,11,15,912.0,122.5,2.25,22.0,966.5,997.05,728.98
2016,5,16,11,30,915.0,123.0,2.2,22.0,980.0,1011.4,737.16
2016,5,16,11,45,915.5,123.5,2.2,22.0,985.5,1019.7,742.12
2016,5,16,12,0,916.0,124.0,2.2,22.0,991.0,1024.33,744.88
2016,5,16,12,15,915.5,124.0,2.15,22.0,989.0,1023.81,743.9
2016,5,16,12,30,915.0,124.0,2.1,22.0,987.0,1019.6,740.72
2016,5,16,12,45,913.5,123.5,2.1,22.0,977.5,1010.27,735.01
2016,5,16,13,0,912.0,123.0,2.1,22.0,968.0,997.3,727.11
2016,5,16,13,15,908.0,122.5,2.1,22.0,951.0,978.41,715.49
2016,5,16,13,30,904.0,122.0,2.1,22.0,934.0,956.09,701.72
2016,5,16,13,45,898.5,121.0,2.1,22.0,910.0,928.63,684.62
2016,5,16,14,0,893.0,120.0,2.1,22.0,886.0,898.05,665.44
2016,5,16,14,15,885.5,118.0,2.05,22.0,855.5,861.88,641.98
2016,5,16,14,30,878.0,116.0,2.0,22.0,825.0,823.05,616.63
2016,5,16,14,45,864.0,116.0,2.0,22.0,787.5,778.76,587.78
2016,5,16,15,0,850.0,116.0,2.0,22.0,750.0,732.74,557.34
2016,5,16,15,15,837.0,113.5,1.95,21.5,708.5,686.73,525.27
2016,5,16,15,30,824.0,111.0,1.9,21.0,667.0,635.56,488.66
2016,5,16,15,45,801.0,110.0,1.9,21.0,620.0,579.08,446.42
2016,5,16,16,0,778.0,109.0,1.9,21.0,573.0,522.9,403.16
2016,5,16,16,15,755.0,105.0,1.85,20.5,524.0,464.47,357.45
2016,5,16,16,30,732.0,101.0,1.8,20.0,475.0,405.62,309.88
2016,5,16,16,45,701.0,96.5,1.75,20.0,424.0,345.81,259.69
2016,5,16,17,0,670.0,92.0,1.7,20.0,373.0,288.53,210.5
2016,5,16,17,15,628.5,86.0,1.55,19.5,322.0,230.2,160.74
2016,5,16,17,30,587.0,80.0,1.4,19.0,271.0,176.3,115.43
2016,5,16,17,45,528.0,72.5,1.3,18.5,221.5,123.71,74.85
2016,5,16,18,0,469.0,65.0,1.2,18.0,172.0,78.28,45.78
2016,5,16,18,15,384.0,54.5,1.15,17.0,128.0,42.84,31.88
2016,5,16,18,30,299.0,44.0,1.1,16.0,84.0,34.0,23.7
2016,5,16,18,45,182.5,29.5,1.1,15.5,50.5,23.04,12.4
2016,5,16,19,0,66.0,15.0,1.1,15.0,17.0,12.39,0.0
2016,5,16,19,15,33.0,7.5,1.1,14.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,2.1,14.5,25.5,11.22,0.0
2016,5,17,5,30,260.0,28.0,2.3,15.0,51.0,22.74,12.34
2016,5,17,5,45,364.0,38.5,2.5,15.5,92.5,30.6,20.83
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,38.19,27.97
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,74.79,41.11
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,125.22,73.65
2016,5,17,6,45,648.0,69.5,3.0,17.5,284.0,178.15,115.76
2016,5,17,7,0,694.0,75.0,3.1,18.0,336.0,236.23,165.43
2016,5,17,7,15,727.0,79.5,3.15,18.5,388.0,296.36,218.16
2016,5,17,7,30,760.0,84.0,3.2,19.0,440.0,357.2,270.98
2016,5,17,7,45,784.5,88.0,3.3,19.5,491.0,416.71,321.79
2016,5,17,8,0,809.0,92.0,3.4,20.0,542.0,477.6,372.16
2016,5,17,8,15,827.5,95.0,3.4,20.5,590.0,535.41,418.45
2016,5,17,8,30,846.0,98.0,3.4,21.0,638.0,593.3,463.22
2016,5,17,8,45,860.5,100.5,3.4,21.5,682.5,645.89,502.7
2016,5,17,9,0,875.0,103.0,3.4,22.0,727.0,698.94,541.25
2016,5,17,9,15,885.5,105.0,3.4,22.0,766.5,747.41,576.08
2016,5,17,9,30,896.0,107.0,3.4,22.0,806.0,794.04,607.64
2016,5,17,9,45,905.5,108.5,3.4,22.5,840.5,837.29,635.27
2016,5,17,10,0,915.0,110.0,3.4,23.0,875.0,878.15,660.88
2016,5,17,10,15,921.0,111.5,3.35,23.0,902.5,913.36,683.35
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,945.56,703.64
2016,5,17,10,45,930.0,114.0,3.25,23.5,950.0,971.33,718.15
2016,5,17,11,0,933.0,115.0,3.2,24.0,970.0,993.64,730.31
2016,5,17,11,15,935.5,116.0,3.1,24.0,983.0,1011.92,740.84
2016,5,17,11,30,938.0,117.0,3.0,24.0,996.0,1026.55,749.0
2016,5,17,11,45,938.0,117.5,2.95,24.0,1001.0,1034.56,753.37
2016,5,17,12,0,938.0,118.0,2.9,24.0,1006.0,1038.79,755.46
2016,5,17,12,15,937.0,118.0,2.8,24.0,1004.0,1037.79,753.84
2016,5,17,12,30,936.0,118.0,2.7,24.0,1002.0,1033.03,749.92
2016,5,17,12,45,932.5,118.5,2.6,24.5,991.5,1022.59,741.05
2016,5,17,13,0,929.0,119.0,2.5,25.0,981.0,1008.5,730.0
2016,5,17,13,15,925.5,118.0,2.4,25.0,964.0,989.35,717.27
2016,5,17,13,30,922.0,117.0,2.3,25.0,947.0,966.69,702.38
2016,5,17,13,45,915.5,116.0,2.25,25.0,922.5,937.95,684.12
2016,5,17,14,0,909.0,115.0,2.2,25.0,898.0,906.1,663.85
2016,5,17,14,15,901.5,113.5,2.15,25.0,867.0,869.97,640.71
2016,5,17,14,30,894.0,112.0,2.1,25.0,836.0,831.15,615.67
2016,5,17,14,45,884.5,110.0,2.05,25.0,799.0,787.81,587.41
2016,5,17,15,0,875.0,108.0,2.0,25.0,762.0,742.35,557.46
2016,5,17,15,15,862.5,105.5,1.95,24.5,720.0,692.49,523.49
2016,5,17,15,30,850.0,103.0,1.9,24.0,678.0,641.25,487.29
2016,5,17,15,45,833.0,100.0,1.85,24.0,632.0,587.3,447.08
2016,5,17,16,0,816.0,97.0,1.8,24.0,586.0,530.86,403.94
2016,5,17,16,15,616.0,138.0,1.75,23.5,489.5,428.63,326.59
2016,5,17,16,30,416.0,179.0,1.7,23.0,393.0,342.03,260.68
2016,5,17,16,45,564.0,131.0,1.7,23.0,388.5,328.16,245.55
2016,5,17,17,0,712.0,83.0,1.7,23.0,384.0,292.7,210.28
2016,5,17,17,15,673.0,77.5,1.55,22.0,332.0,233.1,159.92
2016,5,17,17,30,634.0,72.0,1.4,21.0,280.0,177.55,113.58
2016,5,17,17,45,574.5,66.0,1.25,20.5,229.5,123.47,72.05
2016,5,17,18,0,515.0,60.0,1.1,20.0,179.0,76.49,42.47
2016,5,17,18,15,433.0,50.5,1.1,19.0,134.0,39.34,28.6
2016,5,17,18,30,351.0,41.0,1.1,18.0,89.0,32.8,22.5
2016,5,17,18,45,226.0,28.0,1.15,17.5,54.0,22.64,12.2
2016,5,17,19,0,101.0,15.0,1.2,17.0,19.0,11.81,0.0
2016,5,17,19,15,50.5,7.5,1.2,16.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,15.0,0.8,16.0,24.5,11.81,0.0
2016,5,18,5,30,220.0,30.0,0.8,16.0,49.0,23.45,13.08
2016,5,18,5,45,316.5,41.5,0.8,16.5,89.5,33.11,22.97
2016,5,18,6,0,413.0,53.0,0.8,17.0,130.0,41.42,30.73
2016,5,18,6,15,479.5,62.0,0.8,17.5,177.5,76.38,43.98
2016,5,18,6,30,546.0,71.0,0.8,18.0,225.0,124.62,75.06
2016,5,18,6,45,591.0,77.5,0.8,18.5,275.0,174.83,114.28
2016,5,18,7,0,636.0,84.0,0.8,19.0,325.0,230.15,160.4
2016,5,18,7,15,670.0,89.5,0.85,19.0,375.5,286.09,208.53
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,345.23,258.78
2016,5,18,7,45,727.0,100.0,0.95,19.5,475.0,402.21,305.92
2016,5,18,8,0,750.0,105.0,1.0,20.0,524.0,461.64,353.35
2016,5,18,8,15,769.5,109.0,0.95,20.5,571.0,517.82,396.17
2016,5,18,8,30,789.0,113.0,0.9,21.0,618.0,574.32,437.49
2016,5,18,8,45,800.0,118.0,0.9,21.5,660.0,626.48,474.53
2016,5,18,9,0,811.0,123.0,0.9,22.0,702.0,677.56,509.55
2016,5,18,9,15,823.0,125.5,0.9,22.0,740.5,725.56,542.45
2016,5,18,9,30,835.0,128.0,0.9,22.0,779.0,772.02,572.7
2016,5,18,9,45,847.5,127.5,0.9,22.5,813.0,808.39,594.1
2016,5,18,10,0,860.0,127.0,0.9,23.0,847.0,847.82,617.3
2016,5,18,10,15,866.5,128.5,1.0,23.0,874.0,881.73,639.4
2016,5,18,10,30,873.0,130.0,1.1,23.0,901.0,912.83,659.73
2016,5,18,10,45,876.5,132.0,1.2,23.5,921.0,938.7,675.43
2016,5,18,11,0,880.0,134.0,1.3,24.0,941.0,961.33,689.11
2016,5,18,11,15,883.0,134.5,1.4,24.0,954.0,978.71,700.88
2016,5,18,11,30,886.0,135.0,1.5,24.0,967.0,992.68,710.62
2016,5,18,11,45,889.5,133.5,1.65,24.0,973.0,1001.74,718.11
2016,5,18,12,0,893.0,132.0,1.8,24.0,979.0,1007.27,723.44
2016,5,18,12,15,893.0,132.0,1.85,24.0,977.5,1007.26,724.03
2016,5,18,12,30,893.0,132.0,1.9,24.0,976.0,1003.67,722.51
2016,5,18,12,45,888.0,133.5,2.0,24.0,966.0,993.12,717.29
2016,5,18,13,0,883.0,135.0,2.1,24.0,956.0,979.12,709.93
2016,5,18,13,15,879.0,134.5,2.2,23.5,939.5,960.78,701.12
2016,5,18,13,30,875.0,134.0,2.3,23.0,923.0,939.12,690.07
2016,5,18,13,45,866.5,134.5,2.4,23.0,898.5,911.21,673.43
2016,5,18,14,0,858.0,135.0,2.5,23.0,874.0,880.44,654.75
2016,5,18,14,15,850.5,133.0,2.5,22.5,844.0,845.47,633.5
2016,5,18,14,30,843.0,131.0,2.5,22.0,814.0,813.86,614.33
2016,5,18,14,45,834.0,128.0,2.55,22.0,779.0,771.1,586.34
2016,5,18,15,0,825.0,125.0,2.6,22.0,744.0,726.33,556.01
2016,5,18,15,15,812.0,122.0,2.6,21.5,703.0,677.08,521.6
2016,5,18,15,30,799.0,119.0,2.6,21.0,662.0,626.66,485.32
2016,5,18,15,45,789.0,113.0,2.6,21.0,618.5,574.16,445.55
2016,5,18,16,0,779.0,107.0,2.6,21.0,575.0,520.74,403.87
2016,5,18,16,15,757.5,103.0,2.55,20.5,527.0,463.14,358.27
2016,5,18,16,30,736.0,99.0,2.5,20.0,479.0,404.89,310.69
2016,5,18,16,45,712.0,93.0,2.45,20.0,429.5,346.13,260.78
2016,5,18,17,0,688.0,87.0,2.4,20.0,380.0,289.11,211.2
2016,5,18,17,15,649.5,81.5,2.3,19.5,329.0,231.07,161.2
2016,5,18,17,30,611.0,76.0,2.2,19.0,278.0,177.04,115.34
2016,5,18,17,45,554.0,69.5,2.1,18.5,228.5,124.22,74.27
2016,5,18,18,0,497.0,63.0,2.0,18.0,179.0,78.23,44.81
2016,5,18,18,15,414.5,53.5,1.9,17.5,134.0,41.81,30.95
2016,5,18,18,30,332.0,44.0,1.8,17.0,89.0,35.39,24.85
2016,5,18,18,45,209.0,30.5,1.7,16.5,55.0,23.82,13.4
2016,5,18,19,0,86.0,17.0,1.6,16.0,21.0,13.38,0.0
2016,5,18,19,15,43.0,8.5,1.65,15.5,10.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,5,15,37.0,16.0,2.1,11.0,19.5,13.71,0.0
2016,5,19,5,30,74.0,32.0,2.3,11.0,39.0,25.72,15.42
2016,5,19,5,45,123.0,50.5,2.55,11.5,70.0,39.77,29.32
2016,5,19,6,0,172.0,69.0,2.8,12.0,101.0,53.44,42.05
2016,5,19,6,15,202.5,88.5,2.8,12.5,137.5,81.95,58.31
2016,5,19,6,30,233.0,108.0,2.8,13.0,174.0,117.08,84.19
2016,5,19,6,45,272.0,122.0,2.85,13.5,214.0,153.22,112.84
2016,5,19,7,0,311.0,136.0,2.9,14.0,254.0,193.94,146.66
2016,5,19,7,15,450.0,126.0,2.85,14.5,324.0,250.12,191.08
2016,5,19,7,30,589.0,116.0,2.8,15.0,394.0,322.95,250.33
2016,5,19,7,45,679.0,104.0,2.8,15.5,458.0,385.48,302.45
2016,5,19,8,0,769.0,92.0,2.8,16.0,522.0,457.52,361.37
2016,5,19,8,15,814.5,97.5,2.8,16.0,588.5,529.67,419.66
2016,5,19,8,30,860.0,103.0,2.8,16.0,655.0,604.82,478.58
2016,5,19,8,45,875.5,105.0,2.8,16.5,700.0,658.05,518.77
2016,5,19,9,0,891.0,107.0,2.8,17.0,745.0,711.9,558.2
2016,5,19,9,15,901.0,109.0,2.7,17.0,784.0,760.62,592.98
2016,5,19,9,30,911.0,111.0,2.6,17.0,823.0,807.41,624.06
2016,5,19,9,45,907.5,119.0,2.55,17.5,854.0,847.07,648.79
2016,5,19,10,0,904.0,127.0,2.5,18.0,885.0,883.36,670.84
2016,5,19,10,15,777.5,200.0,2.5,18.0,867.0,885.82,671.3
2016,5,19,10,30,651.0,273.0,2.5,18.0,849.0,866.14,654.86
2016,5,19,10,45,669.0,271.5,2.5,18.5,874.5,898.45,675.8
2016,5,19,11,0,687.0,270.0,2.5,19.0,900.0,928.69,694.61
2016,5,19,11,15,657.0,294.0,2.45,19.0,903.5,934.91,696.75
2016,5,19,11,30,627.0,318.0,2.4,19.0,907.0,937.06,696.42
2016,5,19,11,45,640.5,308.0,2.4,19.0,913.0,946.84,703.24
2016,5,19,12,0,654.0,298.0,2.4,19.0,919.0,953.71,708.1
2016,5,19,12,15,578.0,343.5,2.35,19.0,891.5,923.48,685.09
2016,5,19,12,30,502.0,389.0,2.3,19.0,864.0,890.67,660.64
2016,5,19,12,45,413.5,416.5,2.3,19.5,805.5,826.42,614.28
2016,5,19,13,0,325.0,444.0,2.3,20.0,747.0,754.47,562.5
2016,5,19,13,15,630.0,282.0,2.4,20.0,855.5,886.75,663.25
2016,5,19,13,30,935.0,120.0,2.5,20.0,964.0,979.53,727.52
2016,5,19,13,45,781.5,197.5,2.6,20.0,890.5,903.98,677.67
2016,5,19,14,0,628.0,275.0,2.7,20.0,817.0,828.22,625.17
2016,5,19,14,15,765.5,195.5,2.8,19.5,833.5,845.69,643.52
2016,5,19,14,30,903.0,116.0,2.9,19.0,850.0,840.71,642.77
2016,5,19,14,45,886.5,117.0,3.0,18.5,811.0,794.73,613.39
2016,5,19,15,0,870.0,118.0,3.1,18.0,772.0,747.14,582.44
2016,5,19,15,15,751.0,150.5,3.15,17.5,692.5,664.05,521.12
2016,5,19,15,30,632.0,183.0,3.2,17.0,613.0,583.12,460.23
2016,5,19,15,45,718.5,145.5,3.3,16.5,603.0,564.13,447.15
2016,5,19,16,0,805.0,108.0,3.4,16.0,593.0,535.06,424.48
2016,5,19,16,15,680.5,125.0,3.45,15.5,511.5,446.33,353.82
2016,5,19,16,30,556.0,142.0,3.5,15.0,430.0,369.71,291.85
2016,5,19,16,45,469.0,144.0,3.6,14.5,369.5,302.47,236.6
2016,5,19,17,0,382.0,146.0,3.7,14.0,309.0,247.29,190.99
2016,5,19,17,15,348.0,134.0,3.65,13.5,268.0,202.38,152.62
2016,5,19,17,30,314.0,122.0,3.6,13.0,227.0,160.89,117.64
2016,5,19,17,45,284.0,104.0,3.55,13.0,187.0,120.09,84.44
2016,5,19,18,0,254.0,86.0,3.5,13.0,147.0,83.13,57.49
2016,5,19,18,15,212.0,68.0,3.5,12.5,110.5,52.89,41.46
2016,5,19,18,30,170.0,50.0,3.5,12.0,74.0,39.55,29.07
2016,5,19,18,45,85.0,34.0,3.55,12.0,46.0,27.24,16.69
2016,5,19,19,0,0.0,18.0,3.6,12.0,18.0,15.62,0.0
2016,5,19,19,15,0.0,9.0,3.55,11.5,9.0,8.19,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,16.0,2.55,9.0,28.0,12.6,0.0
2016,5,20,5,30,250.0,32.0,2.7,9.0,56.0,26.2,16.12
2016,5,20,5,45,357.0,42.5,2.85,9.5,98.5,33.94,24.45
2016,5,20,6,0,464.0,53.0,3.0,10.0,141.0,41.41,31.64
2016,5,20,6,15,530.5,60.5,3.05,10.5,190.0,77.6,44.76
2016,5,20,6,30,597.0,68.0,3.1,11.0,239.0,127.54,77.63
2016,5,20,6,45,646.5,73.0,3.15,11.5,291.0,180.19,120.18
2016,5,20,7,0,696.0,78.0,3.2,12.0,343.0,238.41,170.83
2016,5,20,7,15,728.5,82.5,3.15,12.0,395.0,298.43,224.95
2016,5,20,7,30,761.0,87.0,3.1,12.0,447.0,358.99,279.19
2016,5,20,7,45,784.5,91.0,3.05,12.5,497.5,417.95,330.62
2016,5,20,8,0,808.0,95.0,3.0,13.0,548.0,478.18,381.39
2016,5,20,8,15,826.0,98.5,2.95,13.0,596.5,535.98,429.35
2016,5,20,8,30,844.0,102.0,2.9,13.0,645.0,593.83,475.83
2016,5,20,8,45,855.5,105.5,2.85,13.5,688.5,647.34,516.66
2016,5,20,9,0,867.0,109.0,2.8,14.0,732.0,696.81,553.21
2016,5,20,9,15,878.0,111.5,2.8,14.0,771.5,745.62,589.39
2016,5,20,9,30,889.0,114.0,2.8,14.0,811.0,792.67,621.9
2016,5,20,9,45,899.0,115.0,2.85,14.5,845.0,835.45,650.1
2016,5,20,10,0,909.0,116.0,2.9,15.0,879.0,875.9,676.35
2016,5,20,10,15,915.0,117.5,2.95,15.0,906.5,910.83,699.8
2016,5,20,10,30,921.0,119.0,3.0,15.0,934.0,942.76,721.14
2016,5,20,10,45,923.0,121.0,3.05,15.0,954.0,968.37,738.12
2016,5,20,11,0,925.0,123.0,3.1,15.0,974.0,990.52,752.81
2016,5,20,11,15,927.5,124.0,3.15,15.0,987.0,1008.62,764.84
2016,5,20,11,30,930.0,125.0,3.2,15.0,1000.0,1023.12,774.54
2016,5,20,11,45,928.0,127.0,3.3,15.0,1005.0,1030.56,780.04
2016,5,20,12,0,926.0,129.0,3.4,15.0,1010.0,1034.26,783.17
2016,5,20,12,15,925.5,129.0,3.4,15.0,1007.5,1033.8,782.82
2016,5,20,12,30,925.0,129.0,3.4,15.0,1005.0,1029.63,780.13
2016,5,20,12,45,916.5,132.5,3.45,15.0,994.0,1017.44,772.53
2016,5,20,13,0,908.0,136.0,3.5,15.0,983.0,1001.74,762.68
2016,5,20,13,15,904.0,135.0,3.55,15.0,965.5,982.61,750.54
2016,5,20,13,30,900.0,134.0,3.6,15.0,948.0,960.08,736.09
2016,5,20,13,45,893.5,133.0,3.65,15.0,923.5,932.03,717.8
2016,5,20,14,0,887.0,132.0,3.7,15.0,899.0,900.94,697.33
2016,5,20,14,15,879.5,130.5,3.7,15.0,868.5,865.67,673.5
2016,5,20,14,30,872.0,129.0,3.7,15.0,838.0,827.76,647.65
2016,5,20,14,45,861.5,126.5,3.7,15.0,801.0,789.13,621.09
2016,5,20,15,0,851.0,124.0,3.7,15.0,764.0,742.8,588.11
2016,5,20,15,15,837.5,121.0,3.65,14.5,722.0,692.22,551.08
2016,5,20,15,30,824.0,118.0,3.6,14.0,680.0,640.45,512.14
2016,5,20,15,45,806.5,115.0,3.55,14.0,634.0,585.44,468.69
2016,5,20,16,0,789.0,112.0,3.5,14.0,588.0,530.19,423.89
2016,5,20,16,15,766.5,108.0,3.45,13.5,539.0,471.68,376.01
2016,5,20,16,30,744.0,104.0,3.4,13.0,490.0,412.58,326.17
2016,5,20,16,45,713.5,99.0,3.35,13.0,438.5,352.03,273.31
2016,5,20,17,0,683.0,94.0,3.3,13.0,387.0,293.94,221.52
2016,5,20,17,15,642.5,88.5,3.15,12.5,335.5,235.74,170.02
2016,5,20,17,30,602.0,83.0,3.0,12.0,284.0,181.79,123.04
2016,5,20,17,45,542.0,76.0,2.95,12.0,234.0,128.74,80.61
2016,5,20,18,0,482.0,69.0,2.9,12.0,184.0,82.93,50.3
2016,5,20,18,15,398.5,58.5,2.7,11.5,138.5,45.99,35.51
2016,5,20,18,30,315.0,48.0,2.5,11.0,93.0,36.99,27.01
2016,5,20,18,45,197.0,34.0,2.35,11.0,58.0,26.5,16.36
2016,5,20,19,0,79.0,20.0,2.2,11.0,23.0,16.32,0.0
2016,5,20,19,15,39.5,10.0,2.15,10.5,11.5,9.1,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,85.0,18.0,1.65,10.0,26.0,14.14,0.0
2016,5,21,5,30,170.0,36.0,1.7,10.0,52.0,28.03,17.73
2016,5,21,5,45,251.5,51.0,1.8,10.0,91.0,39.15,29.05
2016,5,21,6,0,333.0,66.0,1.9,10.0,130.0,49.92,39.29
2016,5,21,6,15,399.0,77.5,1.95,10.0,176.5,82.84,53.52
2016,5,21,6,30,465.0,89.0,2.0,10.0,223.0,128.16,84.24
2016,5,21,6,45,507.5,99.5,2.1,10.5,271.5,176.39,123.22
2016,5,21,7,0,550.0,110.0,2.2,11.0,320.0,231.88,170.83
2016,5,21,7,15,406.0,149.5,2.25,11.0,317.0,256.67,199.5
2016,5,21,7,30,262.0,189.0,2.3,11.0,314.0,264.23,211.3
2016,5,21,7,45,226.0,217.0,2.4,11.5,333.0,289.09,232.96
2016,5,21,8,0,190.0,245.0,2.5,12.0,352.0,311.91,251.78
2016,5,21,8,15,201.5,267.0,2.5,12.0,389.5,350.3,282.66
2016,5,21,8,30,213.0,289.0,2.5,12.0,427.0,389.65,313.72
2016,5,21,8,45,123.5,287.0,2.55,12.0,368.5,344.67,277.2
2016,5,21,9,0,34.0,285.0,2.6,12.0,310.0,283.95,227.42
2016,5,21,9,15,39.0,308.0,2.6,12.0,338.0,311.6,249.17
2016,5,21,9,30,44.0,331.0,2.6,12.0,366.0,339.73,270.81
2016,5,21,9,45,93.5,370.5,2.65,12.0,448.5,419.38,333.38
2016,5,21,10,0,143.0,410.0,2.7,12.0,531.0,511.83,404.11
2016,5,21,10,15,118.5,418.5,2.65,12.0,520.5,505.27,397.37
2016,5,21,10,30,94.0,427.0,2.6,12.0,510.0,486.38,381.97
2016,5,21,10,45,87.0,433.0,2.6,12.5,511.5,489.08,382.85
2016,5,21,11,0,80.0,439.0,2.6,13.0,513.0,491.05,383.08
2016,5,21,11,15,91.0,451.5,2.6,13.0,537.0,515.8,401.61
2016,5,21,11,30,102.0,464.0,2.6,13.0,561.0,540.42,419.84
2016,5,21,11,45,128.0,473.0,2.6,13.0,594.5,587.92,455.21
2016,5,21,12,0,154.0,482.0,2.6,13.0,628.0,622.91,481.11
2016,5,21,12,15,150.0,480.5,2.6,13.0,623.0,617.56,476.86
2016,5,21,12,30,146.0,479.0,2.6,13.0,618.0,611.25,472.25
2016,5,21,12,45,187.5,471.5,2.6,13.0,648.0,641.83,496.02
2016,5,21,13,0,229.0,464.0,2.6,13.0,678.0,670.56,518.04
2016,5,21,13,15,312.0,426.0,2.6,13.0,712.0,716.65,553.82
2016,5,21,13,30,395.0,388.0,2.6,13.0,746.0,747.38,578.31
2016,5,21,13,45,323.0,402.5,2.65,13.0,690.0,686.36,532.89
2016,5,21,14,0,251.0,417.0,2.7,13.0,634.0,627.38,488.95
2016,5,21,14,15,294.0,390.0,2.7,13.0,636.0,627.01,490.81
2016,5,21,14,30,337.0,363.0,2.7,13.0,638.0,622.87,489.36
2016,5,21,14,45,436.5,307.5,2.7,13.5,647.0,638.11,502.49
2016,5,21,15,0,536.0,252.0,2.7,14.0,656.0,637.07,503.07
2016,5,21,15,15,454.0,265.0,2.7,14.0,594.5,567.52,449.74
2016,5,21,15,30,372.0,278.0,2.7,14.0,533.0,497.74,395.96
2016,5,21,15,45,473.5,223.5,2.7,14.0,525.5,491.0,391.93
2016,5,21,16,0,575.0,169.0,2.7,14.0,518.0,470.35,375.53
2016,5,21,16,15,452.5,185.0,2.7,13.5,445.5,390.12,311.59
2016,5,21,16,30,330.0,201.0,2.7,13.0,373.0,321.46,256.59
2016,5,21,16,45,483.0,153.0,2.75,13.0,376.0,315.22,247.33
2016,5,21,17,0,636.0,105.0,2.8,13.0,379.0,289.83,219.14
2016,5,21,17,15,595.0,98.0,2.65,12.5,328.5,232.89,169.14
2016,5,21,17,30,554.0,91.0,2.5,12.0,278.0,180.36,123.79
2016,5,21,17,45,500.5,82.0,2.4,12.0,229.5,129.25,82.8
2016,5,21,18,0,447.0,73.0,2.3,12.0,181.0,82.83,51.23
2016,5,21,18,15,368.0,61.5,2.0,11.5,136.5,46.57,36.06
2016,5,21,18,30,289.0,50.0,1.7,11.0,92.0,38.43,28.33
2016,5,21,18,45,186.0,35.0,1.45,11.0,58.0,27.23,17.15
2016,5,21,19,0,83.0,20.0,1.2,11.0,24.0,16.35,0.0
2016,5,21,19,15,41.5,10.0,1.15,10.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,105.0,17.5,1.2,9.5,28.0,13.75,0.0
2016,5,22,5,30,210.0,35.0,1.4,10.0,56.0,27.29,17.25
2016,5,22,5,45,302.5,48.0,1.6,10.5,96.5,36.93,27.07
2016,5,22,6,0,395.0,61.0,1.8,11.0,137.0,46.3,35.93
2016,5,22,6,15,461.0,70.5,1.8,11.5,185.0,82.15,50.73
2016,5,22,6,30,527.0,80.0,1.8,12.0,233.0,129.41,81.92
2016,5,22,6,45,263.5,73.0,1.85,12.5,149.5,110.27,77.29
2016,5,22,7,0,0.0,66.0,1.9,13.0,66.0,58.33,44.45
2016,5,22,7,15,0.0,106.5,1.85,13.0,106.5,93.74,74.36
2016,5,22,7,30,0.0,147.0,1.8,13.0,147.0,129.21,103.7
2016,5,22,7,45,184.5,181.0,1.8,13.5,285.0,240.15,192.35
2016,5,22,8,0,369.0,215.0,1.8,14.0,423.0,372.47,296.66
2016,5,22,8,15,333.0,245.0,1.8,14.0,445.0,403.22,320.86
2016,5,22,8,30,297.0,275.0,1.8,14.0,467.0,429.8,341.38
2016,5,22,8,45,229.5,306.0,1.85,14.5,460.5,427.93,338.63
2016,5,22,9,0,162.0,337.0,1.9,15.0,454.0,424.24,333.96
2016,5,22,9,15,125.0,350.5,1.95,15.0,444.0,419.75,329.6
2016,5,22,9,30,88.0,364.0,2.0,15.0,434.0,403.95,316.5
2016,5,22,9,45,182.0,380.0,2.05,15.0,531.5,506.81,395.78
2016,5,22,10,0,276.0,396.0,2.1,15.0,629.0,616.94,477.62
2016,5,22,10,15,231.0,418.0,2.15,15.0,617.0,600.94,463.88
2016,5,22,10,30,186.0,440.0,2.2,15.0,605.0,590.39,454.79
2016,5,22,10,45,351.5,401.0,2.3,15.5,721.5,719.47,551.31
2016,5,22,11,0,517.0,362.0,2.4,16.0,838.0,854.07,647.3
2016,5,22,11,15,688.0,261.5,2.45,16.0,904.5,930.57,703.69
2016,5,22,11,30,859.0,161.0,2.5,16.0,971.0,998.32,749.25
2016,5,22,11,45,663.5,280.0,2.55,16.0,907.5,939.87,708.32
2016,5,22,12,0,468.0,399.0,2.6,16.0,844.0,866.77,653.19
2016,5,22,12,15,471.5,397.0,2.65,15.5,845.5,868.32,656.63
2016,5,22,12,30,475.0,395.0,2.7,15.0,847.0,867.47,657.8
2016,5,22,12,45,474.5,389.0,2.8,15.0,836.5,856.61,651.27
2016,5,22,13,0,474.0,383.0,2.9,15.0,826.0,843.45,643.2
2016,5,22,13,15,660.0,270.5,2.9,15.0,875.5,901.23,689.55
2016,5,22,13,30,846.0,158.0,2.9,15.0,925.0,941.55,718.81
2016,5,22,13,45,696.5,236.0,2.95,15.0,856.5,869.26,668.76
2016,5,22,14,0,547.0,314.0,3.0,15.0,788.0,791.83,611.29
2016,5,22,14,15,682.5,232.0,3.0,15.0,802.5,809.66,628.67
2016,5,22,14,30,818.0,150.0,3.0,15.0,817.0,809.89,631.38
2016,5,22,14,45,808.0,146.5,3.0,15.0,781.5,767.01,601.62
2016,5,22,15,0,798.0,143.0,3.0,15.0,746.0,722.27,569.11
2016,5,22,15,15,664.0,181.5,2.95,15.0,664.5,633.84,501.42
2016,5,22,15,30,530.0,220.0,2.9,15.0,583.0,549.05,435.73
2016,5,22,15,45,482.0,220.0,2.9,15.0,533.5,492.4,391.8
2016,5,22,16,0,434.0,220.0,2.9,15.0,484.0,439.14,349.6
2016,5,22,16,15,400.0,207.5,2.85,14.5,435.0,385.24,306.87
2016,5,22,16,30,366.0,195.0,2.8,14.0,386.0,331.0,263.03
2016,5,22,16,45,389.0,169.0,2.75,14.0,353.5,295.37,232.01
2016,5,22,17,0,412.0,143.0,2.7,14.0,321.0,253.49,194.73
2016,5,22,17,15,373.5,132.5,2.55,13.5,278.5,207.15,155.26
2016,5,22,17,30,335.0,122.0,2.4,13.0,236.0,164.79,119.77
2016,5,22,17,45,308.5,104.0,2.3,13.0,195.5,123.26,85.9
2016,5,22,18,0,282.0,86.0,2.2,13.0,155.0,83.77,57.01
2016,5,22,18,15,234.5,69.0,1.95,12.5,117.5,53.72,42.27
2016,5,22,18,30,187.0,52.0,1.7,12.0,80.0,41.1,30.58
2016,5,22,18,45,118.0,35.5,1.5,11.5,50.5,28.47,18.29
2016,5,22,19,0,49.0,19.0,1.3,11.0,21.0,15.57,0.0
2016,5,22,19,15,24.5,9.5,1.25,11.0,10.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
