Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,13.34,0.0
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,26.49,16.63
2016,5,23,5,45,311.0,45.5,1.1,11.5,95.5,35.0,25.3
2016,5,23,6,0,404.0,57.0,1.2,12.0,136.0,44.49,34.2
2016,5,23,6,15,468.0,66.0,1.15,12.5,183.0,78.34,47.11
2016,5,23,6,30,532.0,75.0,1.1,13.0,230.0,125.29,77.85
2016,5,23,6,45,577.0,82.0,1.05,13.5,279.5,174.81,117.13
2016,5,23,7,0,622.0,89.0,1.0,14.0,329.0,229.44,163.4
2016,5,23,7,15,655.5,95.0,0.95,14.5,379.5,284.58,211.13
2016,5,23,7,30,689.0,101.0,0.9,15.0,430.0,342.87,260.69
2016,5,23,7,45,712.5,106.5,0.9,15.5,478.5,399.42,307.87
2016,5,23,8,0,736.0,112.0,0.9,16.0,527.0,457.38,354.53
2016,5,23,8,15,755.5,115.5,0.95,16.0,574.0,513.23,399.03
2016,5,23,8,30,775.0,119.0,1.0,16.0,621.0,568.27,441.66
2016,5,23,8,45,788.0,123.5,1.05,16.5,663.5,620.26,479.97
2016,5,23,9,0,801.0,128.0,1.1,17.0,706.0,671.4,516.52
2016,5,23,9,15,813.0,130.5,1.15,17.0,744.5,718.75,550.47
2016,5,23,9,30,825.0,133.0,1.2,17.0,783.0,764.6,582.24
2016,5,23,9,45,837.5,133.0,1.3,17.0,816.5,806.64,610.68
2016,5,23,10,0,850.0,133.0,1.4,17.0,850.0,840.22,633.25
2016,5,23,10,15,857.0,135.0,1.5,17.0,877.0,874.58,656.39
2016,5,23,10,30,864.0,137.0,1.6,17.0,904.0,906.2,677.62
2016,5,23,10,45,866.0,139.5,1.7,17.5,923.5,930.86,692.94
2016,5,23,11,0,868.0,142.0,1.8,18.0,943.0,952.26,706.15
2016,5,23,11,15,871.0,143.0,1.85,17.5,956.0,969.88,719.01
2016,5,23,11,30,874.0,144.0,1.9,17.0,969.0,984.14,729.82
2016,5,23,11,45,873.5,145.5,2.0,17.0,974.0,992.08,735.89
2016,5,23,12,0,873.0,147.0,2.1,17.0,979.0,996.54,739.83
2016,5,23,12,15,872.5,147.0,2.2,17.0,977.5,996.13,740.67
2016,5,23,12,30,872.0,147.0,2.3,17.0,976.0,992.27,739.35
2016,5,23,12,45,863.5,150.5,2.4,17.0,965.0,980.53,732.89
2016,5,23,13,0,855.0,154.0,2.5,17.0,954.0,965.52,724.32
2016,5,23,13,15,851.0,153.0,2.55,17.0,937.5,947.39,713.2
2016,5,23,13,30,847.0,152.0,2.6,17.0,921.0,935.69,706.47
2016,5,23,13,45,844.5,148.5,2.65,17.0,898.5,909.43,689.8
2016,5,23,14,0,842.0,145.0,2.7,17.0,876.0,880.09,671.04
2016,5,23,14,15,834.0,143.0,2.7,17.0,846.0,844.7,647.62
2016,5,23,14,30,826.0,141.0,2.7,17.0,816.0,806.86,622.33
2016,5,23,14,45,819.0,136.5,2.75,17.0,781.5,765.07,594.33
2016,5,23,15,0,812.0,132.0,2.8,17.0,747.0,721.18,563.45
2016,5,23,15,15,624.5,195.0,2.75,16.5,652.5,619.53,486.62
2016,5,23,15,30,437.0,258.0,2.7,16.0,558.0,525.34,414.29
2016,5,23,15,45,379.5,254.0,2.7,16.0,502.0,458.5,363.09
2016,5,23,16,0,322.0,250.0,2.7,16.0,446.0,402.43,319.15
2016,5,23,16,15,327.5,226.0,2.65,15.5,411.5,363.36,288.52
2016,5,23,16,30,333.0,202.0,2.6,15.0,377.0,323.33,256.06
2016,5,23,16,45,289.0,186.5,2.6,15.0,327.5,272.0,213.96
2016,5,23,17,0,245.0,171.0,2.6,15.0,278.0,225.4,175.54
2016,5,23,17,15,226.5,152.5,2.5,14.5,241.5,187.42,143.71
2016,5,23,17,30,208.0,134.0,2.4,14.0,205.0,151.62,113.82
2016,5,23,17,45,190.0,113.0,2.3,14.0,170.0,116.23,84.89
2016,5,23,18,0,172.0,92.0,2.2,14.0,135.0,83.36,59.92
2016,5,23,18,15,142.0,72.5,1.95,13.5,102.5,55.85,44.0
2016,5,23,18,30,112.0,53.0,1.7,13.0,70.0,41.63,30.95
2016,5,23,18,45,59.0,36.0,1.5,13.0,44.5,29.71,19.32
2016,5,23,19,0,6.0,19.0,1.3,13.0,19.0,16.54,0.0
2016,5,23,19,15,3.0,9.5,1.3,12.5,9.5,8.64,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,13.73,0.0
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,27.28,17.36
2016,5,24,5,45,320.5,46.5,1.65,11.5,98.5,35.77,25.98
2016,5,24,6,0,413.0,58.0,1.8,12.0,139.0,45.33,34.94
2016,5,24,6,15,477.5,66.5,1.8,12.5,186.5,79.06,47.49
2016,5,24,6,30,542.0,75.0,1.8,13.0,234.0,126.15,78.24
2016,5,24,6,45,584.0,82.5,1.8,13.5,283.0,176.13,118.19
2016,5,24,7,0,626.0,90.0,1.8,14.0,332.0,230.86,165.01
2016,5,24,7,15,659.5,95.5,1.7,14.0,382.5,285.72,213.36
2016,5,24,7,30,693.0,101.0,1.6,14.0,433.0,343.73,263.84
2016,5,24,7,45,580.5,146.0,1.55,14.5,444.5,380.64,297.62
2016,5,24,8,0,468.0,191.0,1.5,15.0,456.0,400.53,315.44
2016,5,24,8,15,294.0,242.0,1.5,15.0,413.5,379.2,300.06
2016,5,24,8,30,120.0,293.0,1.5,15.0,371.0,338.78,267.79
2016,5,24,8,45,196.5,308.5,1.5,15.5,446.5,408.83,321.92
2016,5,24,9,0,273.0,324.0,1.5,16.0,522.0,491.95,384.01
2016,5,24,9,15,275.0,342.5,1.5,16.0,550.5,525.36,407.77
2016,5,24,9,30,277.0,361.0,1.5,16.0,579.0,558.18,431.07
2016,5,24,9,45,258.0,383.0,1.55,16.5,593.0,577.0,442.95
2016,5,24,10,0,239.0,405.0,1.6,17.0,607.0,584.95,447.06
2016,5,24,10,15,234.5,420.5,1.65,17.0,624.0,605.23,461.15
2016,5,24,10,30,230.0,436.0,1.7,17.0,641.0,624.38,474.26
2016,5,24,10,45,295.0,426.5,1.75,17.0,695.5,691.42,522.93
2016,5,24,11,0,360.0,417.0,1.8,17.0,750.0,750.11,564.84
2016,5,24,11,15,275.0,447.0,1.8,17.0,703.5,706.34,531.26
2016,5,24,11,30,190.0,477.0,1.8,17.0,657.0,647.89,488.07
2016,5,24,11,45,204.0,478.5,1.85,17.0,673.0,665.12,501.24
2016,5,24,12,0,218.0,480.0,1.9,17.0,689.0,681.37,513.09
2016,5,24,12,15,144.0,465.0,1.95,17.0,602.5,595.0,450.35
2016,5,24,12,30,70.0,450.0,2.0,17.0,516.0,495.92,377.65
2016,5,24,12,45,61.5,436.0,2.1,17.0,494.0,473.05,361.77
2016,5,24,13,0,53.0,422.0,2.2,17.0,472.0,449.99,345.12
2016,5,24,13,15,171.0,428.0,2.25,17.0,584.5,575.15,440.87
2016,5,24,13,30,289.0,434.0,2.3,17.0,697.0,693.7,528.02
2016,5,24,13,45,255.5,429.0,2.35,17.0,657.5,650.37,496.15
2016,5,24,14,0,222.0,424.0,2.4,17.0,618.0,598.35,459.01
2016,5,24,14,15,237.0,405.5,2.4,16.5,606.0,584.33,450.96
2016,5,24,14,30,252.0,387.0,2.4,16.0,594.0,576.71,447.1
2016,5,24,14,45,234.5,371.5,2.45,16.0,557.5,529.12,412.46
2016,5,24,15,0,217.0,356.0,2.5,16.0,521.0,490.35,384.03
2016,5,24,15,15,312.5,313.5,2.5,15.5,536.5,509.63,401.55
2016,5,24,15,30,408.0,271.0,2.5,15.0,552.0,518.61,410.3
2016,5,24,15,45,394.5,253.5,2.55,15.0,510.5,466.45,370.28
2016,5,24,16,0,381.0,236.0,2.6,15.0,469.0,420.56,334.46
2016,5,24,16,15,377.0,215.5,2.6,15.0,430.0,377.18,299.66
2016,5,24,16,30,373.0,195.0,2.6,15.0,391.0,333.71,263.87
2016,5,24,16,45,452.5,157.0,2.6,15.0,371.0,307.57,239.66
2016,5,24,17,0,532.0,119.0,2.6,15.0,351.0,271.21,205.09
2016,5,24,17,15,484.5,114.0,2.55,14.5,305.0,218.25,159.82
2016,5,24,17,30,437.0,109.0,2.5,14.0,259.0,172.83,121.65
2016,5,24,17,45,397.5,95.5,2.5,13.5,214.5,126.69,84.69
2016,5,24,18,0,358.0,82.0,2.5,13.0,170.0,85.32,55.8
2016,5,24,18,15,297.5,67.5,2.3,13.0,129.5,50.72,39.57
2016,5,24,18,30,237.0,53.0,2.1,13.0,89.0,40.48,29.98
2016,5,24,18,45,155.5,37.0,1.95,13.0,57.0,28.65,18.54
2016,5,24,19,0,74.0,21.0,1.8,13.0,25.0,17.16,1.17
2016,5,24,19,15,37.0,10.5,1.75,12.5,12.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,13.33,0.0
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,26.48,16.77
2016,5,25,5,45,324.5,45.5,1.7,11.5,98.5,34.99,25.32
2016,5,25,6,0,417.0,57.0,1.8,12.0,139.0,44.38,34.11
2016,5,25,6,15,480.0,65.5,1.75,12.5,186.0,78.07,46.64
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,125.07,77.29
2016,5,25,6,45,271.5,74.5,1.7,13.5,154.0,112.35,78.34
2016,5,25,7,0,0.0,75.0,1.7,14.0,75.0,66.31,51.01
2016,5,25,7,15,0.0,91.5,1.65,14.0,91.5,80.77,63.12
2016,5,25,7,30,0.0,108.0,1.6,14.0,108.0,95.33,75.08
2016,5,25,7,45,0.0,120.5,1.6,14.5,120.5,106.49,83.92
2016,5,25,8,0,0.0,133.0,1.6,15.0,133.0,117.7,92.69
2016,5,25,8,15,3.5,164.0,1.5,15.5,166.0,147.19,116.23
2016,5,25,8,30,7.0,195.0,1.4,16.0,199.0,177.27,139.81
2016,5,25,8,45,4.0,179.5,1.35,16.5,182.5,162.21,127.01
2016,5,25,9,0,1.0,164.0,1.3,17.0,166.0,146.71,114.07
2016,5,25,9,15,4.5,187.0,1.3,17.0,191.0,170.12,132.57
2016,5,25,9,30,8.0,210.0,1.3,17.0,216.0,193.94,151.13
2016,5,25,9,45,8.5,217.0,1.3,17.5,224.5,201.22,156.22
2016,5,25,10,0,9.0,224.0,1.3,18.0,233.0,208.52,161.37
2016,5,25,10,15,12.0,254.0,1.35,18.0,265.0,239.03,184.85
2016,5,25,10,30,15.0,284.0,1.4,18.0,297.0,269.85,208.27
2016,5,25,10,45,60.5,369.0,1.45,18.5,424.5,401.61,307.79
2016,5,25,11,0,106.0,454.0,1.5,19.0,552.0,528.47,399.16
2016,5,25,11,15,241.0,437.0,1.6,19.0,663.5,663.86,497.77
2016,5,25,11,30,376.0,420.0,1.7,19.0,775.0,780.27,580.49
2016,5,25,11,45,650.0,265.5,1.8,19.0,884.5,910.15,675.46
2016,5,25,12,0,924.0,111.0,1.9,19.0,994.0,1009.69,741.2
2016,5,25,12,15,924.5,111.0,1.95,19.0,992.5,1010.31,741.08
2016,5,25,12,30,925.0,111.0,2.0,19.0,991.0,1007.26,739.84
2016,5,25,12,45,915.0,116.0,2.15,19.0,980.5,995.34,734.15
2016,5,25,13,0,905.0,121.0,2.3,19.0,970.0,979.98,726.19
2016,5,25,13,15,902.0,120.0,2.35,19.0,954.0,962.04,715.45
2016,5,25,13,30,899.0,119.0,2.4,19.0,938.0,940.71,702.47
2016,5,25,13,45,895.0,117.5,2.5,19.0,915.0,914.69,686.77
2016,5,25,14,0,891.0,116.0,2.6,19.0,892.0,885.53,668.8
2016,5,25,14,15,884.5,114.5,2.65,19.0,863.0,851.28,646.8
2016,5,25,14,30,878.0,113.0,2.7,19.0,834.0,814.34,622.74
2016,5,25,14,45,868.5,111.5,2.75,19.0,798.5,772.63,595.06
2016,5,25,15,0,859.0,110.0,2.8,19.0,763.0,728.84,565.55
2016,5,25,15,15,847.5,107.5,2.8,18.5,722.5,680.91,531.47
2016,5,25,15,30,836.0,105.0,2.8,18.0,682.0,633.56,496.76
2016,5,25,15,45,818.0,103.5,2.85,18.0,637.0,579.6,455.32
2016,5,25,16,0,800.0,102.0,2.9,18.0,592.0,525.4,412.46
2016,5,25,16,15,779.5,98.5,2.9,17.5,544.0,468.16,366.54
2016,5,25,16,30,759.0,95.0,2.9,17.0,496.0,411.56,319.57
2016,5,25,16,45,726.5,92.5,2.9,17.0,445.0,350.62,267.39
2016,5,25,17,0,694.0,90.0,2.9,17.0,394.0,293.84,217.56
2016,5,25,17,15,656.5,84.5,2.8,16.5,343.5,236.02,167.1
2016,5,25,17,30,619.0,79.0,2.7,16.0,293.0,182.04,120.64
2016,5,25,17,45,558.0,73.5,2.65,15.5,242.5,129.32,79.2
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,83.85,49.56
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,45.47,34.71
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.66,27.41
2016,5,25,18,45,224.5,36.0,2.15,13.5,65.5,27.97,18.02
2016,5,25,19,0,108.0,23.0,2.0,13.0,29.0,18.05,2.72
2016,5,25,19,15,54.0,11.5,1.95,12.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,0.2,11.5,29.0,14.88,0.0
2016,5,26,5,30,197.0,38.0,0.2,12.0,58.0,29.54,19.44
2016,5,26,5,45,289.5,50.5,0.2,12.5,98.5,38.72,28.6
2016,5,26,6,0,382.0,63.0,0.2,13.0,139.0,47.65,36.98
2016,5,26,6,15,213.0,87.0,0.2,13.5,131.5,80.79,56.94
2016,5,26,6,30,44.0,111.0,0.2,14.0,124.0,98.3,76.1
2016,5,26,6,45,54.0,132.0,0.25,14.5,151.0,121.84,94.99
2016,5,26,7,0,64.0,153.0,0.3,15.0,178.0,146.86,115.05
2016,5,26,7,15,121.0,177.0,0.35,15.5,232.5,190.82,148.98
2016,5,26,7,30,178.0,201.0,0.4,16.0,287.0,241.21,188.09
2016,5,26,7,45,233.5,217.5,0.45,16.5,342.5,293.71,228.71
2016,5,26,8,0,289.0,234.0,0.5,17.0,398.0,350.2,271.96
2016,5,26,8,15,528.0,180.0,0.5,17.0,511.5,448.7,346.97
2016,5,26,8,30,767.0,126.0,0.5,17.0,625.0,567.98,435.67
2016,5,26,8,45,783.0,129.5,0.5,17.5,668.0,620.39,472.21
2016,5,26,9,0,799.0,133.0,0.5,18.0,711.0,672.23,507.86
2016,5,26,9,15,811.5,135.5,0.5,18.5,749.5,719.76,539.43
2016,5,26,9,30,824.0,138.0,0.5,19.0,788.0,765.86,568.93
2016,5,26,9,45,825.5,145.0,0.5,19.5,819.5,805.97,592.69
2016,5,26,10,0,827.0,152.0,0.5,20.0,851.0,843.39,614.4
2016,5,26,10,15,834.5,153.5,0.45,20.0,878.0,877.75,634.1
2016,5,26,10,30,842.0,155.0,0.4,20.0,905.0,909.47,651.89
2016,5,26,10,45,849.0,155.0,0.4,20.5,926.0,936.42,666.34
2016,5,26,11,0,856.0,155.0,0.4,21.0,947.0,950.09,672.56
2016,5,26,11,15,859.5,156.0,0.55,21.0,960.5,967.97,686.22
2016,5,26,11,30,863.0,157.0,0.7,21.0,974.0,982.57,697.89
2016,5,26,11,45,866.0,156.0,0.85,21.5,980.5,991.51,704.79
2016,5,26,12,0,869.0,155.0,1.0,22.0,987.0,997.07,709.61
2016,5,26,12,15,869.0,155.0,1.15,22.0,985.5,997.22,712.41
2016,5,26,12,30,869.0,155.0,1.3,22.0,984.0,993.95,713.04
2016,5,26,12,45,875.5,149.0,1.5,22.0,977.0,987.93,712.65
2016,5,26,13,0,882.0,143.0,1.7,22.0,970.0,978.27,709.72
2016,5,26,13,15,878.5,142.0,1.8,22.0,954.0,960.32,700.01
2016,5,26,13,30,875.0,141.0,1.9,22.0,938.0,939.07,688.15
2016,5,26,13,45,869.0,140.0,2.05,22.0,914.5,912.39,673.14
2016,5,26,14,0,863.0,139.0,2.2,22.0,891.0,882.74,655.9
2016,5,26,14,15,855.5,137.5,2.25,21.5,861.5,848.58,635.69
2016,5,26,14,30,848.0,136.0,2.3,21.0,832.0,817.8,617.54
2016,5,26,14,45,838.5,133.0,2.4,21.0,797.0,774.99,589.92
2016,5,26,15,0,829.0,130.0,2.5,21.0,762.0,730.19,559.64
2016,5,26,15,15,816.5,127.5,2.55,20.5,721.5,682.12,526.28
2016,5,26,15,30,804.0,125.0,2.6,20.0,681.0,632.8,490.96
2016,5,26,15,45,788.0,121.5,2.65,20.0,636.0,579.53,450.65
2016,5,26,16,0,772.0,118.0,2.7,20.0,591.0,525.9,408.86
2016,5,26,16,15,750.5,114.0,2.65,19.5,543.0,467.94,362.97
2016,5,26,16,30,729.0,110.0,2.6,19.0,495.0,411.6,316.84
2016,5,26,16,45,700.0,105.0,2.6,18.5,445.0,352.73,267.53
2016,5,26,17,0,671.0,100.0,2.6,18.0,395.0,296.14,218.88
2016,5,26,17,15,632.5,94.0,2.5,17.5,344.5,238.91,169.47
2016,5,26,17,30,594.0,88.0,2.4,17.0,294.0,185.68,124.13
2016,5,26,17,45,539.0,80.5,2.3,16.5,244.5,133.4,83.04
2016,5,26,18,0,484.0,73.0,2.2,16.0,195.0,87.71,52.91
2016,5,26,18,15,406.5,62.5,2.0,15.5,149.0,47.26,36.16
2016,5,26,18,30,329.0,52.0,1.8,15.0,103.0,39.9,29.28
2016,5,26,18,45,218.0,38.0,1.6,14.5,66.5,29.5,19.32
2016,5,26,19,0,107.0,24.0,1.4,14.0,30.0,18.83,4.09
2016,5,26,19,15,53.5,12.0,1.4,13.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.35,11.5,30.0,14.88,0.46
2016,5,27,5,30,207.0,38.0,1.5,12.0,60.0,29.54,19.41
2016,5,27,5,45,305.0,50.0,1.7,13.0,101.5,38.36,28.14
2016,5,27,6,0,403.0,62.0,1.9,14.0,143.0,46.95,36.12
2016,5,27,6,15,467.5,71.0,2.0,14.5,190.5,81.65,49.82
2016,5,27,6,30,532.0,80.0,2.1,15.0,238.0,128.38,80.01
2016,5,27,6,45,584.5,85.5,2.25,15.5,289.0,177.67,118.57
2016,5,27,7,0,637.0,91.0,2.4,16.0,340.0,232.95,165.19
2016,5,27,7,15,670.5,96.5,2.45,16.5,390.5,288.29,213.55
2016,5,27,7,30,704.0,102.0,2.5,17.0,441.0,346.75,264.08
2016,5,27,7,45,734.5,104.5,2.55,17.5,492.0,403.99,312.7
2016,5,27,8,0,765.0,107.0,2.6,18.0,543.0,464.61,362.58
2016,5,27,8,15,784.5,110.5,2.55,18.5,590.0,520.59,407.21
2016,5,27,8,30,804.0,114.0,2.5,19.0,637.0,576.86,450.49
2016,5,27,8,45,821.0,116.0,2.5,19.5,681.0,630.11,490.31
2016,5,27,9,0,838.0,118.0,2.5,20.0,725.0,682.79,528.47
2016,5,27,9,15,849.5,120.0,2.4,20.5,764.0,730.68,561.51
2016,5,27,9,30,861.0,122.0,2.3,21.0,803.0,772.49,588.34
2016,5,27,9,45,876.0,120.5,2.2,21.5,838.0,815.59,614.84
2016,5,27,10,0,891.0,119.0,2.1,22.0,873.0,856.78,639.43
2016,5,27,10,15,897.5,120.5,2.0,22.0,900.0,891.44,660.4
2016,5,27,10,30,904.0,122.0,1.9,22.0,927.0,923.21,679.21
2016,5,27,10,45,909.0,122.0,1.8,22.5,948.0,949.15,692.64
2016,5,27,11,0,914.0,122.0,1.7,23.0,969.0,971.83,703.79
2016,5,27,11,15,917.0,123.0,1.6,23.0,982.0,990.23,713.42
2016,5,27,11,30,920.0,124.0,1.5,23.0,995.0,1005.11,720.78
2016,5,27,11,45,920.5,124.5,1.45,23.5,1000.5,1013.54,723.48
2016,5,27,12,0,921.0,125.0,1.4,24.0,1006.0,1018.34,724.04
2016,5,27,12,15,920.5,125.0,1.35,24.0,1004.5,1018.05,722.97
2016,5,27,12,30,920.0,125.0,1.3,24.0,1003.0,1014.13,719.8
2016,5,27,12,45,911.0,129.5,1.3,24.0,992.0,1002.74,712.99
2016,5,27,13,0,902.0,134.0,1.3,24.0,981.0,987.9,704.21
2016,5,27,13,15,898.5,133.0,1.3,24.0,965.0,969.68,693.41
2016,5,27,13,30,895.0,132.0,1.3,24.0,949.0,948.08,680.54
2016,5,27,13,45,887.5,132.0,1.35,24.0,925.0,920.61,664.7
2016,5,27,14,0,880.0,132.0,1.4,24.0,901.0,890.19,646.87
2016,5,27,14,15,873.0,130.5,1.45,23.5,871.0,855.99,627.6
2016,5,27,14,30,866.0,129.0,1.5,23.0,841.0,819.15,606.28
2016,5,27,14,45,852.0,129.0,1.55,23.0,804.5,780.86,582.47
2016,5,27,15,0,838.0,129.0,1.6,23.0,768.0,735.33,552.53
2016,5,27,15,15,825.0,126.0,1.65,23.0,727.0,686.12,518.57
2016,5,27,15,30,812.0,123.0,1.7,23.0,686.0,635.69,482.74
2016,5,27,15,45,790.0,122.0,1.75,23.0,640.0,581.03,442.67
2016,5,27,16,0,768.0,121.0,1.8,23.0,594.0,526.56,401.47
2016,5,27,16,15,745.5,117.0,1.8,22.5,545.5,468.4,356.77
2016,5,27,16,30,723.0,113.0,1.8,22.0,497.0,411.94,311.78
2016,5,27,16,45,689.5,109.0,1.8,21.5,446.0,352.72,263.39
2016,5,27,17,0,656.0,105.0,1.8,21.0,395.0,296.29,216.03
2016,5,27,17,15,616.5,98.5,1.65,20.0,344.0,239.24,168.09
2016,5,27,17,30,577.0,92.0,1.5,19.0,293.0,186.34,124.07
2016,5,27,17,45,520.0,84.5,1.4,18.5,243.5,134.85,84.22
2016,5,27,18,0,463.0,77.0,1.3,18.0,194.0,88.34,53.53
2016,5,27,18,15,387.5,65.5,1.25,17.5,149.0,49.41,37.74
2016,5,27,18,30,312.0,54.0,1.2,17.0,104.0,41.35,30.32
2016,5,27,18,45,208.0,39.0,1.15,16.5,67.5,30.23,19.84
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.8,4.86
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,1.8,13.5,30.5,14.87,0.98
2016,5,28,5,30,217.0,38.0,1.9,14.0,61.0,29.54,19.28
2016,5,28,5,45,306.0,50.5,2.05,14.5,102.0,38.73,28.28
2016,5,28,6,0,395.0,63.0,2.2,15.0,143.0,47.66,36.59
2016,5,28,6,15,459.0,72.5,2.3,15.5,190.5,82.22,50.44
2016,5,28,6,30,523.0,82.0,2.4,16.0,238.0,128.74,80.43
2016,5,28,6,45,569.0,89.5,2.5,16.5,288.0,178.05,119.11
2016,5,28,7,0,615.0,97.0,2.6,17.0,338.0,232.62,165.1
2016,5,28,7,15,649.0,103.0,2.55,17.5,388.5,287.26,212.48
2016,5,28,7,30,683.0,109.0,2.5,18.0,439.0,345.12,262.06
2016,5,28,7,45,709.0,114.0,2.45,18.5,488.5,401.69,309.68
2016,5,28,8,0,735.0,119.0,2.4,19.0,538.0,459.94,357.16
2016,5,28,8,15,755.5,123.0,2.3,19.5,585.0,515.77,401.1
2016,5,28,8,30,776.0,127.0,2.2,20.0,632.0,572.44,444.04
2016,5,28,8,45,698.5,166.5,2.1,20.5,644.5,601.85,464.48
2016,5,28,9,0,621.0,206.0,2.0,21.0,657.0,621.91,477.01
2016,5,28,9,15,726.5,172.5,1.85,21.0,727.0,694.68,529.82
2016,5,28,9,30,832.0,139.0,1.7,21.0,797.0,770.92,582.94
2016,5,28,9,45,840.0,142.0,1.6,21.5,830.0,812.52,607.4
2016,5,28,10,0,848.0,145.0,1.5,22.0,863.0,851.85,630.06
2016,5,28,10,15,691.5,240.0,1.35,22.0,838.0,841.38,618.74
2016,5,28,10,30,535.0,335.0,1.2,22.0,813.0,812.5,593.39
2016,5,28,10,45,586.5,318.0,1.1,22.5,852.5,857.69,621.63
2016,5,28,11,0,638.0,301.0,1.0,23.0,892.0,902.69,648.05
2016,5,28,11,15,620.5,318.0,1.0,23.0,899.5,913.25,653.29
2016,5,28,11,30,603.0,335.0,1.0,23.0,907.0,922.37,658.04
2016,5,28,11,45,594.5,343.0,1.05,23.5,909.5,927.69,660.39
2016,5,28,12,0,586.0,351.0,1.1,24.0,912.0,930.15,661.01
2016,5,28,12,15,539.0,374.0,1.15,24.0,889.5,906.91,645.83
2016,5,28,12,30,492.0,397.0,1.2,24.0,867.0,880.96,629.11
2016,5,28,12,45,507.5,385.0,1.3,24.0,866.0,879.76,630.68
2016,5,28,13,0,523.0,373.0,1.4,24.0,865.0,875.84,630.16
2016,5,28,13,15,577.5,335.5,1.45,24.0,869.5,881.04,636.14
2016,5,28,13,30,632.0,298.0,1.5,24.0,874.0,882.1,639.31
2016,5,28,13,45,738.5,226.0,1.6,24.0,883.5,892.64,650.65
2016,5,28,14,0,845.0,154.0,1.7,24.0,893.0,888.39,649.64
2016,5,28,14,15,837.0,152.0,1.75,23.5,863.0,853.2,629.11
2016,5,28,14,30,829.0,150.0,1.8,23.0,833.0,815.53,606.9
2016,5,28,14,45,819.5,147.0,1.85,23.0,797.5,773.49,580.19
2016,5,28,15,0,810.0,144.0,1.9,23.0,762.0,729.52,550.38
2016,5,28,15,15,796.0,140.5,1.9,23.0,721.0,680.36,515.77
2016,5,28,15,30,782.0,137.0,1.9,23.0,680.0,630.13,479.57
2016,5,28,15,45,766.0,133.0,1.95,23.0,635.5,577.29,440.71
2016,5,28,16,0,750.0,129.0,2.0,23.0,591.0,523.91,400.22
2016,5,28,16,15,727.0,124.0,1.95,22.5,542.5,466.27,355.66
2016,5,28,16,30,704.0,119.0,1.9,22.0,494.0,409.65,310.44
2016,5,28,16,45,676.5,113.0,1.9,21.5,444.5,351.82,263.09
2016,5,28,17,0,649.0,107.0,1.9,21.0,395.0,296.15,216.23
2016,5,28,17,15,609.5,100.5,1.75,20.5,344.5,239.53,168.34
2016,5,28,17,30,570.0,94.0,1.6,20.0,294.0,187.07,124.52
2016,5,28,17,45,518.5,85.0,1.5,19.5,245.0,135.36,84.37
2016,5,28,18,0,467.0,76.0,1.4,19.0,196.0,89.83,54.33
2016,5,28,18,15,391.5,65.0,1.3,18.0,150.5,49.0,37.32
2016,5,28,18,30,316.0,54.0,1.2,17.0,105.0,41.32,30.33
2016,5,28,18,45,215.5,39.5,1.1,16.5,69.0,30.61,20.23
2016,5,28,19,0,115.0,25.0,1.0,16.0,33.0,19.59,6.06
2016,5,28,19,15,57.5,12.5,0.95,15.5,16.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,0.9,12.5,31.5,14.87,1.51
2016,5,29,5,30,227.0,38.0,1.0,13.0,63.0,29.54,19.45
2016,5,29,5,45,321.0,50.0,1.15,14.0,104.5,38.37,28.07
2016,5,29,6,0,415.0,62.0,1.3,15.0,146.0,48.58,37.43
2016,5,29,6,15,479.0,70.5,1.2,15.5,193.5,81.2,49.05
2016,5,29,6,30,543.0,79.0,1.1,16.0,241.0,128.0,78.81
2016,5,29,6,45,589.5,86.0,1.05,16.5,291.5,178.1,117.77
2016,5,29,7,0,636.0,93.0,1.0,17.0,342.0,233.47,163.88
2016,5,29,7,15,669.5,98.5,0.9,17.5,393.0,288.65,210.94
2016,5,29,7,30,703.0,104.0,0.8,18.0,444.0,346.95,259.71
2016,5,29,7,45,728.0,108.5,0.7,18.5,493.5,403.67,305.9
2016,5,29,8,0,753.0,113.0,0.6,19.0,543.0,461.91,351.34
2016,5,29,8,15,772.5,117.0,0.5,19.5,590.0,518.96,393.87
2016,5,29,8,30,792.0,121.0,0.4,20.0,637.0,575.05,433.73
2016,5,29,8,45,805.5,124.5,0.3,21.0,680.0,626.97,467.99
2016,5,29,9,0,819.0,128.0,0.2,22.0,723.0,678.05,500.05
2016,5,29,9,15,830.5,130.5,0.2,22.0,761.5,725.61,531.76
2016,5,29,9,30,842.0,133.0,0.2,22.0,800.0,771.61,561.3
2016,5,29,9,45,848.5,136.5,0.25,22.5,832.5,812.86,585.93
2016,5,29,10,0,855.0,140.0,0.3,23.0,865.0,851.7,608.83
2016,5,29,10,15,861.5,142.0,0.4,23.0,892.0,879.02,626.5
2016,5,29,10,30,868.0,144.0,0.5,23.0,919.0,910.25,646.89
2016,5,29,10,45,872.5,145.0,0.6,23.0,939.0,935.84,663.74
2016,5,29,11,0,877.0,146.0,0.7,23.0,959.0,958.28,678.78
2016,5,29,11,15,880.0,147.0,0.8,23.0,972.0,976.07,691.04
2016,5,29,11,30,883.0,148.0,0.9,23.0,985.0,990.48,701.35
2016,5,29,11,45,885.0,147.5,1.0,23.5,991.0,999.14,706.86
2016,5,29,12,0,887.0,147.0,1.1,24.0,997.0,1004.34,710.33
2016,5,29,12,15,886.5,147.0,1.2,24.0,995.5,1004.11,711.9
2016,5,29,12,30,886.0,147.0,1.3,24.0,994.0,1000.4,711.41
2016,5,29,12,45,877.0,151.0,1.4,24.0,983.0,988.79,706.02
2016,5,29,13,0,868.0,155.0,1.5,24.0,972.0,973.88,698.6
2016,5,29,13,15,864.5,154.0,1.55,24.0,956.0,956.32,688.77
2016,5,29,13,30,861.0,153.0,1.6,24.0,940.0,935.52,676.86
2016,5,29,13,45,858.0,150.0,1.7,24.0,917.5,918.89,668.25
2016,5,29,14,0,855.0,147.0,1.8,24.0,895.0,889.6,651.22
2016,5,29,14,15,847.5,145.0,1.85,23.5,865.5,854.6,631.01
2016,5,29,14,30,840.0,143.0,1.9,23.0,836.0,817.06,608.81
2016,5,29,14,45,831.5,139.5,1.95,23.0,801.0,774.99,581.99
2016,5,29,15,0,823.0,136.0,2.0,23.0,766.0,730.87,552.28
2016,5,29,15,15,810.0,133.0,2.0,23.0,725.0,682.4,518.06
2016,5,29,15,30,797.0,130.0,2.0,23.0,684.0,632.75,482.14
2016,5,29,15,45,781.5,126.0,2.05,23.0,639.5,579.79,443.08
2016,5,29,16,0,766.0,122.0,2.1,23.0,595.0,526.44,402.48
2016,5,29,16,15,744.0,117.5,2.1,22.5,547.0,468.24,357.54
2016,5,29,16,30,722.0,113.0,2.1,22.0,499.0,411.71,312.31
2016,5,29,16,45,694.0,108.0,2.1,21.5,449.0,353.72,264.6
2016,5,29,17,0,666.0,103.0,2.1,21.0,399.0,297.88,217.41
2016,5,29,17,15,627.5,96.5,2.0,20.5,348.5,240.58,168.77
2016,5,29,17,30,589.0,90.0,1.9,20.0,298.0,187.28,124.06
2016,5,29,17,45,535.5,82.5,1.85,19.5,248.5,135.52,83.82
2016,5,29,18,0,482.0,75.0,1.8,19.0,199.0,90.14,54.03
2016,5,29,18,15,406.5,64.5,1.7,18.0,153.5,48.65,37.03
2016,5,29,18,30,331.0,54.0,1.6,17.0,108.0,41.33,30.35
2016,5,29,18,45,225.5,40.0,1.5,16.5,71.0,30.99,20.61
2016,5,29,19,0,120.0,26.0,1.4,16.0,34.0,20.37,7.18
2016,5,29,19,15,60.0,13.0,1.4,15.5,17.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,131.0,18.5,1.25,13.5,32.5,14.49,1.7
2016,5,30,5,30,262.0,37.0,1.4,14.0,65.0,28.81,18.77
2016,5,30,5,45,356.5,47.0,1.55,14.5,107.0,37.34,27.12
2016,5,30,6,0,451.0,57.0,1.7,15.0,149.0,44.22,33.59
2016,5,30,6,15,513.5,65.0,1.7,15.5,197.0,77.87,45.34
2016,5,30,6,30,576.0,73.0,1.7,16.0,245.0,126.09,75.92
2016,5,30,6,45,622.0,78.5,1.7,17.0,295.5,176.68,115.23
2016,5,30,7,0,668.0,84.0,1.7,18.0,346.0,232.39,161.8
2016,5,30,7,15,699.5,88.5,1.65,18.5,397.0,287.79,209.76
2016,5,30,7,30,731.0,93.0,1.6,19.0,448.0,346.02,259.45
2016,5,30,7,45,755.5,97.0,1.6,19.5,497.5,405.13,308.77
2016,5,30,8,0,780.0,101.0,1.6,20.0,547.0,463.66,356.08
2016,5,30,8,15,798.5,104.0,1.5,20.5,594.0,519.25,399.17
2016,5,30,8,30,817.0,107.0,1.4,21.0,641.0,574.99,440.58
2016,5,30,8,45,830.5,110.5,1.35,21.5,684.0,628.0,478.66
2016,5,30,9,0,844.0,114.0,1.3,22.0,727.0,680.11,514.69
2016,5,30,9,15,854.5,116.0,1.2,22.5,765.5,723.99,543.41
2016,5,30,9,30,865.0,118.0,1.1,23.0,804.0,768.9,570.63
2016,5,30,9,45,877.0,118.0,1.05,23.5,837.5,811.13,595.4
2016,5,30,10,0,889.0,118.0,1.0,24.0,871.0,851.27,618.28
2016,5,30,10,15,894.5,119.5,0.95,24.0,898.0,884.99,637.83
2016,5,30,10,30,900.0,121.0,0.9,24.0,925.0,915.79,655.35
2016,5,30,10,45,903.5,122.5,0.85,24.5,945.0,941.72,668.34
2016,5,30,11,0,907.0,124.0,0.8,25.0,965.0,964.36,679.18
2016,5,30,11,15,909.5,124.5,0.85,25.0,978.0,981.74,690.07
2016,5,30,11,30,912.0,125.0,0.9,25.0,991.0,995.62,698.98
2016,5,30,11,45,749.0,237.5,1.0,25.0,952.0,973.8,687.09
2016,5,30,12,0,586.0,350.0,1.1,25.0,913.0,927.62,656.24
2016,5,30,12,15,749.0,238.0,1.25,25.0,956.0,978.09,694.83
2016,5,30,12,30,912.0,126.0,1.4,25.0,999.0,1004.94,713.38
2016,5,30,12,45,904.5,129.5,1.55,25.0,988.5,994.23,708.85
2016,5,30,13,0,897.0,133.0,1.7,25.0,978.0,980.09,702.48
2016,5,30,13,15,893.5,132.0,1.8,25.0,961.5,962.11,692.92
2016,5,30,13,30,890.0,131.0,1.9,25.0,945.0,940.78,681.15
2016,5,30,13,45,675.0,237.5,2.05,25.0,846.5,846.46,620.94
2016,5,30,14,0,460.0,344.0,2.2,25.0,748.0,740.96,546.83
2016,5,30,14,15,497.0,318.5,2.3,24.5,741.0,731.22,544.06
2016,5,30,14,30,534.0,293.0,2.4,24.0,734.0,717.28,537.38
2016,5,30,14,45,691.0,206.5,2.5,24.0,751.5,735.17,554.17
2016,5,30,15,0,848.0,120.0,2.6,24.0,769.0,729.17,553.66
2016,5,30,15,15,836.0,117.5,2.65,23.5,729.0,684.68,522.73
2016,5,30,15,30,824.0,115.0,2.7,23.0,689.0,635.12,487.54
2016,5,30,15,45,809.5,111.5,2.8,23.0,644.5,582.07,447.93
2016,5,30,16,0,795.0,108.0,2.9,23.0,600.0,528.46,406.63
2016,5,30,16,15,774.5,104.0,2.85,22.5,552.5,471.27,361.65
2016,5,30,16,30,754.0,100.0,2.8,22.0,505.0,414.72,315.7
2016,5,30,16,45,553.0,130.0,2.8,22.0,411.0,322.93,243.56
2016,5,30,17,0,352.0,160.0,2.8,22.0,317.0,248.58,186.45
2016,5,30,17,15,326.5,146.0,2.65,21.5,277.5,206.73,151.91
2016,5,30,17,30,301.0,132.0,2.5,21.0,238.0,167.62,119.88
2016,5,30,17,45,279.0,113.0,2.35,20.5,199.5,127.93,88.42
2016,5,30,18,0,257.0,94.0,2.2,20.0,161.0,91.08,61.88
2016,5,30,18,15,322.0,72.0,1.95,19.0,137.0,53.92,41.46
2016,5,30,18,30,387.0,50.0,1.7,18.0,113.0,39.71,28.84
2016,5,30,18,45,277.0,38.0,1.5,17.5,75.0,29.51,19.33
2016,5,30,19,0,167.0,26.0,1.3,17.0,37.0,20.41,7.72
2016,5,30,19,15,83.5,13.0,1.25,16.5,18.5,11.82,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,14.5,33.0,14.48,2.01
2016,5,31,5,30,259.0,37.0,1.1,15.0,66.0,28.79,18.72
2016,5,31,5,45,353.0,48.0,1.2,15.5,108.5,38.2,27.77
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,45.92,34.95
2016,5,31,6,15,312.0,88.0,1.2,16.5,160.5,84.27,56.51
2016,5,31,6,30,177.0,117.0,1.1,17.0,170.0,116.69,84.9
2016,5,31,6,45,199.5,135.0,1.05,18.0,205.5,148.43,109.49
2016,5,31,7,0,222.0,153.0,1.0,19.0,241.0,183.91,137.8
2016,5,31,7,15,476.5,124.5,0.95,19.5,346.0,251.73,185.82
2016,5,31,7,30,731.0,96.0,0.9,20.0,451.0,348.11,258.51
2016,5,31,7,45,757.0,100.0,0.85,20.5,501.5,407.84,306.91
2016,5,31,8,0,783.0,104.0,0.8,21.0,552.0,467.12,353.44
2016,5,31,8,15,802.0,107.0,0.7,21.5,599.5,523.11,395.4
2016,5,31,8,30,821.0,110.0,0.6,22.0,647.0,579.31,435.54
2016,5,31,8,45,836.5,112.5,0.5,22.5,691.0,632.77,471.89
2016,5,31,9,0,852.0,115.0,0.4,23.0,735.0,685.49,506.08
2016,5,31,9,15,863.0,117.5,0.35,23.5,774.0,730.51,534.51
2016,5,31,9,30,874.0,120.0,0.3,24.0,813.0,776.59,561.65
2016,5,31,9,45,885.0,120.5,0.3,24.5,847.5,818.85,585.97
2016,5,31,10,0,896.0,121.0,0.3,25.0,882.0,858.92,608.52
2016,5,31,10,15,902.5,122.5,0.4,25.0,909.5,893.7,630.65
2016,5,31,10,30,909.0,124.0,0.5,25.0,937.0,925.6,651.11
2016,5,31,10,45,913.5,125.0,0.65,25.5,958.0,952.18,668.12
2016,5,31,11,0,918.0,126.0,0.8,26.0,979.0,975.48,683.16
2016,5,31,11,15,921.0,127.0,0.95,26.0,992.5,993.98,696.63
2016,5,31,11,30,924.0,128.0,1.1,26.0,1006.0,1008.98,708.01
2016,5,31,11,45,925.5,128.0,1.25,26.0,1012.5,1018.02,715.79
2016,5,31,12,0,927.0,128.0,1.4,26.0,1019.0,1023.44,721.4
2016,5,31,12,15,927.0,128.0,1.5,26.0,1017.5,1023.78,723.12
2016,5,31,12,30,927.0,128.0,1.6,26.0,1016.0,1020.48,722.69
2016,5,31,12,45,930.0,124.5,1.75,26.5,1008.5,1013.07,719.04
2016,5,31,13,0,933.0,121.0,1.9,27.0,1001.0,1001.93,713.02
2016,5,31,13,15,930.0,120.5,1.95,26.5,984.5,984.36,704.5
2016,5,31,13,30,927.0,120.0,2.0,26.0,968.0,963.3,693.78
2016,5,31,13,45,922.0,119.0,2.1,26.0,944.5,936.6,678.54
2016,5,31,14,0,917.0,118.0,2.2,26.0,921.0,906.7,661.09
2016,5,31,14,15,910.0,116.5,2.2,26.0,891.5,871.63,639.15
2016,5,31,14,30,903.0,115.0,2.2,26.0,862.0,833.83,615.26
2016,5,31,14,45,894.0,113.0,2.25,26.0,826.0,791.48,588.46
2016,5,31,15,0,885.0,111.0,2.3,26.0,790.0,746.94,559.8
2016,5,31,15,15,873.5,109.0,2.25,25.5,749.0,698.76,526.72
2016,5,31,15,30,862.0,107.0,2.2,25.0,708.0,649.08,491.62
2016,5,31,15,45,846.5,104.0,2.2,25.0,662.5,596.18,452.42
2016,5,31,16,0,831.0,101.0,2.2,25.0,617.0,540.77,410.26
2016,5,31,16,15,811.5,97.5,2.15,24.5,568.5,482.73,365.4
2016,5,31,16,30,792.0,94.0,2.1,24.0,520.0,425.16,319.33
2016,5,31,16,45,765.5,90.5,2.05,24.0,469.0,365.8,269.97
2016,5,31,17,0,739.0,87.0,2.0,24.0,418.0,308.3,221.0
2016,5,31,17,15,703.5,82.0,1.85,23.0,366.5,246.78,169.37
2016,5,31,17,30,668.0,77.0,1.7,22.0,315.0,191.03,122.79
2016,5,31,17,45,618.5,70.5,1.6,21.5,264.0,135.99,79.88
2016,5,31,18,0,569.0,64.0,1.5,21.0,213.0,86.7,47.65
2016,5,31,18,15,496.0,56.0,1.4,20.0,166.0,43.03,31.87
2016,5,31,18,30,423.0,48.0,1.3,19.0,119.0,37.93,27.21
2016,5,31,18,45,311.0,37.0,1.2,18.5,79.5,29.81,19.55
2016,5,31,19,0,199.0,26.0,1.1,18.0,40.0,20.43,8.17
2016,5,31,19,15,99.5,13.0,1.1,17.5,20.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,1.2,13.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,1.3,14.0,10.0,9.1,0.0
2016,6,1,5,15,165.0,24.0,1.35,14.5,40.0,18.88,4.71
2016,6,1,5,30,295.0,38.0,1.4,15.0,70.0,31.15,20.73
2016,6,1,5,45,387.0,48.5,1.5,15.5,113.5,38.71,28.21
2016,6,1,6,0,479.0,59.0,1.6,16.0,157.0,46.0,35.02
2016,6,1,6,15,259.0,86.0,1.65,16.0,141.0,81.5,55.93
2016,6,1,6,30,39.0,113.0,1.7,16.0,125.0,99.0,76.54
2016,6,1,6,45,47.0,133.0,1.75,16.5,150.0,121.01,94.27
2016,6,1,7,0,55.0,153.0,1.8,17.0,175.0,144.21,112.96
2016,6,1,7,15,99.5,179.0,1.8,17.5,225.0,184.13,144.09
2016,6,1,7,30,144.0,205.0,1.8,18.0,275.0,231.17,181.02
2016,6,1,7,45,313.5,196.0,1.85,18.5,369.5,305.41,238.04
2016,6,1,8,0,483.0,187.0,1.9,19.0,464.0,399.39,310.74
2016,6,1,8,15,663.0,148.5,1.95,19.0,562.5,488.81,380.36
2016,6,1,8,30,843.0,110.0,2.0,19.0,661.0,590.92,458.73
2016,6,1,8,45,857.0,113.0,2.05,19.5,705.5,644.98,498.62
2016,6,1,9,0,871.0,116.0,2.1,20.0,750.0,698.12,536.95
2016,6,1,9,15,882.0,118.5,2.15,20.5,789.5,743.94,569.14
2016,6,1,9,30,893.0,121.0,2.2,21.0,829.0,790.79,600.13
2016,6,1,9,45,904.0,121.0,2.25,21.5,863.5,833.28,627.06
2016,6,1,10,0,915.0,121.0,2.3,22.0,898.0,873.52,652.17
2016,6,1,10,15,921.0,122.5,2.3,22.0,925.5,908.47,674.33
2016,6,1,10,30,927.0,124.0,2.3,22.0,953.0,940.44,694.42
2016,6,1,10,45,931.0,125.0,2.35,22.0,973.5,967.01,711.39
2016,6,1,11,0,935.0,126.0,2.4,22.0,994.0,990.22,726.22
2016,6,1,11,15,937.5,126.5,2.45,22.0,1007.5,1008.08,737.66
2016,6,1,11,30,940.0,127.0,2.5,22.0,1021.0,1022.35,746.9
2016,6,1,11,45,940.5,128.0,2.55,22.5,1027.0,1031.54,751.53
2016,6,1,12,0,941.0,129.0,2.6,23.0,1033.0,1037.05,753.91
2016,6,1,12,15,940.5,129.0,2.65,23.0,1031.5,1036.95,754.29
2016,6,1,12,30,940.0,129.0,2.7,23.0,1030.0,1033.16,752.45
2016,6,1,12,45,926.5,136.0,2.75,23.0,1017.5,1019.9,744.6
2016,6,1,13,0,913.0,143.0,2.8,23.0,1005.0,1003.2,734.65
2016,6,1,13,15,909.5,142.5,2.8,23.0,988.5,985.56,723.7
2016,6,1,13,30,906.0,142.0,2.8,23.0,972.0,964.51,710.56
2016,6,1,13,45,900.5,140.5,2.8,23.0,948.5,937.46,693.48
2016,6,1,14,0,895.0,139.0,2.8,23.0,925.0,907.3,674.33
2016,6,1,14,15,887.5,137.0,2.8,22.5,894.5,872.08,652.95
2016,6,1,14,30,880.0,135.0,2.8,22.0,864.0,834.21,629.54
2016,6,1,14,45,871.5,132.0,2.8,22.0,828.0,797.14,605.23
2016,6,1,15,0,863.0,129.0,2.8,22.0,792.0,752.14,574.37
2016,6,1,15,15,850.5,126.5,2.75,22.0,750.5,703.0,538.87
2016,6,1,15,30,838.0,124.0,2.7,22.0,709.0,652.52,501.58
2016,6,1,15,45,824.0,119.5,2.7,22.0,664.0,598.19,460.76
2016,6,1,16,0,810.0,115.0,2.7,22.0,619.0,543.23,418.26
2016,6,1,16,15,789.0,111.0,2.65,21.5,570.0,485.05,372.64
2016,6,1,16,30,768.0,107.0,2.6,21.0,521.0,427.55,326.03
2016,6,1,16,45,743.0,101.5,2.55,20.5,470.0,366.16,275.05
2016,6,1,17,0,718.0,96.0,2.5,20.0,419.0,308.16,225.44
2016,6,1,17,15,681.5,90.5,2.35,19.5,367.0,249.35,174.87
2016,6,1,17,30,645.0,85.0,2.2,19.0,315.0,194.2,127.99
2016,6,1,17,45,597.0,77.5,2.1,19.0,264.5,139.8,84.81
2016,6,1,18,0,549.0,70.0,2.0,19.0,214.0,91.01,52.19
2016,6,1,18,15,475.0,61.0,1.8,18.0,167.0,47.18,35.79
2016,6,1,18,30,401.0,52.0,1.6,17.0,120.0,41.38,30.47
2016,6,1,18,45,293.0,40.0,1.4,16.5,80.5,31.06,20.84
2016,6,1,19,0,185.0,28.0,1.2,16.0,41.0,21.99,9.77
2016,6,1,19,15,92.5,14.0,1.2,15.5,20.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
