Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,39.0,10.0,0.8,12.0,10.0,9.1,0.0
2016,6,2,5,15,171.0,24.0,0.9,12.5,41.0,18.88,5.13
2016,6,2,5,30,303.0,38.0,1.0,13.0,72.0,31.13,20.95
2016,6,2,5,45,398.0,48.0,1.15,14.0,116.0,38.25,28.02
2016,6,2,6,0,493.0,58.0,1.3,15.0,160.0,45.13,34.42
2016,6,2,6,15,251.0,81.0,1.3,15.5,133.5,77.19,52.71
2016,6,2,6,30,9.0,104.0,1.3,16.0,107.0,89.88,70.18
2016,6,2,6,45,14.5,122.5,1.3,16.5,128.0,107.85,84.7
2016,6,2,7,0,20.0,141.0,1.3,17.0,149.0,126.62,99.69
2016,6,2,7,15,28.5,163.5,1.3,17.5,177.0,150.48,118.58
2016,6,2,7,30,37.0,186.0,1.3,18.0,205.0,175.93,138.53
2016,6,2,7,45,57.5,215.0,1.35,19.0,247.0,213.03,167.1
2016,6,2,8,0,78.0,244.0,1.4,20.0,289.0,252.74,197.25
2016,6,2,8,15,73.0,263.0,1.4,20.5,308.0,272.91,212.13
2016,6,2,8,30,68.0,282.0,1.4,21.0,327.0,292.5,226.32
2016,6,2,8,45,276.5,268.5,1.4,21.5,468.0,423.24,326.42
2016,6,2,9,0,485.0,255.0,1.4,22.0,609.0,570.3,434.27
2016,6,2,9,15,691.5,186.5,1.35,22.5,719.5,678.98,511.77
2016,6,2,9,30,898.0,118.0,1.3,23.0,830.0,790.76,588.06
2016,6,2,9,45,899.5,123.0,1.3,23.5,862.0,830.71,611.2
2016,6,2,10,0,901.0,128.0,1.3,24.0,894.0,867.75,632.87
2016,6,2,10,15,907.0,129.5,1.2,24.5,921.0,902.27,651.22
2016,6,2,10,30,913.0,131.0,1.1,25.0,948.0,933.87,667.26
2016,6,2,10,45,917.5,131.5,1.05,25.5,968.5,960.09,680.44
2016,6,2,11,0,922.0,132.0,1.0,26.0,989.0,983.03,691.48
2016,6,2,11,15,924.5,133.0,0.9,26.0,1002.0,1001.16,699.88
2016,6,2,11,30,927.0,134.0,0.8,26.0,1015.0,1015.76,706.07
2016,6,2,11,45,928.5,133.5,0.7,26.5,1021.0,1024.42,707.25
2016,6,2,12,0,930.0,133.0,0.6,27.0,1027.0,1029.45,706.33
2016,6,2,12,15,929.0,133.0,0.55,27.0,1025.0,1028.91,704.76
2016,6,2,12,30,928.0,133.0,0.5,27.0,1023.0,1024.73,701.23
2016,6,2,12,45,932.5,128.0,0.45,27.0,1015.5,1017.45,696.03
2016,6,2,13,0,937.0,123.0,0.4,27.0,1008.0,1006.4,688.77
2016,6,2,13,15,933.5,122.5,0.5,27.0,991.5,988.43,680.95
2016,6,2,13,30,930.0,122.0,0.6,27.0,975.0,966.97,671.03
2016,6,2,13,45,925.0,120.5,0.75,27.0,951.0,939.84,658.5
2016,6,2,14,0,920.0,119.0,0.9,27.0,927.0,909.52,643.57
2016,6,2,14,15,913.0,117.5,1.0,27.0,897.0,874.49,624.39
2016,6,2,14,30,906.0,116.0,1.1,27.0,867.0,836.71,603.02
2016,6,2,14,45,896.5,114.0,1.2,27.0,830.5,794.01,577.96
2016,6,2,15,0,887.0,112.0,1.3,27.0,794.0,749.14,550.88
2016,6,2,15,15,875.0,109.5,1.35,26.5,753.0,700.2,519.07
2016,6,2,15,30,863.0,107.0,1.4,26.0,712.0,649.79,485.09
2016,6,2,15,45,848.0,104.5,1.45,26.0,666.5,597.71,447.7
2016,6,2,16,0,833.0,102.0,1.5,26.0,621.0,543.09,407.21
2016,6,2,16,15,813.0,98.5,1.5,25.5,572.0,484.81,363.14
2016,6,2,16,30,793.0,95.0,1.5,25.0,523.0,427.04,317.8
2016,6,2,16,45,767.5,91.0,1.55,24.5,472.5,367.61,269.79
2016,6,2,17,0,742.0,87.0,1.6,24.0,422.0,309.91,221.66
2016,6,2,17,15,707.0,82.0,1.5,23.0,370.0,248.39,170.26
2016,6,2,17,30,672.0,77.0,1.4,22.0,318.0,192.57,123.75
2016,6,2,17,45,623.5,70.5,1.35,21.5,267.5,137.45,80.74
2016,6,2,18,0,575.0,64.0,1.3,21.0,217.0,87.92,48.17
2016,6,2,18,15,503.5,56.5,1.25,20.0,169.5,43.33,32.16
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,38.68,27.9
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.6,20.3
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.21,9.48
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,1.3,15.0,11.0,9.1,0.0
2016,6,3,5,15,188.5,22.5,1.5,15.5,41.0,18.35,4.96
2016,6,3,5,30,322.0,35.0,1.7,16.0,71.0,28.32,18.29
2016,6,3,5,45,412.5,44.5,1.9,17.0,114.5,35.11,24.92
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,41.68,30.95
2016,6,3,6,15,563.0,60.5,2.1,18.5,206.5,74.97,41.44
2016,6,3,6,30,623.0,67.0,2.1,19.0,255.0,124.31,71.71
2016,6,3,6,45,665.0,72.5,2.15,20.0,306.5,176.73,112.11
2016,6,3,7,0,707.0,78.0,2.2,21.0,358.0,233.74,159.61
2016,6,3,7,15,737.0,82.0,2.15,21.5,409.0,292.53,210.17
2016,6,3,7,30,767.0,86.0,2.1,22.0,460.0,351.34,260.28
2016,6,3,7,45,706.0,109.5,2.05,22.5,481.5,392.05,296.43
2016,6,3,8,0,645.0,133.0,2.0,23.0,503.0,426.96,326.01
2016,6,3,8,15,567.5,176.0,1.85,23.5,521.5,463.4,354.2
2016,6,3,8,30,490.0,219.0,1.7,24.0,540.0,487.5,371.4
2016,6,3,8,45,683.0,161.0,1.6,25.0,640.5,582.27,440.44
2016,6,3,9,0,876.0,103.0,1.5,26.0,741.0,684.59,512.12
2016,6,3,9,15,886.0,105.0,1.3,26.5,780.0,732.15,541.69
2016,6,3,9,30,896.0,107.0,1.1,27.0,819.0,777.88,567.58
2016,6,3,9,45,909.0,105.5,0.95,27.5,853.5,820.53,590.72
2016,6,3,10,0,922.0,104.0,0.8,28.0,888.0,861.06,611.61
2016,6,3,10,15,927.5,105.5,0.7,28.0,915.0,895.81,630.23
2016,6,3,10,30,933.0,107.0,0.6,28.0,942.0,927.55,646.63
2016,6,3,10,45,935.5,108.5,0.55,28.5,962.0,953.44,658.91
2016,6,3,11,0,938.0,110.0,0.5,29.0,982.0,975.9,669.06
2016,6,3,11,15,940.0,110.5,0.65,29.0,995.0,993.41,681.96
2016,6,3,11,30,942.0,111.0,0.8,29.0,1008.0,1007.32,692.82
2016,6,3,11,45,942.0,112.0,0.95,29.0,1013.5,1016.15,700.7
2016,6,3,12,0,942.0,113.0,1.1,29.0,1019.0,1021.28,706.39
2016,6,3,12,15,941.5,113.5,1.25,29.0,1017.5,1021.75,709.26
2016,6,3,12,30,941.0,114.0,1.4,29.0,1016.0,1018.53,709.88
2016,6,3,12,45,930.0,119.5,1.55,29.0,1004.5,1006.42,705.01
2016,6,3,13,0,919.0,125.0,1.7,29.0,993.0,990.86,697.93
2016,6,3,13,15,915.5,124.5,1.75,29.0,977.0,973.22,688.19
2016,6,3,13,30,912.0,124.0,1.8,29.0,961.0,952.17,676.3
2016,6,3,13,45,907.5,122.5,1.9,29.0,938.0,925.97,661.67
2016,6,3,14,0,903.0,121.0,2.0,29.0,915.0,896.6,644.87
2016,6,3,14,15,896.0,119.5,2.0,28.5,885.5,862.15,624.88
2016,6,3,14,30,889.0,118.0,2.0,28.0,856.0,825.01,602.9
2016,6,3,14,45,882.0,115.0,2.05,28.0,821.0,783.93,577.25
2016,6,3,15,0,875.0,112.0,2.1,28.0,786.0,740.54,549.63
2016,6,3,15,15,611.5,202.5,2.05,28.0,661.5,615.37,458.75
2016,6,3,15,30,348.0,293.0,2.0,28.0,537.0,493.98,369.4
2016,6,3,15,45,586.5,197.0,2.0,28.0,576.5,533.15,400.14
2016,6,3,16,0,825.0,101.0,2.0,28.0,616.0,538.11,403.16
2016,6,3,16,15,805.5,97.5,1.95,27.5,568.0,480.55,358.95
2016,6,3,16,30,786.0,94.0,1.9,27.0,520.0,423.46,313.95
2016,6,3,16,45,738.0,88.5,1.85,26.5,457.5,354.89,259.35
2016,6,3,17,0,690.0,83.0,1.8,26.0,395.0,288.47,205.28
2016,6,3,17,15,556.0,96.5,1.6,25.0,328.5,224.47,155.53
2016,6,3,17,30,422.0,110.0,1.4,24.0,262.0,172.91,117.37
2016,6,3,17,45,495.5,87.5,1.25,23.5,239.5,136.51,84.78
2016,6,3,18,0,569.0,65.0,1.1,23.0,217.0,88.82,48.55
2016,6,3,18,15,499.0,57.0,1.05,22.0,170.0,44.1,32.55
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,38.59,27.6
2016,6,3,18,45,322.0,38.0,0.95,20.5,83.5,30.51,20.09
2016,6,3,19,0,215.0,27.0,0.9,20.0,44.0,21.2,9.67
2016,6,3,19,15,107.5,13.5,0.9,19.5,22.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.8,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.8,18.0,5.0,4.55,0.0
2016,6,4,5,15,0.0,19.0,0.75,18.0,19.0,16.75,4.15
2016,6,4,5,30,0.0,33.0,0.7,18.0,33.0,28.66,18.46
2016,6,4,5,45,6.0,52.0,0.65,18.5,53.5,44.28,32.7
2016,6,4,6,0,12.0,71.0,0.6,19.0,74.0,59.75,46.53
2016,6,4,6,15,20.5,91.0,0.7,19.5,96.5,76.25,57.61
2016,6,4,6,30,29.0,111.0,0.8,20.0,119.0,96.26,73.42
2016,6,4,6,45,35.0,130.5,0.9,20.5,143.0,116.81,89.71
2016,6,4,7,0,41.0,150.0,1.0,21.0,167.0,138.3,106.69
2016,6,4,7,15,60.5,175.5,0.95,21.0,203.5,169.52,131.09
2016,6,4,7,30,80.0,201.0,0.9,21.0,240.0,203.34,157.43
2016,6,4,7,45,119.0,226.5,0.85,21.5,291.5,249.72,192.7
2016,6,4,8,0,158.0,252.0,0.8,22.0,343.0,299.03,229.69
2016,6,4,8,15,99.5,258.0,0.7,22.0,317.5,281.74,216.16
2016,6,4,8,30,41.0,264.0,0.6,22.0,292.0,260.78,199.49
2016,6,4,8,45,199.0,285.0,0.55,22.0,429.0,385.09,293.6
2016,6,4,9,0,357.0,306.0,0.5,22.0,566.0,525.28,394.31
2016,6,4,9,15,224.0,337.5,0.5,22.0,504.0,472.91,353.78
2016,6,4,9,30,91.0,369.0,0.5,22.0,442.0,407.47,304.58
2016,6,4,9,45,133.5,392.5,0.55,22.5,504.0,475.24,353.41
2016,6,4,10,0,176.0,416.0,0.6,23.0,566.0,538.69,397.02
2016,6,4,10,15,149.5,428.0,0.7,23.0,558.5,535.09,393.65
2016,6,4,10,30,123.0,440.0,0.8,23.0,551.0,529.33,389.37
2016,6,4,10,45,169.5,451.0,0.95,23.0,607.5,586.25,430.65
2016,6,4,11,0,216.0,462.0,1.1,23.0,664.0,644.44,471.8
2016,6,4,11,15,129.5,438.0,1.15,23.0,560.0,545.25,401.43
2016,6,4,11,30,43.0,414.0,1.2,23.0,456.0,431.4,319.79
2016,6,4,11,45,107.0,450.5,1.3,23.0,554.5,540.24,399.54
2016,6,4,12,0,171.0,487.0,1.4,23.0,653.0,638.04,468.11
2016,6,4,12,15,173.5,486.5,1.45,23.0,654.0,640.1,469.07
2016,6,4,12,30,176.0,486.0,1.5,23.0,655.0,641.08,470.19
2016,6,4,12,45,314.5,440.0,1.55,23.0,738.5,736.35,539.25
2016,6,4,13,0,453.0,394.0,1.6,23.0,822.0,825.9,602.02
2016,6,4,13,15,265.5,415.0,1.6,23.0,665.0,656.11,483.23
2016,6,4,13,30,78.0,436.0,1.6,23.0,508.0,480.46,357.07
2016,6,4,13,45,56.5,398.0,1.6,23.5,449.5,422.17,315.66
2016,6,4,14,0,35.0,360.0,1.6,24.0,391.0,365.05,273.75
2016,6,4,14,15,76.5,379.5,1.6,24.0,444.5,415.69,312.36
2016,6,4,14,30,118.0,399.0,1.6,24.0,498.0,470.98,353.07
2016,6,4,14,45,257.0,357.5,1.65,24.5,560.0,537.64,403.34
2016,6,4,15,0,396.0,316.0,1.7,25.0,622.0,585.43,438.89
2016,6,4,15,15,443.0,278.5,1.7,24.5,604.0,569.07,428.72
2016,6,4,15,30,490.0,241.0,1.7,24.0,586.0,541.14,410.29
2016,6,4,15,45,556.5,200.5,1.7,24.0,568.5,516.1,392.49
2016,6,4,16,0,623.0,160.0,1.7,24.0,551.0,486.46,370.09
2016,6,4,16,15,667.0,138.0,1.7,23.5,526.5,451.77,343.05
2016,6,4,16,30,711.0,116.0,1.7,23.0,502.0,411.15,309.91
2016,6,4,16,45,689.5,109.0,1.7,23.0,454.0,354.53,263.15
2016,6,4,17,0,668.0,102.0,1.7,23.0,406.0,299.35,216.49
2016,6,4,17,15,632.0,96.0,1.6,22.0,356.0,243.17,169.55
2016,6,4,17,30,596.0,90.0,1.5,21.0,306.0,190.63,125.91
2016,6,4,17,45,554.0,81.0,1.45,20.5,257.5,138.62,85.0
2016,6,4,18,0,512.0,72.0,1.4,20.0,209.0,91.52,53.22
2016,6,4,18,15,443.0,62.5,1.3,19.0,163.5,48.95,37.21
2016,6,4,18,30,374.0,53.0,1.2,18.0,118.0,41.93,30.88
2016,6,4,18,45,282.0,40.0,1.15,17.5,80.5,30.96,20.79
2016,6,4,19,0,190.0,27.0,1.1,17.0,43.0,21.14,10.07
2016,6,4,19,15,95.0,13.5,1.1,16.5,21.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,8.19,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,17.68,5.05
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,29.15,19.23
2016,6,5,5,45,389.0,46.0,1.3,14.5,113.0,36.33,26.3
2016,6,5,6,0,476.0,56.0,1.4,15.0,156.0,43.25,32.77
2016,6,5,6,15,238.0,74.0,1.35,15.5,124.0,68.44,45.9
2016,6,5,6,30,0.0,92.0,1.3,16.0,92.0,79.37,61.78
2016,6,5,6,45,1.0,110.0,1.3,17.0,110.5,95.36,74.76
2016,6,5,7,0,2.0,128.0,1.3,18.0,129.0,111.63,87.66
2016,6,5,7,15,30.5,162.0,1.2,18.5,177.0,149.59,117.33
2016,6,5,7,30,59.0,196.0,1.1,19.0,225.0,191.72,150.05
2016,6,5,7,45,91.5,224.0,1.05,19.5,274.0,234.1,182.61
2016,6,5,8,0,124.0,252.0,1.0,20.0,323.0,283.17,219.93
2016,6,5,8,15,158.5,274.0,1.0,20.5,373.0,329.44,254.62
2016,6,5,8,30,193.0,296.0,1.0,21.0,423.0,379.15,291.32
2016,6,5,8,45,332.0,278.5,1.0,21.5,514.0,465.08,355.18
2016,6,5,9,0,471.0,261.0,1.0,22.0,605.0,564.63,426.96
2016,6,5,9,15,672.0,189.5,1.1,22.0,708.5,665.7,501.11
2016,6,5,9,30,873.0,118.0,1.2,22.0,812.0,769.49,574.98
2016,6,5,9,45,887.5,116.5,1.35,22.5,847.0,812.51,602.26
2016,6,5,10,0,902.0,115.0,1.5,23.0,882.0,853.59,628.67
2016,6,5,10,15,907.5,116.5,1.6,23.0,909.0,887.74,651.0
2016,6,5,10,30,913.0,118.0,1.7,23.0,936.0,918.95,671.43
2016,6,5,10,45,917.0,119.0,1.8,23.0,956.5,945.26,688.69
2016,6,5,11,0,921.0,120.0,1.9,23.0,977.0,968.27,703.9
2016,6,5,11,15,923.5,121.0,1.95,23.0,990.5,986.49,715.51
2016,6,5,11,30,926.0,122.0,2.0,23.0,1004.0,1001.19,724.99
2016,6,5,11,45,927.5,122.0,2.1,23.5,1010.0,1010.42,730.27
2016,6,5,12,0,929.0,122.0,2.2,24.0,1016.0,1016.03,733.37
2016,6,5,12,15,928.5,122.0,2.2,24.0,1015.0,1016.11,733.34
2016,6,5,12,30,928.0,122.0,2.2,24.0,1014.0,1012.55,731.16
2016,6,5,12,45,917.0,128.0,2.2,24.0,1002.5,1001.07,724.07
2016,6,5,13,0,906.0,134.0,2.2,24.0,991.0,986.18,714.94
2016,6,5,13,15,903.0,133.0,2.2,24.0,975.5,968.87,704.34
2016,6,5,13,30,900.0,132.0,2.2,24.0,960.0,948.16,691.61
2016,6,5,13,45,897.0,130.0,2.2,24.5,937.5,923.22,674.83
2016,6,5,14,0,894.0,128.0,2.2,25.0,915.0,895.07,656.02
2016,6,5,14,15,887.0,126.0,2.2,25.0,885.5,860.55,634.24
2016,6,5,14,30,880.0,124.0,2.2,25.0,856.0,823.35,610.56
2016,6,5,14,45,872.5,121.0,2.25,25.0,821.5,782.35,584.46
2016,6,5,15,0,865.0,118.0,2.3,25.0,787.0,739.1,556.21
2016,6,5,15,15,853.0,115.5,2.3,24.5,746.0,691.27,523.46
2016,6,5,15,30,841.0,113.0,2.3,24.0,705.0,644.14,490.19
2016,6,5,15,45,827.5,109.5,2.3,24.0,660.5,591.22,450.84
2016,6,5,16,0,814.0,106.0,2.3,24.0,616.0,537.59,409.8
2016,6,5,16,15,588.0,156.0,2.3,23.5,509.5,430.95,329.07
2016,6,5,16,30,362.0,206.0,2.3,23.0,403.0,339.16,259.4
2016,6,5,16,45,376.0,181.5,2.3,22.5,369.0,299.79,227.7
2016,6,5,17,0,390.0,157.0,2.3,22.0,335.0,260.16,194.41
2016,6,5,17,15,282.5,149.5,2.2,21.5,270.5,199.76,147.7
2016,6,5,17,30,175.0,142.0,2.1,21.0,206.0,153.38,113.49
2016,6,5,17,45,156.0,123.0,2.05,20.5,173.5,122.15,88.95
2016,6,5,18,0,137.0,104.0,2.0,20.0,141.0,93.38,67.55
2016,6,5,18,15,279.5,77.0,1.95,19.0,132.5,58.16,45.22
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,39.31,28.6
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,30.82,20.69
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.98,10.92
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.19,0.0
2016,6,6,5,15,165.0,22.0,1.1,15.0,38.5,17.26,4.87
2016,6,6,5,30,277.0,35.0,1.1,15.0,67.0,28.15,18.31
2016,6,6,5,45,360.0,45.0,1.1,15.5,107.5,35.34,25.33
2016,6,6,6,0,443.0,55.0,1.1,16.0,148.0,42.25,31.76
2016,6,6,6,15,500.5,62.5,1.05,16.5,194.0,72.31,41.77
2016,6,6,6,30,558.0,70.0,1.0,17.0,240.0,118.25,70.04
2016,6,6,6,45,279.0,85.0,0.95,17.5,170.0,119.33,82.27
2016,6,6,7,0,0.0,100.0,0.9,18.0,100.0,87.69,67.87
2016,6,6,7,15,3.5,129.5,0.9,18.5,131.5,114.32,89.35
2016,6,6,7,30,7.0,159.0,0.9,19.0,163.0,141.65,110.89
2016,6,6,7,45,9.5,176.0,0.9,19.5,181.5,158.46,123.71
2016,6,6,8,0,12.0,193.0,0.9,20.0,200.0,175.62,136.66
2016,6,6,8,15,20.0,220.5,0.95,20.5,233.0,205.16,159.18
2016,6,6,8,30,28.0,248.0,1.0,21.0,266.0,238.88,184.58
2016,6,6,8,45,45.5,283.5,1.05,21.5,316.0,284.32,218.6
2016,6,6,9,0,63.0,319.0,1.1,22.0,366.0,331.75,253.46
2016,6,6,9,15,163.0,344.0,1.15,22.0,472.5,435.43,331.1
2016,6,6,9,30,263.0,369.0,1.2,22.0,579.0,548.4,412.83
2016,6,6,9,45,286.0,380.5,1.3,22.5,617.0,589.66,440.71
2016,6,6,10,0,309.0,392.0,1.4,23.0,655.0,631.57,469.27
2016,6,6,10,15,588.0,257.5,1.5,23.0,777.5,762.53,565.99
2016,6,6,10,30,867.0,123.0,1.6,23.0,900.0,882.77,648.02
2016,6,6,10,45,872.0,124.0,1.7,23.0,920.5,908.89,664.29
2016,6,6,11,0,877.0,125.0,1.8,23.0,941.0,931.93,679.62
2016,6,6,11,15,880.0,125.5,1.9,23.0,954.5,949.44,691.44
2016,6,6,11,30,883.0,126.0,2.0,23.0,968.0,963.62,701.23
2016,6,6,11,45,624.0,280.0,2.15,23.0,877.0,889.69,652.41
2016,6,6,12,0,365.0,434.0,2.3,23.0,786.0,782.39,574.76
2016,6,6,12,15,301.0,456.5,2.4,23.0,746.5,743.13,547.81
2016,6,6,12,30,237.0,479.0,2.5,23.0,707.0,692.05,511.91
2016,6,6,12,45,325.5,440.5,2.65,23.0,750.5,746.58,553.29
2016,6,6,13,0,414.0,402.0,2.8,23.0,794.0,795.99,590.08
2016,6,6,13,15,439.0,371.5,2.85,23.0,781.0,782.81,582.3
2016,6,6,13,30,464.0,341.0,2.9,23.0,768.0,766.65,572.92
2016,6,6,13,45,418.5,358.0,3.0,23.0,736.5,729.83,547.07
2016,6,6,14,0,373.0,375.0,3.1,23.0,705.0,685.62,516.03
2016,6,6,14,15,360.5,372.0,3.15,22.5,682.0,659.17,498.83
2016,6,6,14,30,348.0,369.0,3.2,22.0,659.0,632.09,480.81
2016,6,6,14,45,403.5,328.5,3.3,22.0,651.0,627.45,479.62
2016,6,6,15,0,459.0,288.0,3.4,22.0,643.0,611.16,469.64
2016,6,6,15,15,625.0,204.0,3.4,21.5,660.5,625.85,484.28
2016,6,6,15,30,791.0,120.0,3.4,21.0,678.0,619.77,482.51
2016,6,6,15,45,774.5,117.5,3.45,21.0,634.5,568.47,443.0
2016,6,6,16,0,758.0,115.0,3.5,21.0,591.0,516.86,402.39
2016,6,6,16,15,737.5,111.0,3.5,20.5,544.5,461.9,358.69
2016,6,6,16,30,717.0,107.0,3.5,20.0,498.0,405.96,312.86
2016,6,6,16,45,527.5,137.0,3.5,20.0,410.0,318.78,243.35
2016,6,6,17,0,338.0,167.0,3.5,20.0,322.0,251.35,190.88
2016,6,6,17,15,226.5,156.0,3.4,19.5,254.5,191.38,144.42
2016,6,6,17,30,115.0,145.0,3.3,19.0,187.0,144.52,109.86
2016,6,6,17,45,102.0,124.5,3.25,18.5,157.5,116.48,87.47
2016,6,6,18,0,89.0,104.0,3.2,18.0,128.0,90.29,67.22
2016,6,6,18,15,73.0,83.5,3.05,17.5,100.5,66.07,52.43
2016,6,6,18,30,57.0,63.0,2.9,17.0,73.0,50.51,38.47
2016,6,6,18,45,30.5,44.5,2.8,16.5,50.0,37.32,26.36
2016,6,6,19,0,4.0,26.0,2.7,16.0,27.0,22.6,11.66
2016,6,6,19,15,2.0,13.0,2.7,15.5,13.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,1.9,13.0,11.0,9.1,0.0
2016,6,7,5,15,148.5,24.0,1.95,13.0,39.5,18.82,6.03
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,29.52,19.64
2016,6,7,5,45,348.0,48.5,2.15,13.5,109.5,38.43,28.25
2016,6,7,6,0,438.0,59.0,2.3,14.0,151.0,45.69,35.06
2016,6,7,6,15,498.5,67.0,2.25,14.5,198.0,75.64,45.16
2016,6,7,6,30,559.0,75.0,2.2,15.0,245.0,122.18,74.01
2016,6,7,6,45,279.5,84.5,2.2,15.5,169.5,118.7,82.55
2016,6,7,7,0,0.0,94.0,2.2,16.0,94.0,82.59,64.25
2016,6,7,7,15,1.0,122.5,2.15,16.5,123.0,107.64,84.77
2016,6,7,7,30,2.0,151.0,2.1,17.0,152.0,133.05,105.16
2016,6,7,7,45,1.0,152.5,2.1,17.5,153.0,134.67,105.9
2016,6,7,8,0,0.0,154.0,2.1,18.0,154.0,136.01,106.45
2016,6,7,8,15,2.5,171.5,2.05,18.0,173.5,153.05,119.85
2016,6,7,8,30,5.0,189.0,2.0,18.0,193.0,170.43,133.41
2016,6,7,8,45,5.0,187.5,2.0,18.5,191.0,169.68,132.19
2016,6,7,9,0,5.0,186.0,2.0,19.0,189.0,168.85,130.98
2016,6,7,9,15,8.5,214.5,2.05,19.5,220.5,197.36,152.97
2016,6,7,9,30,12.0,243.0,2.1,20.0,252.0,226.33,174.96
2016,6,7,9,45,20.5,288.5,2.15,20.5,305.5,275.09,211.94
2016,6,7,10,0,29.0,334.0,2.2,21.0,359.0,332.58,254.75
2016,6,7,10,15,27.5,337.5,2.25,21.0,362.0,336.46,257.14
2016,6,7,10,30,26.0,341.0,2.3,21.0,365.0,340.09,259.58
2016,6,7,10,45,45.0,386.0,2.4,21.0,428.0,401.5,305.64
2016,6,7,11,0,64.0,431.0,2.5,21.0,491.0,463.98,351.56
2016,6,7,11,15,66.5,435.0,2.6,21.0,498.0,472.04,357.2
2016,6,7,11,30,69.0,439.0,2.7,21.0,505.0,479.77,362.93
2016,6,7,11,45,167.0,456.5,2.8,21.0,617.5,602.53,454.32
2016,6,7,12,0,265.0,474.0,2.9,21.0,730.0,724.93,542.25
2016,6,7,12,15,343.5,441.0,2.95,21.0,772.0,768.5,574.28
2016,6,7,12,30,422.0,408.0,3.0,21.0,814.0,818.66,610.94
2016,6,7,12,45,440.5,401.5,3.05,21.0,822.0,826.25,616.63
2016,6,7,13,0,459.0,395.0,3.1,21.0,830.0,831.36,620.99
2016,6,7,13,15,478.0,371.0,3.1,21.0,817.0,818.02,612.88
2016,6,7,13,30,497.0,347.0,3.1,21.0,804.0,801.85,602.93
2016,6,7,13,45,527.0,327.0,3.15,21.0,801.5,796.21,600.58
2016,6,7,14,0,557.0,307.0,3.2,21.0,799.0,786.99,595.61
2016,6,7,14,15,551.0,300.0,3.2,20.5,773.5,756.53,575.72
2016,6,7,14,30,545.0,293.0,3.2,20.0,748.0,724.41,554.48
2016,6,7,14,45,433.5,317.5,3.25,20.0,670.0,640.06,492.35
2016,6,7,15,0,322.0,342.0,3.3,20.0,592.0,556.52,430.03
2016,6,7,15,15,468.5,270.0,3.3,20.0,612.5,578.5,449.53
2016,6,7,15,30,615.0,198.0,3.3,20.0,633.0,583.23,454.73
2016,6,7,15,45,386.0,240.5,3.3,20.0,508.0,454.0,354.91
2016,6,7,16,0,157.0,283.0,3.3,20.0,383.0,339.94,265.92
2016,6,7,16,15,123.0,258.0,3.25,19.5,332.5,290.83,228.4
2016,6,7,16,30,89.0,233.0,3.2,19.0,282.0,243.02,191.28
2016,6,7,16,45,69.0,206.5,3.2,19.0,242.0,205.97,161.99
2016,6,7,17,0,49.0,180.0,3.2,19.0,202.0,171.45,134.6
2016,6,7,17,15,28.5,152.5,3.15,18.5,165.0,138.66,108.79
2016,6,7,17,30,8.0,125.0,3.1,18.0,128.0,109.38,85.78
2016,6,7,17,45,4.0,106.5,3.05,17.5,108.0,91.96,71.75
2016,6,7,18,0,0.0,88.0,3.0,17.0,88.0,75.21,58.0
2016,6,7,18,15,0.0,69.0,2.85,16.5,69.0,58.87,46.35
2016,6,7,18,30,0.0,50.0,2.7,16.0,50.0,43.25,32.32
2016,6,7,18,45,0.0,34.5,2.55,15.5,34.5,30.22,20.41
2016,6,7,19,0,0.0,19.0,2.4,15.0,19.0,16.73,7.36
2016,6,7,19,15,0.0,9.5,2.4,14.5,9.5,8.35,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.5,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,14.5,2.55,13.0,14.5,12.76,2.32
2016,6,8,5,30,0.0,25.0,2.6,13.0,25.0,22.03,13.24
2016,6,8,5,45,0.0,39.5,2.7,13.5,39.5,34.71,24.97
2016,6,8,6,0,0.0,54.0,2.8,14.0,54.0,46.98,36.2
2016,6,8,6,15,0.0,70.5,2.9,14.0,70.5,61.01,46.62
2016,6,8,6,30,0.0,87.0,3.0,14.0,87.0,75.34,58.89
2016,6,8,6,45,0.0,104.0,3.1,14.5,104.0,90.25,71.33
2016,6,8,7,0,0.0,121.0,3.2,15.0,121.0,105.31,83.65
2016,6,8,7,15,30.0,159.0,3.2,15.0,173.5,146.75,116.99
2016,6,8,7,30,60.0,197.0,3.2,15.0,226.0,192.56,153.88
2016,6,8,7,45,83.0,223.5,3.25,15.5,268.5,229.8,183.47
2016,6,8,8,0,106.0,250.0,3.3,16.0,311.0,269.8,215.06
2016,6,8,8,15,171.0,270.5,3.3,16.0,378.5,331.95,264.37
2016,6,8,8,30,236.0,291.0,3.3,16.0,446.0,397.89,316.25
2016,6,8,8,45,325.5,288.5,3.35,16.5,517.5,468.87,371.26
2016,6,8,9,0,415.0,286.0,3.4,17.0,589.0,548.67,432.04
2016,6,8,9,15,438.0,292.0,3.4,17.0,626.5,591.59,464.14
2016,6,8,9,30,461.0,298.0,3.4,17.0,664.0,635.02,496.34
2016,6,8,9,45,662.0,214.5,3.45,17.5,765.0,736.17,573.39
2016,6,8,10,0,863.0,131.0,3.5,18.0,866.0,834.54,643.83
2016,6,8,10,15,869.5,133.0,3.5,18.0,893.0,868.84,666.35
2016,6,8,10,30,876.0,135.0,3.5,18.0,920.0,900.4,687.31
2016,6,8,10,45,719.0,240.0,3.55,18.0,894.5,895.8,683.2
2016,6,8,11,0,562.0,345.0,3.6,18.0,869.0,866.36,657.9
2016,6,8,11,15,568.5,348.5,3.6,18.0,885.0,886.54,671.93
2016,6,8,11,30,575.0,352.0,3.6,18.0,901.0,904.41,683.94
2016,6,8,11,45,730.5,248.0,3.65,18.0,950.0,959.85,726.64
2016,6,8,12,0,886.0,144.0,3.7,18.0,999.0,993.63,749.38
2016,6,8,12,15,673.0,275.0,3.7,18.0,924.5,934.75,707.91
2016,6,8,12,30,460.0,406.0,3.7,18.0,850.0,852.74,644.93
2016,6,8,12,45,463.5,400.0,3.7,18.0,843.5,846.34,641.37
2016,6,8,13,0,467.0,394.0,3.7,18.0,837.0,837.63,635.7
2016,6,8,13,15,658.0,276.5,3.65,18.0,889.0,895.07,681.68
2016,6,8,13,30,849.0,159.0,3.6,18.0,941.0,936.01,711.41
2016,6,8,13,45,854.0,151.0,3.6,18.0,921.5,912.86,695.74
2016,6,8,14,0,859.0,143.0,3.6,18.0,902.0,878.71,672.91
2016,6,8,14,15,688.5,222.5,3.55,17.5,818.5,799.22,617.37
2016,6,8,14,30,518.0,302.0,3.5,17.0,735.0,711.36,551.77
2016,6,8,14,45,569.5,265.5,3.5,17.0,722.5,694.77,541.79
2016,6,8,15,0,621.0,229.0,3.5,17.0,710.0,675.16,528.68
2016,6,8,15,15,599.0,220.5,3.45,17.0,665.0,623.6,490.11
2016,6,8,15,30,577.0,212.0,3.4,17.0,620.0,572.23,451.17
2016,6,8,15,45,688.0,160.0,3.4,17.0,616.0,558.68,441.41
2016,6,8,16,0,799.0,108.0,3.4,17.0,612.0,532.51,420.36
2016,6,8,16,15,605.0,151.5,3.35,16.5,516.5,435.68,343.67
2016,6,8,16,30,411.0,195.0,3.3,16.0,421.0,353.71,278.7
2016,6,8,16,45,418.0,173.0,3.3,16.0,384.0,310.72,242.33
2016,6,8,17,0,425.0,151.0,3.3,16.0,347.0,266.55,203.88
2016,6,8,17,15,534.0,116.5,3.25,15.5,332.5,236.25,172.83
2016,6,8,17,30,643.0,82.0,3.2,15.0,318.0,194.3,130.7
2016,6,8,17,45,596.0,75.5,3.15,15.0,268.5,141.05,87.24
2016,6,8,18,0,549.0,69.0,3.1,15.0,219.0,93.22,54.02
2016,6,8,18,15,482.0,61.0,2.95,14.5,173.0,49.56,38.49
2016,6,8,18,30,415.0,53.0,2.8,14.0,127.0,41.74,31.29
2016,6,8,18,45,316.5,41.5,2.7,14.0,88.0,33.35,23.29
2016,6,8,19,0,218.0,30.0,2.6,14.0,49.0,23.49,12.84
2016,6,8,19,15,109.0,15.0,2.6,13.5,24.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,49.0,11.0,2.0,12.0,12.0,10.01,0.0
2016,6,9,5,15,168.5,24.5,2.05,12.5,41.5,19.24,6.47
2016,6,9,5,30,288.0,38.0,2.1,13.0,71.0,30.93,20.86
2016,6,9,5,45,375.5,48.0,2.2,13.5,113.0,38.04,27.91
2016,6,9,6,0,463.0,58.0,2.3,14.0,155.0,44.89,34.35
2016,6,9,6,15,522.5,65.5,2.3,14.5,202.5,74.57,43.93
2016,6,9,6,30,582.0,73.0,2.3,15.0,250.0,121.88,72.88
2016,6,9,6,45,291.0,88.5,2.3,15.5,177.0,123.34,85.91
2016,6,9,7,0,0.0,104.0,2.3,16.0,104.0,91.05,71.33
2016,6,9,7,15,0.0,124.0,2.25,16.0,124.0,108.61,85.76
2016,6,9,7,30,0.0,144.0,2.2,16.0,144.0,126.33,100.08
2016,6,9,7,45,0.5,153.0,2.15,16.5,153.5,134.87,106.5
2016,6,9,8,0,1.0,162.0,2.1,17.0,163.0,143.45,112.9
2016,6,9,8,15,1.0,163.5,2.05,17.5,164.5,145.2,113.73
2016,6,9,8,30,1.0,165.0,2.0,18.0,166.0,146.88,114.52
2016,6,9,8,45,3.5,181.5,1.95,18.5,184.5,163.39,127.2
2016,6,9,9,0,6.0,198.0,1.9,19.0,203.0,180.2,139.96
2016,6,9,9,15,9.0,220.0,1.85,19.0,227.0,202.61,157.26
2016,6,9,9,30,12.0,242.0,1.8,19.0,251.0,225.36,174.67
2016,6,9,9,45,15.5,270.5,1.75,19.5,283.5,254.73,196.65
2016,6,9,10,0,19.0,299.0,1.7,20.0,316.0,284.48,218.57
2016,6,9,10,15,21.0,315.0,1.7,20.0,334.0,301.82,231.33
2016,6,9,10,30,23.0,331.0,1.7,20.0,352.0,319.25,244.16
2016,6,9,10,45,96.0,399.0,1.75,20.5,488.5,459.3,348.92
2016,6,9,11,0,169.0,467.0,1.8,21.0,625.0,604.55,452.2
2016,6,9,11,15,308.5,433.5,1.9,21.0,726.5,716.1,532.71
2016,6,9,11,30,448.0,400.0,2.0,21.0,828.0,829.06,612.3
2016,6,9,11,45,462.0,389.5,2.15,21.0,832.5,837.54,618.54
2016,6,9,12,0,476.0,379.0,2.3,21.0,837.0,843.85,624.35
2016,6,9,12,15,685.5,259.0,2.4,21.0,918.5,931.19,689.76
2016,6,9,12,30,895.0,139.0,2.5,21.0,1000.0,995.1,732.38
2016,6,9,12,45,904.0,131.0,2.65,21.0,994.5,989.94,730.0
2016,6,9,13,0,913.0,123.0,2.8,21.0,989.0,981.0,725.83
2016,6,9,13,15,909.5,122.5,2.9,21.0,973.0,963.81,715.76
2016,6,9,13,30,906.0,122.0,3.0,21.0,957.0,943.23,703.47
2016,6,9,13,45,903.0,119.5,3.1,21.0,935.0,917.89,687.92
2016,6,9,14,0,900.0,117.0,3.2,21.0,913.0,889.34,670.1
2016,6,9,14,15,893.5,115.5,3.25,20.5,884.0,855.77,649.61
2016,6,9,14,30,887.0,114.0,3.3,20.0,855.0,819.47,626.98
2016,6,9,14,45,879.0,111.5,3.35,20.0,820.5,778.55,599.61
2016,6,9,15,0,871.0,109.0,3.4,20.0,786.0,735.41,570.35
2016,6,9,15,15,860.0,107.0,3.45,19.5,746.0,688.72,537.29
2016,6,9,15,30,849.0,105.0,3.5,19.0,706.0,640.5,502.04
2016,6,9,15,45,834.5,102.0,3.55,19.0,662.0,589.15,462.4
2016,6,9,16,0,820.0,99.0,3.6,19.0,618.0,535.37,419.8
2016,6,9,16,15,801.5,96.0,3.6,18.5,570.5,479.31,374.79
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,423.6,328.54
2016,6,9,16,45,758.5,89.0,3.6,18.0,473.5,365.36,278.41
2016,6,9,17,0,734.0,85.0,3.6,18.0,424.0,308.72,228.52
2016,6,9,17,15,701.5,80.5,3.55,17.5,373.5,248.95,176.25
2016,6,9,17,30,669.0,76.0,3.5,17.0,323.0,194.51,128.89
2016,6,9,17,45,624.5,70.0,3.45,17.0,273.5,140.54,84.9
2016,6,9,18,0,580.0,64.0,3.4,17.0,224.0,91.62,51.01
2016,6,9,18,15,515.5,56.5,3.2,16.5,177.5,46.51,35.5
2016,6,9,18,30,451.0,49.0,3.0,16.0,131.0,38.25,27.99
2016,6,9,18,45,358.0,38.5,2.9,15.5,91.5,30.65,20.84
2016,6,9,19,0,265.0,28.0,2.8,15.0,52.0,22.74,12.33
2016,6,9,19,15,132.5,14.0,2.8,14.5,26.0,11.19,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.5,2.15,12.0,4.5,0.0,0.0
2016,6,10,5,0,0.0,9.0,2.3,12.0,9.0,8.19,0.0
2016,6,10,5,15,61.0,24.0,2.4,12.5,31.0,19.5,6.67
2016,6,10,5,30,122.0,39.0,2.5,13.0,53.0,31.19,21.08
2016,6,10,5,45,153.0,57.0,2.7,13.5,83.5,44.7,33.74
2016,6,10,6,0,184.0,75.0,2.9,14.0,114.0,57.81,45.77
2016,6,10,6,15,206.5,94.5,2.95,14.5,148.5,83.24,59.84
2016,6,10,6,30,229.0,114.0,3.0,15.0,183.0,116.89,83.83
2016,6,10,6,45,248.0,131.5,3.05,15.5,219.0,151.34,111.17
2016,6,10,7,0,267.0,149.0,3.1,16.0,255.0,188.09,141.68
2016,6,10,7,15,471.0,122.5,3.05,16.0,340.5,243.52,182.82
2016,6,10,7,30,675.0,96.0,3.0,16.0,426.0,321.8,245.21
2016,6,10,7,45,546.0,151.5,3.0,16.5,436.5,358.49,279.66
2016,6,10,8,0,417.0,207.0,3.0,17.0,447.0,381.93,300.78
2016,6,10,8,15,372.5,239.5,2.95,17.5,467.5,409.68,323.02
2016,6,10,8,30,328.0,272.0,2.9,18.0,488.0,435.78,342.73
2016,6,10,8,45,188.5,289.5,2.9,18.5,416.0,381.01,299.17
2016,6,10,9,0,49.0,307.0,2.9,19.0,344.0,311.04,242.6
2016,6,10,9,15,112.0,344.0,2.9,19.0,432.0,398.76,310.66
2016,6,10,9,30,175.0,381.0,2.9,19.0,520.0,486.24,376.65
2016,6,10,9,45,231.0,389.0,2.95,19.0,580.5,545.98,421.31
2016,6,10,10,0,287.0,397.0,3.0,19.0,641.0,616.71,473.39
2016,6,10,10,15,402.0,370.0,3.0,19.0,724.0,706.44,539.7
2016,6,10,10,30,517.0,343.0,3.0,19.0,807.0,795.29,603.96
2016,6,10,10,45,717.0,231.5,3.05,19.5,890.5,884.66,669.6
2016,6,10,11,0,917.0,120.0,3.1,20.0,974.0,961.14,719.37
2016,6,10,11,15,728.0,246.0,3.15,20.0,930.0,937.51,702.69
2016,6,10,11,30,539.0,372.0,3.2,20.0,886.0,888.36,663.87
2016,6,10,11,45,594.5,341.5,3.25,20.0,912.5,917.94,686.22
2016,6,10,12,0,650.0,311.0,3.3,20.0,939.0,944.47,705.83
2016,6,10,12,15,790.0,216.5,3.3,20.0,978.5,981.42,732.75
2016,6,10,12,30,930.0,122.0,3.3,20.0,1018.0,1012.26,753.11
2016,6,10,12,45,910.0,135.0,3.3,20.0,1005.0,999.05,744.23
2016,6,10,13,0,890.0,148.0,3.3,20.0,992.0,982.47,733.56
2016,6,10,13,15,887.5,147.0,3.25,20.0,977.0,966.17,722.8
2016,6,10,13,30,885.0,146.0,3.2,20.0,962.0,946.52,709.84
2016,6,10,13,45,883.0,143.0,3.2,20.0,940.5,922.2,694.14
2016,6,10,14,0,881.0,140.0,3.2,20.0,919.0,894.67,676.26
2016,6,10,14,15,874.5,138.0,3.15,20.0,890.5,861.25,653.97
2016,6,10,14,30,868.0,136.0,3.1,20.0,862.0,825.15,629.76
2016,6,10,14,45,863.0,131.5,3.1,20.0,828.0,785.38,603.1
2016,6,10,15,0,858.0,127.0,3.1,20.0,794.0,747.16,576.68
2016,6,10,15,15,846.0,124.5,3.05,20.0,754.0,699.11,541.46
2016,6,10,15,30,834.0,122.0,3.0,20.0,714.0,649.66,504.48
2016,6,10,15,45,821.5,117.5,3.0,20.0,670.0,596.89,464.33
2016,6,10,16,0,809.0,113.0,3.0,20.0,626.0,543.32,422.42
2016,6,10,16,15,789.5,109.5,2.95,19.5,577.5,486.8,377.63
2016,6,10,16,30,770.0,106.0,2.9,19.0,529.0,430.75,331.72
2016,6,10,16,45,745.5,101.0,2.9,19.0,479.0,370.19,280.51
2016,6,10,17,0,721.0,96.0,2.9,19.0,429.0,312.94,230.78
2016,6,10,17,15,686.0,90.5,2.8,18.5,378.0,254.5,180.23
2016,6,10,17,30,651.0,85.0,2.7,18.0,327.0,199.49,133.01
2016,6,10,17,45,604.0,78.5,2.6,17.5,276.5,145.71,89.79
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,97.34,56.45
2016,6,10,18,15,488.0,63.5,2.3,16.5,179.0,52.66,40.91
2016,6,10,18,30,419.0,55.0,2.1,16.0,132.0,43.41,32.52
2016,6,10,18,45,319.0,43.5,1.95,15.5,91.5,35.07,24.68
2016,6,10,19,0,219.0,32.0,1.8,15.0,51.0,25.04,14.3
2016,6,10,19,15,109.5,16.0,1.75,14.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.5,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.6,12.0,7.0,6.37,0.0
2016,6,11,5,15,18.5,23.0,1.8,12.5,25.0,19.87,6.93
2016,6,11,5,30,37.0,39.0,2.0,13.0,43.0,32.92,22.57
2016,6,11,5,45,59.5,58.5,2.2,13.5,69.0,47.01,35.77
2016,6,11,6,0,82.0,78.0,2.4,14.0,95.0,61.57,49.1
2016,6,11,6,15,96.0,99.0,2.45,14.5,124.5,83.2,62.77
2016,6,11,6,30,110.0,120.0,2.5,15.0,154.0,109.87,83.01
2016,6,11,6,45,125.5,140.0,2.65,15.5,185.0,138.07,105.44
2016,6,11,7,0,141.0,160.0,2.8,16.0,216.0,168.29,130.07
2016,6,11,7,15,154.0,182.5,2.8,16.5,251.5,201.75,157.54
2016,6,11,7,30,167.0,205.0,2.8,17.0,287.0,236.85,186.11
2016,6,11,7,45,204.0,225.0,2.8,18.0,335.0,280.89,220.72
2016,6,11,8,0,241.0,245.0,2.8,19.0,383.0,331.64,260.09
2016,6,11,8,15,272.0,261.5,2.75,19.5,430.0,377.87,295.78
2016,6,11,8,30,303.0,278.0,2.7,20.0,477.0,426.82,332.91
2016,6,11,8,45,477.0,236.0,2.65,20.5,573.0,517.29,402.13
2016,6,11,9,0,651.0,194.0,2.6,21.0,669.0,620.22,478.93
2016,6,11,9,15,767.5,153.5,2.5,21.5,743.0,692.46,531.22
2016,6,11,9,30,884.0,113.0,2.4,22.0,817.0,768.09,583.87
2016,6,11,9,45,885.5,119.5,2.35,22.5,849.0,809.04,609.01
2016,6,11,10,0,887.0,126.0,2.3,23.0,881.0,847.15,632.07
2016,6,11,10,15,893.5,127.5,2.15,23.5,909.0,881.8,651.56
2016,6,11,10,30,900.0,129.0,2.0,24.0,937.0,913.63,668.72
2016,6,11,10,45,906.0,130.0,1.9,24.5,958.5,941.57,683.5
2016,6,11,11,0,912.0,131.0,1.8,25.0,980.0,966.36,696.02
2016,6,11,11,15,915.0,131.5,1.65,25.0,994.0,984.62,704.92
2016,6,11,11,30,918.0,132.0,1.5,25.0,1008.0,999.42,711.51
2016,6,11,11,45,919.5,132.5,1.4,25.0,1015.0,1009.29,715.68
2016,6,11,12,0,921.0,133.0,1.3,25.0,1022.0,1015.59,717.68
2016,6,11,12,15,921.5,132.5,1.2,25.0,1021.0,1016.44,716.36
2016,6,11,12,30,922.0,132.0,1.1,25.0,1020.0,1013.7,712.94
2016,6,11,12,45,925.5,128.5,1.0,25.5,1013.5,1007.41,706.04
2016,6,11,13,0,929.0,125.0,0.9,26.0,1007.0,997.43,697.02
2016,6,11,13,15,926.5,124.0,0.95,26.0,991.5,980.57,688.23
2016,6,11,13,30,924.0,123.0,1.0,26.0,976.0,960.21,677.35
2016,6,11,13,45,918.5,122.5,1.05,26.0,953.5,934.29,662.97
2016,6,11,14,0,913.0,122.0,1.1,26.0,931.0,905.22,646.54
2016,6,11,14,15,907.0,120.5,1.2,25.5,902.0,871.79,629.1
2016,6,11,14,30,901.0,119.0,1.3,25.0,873.0,835.55,609.41
2016,6,11,14,45,891.5,117.5,1.45,25.0,837.5,794.04,585.09
2016,6,11,15,0,882.0,116.0,1.6,25.0,802.0,750.37,558.58
2016,6,11,15,15,870.5,113.5,1.6,24.5,762.0,702.48,526.51
2016,6,11,15,30,859.0,111.0,1.6,24.0,722.0,655.08,493.74
2016,6,11,15,45,843.0,109.0,1.65,24.0,676.5,601.6,454.97
2016,6,11,16,0,827.0,107.0,1.7,24.0,631.0,547.58,414.53
2016,6,11,16,15,808.0,103.5,1.65,23.5,583.0,490.45,370.76
2016,6,11,16,30,789.0,100.0,1.6,23.0,535.0,433.69,325.74
2016,6,11,16,45,761.5,96.5,1.6,23.0,484.0,374.46,277.06
2016,6,11,17,0,734.0,93.0,1.6,23.0,433.0,314.79,226.9
2016,6,11,17,15,700.0,88.0,1.45,22.0,381.5,256.34,177.79
2016,6,11,17,30,666.0,83.0,1.3,21.0,330.0,201.16,131.57
2016,6,11,17,45,618.0,76.5,1.2,20.5,279.5,146.36,88.31
2016,6,11,18,0,570.0,70.0,1.1,20.0,229.0,97.06,54.82
2016,6,11,18,15,503.0,62.0,1.1,19.0,181.5,51.99,39.91
2016,6,11,18,30,436.0,54.0,1.1,18.0,134.0,42.51,31.49
2016,6,11,18,45,337.5,42.5,1.1,17.5,93.5,34.13,23.7
2016,6,11,19,0,239.0,31.0,1.1,17.0,53.0,24.27,13.67
2016,6,11,19,15,119.5,15.5,1.15,16.5,26.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
