Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,5.5,0.7,13.0,6.0,0.0,0.0
2016,6,12,5,0,60.0,11.0,0.6,13.0,12.0,10.01,0.0
2016,6,12,5,15,184.0,24.5,0.65,13.5,42.5,19.26,6.52
2016,6,12,5,30,308.0,38.0,0.7,14.0,73.0,30.97,20.85
2016,6,12,5,45,394.0,48.0,0.8,14.5,116.0,38.1,27.88
2016,6,12,6,0,480.0,58.0,0.9,15.0,159.0,44.96,34.3
2016,6,12,6,15,539.0,65.5,0.9,15.5,207.0,73.85,43.28
2016,6,12,6,30,598.0,73.0,0.9,16.0,255.0,121.92,71.97
2016,6,12,6,45,641.0,79.0,0.9,16.5,305.5,173.02,110.92
2016,6,12,7,0,684.0,85.0,0.9,17.0,356.0,228.88,157.36
2016,6,12,7,15,714.5,89.5,0.85,17.5,407.0,284.35,204.97
2016,6,12,7,30,745.0,94.0,0.8,18.0,458.0,344.7,255.86
2016,6,12,7,45,768.0,98.0,0.8,18.5,507.0,401.51,303.01
2016,6,12,8,0,791.0,102.0,0.8,19.0,556.0,459.6,349.55
2016,6,12,8,15,808.5,105.0,0.75,19.0,603.0,514.92,392.77
2016,6,12,8,30,826.0,108.0,0.7,19.0,650.0,570.32,434.42
2016,6,12,8,45,839.0,111.0,0.7,19.5,693.0,622.77,472.08
2016,6,12,9,0,852.0,114.0,0.7,20.0,736.0,674.3,507.77
2016,6,12,9,15,862.5,116.0,0.75,20.0,774.0,718.76,539.27
2016,6,12,9,30,873.0,118.0,0.8,20.0,812.0,763.98,569.94
2016,6,12,9,45,883.5,118.0,0.85,20.5,846.0,805.37,595.59
2016,6,12,10,0,894.0,118.0,0.9,21.0,880.0,844.6,619.54
2016,6,12,10,15,899.5,119.5,1.0,21.0,906.5,878.65,641.92
2016,6,12,10,30,905.0,121.0,1.1,21.0,933.0,909.81,662.45
2016,6,12,10,45,907.5,123.0,1.2,21.5,953.0,935.73,678.33
2016,6,12,11,0,910.0,125.0,1.3,22.0,973.0,958.35,692.12
2016,6,12,11,15,912.0,126.0,1.4,22.0,986.0,976.16,704.25
2016,6,12,11,30,914.0,127.0,1.5,22.0,999.0,990.51,714.28
2016,6,12,11,45,913.0,128.0,1.65,22.5,1004.5,998.48,719.72
2016,6,12,12,0,912.0,129.0,1.8,23.0,1010.0,1002.88,722.95
2016,6,12,12,15,911.5,129.0,1.9,23.0,1008.5,1003.27,724.43
2016,6,12,12,30,911.0,129.0,2.0,23.0,1007.0,1000.13,723.75
2016,6,12,12,45,904.5,131.5,2.15,23.0,997.0,990.11,719.29
2016,6,12,13,0,898.0,134.0,2.3,23.0,987.0,976.67,712.63
2016,6,12,13,15,894.5,133.0,2.35,23.0,971.5,959.42,702.44
2016,6,12,13,30,891.0,132.0,2.4,23.0,956.0,938.84,690.1
2016,6,12,13,45,885.5,131.0,2.5,23.0,933.0,913.24,674.87
2016,6,12,14,0,880.0,130.0,2.6,23.0,910.0,884.61,657.5
2016,6,12,14,15,873.0,128.5,2.65,22.5,881.0,851.39,637.71
2016,6,12,14,30,866.0,127.0,2.7,22.0,852.0,815.53,615.87
2016,6,12,14,45,856.5,125.0,2.75,22.0,817.5,774.86,589.21
2016,6,12,15,0,847.0,123.0,2.8,22.0,783.0,732.12,560.38
2016,6,12,15,15,835.0,120.5,2.8,21.5,743.0,688.43,529.76
2016,6,12,15,30,823.0,118.0,2.8,21.0,703.0,639.6,494.62
2016,6,12,15,45,808.0,115.0,2.8,21.0,659.0,587.44,455.08
2016,6,12,16,0,793.0,112.0,2.8,21.0,615.0,534.74,414.02
2016,6,12,16,15,773.5,108.0,2.8,20.5,568.0,478.66,369.94
2016,6,12,16,30,754.0,104.0,2.8,20.0,521.0,423.08,324.74
2016,6,12,16,45,730.0,99.0,2.8,20.0,472.0,363.66,274.68
2016,6,12,17,0,706.0,94.0,2.8,20.0,423.0,307.51,226.09
2016,6,12,17,15,672.0,89.0,2.7,19.5,372.5,250.69,177.06
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,197.16,131.2
2016,6,12,17,45,595.5,77.0,2.55,19.0,273.0,144.32,88.45
2016,6,12,18,0,553.0,70.0,2.5,19.0,224.0,96.33,55.04
2016,6,12,18,15,488.0,61.5,2.25,18.0,178.0,51.85,39.96
2016,6,12,18,30,423.0,53.0,2.0,17.0,132.0,41.51,30.75
2016,6,12,18,45,330.0,42.0,1.8,16.5,92.5,33.59,23.35
2016,6,12,19,0,237.0,31.0,1.6,16.0,53.0,24.25,13.82
2016,6,12,19,15,118.5,15.5,1.65,15.5,26.5,12.2,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,29.5,5.5,2.0,11.5,6.0,0.0,0.0
2016,6,13,5,0,59.0,11.0,2.1,12.0,12.0,10.01,0.0
2016,6,13,5,15,178.0,24.0,2.05,12.0,42.0,18.86,6.27
2016,6,13,5,30,297.0,37.0,2.0,12.0,72.0,30.02,20.17
2016,6,13,5,45,388.0,46.5,1.95,12.5,114.0,36.74,26.88
2016,6,13,6,0,479.0,56.0,1.9,13.0,156.0,43.23,33.02
2016,6,13,6,15,239.5,60.5,1.8,13.5,110.5,56.16,36.43
2016,6,13,6,30,0.0,65.0,1.7,14.0,65.0,57.29,43.54
2016,6,13,6,45,0.0,78.0,1.65,14.5,78.0,68.61,53.03
2016,6,13,7,0,0.0,91.0,1.6,15.0,91.0,80.02,62.39
2016,6,13,7,15,9.0,132.0,1.55,15.5,137.0,117.89,93.33
2016,6,13,7,30,18.0,173.0,1.5,16.0,183.0,157.13,124.81
2016,6,13,7,45,25.5,197.0,1.45,16.5,211.5,182.68,144.75
2016,6,13,8,0,33.0,221.0,1.4,17.0,240.0,210.85,166.55
2016,6,13,8,15,41.0,245.5,1.4,17.5,271.5,239.74,188.62
2016,6,13,8,30,49.0,270.0,1.4,18.0,303.0,269.63,211.16
2016,6,13,8,45,453.0,189.0,1.4,18.5,518.0,458.68,359.19
2016,6,13,9,0,857.0,108.0,1.4,19.0,733.0,668.77,514.68
2016,6,13,9,15,868.0,110.0,1.45,19.0,772.0,716.23,547.44
2016,6,13,9,30,879.0,112.0,1.5,19.0,811.0,762.04,579.05
2016,6,13,9,45,891.0,112.0,1.55,19.5,846.0,804.81,606.26
2016,6,13,10,0,903.0,112.0,1.6,20.0,881.0,845.51,631.74
2016,6,13,10,15,909.0,113.5,1.75,20.0,908.5,880.29,655.37
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,912.19,677.09
2016,6,13,10,45,917.5,117.0,2.05,20.5,956.5,938.41,693.74
2016,6,13,11,0,920.0,119.0,2.2,21.0,977.0,961.28,708.2
2016,6,13,11,15,923.0,120.0,2.35,21.0,991.0,980.25,721.48
2016,6,13,11,30,926.0,121.0,2.5,21.0,1005.0,995.73,732.59
2016,6,13,11,45,924.0,123.5,2.65,21.5,1010.5,1004.33,737.86
2016,6,13,12,0,922.0,126.0,2.8,22.0,1016.0,1009.3,740.87
2016,6,13,12,15,921.5,126.0,2.9,22.0,1015.0,1009.75,741.99
2016,6,13,12,30,921.0,126.0,3.0,22.0,1014.0,1006.63,740.89
2016,6,13,12,45,918.0,127.0,3.15,22.0,1005.0,998.51,737.0
2016,6,13,13,0,915.0,128.0,3.3,22.0,996.0,986.86,730.82
2016,6,13,13,15,911.5,127.0,3.4,21.5,980.5,969.41,721.81
2016,6,13,13,30,908.0,126.0,3.5,21.0,965.0,948.55,710.49
2016,6,13,13,45,900.0,127.0,3.6,21.0,942.0,922.31,694.08
2016,6,13,14,0,892.0,128.0,3.7,21.0,919.0,893.1,675.56
2016,6,13,14,15,885.0,126.5,3.75,20.5,889.5,859.57,654.9
2016,6,13,14,30,878.0,125.0,3.8,20.0,860.0,823.37,632.12
2016,6,13,14,45,873.5,120.0,3.85,20.0,826.5,783.29,605.12
2016,6,13,15,0,869.0,115.0,3.9,20.0,793.0,740.72,575.98
2016,6,13,15,15,857.5,113.0,3.9,19.5,752.5,693.94,542.45
2016,6,13,15,30,846.0,111.0,3.9,19.0,712.0,647.69,508.32
2016,6,13,15,45,795.5,115.5,3.95,19.0,652.5,581.08,456.98
2016,6,13,16,0,745.0,120.0,4.0,19.0,593.0,517.22,406.64
2016,6,13,16,15,770.5,105.5,4.0,18.5,562.5,475.35,372.61
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,429.25,333.51
2016,6,13,16,45,548.0,134.0,4.0,18.0,424.5,328.66,253.23
2016,6,13,17,0,300.0,177.0,4.0,18.0,317.0,249.6,192.18
2016,6,13,17,15,491.5,126.0,3.9,17.5,324.0,235.62,172.91
2016,6,13,17,30,683.0,75.0,3.8,17.0,331.0,198.58,131.92
2016,6,13,17,45,627.5,71.5,3.7,16.5,280.0,144.41,88.11
2016,6,13,18,0,572.0,68.0,3.6,16.0,229.0,96.54,55.11
2016,6,13,18,15,508.0,60.5,3.5,15.5,182.5,51.73,34.42
2016,6,13,18,30,444.0,53.0,3.4,15.0,136.0,41.53,31.03
2016,6,13,18,45,342.5,42.5,3.35,15.0,95.5,34.03,23.88
2016,6,13,19,0,241.0,32.0,3.3,15.0,55.0,25.04,14.6
2016,6,13,19,15,120.5,16.0,3.25,14.5,27.5,12.59,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,68.0,11.0,2.1,11.0,13.0,10.01,0.0
2016,6,14,5,15,194.5,23.5,2.2,11.5,43.0,19.2,6.45
2016,6,14,5,30,321.0,36.0,2.3,12.0,73.0,29.15,19.41
2016,6,14,5,45,420.0,43.5,2.4,12.5,116.5,34.18,24.61
2016,6,14,6,0,519.0,51.0,2.5,13.0,160.0,39.13,29.36
2016,6,14,6,15,575.0,57.5,2.55,13.5,208.0,67.59,37.83
2016,6,14,6,30,631.0,64.0,2.6,14.0,256.0,116.48,66.85
2016,6,14,6,45,678.0,67.0,2.65,14.5,307.0,170.21,108.32
2016,6,14,7,0,725.0,70.0,2.7,15.0,358.0,225.91,155.63
2016,6,14,7,15,752.5,74.0,2.65,15.0,408.0,281.94,205.83
2016,6,14,7,30,780.0,78.0,2.6,15.0,458.0,340.29,257.85
2016,6,14,7,45,750.5,93.0,2.55,15.5,490.0,388.48,301.11
2016,6,14,8,0,721.0,108.0,2.5,16.0,522.0,430.68,337.76
2016,6,14,8,15,687.5,134.0,2.45,16.0,555.5,478.62,377.48
2016,6,14,8,30,654.0,160.0,2.4,16.0,589.0,521.68,411.78
2016,6,14,8,45,528.0,225.5,2.35,16.5,586.5,537.08,422.05
2016,6,14,9,0,402.0,291.0,2.3,17.0,584.0,541.78,423.03
2016,6,14,9,15,461.5,283.5,2.25,17.0,637.0,597.25,464.79
2016,6,14,9,30,521.0,276.0,2.2,17.0,690.0,655.95,507.83
2016,6,14,9,45,510.0,296.5,2.15,17.0,716.0,688.84,530.12
2016,6,14,10,0,499.0,317.0,2.1,17.0,742.0,719.26,550.42
2016,6,14,10,15,504.0,331.0,2.05,17.0,772.0,754.62,574.21
2016,6,14,10,30,509.0,345.0,2.0,17.0,802.0,788.39,596.48
2016,6,14,10,45,708.0,233.5,2.0,17.5,884.5,876.46,660.56
2016,6,14,11,0,907.0,122.0,2.0,18.0,967.0,951.8,708.53
2016,6,14,11,15,759.0,225.5,2.05,18.0,940.0,944.74,703.13
2016,6,14,11,30,611.0,329.0,2.1,18.0,913.0,912.24,678.34
2016,6,14,11,45,764.5,225.5,2.15,18.0,960.5,967.88,719.39
2016,6,14,12,0,918.0,122.0,2.2,18.0,1008.0,1001.42,741.28
2016,6,14,12,15,689.0,264.5,2.25,18.0,929.0,938.21,699.17
2016,6,14,12,30,460.0,407.0,2.3,18.0,850.0,852.18,635.26
2016,6,14,12,45,542.5,362.5,2.4,18.0,881.0,884.77,661.55
2016,6,14,13,0,625.0,318.0,2.5,18.0,912.0,911.84,682.95
2016,6,14,13,15,771.5,216.0,2.6,18.0,937.5,941.26,706.82
2016,6,14,13,30,918.0,114.0,2.7,18.0,963.0,946.23,711.26
2016,6,14,13,45,914.5,112.5,2.8,18.0,941.5,921.41,695.85
2016,6,14,14,0,911.0,111.0,2.9,18.0,920.0,893.36,678.37
2016,6,14,14,15,905.0,110.0,2.9,18.0,891.5,860.63,656.82
2016,6,14,14,30,899.0,109.0,2.9,18.0,863.0,825.11,633.22
2016,6,14,14,45,893.0,106.0,2.95,18.0,829.0,785.06,606.54
2016,6,14,15,0,887.0,103.0,3.0,18.0,795.0,742.58,577.83
2016,6,14,15,15,877.0,101.0,3.05,18.0,755.5,696.15,544.32
2016,6,14,15,30,867.0,99.0,3.1,18.0,716.0,648.05,508.29
2016,6,14,15,45,632.0,171.0,3.2,18.0,606.0,538.19,423.09
2016,6,14,16,0,397.0,243.0,3.3,18.0,496.0,440.49,346.45
2016,6,14,16,15,600.5,165.5,3.35,17.5,515.0,448.31,352.45
2016,6,14,16,30,804.0,88.0,3.4,17.0,534.0,430.38,334.98
2016,6,14,16,45,730.5,91.0,3.45,17.0,467.5,359.52,275.45
2016,6,14,17,0,657.0,94.0,3.5,17.0,401.0,293.26,219.21
2016,6,14,17,15,542.0,104.0,3.45,16.5,338.0,231.98,168.78
2016,6,14,17,30,427.0,114.0,3.4,16.0,275.0,180.91,128.35
2016,6,14,17,45,389.0,103.5,3.35,15.5,233.5,138.04,93.69
2016,6,14,18,0,351.0,93.0,3.3,15.0,192.0,99.53,65.91
2016,6,14,18,15,412.0,71.5,3.15,14.5,165.5,58.62,40.88
2016,6,14,18,30,473.0,50.0,3.0,14.0,139.0,38.95,28.89
2016,6,14,18,45,363.5,41.0,2.9,13.5,97.5,32.67,22.88
2016,6,14,19,0,254.0,32.0,2.8,13.0,56.0,26.22,15.8
2016,6,14,19,15,127.0,16.0,2.85,12.5,28.0,12.59,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,11.0,12.0,10.91,0.0
2016,6,15,5,15,126.0,25.0,2.7,11.0,39.5,19.59,6.62
2016,6,15,5,30,252.0,38.0,2.8,11.0,67.0,29.5,19.79
2016,6,15,5,45,329.0,49.5,2.9,11.5,106.5,37.91,28.01
2016,6,15,6,0,406.0,61.0,3.0,12.0,146.0,47.36,36.83
2016,6,15,6,15,453.0,71.5,3.05,12.5,190.0,74.0,46.73
2016,6,15,6,30,500.0,82.0,3.1,13.0,234.0,118.08,74.12
2016,6,15,6,45,554.5,84.0,3.15,13.5,280.5,161.56,107.0
2016,6,15,7,0,609.0,86.0,3.2,14.0,327.0,211.2,148.64
2016,6,15,7,15,459.5,136.5,3.25,14.0,332.5,249.87,189.4
2016,6,15,7,30,310.0,187.0,3.3,14.0,338.0,270.54,212.7
2016,6,15,7,45,346.0,201.0,3.35,14.5,386.5,317.34,251.42
2016,6,15,8,0,382.0,215.0,3.4,15.0,435.0,367.64,292.35
2016,6,15,8,15,619.5,151.5,3.45,15.0,542.5,459.95,366.63
2016,6,15,8,30,857.0,88.0,3.5,15.0,650.0,565.56,451.26
2016,6,15,8,45,622.0,192.0,3.55,15.5,614.0,565.66,449.4
2016,6,15,9,0,387.0,296.0,3.6,16.0,578.0,530.8,419.59
2016,6,15,9,15,291.5,337.0,3.65,16.0,556.5,521.86,411.39
2016,6,15,9,30,196.0,378.0,3.7,16.0,535.0,497.71,390.99
2016,6,15,9,45,321.0,355.0,3.8,16.5,623.5,589.55,461.9
2016,6,15,10,0,446.0,332.0,3.9,17.0,712.0,689.86,536.98
2016,6,15,10,15,679.0,222.0,4.0,17.0,821.0,800.77,622.73
2016,6,15,10,30,912.0,112.0,4.1,17.0,930.0,905.65,697.41
2016,6,15,10,45,919.5,110.5,4.2,17.0,952.0,932.97,715.6
2016,6,15,11,0,927.0,109.0,4.3,17.0,974.0,957.19,732.21
2016,6,15,11,15,930.0,110.0,4.35,17.0,988.0,976.38,745.16
2016,6,15,11,30,933.0,111.0,4.4,17.0,1002.0,992.06,755.91
2016,6,15,11,45,937.5,109.0,4.5,17.0,1009.5,1002.73,763.8
2016,6,15,12,0,942.0,107.0,4.6,17.0,1017.0,1009.82,769.35
2016,6,15,12,15,604.5,289.5,4.6,17.0,873.5,880.57,676.81
2016,6,15,12,30,267.0,472.0,4.6,17.0,730.0,722.33,553.93
2016,6,15,12,45,394.5,424.5,4.65,17.0,801.5,794.68,611.04
2016,6,15,13,0,522.0,377.0,4.7,17.0,873.0,872.17,669.53
2016,6,15,13,15,717.5,248.0,4.7,17.0,918.0,922.3,710.96
2016,6,15,13,30,913.0,119.0,4.7,17.0,963.0,946.56,728.31
2016,6,15,13,45,722.0,224.5,4.7,17.0,882.5,872.27,676.21
2016,6,15,14,0,531.0,330.0,4.7,17.0,802.0,786.15,609.75
2016,6,15,14,15,490.0,327.5,4.65,17.0,752.0,731.92,570.24
2016,6,15,14,30,449.0,325.0,4.6,17.0,702.0,678.31,530.55
2016,6,15,14,45,675.0,210.5,4.6,17.0,751.0,726.87,572.09
2016,6,15,15,0,901.0,96.0,4.6,17.0,800.0,746.28,590.08
2016,6,15,15,15,891.0,94.0,4.5,16.5,760.0,699.31,555.6
2016,6,15,15,30,881.0,92.0,4.4,16.0,720.0,650.65,518.64
2016,6,15,15,45,870.5,88.5,4.35,16.0,676.5,598.82,477.53
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,545.84,434.44
2016,6,15,16,15,843.0,82.0,4.2,15.5,585.5,489.32,387.99
2016,6,15,16,30,826.0,79.0,4.1,15.0,538.0,432.84,340.11
2016,6,15,16,45,802.5,76.5,4.05,15.0,488.0,373.2,287.91
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,315.98,236.55
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,257.24,184.0
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,201.28,134.29
2016,6,15,17,45,675.5,61.5,3.55,14.0,286.0,146.29,88.37
2016,6,15,18,0,633.0,57.0,3.4,14.0,236.0,92.97,49.96
2016,6,15,18,15,572.0,51.0,3.1,13.5,188.5,45.8,28.39
2016,6,15,18,30,511.0,45.0,2.8,13.0,141.0,34.76,25.32
2016,6,15,18,45,418.0,36.5,2.5,12.5,100.0,28.77,19.6
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.58,12.98
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.06,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,0.9,12.0,2.0,1.82,0.0
2016,6,16,5,15,0.0,6.5,0.95,12.0,6.5,5.7,0.0
2016,6,16,5,30,0.0,11.0,1.0,12.0,11.0,9.66,2.67
2016,6,16,5,45,0.0,17.5,1.05,12.5,17.5,15.38,8.02
2016,6,16,6,0,0.0,24.0,1.1,13.0,24.0,21.11,13.31
2016,6,16,6,15,0.0,31.5,1.1,13.0,31.5,27.74,18.33
2016,6,16,6,30,0.0,39.0,1.1,13.0,39.0,34.37,24.09
2016,6,16,6,45,0.0,47.0,1.15,13.5,47.0,41.46,30.09
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,48.56,36.0
2016,6,16,7,15,0.0,49.5,1.2,14.0,49.5,43.7,31.74
2016,6,16,7,30,0.0,44.0,1.2,14.0,44.0,38.84,27.51
2016,6,16,7,45,7.5,121.0,1.2,14.5,125.5,109.76,86.59
2016,6,16,8,0,15.0,198.0,1.2,15.0,207.0,181.02,144.04
2016,6,16,8,15,26.5,229.0,1.2,15.5,245.5,215.47,170.7
2016,6,16,8,30,38.0,260.0,1.2,16.0,284.0,254.37,200.58
2016,6,16,8,45,33.5,270.5,1.3,16.5,293.5,264.35,207.51
2016,6,16,9,0,29.0,281.0,1.4,17.0,303.0,273.79,214.05
2016,6,16,9,15,25.5,285.0,1.45,17.0,305.0,277.46,216.46
2016,6,16,9,30,22.0,289.0,1.5,17.0,307.0,275.04,214.21
2016,6,16,9,45,32.0,324.0,1.6,17.5,351.0,322.76,250.28
2016,6,16,10,0,42.0,359.0,1.7,18.0,395.0,365.82,282.06
2016,6,16,10,15,70.0,395.0,1.8,18.0,457.0,425.75,327.06
2016,6,16,10,30,98.0,431.0,1.9,18.0,519.0,487.41,372.6
2016,6,16,10,45,185.0,440.5,2.0,18.5,611.5,587.02,445.8
2016,6,16,11,0,272.0,450.0,2.1,19.0,704.0,690.02,519.07
2016,6,16,11,15,246.0,463.0,2.2,19.0,695.5,684.55,513.94
2016,6,16,11,30,220.0,476.0,2.3,19.0,687.0,667.32,501.56
2016,6,16,11,45,232.5,467.0,2.4,19.0,691.0,673.31,506.77
2016,6,16,12,0,245.0,458.0,2.5,19.0,695.0,688.32,518.02
2016,6,16,12,15,133.5,405.0,2.6,19.0,534.5,520.68,396.37
2016,6,16,12,30,22.0,352.0,2.7,19.0,374.0,341.02,261.09
2016,6,16,12,45,53.5,405.0,2.8,19.0,456.5,431.93,330.88
2016,6,16,13,0,85.0,458.0,2.9,19.0,539.0,511.59,390.07
2016,6,16,13,15,180.0,451.5,2.95,19.0,619.5,601.08,457.76
2016,6,16,13,30,275.0,445.0,3.0,19.0,700.0,685.16,520.12
2016,6,16,13,45,147.0,378.0,3.1,19.0,514.0,491.68,377.91
2016,6,16,14,0,19.0,311.0,3.2,19.0,328.0,296.78,229.0
2016,6,16,14,15,25.5,323.0,3.25,19.0,345.0,319.76,247.65
2016,6,16,14,30,32.0,335.0,3.3,19.0,362.0,334.37,259.25
2016,6,16,14,45,121.5,351.5,3.35,19.0,447.5,422.47,328.82
2016,6,16,15,0,211.0,368.0,3.4,19.0,533.0,495.07,385.02
2016,6,16,15,15,193.0,349.5,3.35,18.5,494.5,454.67,354.99
2016,6,16,15,30,175.0,331.0,3.3,18.0,456.0,415.35,325.87
2016,6,16,15,45,137.5,307.0,3.3,18.0,401.5,361.01,284.07
2016,6,16,16,0,100.0,283.0,3.3,18.0,347.0,306.5,241.76
2016,6,16,16,15,83.0,257.0,3.2,17.5,307.5,268.29,212.32
2016,6,16,16,30,66.0,231.0,3.1,17.0,268.0,231.99,184.03
2016,6,16,16,45,72.5,211.0,3.05,17.0,248.5,211.58,167.64
2016,6,16,17,0,79.0,191.0,3.0,17.0,229.0,190.47,150.31
2016,6,16,17,15,39.5,153.0,2.85,16.5,172.0,142.27,112.15
2016,6,16,17,30,0.0,115.0,2.7,16.0,115.0,99.84,78.76
2016,6,16,17,45,0.0,97.5,2.55,16.0,97.5,84.43,66.02
2016,6,16,18,0,0.0,80.0,2.4,16.0,80.0,69.2,53.2
2016,6,16,18,15,0.0,64.0,2.15,15.5,64.0,55.37,41.46
2016,6,16,18,30,0.0,48.0,1.9,15.0,48.0,41.92,31.41
2016,6,16,18,45,0.0,34.0,1.65,15.0,34.0,30.0,20.46
2016,6,16,19,0,0.0,20.0,1.4,15.0,20.0,17.61,8.78
2016,6,16,19,15,0.0,10.0,1.25,14.5,10.0,8.79,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,8.5,1.3,13.5,8.5,7.46,0.0
2016,6,17,5,30,0.0,15.0,1.4,14.0,15.0,13.18,5.61
2016,6,17,5,45,0.0,24.0,1.55,14.5,24.0,21.12,12.95
2016,6,17,6,0,0.0,33.0,1.7,15.0,33.0,29.07,20.22
2016,6,17,6,15,0.0,43.5,1.75,15.0,43.5,38.37,27.21
2016,6,17,6,30,0.0,54.0,1.8,15.0,54.0,47.67,35.2
2016,6,17,6,45,0.0,64.5,1.9,15.5,64.5,57.0,43.0
2016,6,17,7,0,0.0,75.0,2.0,16.0,75.0,66.32,50.66
2016,6,17,7,15,0.0,89.0,2.05,16.0,89.0,78.57,60.77
2016,6,17,7,30,0.0,103.0,2.1,16.0,103.0,90.9,70.82
2016,6,17,7,45,0.0,90.5,2.15,16.5,90.5,80.13,61.5
2016,6,17,8,0,0.0,78.0,2.2,17.0,78.0,69.06,52.02
2016,6,17,8,15,0.0,115.5,2.3,17.0,115.5,102.32,79.22
2016,6,17,8,30,0.0,153.0,2.4,17.0,153.0,135.64,106.04
2016,6,17,8,45,13.0,214.0,2.5,17.5,224.0,197.93,155.58
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,266.33,208.8
2016,6,17,9,15,13.0,189.0,2.7,18.0,199.0,177.4,138.24
2016,6,17,9,30,0.0,103.0,2.8,18.0,103.0,91.58,69.15
2016,6,17,9,45,21.0,231.0,2.95,18.5,249.0,227.84,177.87
2016,6,17,10,0,42.0,359.0,3.1,19.0,395.0,365.76,283.37
2016,6,17,10,15,49.0,380.5,3.15,19.0,423.5,394.34,304.29
2016,6,17,10,30,56.0,402.0,3.2,19.0,452.0,423.28,325.76
2016,6,17,10,45,97.0,433.0,3.3,19.0,522.5,491.85,377.57
2016,6,17,11,0,138.0,464.0,3.4,19.0,593.0,571.93,436.75
2016,6,17,11,15,84.0,422.5,3.45,19.0,501.5,475.11,364.08
2016,6,17,11,30,30.0,381.0,3.5,19.0,410.0,386.05,296.35
2016,6,17,11,45,144.0,428.0,3.55,19.5,567.5,551.48,422.11
2016,6,17,12,0,258.0,475.0,3.6,20.0,725.0,717.05,541.67
2016,6,17,12,15,152.0,449.5,3.6,20.0,597.0,581.4,441.36
2016,6,17,12,30,46.0,424.0,3.6,20.0,469.0,443.85,338.18
2016,6,17,12,45,51.5,428.5,3.65,20.0,478.5,452.75,345.63
2016,6,17,13,0,57.0,433.0,3.7,20.0,488.0,461.15,352.17
2016,6,17,13,15,72.0,438.5,3.7,19.5,506.5,478.73,366.46
2016,6,17,13,30,87.0,444.0,3.7,19.0,525.0,495.36,380.05
2016,6,17,13,45,165.0,436.5,3.7,19.0,585.0,563.29,432.56
2016,6,17,14,0,243.0,429.0,3.7,19.0,645.0,625.31,479.68
2016,6,17,14,15,150.5,401.0,3.65,19.0,534.0,505.04,389.49
2016,6,17,14,30,58.0,373.0,3.6,19.0,423.0,390.67,302.29
2016,6,17,14,45,284.0,322.5,3.6,19.0,547.0,525.4,410.02
2016,6,17,15,0,510.0,272.0,3.6,19.0,671.0,634.49,494.16
2016,6,17,15,15,297.5,296.5,3.55,18.5,526.5,482.58,378.03
2016,6,17,15,30,85.0,321.0,3.5,18.0,382.0,344.5,270.31
2016,6,17,15,45,105.0,304.0,3.5,17.5,374.5,335.07,264.56
2016,6,17,16,0,125.0,287.0,3.5,17.0,367.0,327.16,259.25
2016,6,17,16,15,62.5,219.0,3.45,16.5,259.0,225.18,178.89
2016,6,17,16,30,0.0,151.0,3.4,16.0,151.0,133.15,105.11
2016,6,17,16,45,124.0,169.0,3.4,16.0,227.0,196.83,155.98
2016,6,17,17,0,248.0,187.0,3.4,16.0,303.0,242.65,189.41
2016,6,17,17,15,124.0,132.5,3.3,15.5,190.5,147.64,114.22
2016,6,17,17,30,0.0,78.0,3.2,15.0,78.0,68.81,52.95
2016,6,17,17,45,0.0,66.5,3.15,15.0,66.5,58.77,44.59
2016,6,17,18,0,0.0,55.0,3.1,15.0,55.0,48.57,35.92
2016,6,17,18,15,0.0,43.5,2.9,14.5,43.5,38.37,27.19
2016,6,17,18,30,0.0,32.0,2.7,14.0,32.0,28.19,19.41
2016,6,17,18,45,0.0,22.5,2.5,14.0,22.5,19.8,11.66
2016,6,17,19,0,0.0,13.0,2.3,14.0,13.0,11.42,3.76
2016,6,17,19,15,0.0,6.5,2.15,13.5,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,54.0,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,108.0,11.0,1.2,12.0,13.0,10.01,0.0
2016,6,18,5,15,246.0,21.5,1.25,12.0,44.5,17.46,4.89
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,25.69,16.42
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,30.91,21.73
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,36.0,26.58
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,63.21,34.15
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,116.83,65.7
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,169.95,106.27
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,227.55,155.06
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,284.94,205.61
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,344.74,257.77
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,403.35,307.98
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,463.95,358.04
2016,6,18,8,15,871.0,82.5,1.45,17.5,618.0,520.68,403.22
2016,6,18,8,30,887.0,85.0,1.4,18.0,666.0,577.2,446.43
2016,6,18,8,45,780.0,133.5,1.35,18.5,669.0,604.56,465.63
2016,6,18,9,0,673.0,182.0,1.3,19.0,672.0,619.33,474.49
2016,6,18,9,15,647.0,208.5,1.2,19.5,700.5,657.79,499.74
2016,6,18,9,30,621.0,235.0,1.1,20.0,729.0,691.98,520.73
2016,6,18,9,45,781.0,167.5,1.05,20.5,814.5,774.93,578.62
2016,6,18,10,0,941.0,100.0,1.0,21.0,900.0,861.77,632.74
2016,6,18,10,15,946.5,101.5,0.9,21.0,928.0,897.51,652.25
2016,6,18,10,30,952.0,103.0,0.8,21.0,956.0,930.23,670.03
2016,6,18,10,45,957.0,103.0,0.75,21.5,977.5,957.88,683.98
2016,6,18,11,0,962.0,103.0,0.7,22.0,999.0,982.17,695.7
2016,6,18,11,15,964.5,103.5,0.65,22.0,1013.0,1001.17,705.43
2016,6,18,11,30,967.0,104.0,0.6,22.0,1027.0,1016.51,712.98
2016,6,18,11,45,969.0,103.5,0.55,22.5,1034.0,1026.72,716.11
2016,6,18,12,0,971.0,103.0,0.5,23.0,1041.0,1033.18,717.1
2016,6,18,12,15,971.0,103.0,0.5,23.0,1040.5,1034.44,717.71
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1031.92,716.26
2016,6,18,12,45,970.0,102.5,0.5,23.0,1032.0,1024.18,711.85
2016,6,18,13,0,969.0,102.0,0.5,23.0,1024.0,1012.69,705.35
2016,6,18,13,15,966.5,101.5,0.5,23.0,1008.5,996.07,695.9
2016,6,18,13,30,964.0,101.0,0.5,23.0,993.0,975.83,684.36
2016,6,18,13,45,959.5,100.0,0.5,23.0,970.5,949.79,669.33
2016,6,18,14,0,955.0,99.0,0.5,23.0,948.0,920.41,652.27
2016,6,18,14,15,949.0,98.0,0.5,23.0,919.0,886.59,632.37
2016,6,18,14,30,943.0,97.0,0.5,23.0,890.0,849.83,610.5
2016,6,18,14,45,933.5,96.5,0.5,23.0,854.5,808.15,585.25
2016,6,18,15,0,924.0,96.0,0.5,23.0,819.0,764.18,558.24
2016,6,18,15,15,914.0,94.0,0.5,23.0,778.5,716.37,527.22
2016,6,18,15,30,904.0,92.0,0.5,23.0,738.0,666.78,493.29
2016,6,18,15,45,888.5,90.5,0.5,23.0,693.0,612.94,455.33
2016,6,18,16,0,873.0,89.0,0.5,23.0,648.0,558.37,415.58
2016,6,18,16,15,855.5,86.5,0.45,22.5,599.5,501.43,373.01
2016,6,18,16,30,838.0,84.0,0.4,22.0,551.0,443.61,328.23
2016,6,18,16,45,815.5,80.5,0.4,22.0,500.5,383.76,280.14
2016,6,18,17,0,793.0,77.0,0.4,22.0,450.0,325.15,231.52
2016,6,18,17,15,762.5,73.0,0.4,21.5,398.5,265.55,181.77
2016,6,18,17,30,732.0,69.0,0.4,21.0,347.0,208.7,134.19
2016,6,18,17,45,691.0,64.0,0.4,20.5,296.0,152.53,89.57
2016,6,18,18,0,650.0,59.0,0.4,20.0,245.0,97.75,51.38
2016,6,18,18,15,589.0,53.0,0.45,19.0,196.5,49.37,29.4
2016,6,18,18,30,528.0,47.0,0.5,18.0,148.0,36.42,26.28
2016,6,18,18,45,435.5,38.0,0.55,17.5,105.5,30.04,20.33
2016,6,18,19,0,343.0,29.0,0.6,17.0,63.0,23.44,13.53
2016,6,18,19,15,171.5,14.5,0.65,16.5,31.5,11.46,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.0,14.0,13.0,10.01,0.0
2016,6,19,5,15,252.0,21.5,1.15,14.5,45.0,17.49,4.61
2016,6,19,5,30,393.0,32.0,1.3,15.0,77.0,25.73,16.2
2016,6,19,5,45,481.0,40.0,1.5,16.0,121.5,31.39,21.8
2016,6,19,6,0,569.0,48.0,1.7,17.0,166.0,36.89,26.89
2016,6,19,6,15,624.0,53.5,1.75,17.5,215.0,63.41,33.79
2016,6,19,6,30,679.0,59.0,1.8,18.0,264.0,116.99,64.57
2016,6,19,6,45,718.0,63.5,1.85,18.5,315.5,170.25,104.67
2016,6,19,7,0,757.0,68.0,1.9,19.0,367.0,227.74,152.8
2016,6,19,7,15,784.5,71.5,1.8,19.5,418.0,285.08,202.7
2016,6,19,7,30,812.0,75.0,1.7,20.0,469.0,344.71,254.08
2016,6,19,7,45,705.5,110.5,1.65,20.5,479.0,381.82,288.77
2016,6,19,8,0,599.0,146.0,1.6,21.0,489.0,408.0,312.38
2016,6,19,8,15,553.5,178.0,1.45,21.5,515.5,445.86,341.96
2016,6,19,8,30,508.0,210.0,1.3,22.0,542.0,480.88,367.54
2016,6,19,8,45,709.0,149.5,1.2,22.5,646.5,576.4,437.91
2016,6,19,9,0,910.0,89.0,1.1,23.0,751.0,681.05,512.13
2016,6,19,9,15,919.0,91.0,0.95,23.5,790.0,729.51,542.52
2016,6,19,9,30,928.0,93.0,0.8,24.0,829.0,776.05,569.18
2016,6,19,9,45,938.5,92.5,0.7,24.5,863.5,819.13,593.03
2016,6,19,10,0,949.0,92.0,0.6,25.0,898.0,859.92,614.69
2016,6,19,10,15,954.0,93.0,0.65,25.0,926.0,895.05,636.3
2016,6,19,10,30,959.0,94.0,0.7,25.0,954.0,927.11,655.99
2016,6,19,10,45,961.5,96.0,0.8,25.0,975.0,954.72,673.89
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,978.84,689.74
2016,6,19,11,15,966.5,98.5,1.05,25.0,1010.0,997.93,703.51
2016,6,19,11,30,969.0,99.0,1.2,25.0,1024.0,1013.36,715.09
2016,6,19,11,45,965.0,103.0,1.35,25.5,1029.5,1022.31,721.32
2016,6,19,12,0,961.0,107.0,1.5,26.0,1035.0,1027.41,725.2
2016,6,19,12,15,960.5,107.0,1.6,25.5,1034.5,1028.24,728.57
2016,6,19,12,30,960.0,107.0,1.7,25.0,1034.0,1025.32,729.71
2016,6,19,12,45,951.0,112.0,1.85,25.0,1023.5,1015.42,725.78
2016,6,19,13,0,942.0,117.0,2.0,25.0,1013.0,1001.95,719.57
2016,6,19,13,15,781.5,211.5,2.1,25.0,947.5,939.48,681.23
2016,6,19,13,30,621.0,306.0,2.2,25.0,882.0,874.59,637.84
2016,6,19,13,45,553.0,325.5,2.3,25.0,829.5,817.81,600.36
2016,6,19,14,0,485.0,345.0,2.4,25.0,777.0,761.38,562.25
2016,6,19,14,15,594.0,281.0,2.45,24.5,793.0,776.36,577.5
2016,6,19,14,30,703.0,217.0,2.5,24.0,809.0,782.78,586.09
2016,6,19,14,45,489.0,287.0,2.55,24.0,691.0,655.67,493.99
2016,6,19,15,0,275.0,357.0,2.6,24.0,573.0,537.73,406.77
2016,6,19,15,15,283.5,335.5,2.6,23.5,548.0,509.34,388.11
2016,6,19,15,30,292.0,314.0,2.6,23.0,523.0,479.52,367.43
2016,6,19,15,45,172.0,289.5,2.65,23.0,410.5,365.94,281.88
2016,6,19,16,0,52.0,265.0,2.7,23.0,298.0,265.08,204.56
2016,6,19,16,15,210.0,237.5,2.65,22.5,357.0,316.04,245.09
2016,6,19,16,30,368.0,210.0,2.6,22.0,416.0,348.59,268.62
2016,6,19,16,45,500.5,155.5,2.6,22.0,407.5,329.94,250.32
2016,6,19,17,0,633.0,101.0,2.6,22.0,399.0,294.74,216.55
2016,6,19,17,15,574.5,100.0,2.4,21.5,347.0,239.24,170.1
2016,6,19,17,30,516.0,99.0,2.2,21.0,295.0,189.9,129.42
2016,6,19,17,45,474.5,92.0,2.05,20.5,252.0,142.57,91.63
2016,6,19,18,0,433.0,85.0,1.9,20.0,209.0,101.56,62.76
2016,6,19,18,15,387.5,73.0,1.7,19.0,168.0,61.38,41.37
2016,6,19,18,30,342.0,61.0,1.5,18.0,127.0,46.16,34.72
2016,6,19,18,45,283.0,47.0,1.35,17.5,91.0,36.12,25.53
2016,6,19,19,0,224.0,33.0,1.2,17.0,55.0,25.73,15.41
2016,6,19,19,15,112.0,16.5,1.2,16.5,27.5,12.95,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,61.5,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,123.0,11.0,1.3,12.0,14.0,10.01,0.0
2016,6,20,5,15,268.5,21.5,1.4,12.5,46.5,17.53,4.5
2016,6,20,5,30,414.0,32.0,1.5,13.0,79.0,25.8,16.39
2016,6,20,5,45,503.0,39.0,1.65,13.5,123.5,30.62,21.36
2016,6,20,6,0,592.0,46.0,1.8,14.0,168.0,38.58,28.74
2016,6,20,6,15,646.0,51.0,1.7,14.5,217.5,64.72,35.13
2016,6,20,6,30,700.0,56.0,1.6,15.0,267.0,115.72,63.49
2016,6,20,6,45,739.0,60.0,1.5,16.0,319.0,169.75,104.25
2016,6,20,7,0,778.0,64.0,1.4,17.0,371.0,227.98,152.98
2016,6,20,7,15,805.0,67.0,1.3,17.5,422.5,285.89,203.6
2016,6,20,7,30,832.0,70.0,1.2,18.0,474.0,347.94,257.01
2016,6,20,7,45,851.5,73.0,1.2,19.0,524.0,406.58,306.18
2016,6,20,8,0,871.0,76.0,1.2,20.0,574.0,465.94,354.02
2016,6,20,8,15,886.0,78.5,1.2,20.5,621.5,523.01,398.95
2016,6,20,8,30,901.0,81.0,1.2,21.0,669.0,579.75,441.89
2016,6,20,8,45,912.5,83.0,1.2,22.0,713.0,633.3,480.02
2016,6,20,9,0,924.0,85.0,1.2,23.0,757.0,685.62,515.74
2016,6,20,9,15,933.0,87.0,1.2,23.5,796.5,734.72,548.93
2016,6,20,9,30,942.0,89.0,1.2,24.0,836.0,781.86,578.13
2016,6,20,9,45,940.0,95.5,1.3,24.5,867.5,822.73,603.72
2016,6,20,10,0,938.0,102.0,1.4,25.0,899.0,860.38,627.0
2016,6,20,10,15,943.5,103.0,1.45,25.0,927.0,895.63,649.2
2016,6,20,10,30,949.0,104.0,1.5,25.0,955.0,927.87,669.4
2016,6,20,10,45,953.5,104.5,1.6,25.0,976.5,955.58,687.35
2016,6,20,11,0,958.0,105.0,1.7,25.0,998.0,979.94,703.24
2016,6,20,11,15,960.5,105.5,1.8,25.0,1011.5,998.97,715.83
2016,6,20,11,30,963.0,106.0,1.9,25.0,1025.0,1014.36,726.26
2016,6,20,11,45,965.0,105.5,2.0,25.0,1032.0,1024.64,733.58
2016,6,20,12,0,967.0,105.0,2.1,25.0,1039.0,1031.19,738.68
2016,6,20,12,15,966.5,105.0,2.15,25.0,1038.0,1032.07,739.73
2016,6,20,12,30,966.0,105.0,2.2,25.0,1037.0,1029.2,738.56
2016,6,20,12,45,963.5,105.0,2.3,25.0,1028.5,1020.67,734.5
2016,6,20,13,0,961.0,105.0,2.4,25.0,1020.0,1008.43,728.15
2016,6,20,13,15,957.5,104.5,2.45,25.0,1004.0,991.12,718.06
2016,6,20,13,30,954.0,104.0,2.5,25.0,988.0,970.25,705.72
2016,6,20,13,45,949.5,103.0,2.6,25.0,965.5,944.53,690.66
2016,6,20,14,0,945.0,102.0,2.7,25.0,943.0,915.51,673.31
2016,6,20,14,15,938.5,101.0,2.75,24.5,913.5,881.66,653.48
2016,6,20,14,30,932.0,100.0,2.8,24.0,884.0,844.94,631.45
2016,6,20,14,45,922.0,99.0,2.85,24.0,848.5,802.86,604.23
2016,6,20,15,0,912.0,98.0,2.9,24.0,813.0,758.56,575.15
2016,6,20,15,15,901.5,96.5,2.9,23.5,773.0,711.45,543.35
2016,6,20,15,30,891.0,95.0,2.9,23.0,733.0,662.64,508.58
2016,6,20,15,45,876.0,93.0,2.9,23.0,688.0,609.26,468.45
2016,6,20,16,0,861.0,91.0,2.9,23.0,643.0,555.12,426.61
2016,6,20,16,15,843.5,88.0,2.85,22.5,595.0,498.35,382.15
2016,6,20,16,30,826.0,85.0,2.8,22.0,547.0,440.76,335.55
2016,6,20,16,45,756.0,86.5,2.8,21.5,479.0,368.44,276.94
2016,6,20,17,0,686.0,88.0,2.8,21.0,411.0,300.4,220.75
2016,6,20,17,15,351.5,111.0,2.6,20.5,276.0,189.5,138.31
2016,6,20,17,30,17.0,134.0,2.4,20.0,141.0,118.88,92.35
2016,6,20,17,45,11.5,115.5,2.2,19.5,120.0,100.57,77.89
2016,6,20,18,0,6.0,97.0,2.0,19.0,99.0,83.07,63.84
2016,6,20,18,15,3.0,78.5,1.85,18.5,79.5,66.52,50.21
2016,6,20,18,30,0.0,60.0,1.7,18.0,60.0,51.16,39.06
2016,6,20,18,45,0.0,43.0,1.6,17.5,43.0,37.1,26.37
2016,6,20,19,0,0.0,26.0,1.5,17.0,26.0,22.9,13.12
2016,6,20,19,15,0.0,13.0,1.5,16.5,13.0,11.44,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,11.0,1.4,14.0,13.0,10.01,0.0
2016,6,21,5,15,249.5,21.5,1.55,14.5,44.5,17.53,4.16
2016,6,21,5,30,390.0,32.0,1.7,15.0,76.0,25.77,16.18
2016,6,21,5,45,476.5,39.5,1.9,16.0,119.5,30.99,21.43
2016,6,21,6,0,563.0,47.0,2.1,17.0,163.0,36.09,26.17
2016,6,21,6,15,618.0,52.5,2.05,17.5,211.5,61.2,32.62
2016,6,21,6,30,673.0,58.0,2.0,18.0,260.0,114.27,62.75
2016,6,21,6,45,712.5,62.0,1.95,18.5,311.0,166.74,102.03
2016,6,21,7,0,752.0,66.0,1.9,19.0,362.0,223.49,149.45
2016,6,21,7,15,779.5,69.5,1.85,19.5,413.0,280.49,199.13
2016,6,21,7,30,807.0,73.0,1.8,20.0,464.0,339.8,250.41
2016,6,21,7,45,828.0,75.5,1.8,21.0,513.5,399.06,300.11
2016,6,21,8,0,849.0,78.0,1.8,22.0,563.0,457.36,347.31
2016,6,21,8,15,864.5,80.5,1.7,22.5,610.0,513.55,391.46
2016,6,21,8,30,880.0,83.0,1.6,23.0,657.0,569.5,433.59
2016,6,21,8,45,893.0,84.5,1.55,23.5,700.5,622.47,472.16
2016,6,21,9,0,906.0,86.0,1.5,24.0,744.0,674.4,508.53
2016,6,21,9,15,915.0,88.0,1.4,24.5,783.0,722.75,540.63
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,769.19,568.69
2016,6,21,9,45,926.0,94.0,1.2,25.5,854.5,810.05,592.0
2016,6,21,10,0,928.0,98.0,1.1,26.0,887.0,848.05,612.85
2016,6,21,10,15,933.5,99.5,1.0,26.5,914.5,883.52,631.53
2016,6,21,10,30,939.0,101.0,0.9,27.0,942.0,916.02,647.84
2016,6,21,10,45,941.5,102.5,0.85,27.5,962.5,942.73,661.1
2016,6,21,11,0,944.0,104.0,0.8,28.0,983.0,966.04,672.15
2016,6,21,11,15,946.5,104.5,0.85,28.0,997.0,984.88,683.76
2016,6,21,11,30,949.0,105.0,0.9,28.0,1011.0,1000.15,693.35
2016,6,21,11,45,949.5,106.0,0.95,28.0,1017.5,1010.37,700.02
2016,6,21,12,0,950.0,107.0,1.0,28.0,1024.0,1016.9,704.64
2016,6,21,12,15,949.5,107.0,1.1,28.0,1023.5,1017.81,706.95
2016,6,21,12,30,949.0,107.0,1.2,28.0,1023.0,1015.03,707.11
2016,6,21,12,45,944.0,108.5,1.35,28.0,1014.0,1005.74,704.17
2016,6,21,13,0,939.0,110.0,1.5,28.0,1005.0,992.86,698.94
2016,6,21,13,15,936.0,109.5,1.65,28.0,989.5,976.39,691.33
2016,6,21,13,30,933.0,109.0,1.8,28.0,974.0,956.41,681.36
2016,6,21,13,45,929.0,108.0,1.95,28.0,952.0,931.65,668.13
2016,6,21,14,0,925.0,107.0,2.1,28.0,930.0,903.63,652.57
2016,6,21,14,15,919.0,105.5,2.2,27.5,901.5,870.34,634.1
2016,6,21,14,30,913.0,104.0,2.3,27.0,873.0,834.2,613.4
2016,6,21,14,45,905.0,102.5,2.4,27.0,838.5,793.87,588.29
2016,6,21,15,0,897.0,101.0,2.5,27.0,804.0,751.21,561.2
2016,6,21,15,15,887.0,99.0,2.55,26.5,765.0,704.61,530.48
2016,6,21,15,30,877.0,97.0,2.6,26.0,726.0,656.3,496.9
2016,6,21,15,45,863.5,94.5,2.7,25.5,682.0,603.99,459.46
2016,6,21,16,0,850.0,92.0,2.8,25.0,638.0,550.82,419.95
2016,6,21,16,15,833.0,89.5,2.8,24.5,590.5,495.04,376.74
2016,6,21,16,30,816.0,87.0,2.8,24.0,543.0,439.04,331.83
2016,6,21,16,45,794.0,83.5,2.85,24.0,493.5,380.57,283.08
2016,6,21,17,0,772.0,80.0,2.9,24.0,444.0,323.3,234.05
2016,6,21,17,15,742.5,76.0,2.8,23.0,393.5,265.11,184.45
2016,6,21,17,30,713.0,72.0,2.7,22.0,343.0,209.57,137.1
2016,6,21,17,45,673.0,66.5,2.6,21.5,293.0,151.16,89.71
2016,6,21,18,0,633.0,61.0,2.5,21.0,243.0,99.86,53.42
