Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,573.0,55.0,2.35,20.0,195.5,52.35,30.85
2016,6,21,18,30,513.0,49.0,2.2,19.0,148.0,38.0,27.5
2016,6,21,18,45,420.5,40.0,2.05,18.5,106.0,31.7,21.63
2016,6,21,19,0,328.0,31.0,1.9,18.0,64.0,25.18,14.94
2016,6,21,19,15,164.0,15.5,1.9,17.5,32.0,12.3,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,1.8,12.0,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,1.9,12.0,13.0,10.01,0.0
2016,6,22,5,15,236.0,22.0,1.95,12.5,44.5,18.01,4.2
2016,6,22,5,30,380.0,33.0,2.0,13.0,76.0,26.7,17.09
2016,6,22,5,45,469.0,41.0,2.15,13.5,120.0,32.3,22.81
2016,6,22,6,0,558.0,49.0,2.3,14.0,164.0,37.76,28.0
2016,6,22,6,15,614.5,55.0,2.2,14.5,213.0,62.57,34.56
2016,6,22,6,30,671.0,61.0,2.1,15.0,262.0,116.18,65.29
2016,6,22,6,45,709.5,65.5,2.05,16.0,313.0,168.81,104.87
2016,6,22,7,0,748.0,70.0,2.0,17.0,364.0,225.64,152.46
2016,6,22,7,15,776.0,73.5,2.0,17.5,415.0,282.58,202.46
2016,6,22,7,30,804.0,77.0,2.0,18.0,466.0,341.89,254.21
2016,6,22,7,45,825.5,80.0,2.0,18.5,516.0,400.28,304.27
2016,6,22,8,0,847.0,83.0,2.0,19.0,566.0,460.53,354.16
2016,6,22,8,15,862.5,85.5,1.95,19.5,613.0,516.68,399.12
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,572.59,442.17
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,625.83,481.94
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,678.07,519.63
2016,6,22,9,15,914.5,92.5,1.9,21.5,787.0,726.29,553.27
2016,6,22,9,30,924.0,94.0,1.9,22.0,826.0,772.63,583.25
2016,6,22,9,45,931.5,95.5,1.9,22.5,860.0,815.34,609.78
2016,6,22,10,0,939.0,97.0,1.9,23.0,894.0,855.56,634.25
2016,6,22,10,15,944.5,98.0,1.95,23.0,922.0,890.93,656.97
2016,6,22,10,30,950.0,99.0,2.0,23.0,950.0,923.31,677.65
2016,6,22,10,45,954.0,100.0,2.05,23.5,971.5,951.19,694.03
2016,6,22,11,0,958.0,101.0,2.1,24.0,993.0,975.7,708.19
2016,6,22,11,15,960.5,101.5,2.2,24.0,1007.0,994.84,720.87
2016,6,22,11,30,963.0,102.0,2.3,24.0,1021.0,1010.35,731.35
2016,6,22,11,45,964.0,102.5,2.45,24.5,1028.0,1020.76,737.76
2016,6,22,12,0,965.0,103.0,2.6,25.0,1035.0,1027.42,741.85
2016,6,22,12,15,965.5,103.0,2.65,25.0,1035.0,1029.37,743.49
2016,6,22,12,30,966.0,103.0,2.7,25.0,1035.0,1027.56,742.86
2016,6,22,12,45,958.5,107.0,2.8,25.0,1026.0,1018.26,738.02
2016,6,22,13,0,951.0,111.0,2.9,25.0,1017.0,1005.34,730.94
2016,6,22,13,15,948.5,110.5,2.95,25.0,1002.0,989.2,721.39
2016,6,22,13,30,946.0,110.0,3.0,25.0,987.0,969.5,709.56
2016,6,22,13,45,942.5,109.0,3.1,25.0,965.5,944.95,694.91
2016,6,22,14,0,939.0,108.0,3.2,25.0,944.0,917.05,677.96
2016,6,22,14,15,933.0,107.0,3.25,24.5,915.0,883.88,658.31
2016,6,22,14,30,927.0,106.0,3.3,24.0,886.0,847.8,636.44
2016,6,22,14,45,919.5,104.0,3.35,24.0,852.0,806.9,609.74
2016,6,22,15,0,912.0,102.0,3.4,24.0,818.0,763.59,581.07
2016,6,22,15,15,901.5,100.0,3.4,23.5,777.5,716.05,548.7
2016,6,22,15,30,891.0,98.0,3.4,23.0,737.0,666.79,513.41
2016,6,22,15,45,878.0,95.0,3.45,23.0,692.5,613.66,473.42
2016,6,22,16,0,865.0,92.0,3.5,23.0,648.0,559.57,431.52
2016,6,22,16,15,847.5,89.5,3.5,22.5,600.0,502.78,386.92
2016,6,22,16,30,830.0,87.0,3.5,22.0,552.0,445.79,340.61
2016,6,22,16,45,807.5,83.5,3.5,22.0,501.5,386.35,290.37
2016,6,22,17,0,785.0,80.0,3.5,22.0,451.0,328.15,239.92
2016,6,22,17,15,754.5,76.0,3.35,21.0,399.5,268.92,188.91
2016,6,22,17,30,724.0,72.0,3.2,20.0,348.0,212.45,140.28
2016,6,22,17,45,681.0,67.0,3.1,19.5,297.0,153.36,91.94
2016,6,22,18,0,638.0,62.0,3.0,19.0,246.0,101.7,55.11
2016,6,22,18,15,577.5,55.5,2.8,18.0,198.0,53.4,31.58
2016,6,22,18,30,517.0,49.0,2.6,17.0,150.0,38.0,27.74
2016,6,22,18,45,419.5,40.5,2.45,16.5,107.0,32.12,22.2
2016,6,22,19,0,322.0,32.0,2.3,16.0,64.0,26.08,15.85
2016,6,22,19,15,161.0,16.0,2.35,15.5,32.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,124.0,10.0,1.8,12.0,13.0,9.1,0.0
2016,6,23,5,15,271.5,20.5,1.85,12.5,45.0,16.69,3.15
2016,6,23,5,30,419.0,31.0,1.9,13.0,77.0,24.99,15.61
2016,6,23,5,45,510.0,37.5,2.0,13.5,122.0,29.43,20.28
2016,6,23,6,0,601.0,44.0,2.1,14.0,167.0,36.87,27.2
2016,6,23,6,15,654.0,49.5,2.05,14.5,216.5,61.88,33.44
2016,6,23,6,30,707.0,55.0,2.0,15.0,266.0,113.59,61.73
2016,6,23,6,45,745.5,58.0,2.0,15.5,317.5,166.98,101.96
2016,6,23,7,0,784.0,61.0,2.0,16.0,369.0,224.5,150.68
2016,6,23,7,15,809.0,64.5,1.95,16.5,420.0,282.63,202.16
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,344.73,256.55
2016,6,23,7,45,853.5,70.0,1.9,18.0,520.5,402.54,305.96
2016,6,23,8,0,873.0,72.0,1.9,19.0,570.0,461.07,354.14
2016,6,23,8,15,886.0,74.5,1.85,19.5,616.0,517.28,399.25
2016,6,23,8,30,899.0,77.0,1.8,20.0,662.0,572.97,442.16
2016,6,23,8,45,909.0,78.5,1.8,21.0,704.5,625.1,480.21
2016,6,23,9,0,919.0,80.0,1.8,22.0,747.0,675.88,515.79
2016,6,23,9,15,926.5,82.0,1.85,22.5,785.0,723.82,549.45
2016,6,23,9,30,934.0,84.0,1.9,23.0,823.0,769.71,579.05
2016,6,23,9,45,934.5,88.5,1.95,23.5,854.5,810.41,604.58
2016,6,23,10,0,935.0,93.0,2.0,24.0,886.0,848.1,627.83
2016,6,23,10,15,939.0,94.0,2.15,24.0,912.5,882.15,650.62
2016,6,23,10,30,943.0,95.0,2.3,24.0,939.0,913.13,671.38
2016,6,23,10,45,947.5,94.5,2.5,24.0,959.5,939.87,689.81
2016,6,23,11,0,952.0,94.0,2.7,24.0,980.0,963.29,706.11
2016,6,23,11,15,953.5,94.5,2.85,24.0,993.5,981.46,718.61
2016,6,23,11,30,955.0,95.0,3.0,24.0,1007.0,996.01,728.85
2016,6,23,11,45,956.5,94.5,3.2,24.0,1013.0,1005.91,736.55
2016,6,23,12,0,958.0,94.0,3.4,24.0,1019.0,1012.1,741.91
2016,6,23,12,15,958.0,94.0,3.5,24.0,1018.5,1013.61,743.55
2016,6,23,12,30,958.0,94.0,3.6,24.0,1018.0,1011.39,742.86
2016,6,23,12,45,953.5,96.0,3.7,24.0,1009.5,1003.12,738.29
2016,6,23,13,0,949.0,98.0,3.8,24.0,1001.0,991.21,731.41
2016,6,23,13,15,946.0,97.0,3.85,23.5,986.0,974.18,722.28
2016,6,23,13,30,943.0,96.0,3.9,23.0,971.0,953.61,710.79
2016,6,23,13,45,941.0,94.0,4.0,23.0,949.5,929.49,695.77
2016,6,23,14,0,939.0,92.0,4.1,23.0,928.0,901.97,678.38
2016,6,23,14,15,932.5,91.0,4.1,23.0,899.0,868.42,656.25
2016,6,23,14,30,926.0,90.0,4.1,23.0,870.0,832.0,632.04
2016,6,23,14,45,919.5,87.5,4.15,23.0,836.0,791.45,604.94
2016,6,23,15,0,913.0,85.0,4.2,23.0,802.0,748.41,575.81
2016,6,23,15,15,903.0,83.5,4.2,22.5,762.5,701.72,543.94
2016,6,23,15,30,893.0,82.0,4.2,22.0,723.0,653.29,508.57
2016,6,23,15,45,880.0,80.0,4.25,22.0,679.0,601.11,468.54
2016,6,23,16,0,867.0,78.0,4.3,22.0,635.0,547.98,426.63
2016,6,23,16,15,851.0,75.5,4.25,21.5,588.0,492.23,382.04
2016,6,23,16,30,835.0,73.0,4.2,21.0,541.0,436.38,335.88
2016,6,23,16,45,812.5,71.0,4.2,20.5,491.5,378.71,286.95
2016,6,23,17,0,790.0,69.0,4.2,20.0,442.0,320.17,236.02
2016,6,23,17,15,762.0,65.5,4.1,19.5,392.0,261.88,184.6
2016,6,23,17,30,734.0,62.0,4.0,19.0,342.0,206.02,135.5
2016,6,23,17,45,693.0,58.0,3.95,18.5,292.0,150.54,89.57
2016,6,23,18,0,652.0,54.0,3.9,18.0,242.0,99.59,52.95
2016,6,23,18,15,595.0,48.5,3.7,17.5,195.0,51.7,29.67
2016,6,23,18,30,538.0,43.0,3.5,17.0,148.0,33.02,23.38
2016,6,23,18,45,445.5,35.5,3.3,16.5,106.0,27.81,18.46
2016,6,23,19,0,353.0,28.0,3.1,16.0,64.0,22.46,12.88
2016,6,23,19,15,176.5,14.0,3.05,15.5,32.0,10.98,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,6,24,5,15,248.5,21.0,1.75,12.5,43.5,17.16,3.01
2016,6,24,5,30,397.0,32.0,1.8,13.0,75.0,25.89,16.34
2016,6,24,5,45,484.0,39.5,1.85,13.5,119.5,31.11,21.74
2016,6,24,6,0,571.0,47.0,1.9,14.0,164.0,36.2,26.61
2016,6,24,6,15,627.5,53.0,1.9,14.5,213.5,63.54,35.71
2016,6,24,6,30,684.0,59.0,1.9,15.0,263.0,114.39,63.44
2016,6,24,6,45,722.0,63.5,1.95,15.5,314.0,167.68,103.54
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,225.11,152.02
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,282.6,202.73
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,342.39,255.17
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.0,401.3,305.46
2016,6,24,8,0,855.0,82.0,2.1,19.0,568.0,461.93,355.32
2016,6,24,8,15,870.5,84.5,2.0,19.5,615.5,518.55,400.58
2016,6,24,8,30,886.0,87.0,1.9,20.0,663.0,574.91,443.81
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.0,628.37,483.43
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,680.64,520.73
2016,6,24,9,15,918.5,94.0,1.7,21.5,790.0,729.6,554.0
2016,6,24,9,30,928.0,96.0,1.6,22.0,829.0,776.69,583.43
2016,6,24,9,45,936.5,96.5,1.5,22.5,863.5,819.43,608.62
2016,6,24,10,0,945.0,97.0,1.4,23.0,898.0,859.76,631.58
2016,6,24,10,15,950.0,98.0,1.3,23.5,926.0,895.01,650.67
2016,6,24,10,30,955.0,99.0,1.2,24.0,954.0,927.21,667.36
2016,6,24,10,45,959.5,99.5,1.15,24.5,975.5,955.28,681.9
2016,6,24,11,0,964.0,100.0,1.1,25.0,997.0,979.99,694.17
2016,6,24,11,15,966.5,100.5,1.1,25.0,1011.5,999.35,705.32
2016,6,24,11,30,969.0,101.0,1.1,25.0,1026.0,1015.06,714.34
2016,6,24,11,45,970.5,101.0,1.1,25.0,1033.0,1025.62,720.32
2016,6,24,12,0,972.0,101.0,1.1,25.0,1040.0,1032.43,724.17
2016,6,24,12,15,972.0,101.0,1.15,25.0,1040.0,1034.02,725.95
2016,6,24,12,30,972.0,101.0,1.2,25.0,1040.0,1031.82,725.57
2016,6,24,12,45,961.5,107.5,1.3,25.5,1029.5,1022.15,720.2
2016,6,24,13,0,951.0,114.0,1.4,26.0,1019.0,1008.88,712.67
2016,6,24,13,15,948.5,113.0,1.45,26.0,1004.0,992.36,703.75
2016,6,24,13,30,946.0,112.0,1.5,26.0,989.0,972.28,692.62
2016,6,24,13,45,941.5,111.5,1.55,26.0,967.0,947.41,678.46
2016,6,24,14,0,937.0,111.0,1.6,26.0,945.0,919.25,662.14
2016,6,24,14,15,931.0,109.5,1.6,25.5,916.5,885.73,642.91
2016,6,24,14,30,925.0,108.0,1.6,25.0,888.0,849.3,621.59
2016,6,24,14,45,916.5,107.0,1.65,25.0,853.0,808.73,596.59
2016,6,24,15,0,908.0,106.0,1.7,25.0,818.0,765.82,569.65
2016,6,24,15,15,897.5,103.5,1.7,25.0,778.5,718.0,537.3
2016,6,24,15,30,887.0,101.0,1.7,25.0,739.0,668.47,502.3
2016,6,24,15,45,873.0,99.0,1.75,25.0,694.0,615.89,464.4
2016,6,24,16,0,859.0,97.0,1.8,25.0,649.0,562.44,424.59
2016,6,24,16,15,841.5,94.0,1.8,24.5,601.0,505.63,381.49
2016,6,24,16,30,824.0,91.0,1.8,24.0,553.0,448.44,336.51
2016,6,24,16,45,800.5,87.5,1.8,24.0,502.5,388.89,287.63
2016,6,24,17,0,777.0,84.0,1.8,24.0,452.0,330.7,238.51
2016,6,24,17,15,746.0,80.0,1.75,23.0,400.5,271.72,188.9
2016,6,24,17,30,715.0,76.0,1.7,22.0,349.0,212.77,139.27
2016,6,24,17,45,671.5,70.5,1.65,21.5,298.0,156.25,93.69
2016,6,24,18,0,628.0,65.0,1.6,21.0,247.0,104.57,57.08
2016,6,24,18,15,565.0,58.5,1.55,20.0,198.0,56.66,33.59
2016,6,24,18,30,502.0,52.0,1.5,19.0,149.0,40.5,29.69
2016,6,24,18,45,406.5,42.5,1.45,18.5,106.5,33.85,23.5
2016,6,24,19,0,311.0,33.0,1.4,18.0,64.0,26.97,16.47
2016,6,24,19,15,155.5,16.5,1.4,17.5,32.0,13.16,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,25,5,15,221.5,21.5,1.25,14.5,42.0,17.63,2.71
2016,6,25,5,30,365.0,33.0,1.4,15.0,73.0,26.78,16.9
2016,6,25,5,45,455.5,41.0,1.6,16.0,116.5,32.37,22.59
2016,6,25,6,0,546.0,49.0,1.8,17.0,160.0,37.82,27.67
2016,6,25,6,15,604.0,55.0,1.8,17.5,209.0,60.51,33.47
2016,6,25,6,30,662.0,61.0,1.8,18.0,258.0,110.39,60.32
2016,6,25,6,45,703.0,65.5,1.85,19.0,309.5,165.96,101.52
2016,6,25,7,0,744.0,70.0,1.9,20.0,361.0,222.89,148.42
2016,6,25,7,15,772.5,74.0,1.8,20.5,412.0,280.19,197.95
2016,6,25,7,30,801.0,78.0,1.7,21.0,463.0,339.95,249.19
2016,6,25,7,45,823.5,80.5,1.6,21.5,513.5,398.14,298.11
2016,6,25,8,0,846.0,83.0,1.5,22.0,564.0,458.3,346.76
2016,6,25,8,15,862.0,86.0,1.45,22.5,611.5,515.19,391.32
2016,6,25,8,30,878.0,89.0,1.4,23.0,659.0,571.92,433.96
2016,6,25,8,45,891.0,91.0,1.35,24.0,703.0,625.44,471.73
2016,6,25,9,0,904.0,93.0,1.3,25.0,747.0,677.94,507.13
2016,6,25,9,15,913.5,94.5,1.3,25.0,786.5,726.24,540.78
2016,6,25,9,30,923.0,96.0,1.3,25.0,826.0,772.69,571.08
2016,6,25,9,45,923.0,101.5,1.35,25.5,858.0,813.62,596.15
2016,6,25,10,0,923.0,107.0,1.4,26.0,890.0,851.53,619.0
2016,6,25,10,15,929.0,108.5,1.45,26.0,918.0,887.46,641.59
2016,6,25,10,30,935.0,110.0,1.5,26.0,946.0,920.46,662.22
2016,6,25,10,45,938.5,111.0,1.6,26.5,967.0,947.69,678.47
2016,6,25,11,0,942.0,112.0,1.7,27.0,988.0,971.56,692.61
2016,6,25,11,15,944.5,113.0,1.8,27.0,1002.5,991.06,705.41
2016,6,25,11,30,947.0,114.0,1.9,27.0,1017.0,1006.99,716.08
2016,6,25,11,45,948.0,114.0,2.0,27.0,1024.0,1016.91,723.1
2016,6,25,12,0,949.0,114.0,2.1,27.0,1031.0,1023.15,727.97
2016,6,25,12,15,949.0,114.0,2.15,27.0,1030.5,1024.76,729.45
2016,6,25,12,30,949.0,114.0,2.2,27.0,1030.0,1022.66,728.76
2016,6,25,12,45,950.0,112.5,2.3,27.0,1023.0,1016.39,726.11
2016,6,25,13,0,951.0,111.0,2.4,27.0,1016.0,1006.4,721.18
2016,6,25,13,15,948.0,110.0,2.45,27.0,1001.0,989.47,711.38
2016,6,25,13,30,945.0,109.0,2.5,27.0,986.0,968.97,699.37
2016,6,25,13,45,941.0,108.0,2.6,27.0,964.0,944.12,684.97
2016,6,25,14,0,937.0,107.0,2.7,27.0,942.0,915.96,668.3
2016,6,25,14,15,931.0,106.0,2.7,27.0,913.5,882.96,647.55
2016,6,25,14,30,925.0,105.0,2.7,27.0,885.0,847.05,624.76
2016,6,25,14,45,917.5,103.0,2.75,27.0,850.5,806.31,598.85
2016,6,25,15,0,910.0,101.0,2.8,27.0,816.0,763.16,570.99
2016,6,25,15,15,899.5,99.0,2.8,26.5,776.0,715.76,539.57
2016,6,25,15,30,889.0,97.0,2.8,26.0,736.0,666.65,505.18
2016,6,25,15,45,876.5,94.5,2.85,26.0,692.0,614.42,466.69
2016,6,25,16,0,864.0,92.0,2.9,26.0,648.0,561.18,426.27
2016,6,25,16,15,847.0,89.0,2.85,25.5,600.0,504.51,382.52
2016,6,25,16,30,830.0,86.0,2.8,25.0,552.0,447.03,336.66
2016,6,25,16,45,808.0,82.5,2.8,24.5,502.0,387.75,288.03
2016,6,25,17,0,786.0,79.0,2.8,24.0,452.0,329.66,238.89
2016,6,25,17,15,756.0,75.0,2.65,23.5,400.5,270.44,188.09
2016,6,25,17,30,726.0,71.0,2.5,23.0,349.0,213.91,139.67
2016,6,25,17,45,684.5,66.0,2.35,22.5,298.5,157.77,94.16
2016,6,25,18,0,643.0,61.0,2.2,22.0,248.0,103.02,54.94
2016,6,25,18,15,583.0,55.0,2.05,21.0,199.5,54.68,31.25
2016,6,25,18,30,523.0,49.0,1.9,20.0,151.0,37.98,27.38
2016,6,25,18,45,429.5,40.0,1.75,19.5,108.0,31.67,21.53
2016,6,25,19,0,336.0,31.0,1.6,19.0,65.0,25.14,14.91
2016,6,25,19,15,168.0,15.5,1.55,18.5,32.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,5,15,173.0,16.0,1.05,15.5,35.0,12.61,0.0
2016,6,26,5,30,346.0,32.0,1.1,16.0,70.0,25.87,16.02
2016,6,26,5,45,435.0,40.5,1.2,17.0,112.5,31.92,22.09
2016,6,26,6,0,524.0,49.0,1.3,18.0,155.0,37.78,27.52
2016,6,26,6,15,581.5,55.5,1.2,18.5,203.0,59.66,33.35
2016,6,26,6,30,639.0,62.0,1.1,19.0,251.0,108.53,59.51
2016,6,26,6,45,680.0,66.5,1.05,19.5,301.0,162.76,99.48
2016,6,26,7,0,721.0,71.0,1.0,20.0,351.0,218.32,144.99
2016,6,26,7,15,749.5,74.5,0.9,20.5,401.5,273.81,192.42
2016,6,26,7,30,778.0,78.0,0.8,21.0,452.0,331.78,241.43
2016,6,26,7,45,800.0,81.0,0.75,22.0,501.5,388.96,288.21
2016,6,26,8,0,822.0,84.0,0.7,23.0,551.0,447.28,333.93
2016,6,26,8,15,838.0,87.0,0.65,23.5,597.5,503.73,376.97
2016,6,26,8,30,854.0,90.0,0.6,24.0,644.0,559.26,417.5
2016,6,26,8,45,866.0,92.5,0.6,25.0,687.0,611.53,453.7
2016,6,26,9,0,878.0,95.0,0.6,26.0,730.0,662.73,487.69
2016,6,26,9,15,887.5,97.0,0.65,26.5,768.5,710.43,519.69
2016,6,26,9,30,897.0,99.0,0.7,27.0,807.0,756.33,548.65
2016,6,26,9,45,905.0,100.0,0.75,27.5,840.5,798.1,573.79
2016,6,26,10,0,913.0,101.0,0.8,28.0,874.0,837.51,597.15
2016,6,26,10,15,918.0,102.5,0.85,28.0,901.5,872.33,618.6
2016,6,26,10,30,923.0,104.0,0.9,28.0,929.0,904.22,638.18
2016,6,26,10,45,925.5,105.5,1.0,28.5,949.5,930.8,654.0
2016,6,26,11,0,928.0,107.0,1.1,29.0,970.0,954.04,667.78
2016,6,26,11,15,930.0,108.0,1.25,29.0,984.0,972.89,681.04
2016,6,26,11,30,932.0,109.0,1.4,29.0,998.0,988.22,692.19
2016,6,26,11,45,932.5,109.5,1.55,29.0,1004.0,998.07,700.01
2016,6,26,12,0,933.0,110.0,1.7,29.0,1010.0,1004.28,705.67
2016,6,26,12,15,932.5,110.0,1.85,29.0,1010.0,1005.43,708.23
2016,6,26,12,30,932.0,110.0,2.0,29.0,1010.0,1002.94,708.58
2016,6,26,12,45,920.5,116.5,2.2,29.0,999.5,992.61,704.56
2016,6,26,13,0,909.0,123.0,2.4,29.0,989.0,978.83,698.28
2016,6,26,13,15,906.0,122.5,2.5,29.0,974.0,963.03,689.66
2016,6,26,13,30,903.0,122.0,2.6,29.0,959.0,943.83,678.83
2016,6,26,13,45,899.0,120.5,2.75,29.0,937.5,919.47,665.01
2016,6,26,14,0,895.0,119.0,2.9,29.0,916.0,891.93,648.96
2016,6,26,14,15,889.0,117.5,2.95,28.5,888.5,859.7,630.2
2016,6,26,14,30,883.0,116.0,3.0,28.0,861.0,824.68,609.36
2016,6,26,14,45,875.0,114.0,3.15,28.0,827.0,785.08,584.44
2016,6,26,15,0,867.0,112.0,3.3,28.0,793.0,743.21,557.56
2016,6,26,15,15,856.0,110.0,3.35,27.5,754.0,697.25,526.56
2016,6,26,15,30,845.0,108.0,3.4,27.0,715.0,649.72,493.18
2016,6,26,15,45,832.0,105.0,3.45,27.0,672.0,600.08,456.27
2016,6,26,16,0,819.0,102.0,3.5,27.0,629.0,547.59,416.24
2016,6,26,16,15,801.5,98.5,3.45,26.5,582.5,491.84,373.15
2016,6,26,16,30,784.0,95.0,3.4,26.0,536.0,436.27,328.76
2016,6,26,16,45,763.0,90.5,3.4,26.0,487.5,378.89,281.13
2016,6,26,17,0,742.0,86.0,3.4,26.0,439.0,322.64,233.25
2016,6,26,17,15,711.5,81.5,3.2,25.0,388.5,265.3,184.77
2016,6,26,17,30,681.0,77.0,3.0,24.0,338.0,207.96,136.38
2016,6,26,17,45,642.5,71.0,2.9,23.5,289.0,153.67,92.38
2016,6,26,18,0,604.0,65.0,2.8,23.0,240.0,103.64,56.65
2016,6,26,18,15,544.0,58.0,2.55,22.0,193.0,56.72,33.12
2016,6,26,18,30,484.0,51.0,2.3,21.0,146.0,39.56,28.6
2016,6,26,18,45,397.5,41.5,2.1,20.5,104.5,32.91,22.48
2016,6,26,19,0,311.0,32.0,1.9,20.0,63.0,26.02,15.54
2016,6,26,19,15,155.5,16.0,1.85,19.5,31.5,12.71,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,1.35,16.5,34.0,12.63,0.0
2016,6,27,5,30,339.0,32.0,1.5,17.0,68.0,25.9,15.9
2016,6,27,5,45,427.0,40.5,1.65,18.0,110.0,31.94,21.98
2016,6,27,6,0,515.0,49.0,1.8,19.0,152.0,37.79,27.38
2016,6,27,6,15,573.0,55.0,1.75,19.5,199.5,58.45,32.64
2016,6,27,6,30,631.0,61.0,1.7,20.0,247.0,106.39,57.96
2016,6,27,6,45,672.0,66.0,1.65,20.5,297.5,160.53,97.8
2016,6,27,7,0,713.0,71.0,1.6,21.0,348.0,216.05,143.32
2016,6,27,7,15,742.5,75.0,1.55,22.0,398.5,271.81,190.79
2016,6,27,7,30,772.0,79.0,1.5,23.0,449.0,330.19,240.0
2016,6,27,7,45,794.5,82.0,1.5,24.0,498.5,387.24,287.18
2016,6,27,8,0,817.0,85.0,1.5,25.0,548.0,445.51,333.58
2016,6,27,8,15,834.0,87.5,1.45,25.5,595.0,501.74,377.21
2016,6,27,8,30,851.0,90.0,1.4,26.0,642.0,557.17,418.56
2016,6,27,8,45,865.0,92.0,1.35,26.5,685.5,610.04,456.49
2016,6,27,9,0,879.0,94.0,1.3,27.0,729.0,662.05,492.37
2016,6,27,9,15,889.0,96.0,1.3,27.5,768.0,710.17,524.73
2016,6,27,9,30,899.0,98.0,1.3,28.0,807.0,756.55,553.91
2016,6,27,9,45,895.5,106.0,1.3,28.5,838.0,796.38,577.56
2016,6,27,10,0,892.0,114.0,1.3,29.0,869.0,833.0,598.82
2016,6,27,10,15,898.0,115.5,1.35,29.0,897.0,868.04,620.66
2016,6,27,10,30,904.0,117.0,1.4,29.0,925.0,900.27,640.63
2016,6,27,10,45,909.0,117.5,1.5,29.5,946.5,927.68,656.88
2016,6,27,11,0,914.0,118.0,1.6,30.0,968.0,951.92,671.14
2016,6,27,11,15,917.0,119.0,1.7,30.0,982.0,971.5,683.88
2016,6,27,11,30,920.0,120.0,1.8,30.0,996.0,987.62,694.57
2016,6,27,11,45,921.5,120.0,1.95,30.0,1003.5,997.86,702.33
2016,6,27,12,0,923.0,120.0,2.1,30.0,1011.0,1004.53,707.97
2016,6,27,12,15,923.0,120.0,2.2,30.0,1011.0,1006.19,710.0
2016,6,27,12,30,923.0,120.0,2.3,30.0,1011.0,1004.25,709.91
2016,6,27,12,45,926.5,116.5,2.45,30.0,1004.5,998.72,708.15
2016,6,27,13,0,930.0,113.0,2.6,30.0,998.0,989.51,704.07
2016,6,27,13,15,927.5,112.0,2.7,30.0,983.5,973.42,695.19
2016,6,27,13,30,925.0,111.0,2.8,30.0,969.0,953.83,684.1
2016,6,27,13,45,921.5,109.5,2.9,30.0,947.5,929.45,669.88
2016,6,27,14,0,918.0,108.0,3.0,30.0,926.0,901.8,653.44
2016,6,27,14,15,912.0,107.0,3.05,29.5,898.0,869.41,634.69
2016,6,27,14,30,906.0,106.0,3.1,29.0,870.0,834.17,613.81
2016,6,27,14,45,900.0,103.5,3.15,29.0,836.5,794.81,588.68
2016,6,27,15,0,894.0,101.0,3.2,29.0,803.0,752.98,561.58
2016,6,27,15,15,884.0,99.0,3.2,28.5,764.0,706.63,530.83
2016,6,27,15,30,874.0,97.0,3.2,28.0,725.0,658.55,497.16
2016,6,27,15,45,863.0,93.5,3.25,28.0,682.0,606.97,459.18
2016,6,27,16,0,852.0,90.0,3.3,28.0,639.0,554.28,419.23
2016,6,27,16,15,835.5,87.0,3.25,27.5,592.0,498.48,376.26
2016,6,27,16,30,819.0,84.0,3.2,27.0,545.0,441.81,331.17
2016,6,27,16,45,799.5,80.5,3.2,27.0,496.0,384.09,283.33
2016,6,27,17,0,780.0,77.0,3.2,27.0,447.0,327.26,234.97
2016,6,27,17,15,751.0,73.0,3.05,26.0,396.5,268.62,185.42
2016,6,27,17,30,722.0,69.0,2.9,25.0,346.0,212.55,137.93
2016,6,27,17,45,683.5,64.0,2.8,24.5,296.0,157.02,92.94
2016,6,27,18,0,645.0,59.0,2.7,24.0,246.0,102.64,53.93
2016,6,27,18,15,587.0,53.0,2.5,23.0,198.0,54.14,29.93
2016,6,27,18,30,529.0,47.0,2.3,22.0,150.0,36.3,25.68
2016,6,27,18,45,440.5,38.5,2.1,21.5,108.0,30.37,20.22
2016,6,27,19,0,352.0,30.0,1.9,21.0,66.0,24.25,14.04
2016,6,27,19,15,176.0,15.0,1.9,20.5,33.0,11.84,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,177.5,16.0,1.45,15.5,34.5,12.67,0.0
2016,6,28,5,30,355.0,32.0,1.5,16.0,69.0,25.98,15.99
2016,6,28,5,45,443.0,40.5,1.55,16.5,112.0,32.03,22.2
2016,6,28,6,0,531.0,49.0,1.6,17.0,155.0,37.89,27.71
2016,6,28,6,15,589.0,55.0,1.45,17.5,203.0,58.42,32.88
2016,6,28,6,30,647.0,61.0,1.3,18.0,251.0,107.3,58.62
2016,6,28,6,45,687.0,66.0,1.15,19.0,301.5,162.25,98.98
2016,6,28,7,0,727.0,71.0,1.0,20.0,352.0,218.45,144.76
2016,6,28,7,15,756.0,75.0,0.8,20.5,403.0,274.91,192.76
2016,6,28,7,30,785.0,79.0,0.6,21.0,454.0,333.92,242.1
2016,6,28,7,45,807.5,81.5,0.45,22.0,504.0,391.27,288.22
2016,6,28,8,0,830.0,84.0,0.3,23.0,554.0,449.8,332.89
2016,6,28,8,15,846.5,87.0,0.3,23.5,601.0,506.99,376.23
2016,6,28,8,30,863.0,90.0,0.3,24.0,648.0,563.3,417.22
2016,6,28,8,45,877.0,91.5,0.35,25.0,692.0,616.33,454.1
2016,6,28,9,0,891.0,93.0,0.4,26.0,736.0,668.46,489.0
2016,6,28,9,15,901.0,95.0,0.55,26.5,775.5,717.16,522.82
2016,6,28,9,30,911.0,97.0,0.7,27.0,815.0,764.09,553.67
2016,6,28,9,45,916.5,100.0,0.9,27.5,848.5,806.51,581.35
2016,6,28,10,0,922.0,103.0,1.1,28.0,882.0,846.37,607.14
2016,6,28,10,15,928.0,104.0,1.2,28.0,910.5,881.94,629.88
2016,6,28,10,30,934.0,105.0,1.3,28.0,939.0,914.61,650.76
2016,6,28,10,45,937.5,106.5,1.45,28.0,960.5,942.46,669.3
2016,6,28,11,0,941.0,108.0,1.6,28.0,982.0,966.98,685.8
2016,6,28,11,15,944.0,108.5,1.7,28.0,996.5,986.62,698.65
2016,6,28,11,30,947.0,109.0,1.8,28.0,1011.0,1002.71,709.4
2016,6,28,11,45,947.5,110.0,1.95,28.5,1018.0,1013.29,716.02
2016,6,28,12,0,948.0,111.0,2.1,29.0,1025.0,1020.17,720.41
2016,6,28,12,15,948.5,111.0,2.15,28.5,1025.5,1022.41,723.7
2016,6,28,12,30,949.0,111.0,2.2,28.0,1026.0,1020.94,724.84
2016,6,28,12,45,941.0,115.0,2.3,28.0,1017.0,1011.52,720.21
2016,6,28,13,0,933.0,119.0,2.4,28.0,1008.0,998.55,713.42
2016,6,28,13,15,931.0,118.5,2.45,28.0,993.5,983.41,704.8
2016,6,28,13,30,929.0,118.0,2.5,28.0,979.0,964.74,693.95
2016,6,28,13,45,926.5,116.0,2.55,28.0,958.0,940.74,679.68
2016,6,28,14,0,924.0,114.0,2.6,28.0,937.0,913.38,663.21
2016,6,28,14,15,918.0,112.5,2.6,27.5,909.0,880.36,643.83
2016,6,28,14,30,912.0,111.0,2.6,27.0,881.0,844.47,622.35
2016,6,28,14,45,906.5,108.5,2.65,27.0,847.0,805.3,597.56
2016,6,28,15,0,901.0,106.0,2.7,27.0,813.0,763.6,570.73
2016,6,28,15,15,891.0,104.0,2.7,26.5,774.0,716.95,539.83
2016,6,28,15,30,881.0,102.0,2.7,26.0,735.0,668.54,506.04
2016,6,28,15,45,870.0,98.5,2.7,26.0,691.5,616.62,467.76
2016,6,28,16,0,859.0,95.0,2.7,26.0,648.0,563.55,427.5
2016,6,28,16,15,842.0,92.0,2.7,25.5,600.5,506.98,384.14
2016,6,28,16,30,825.0,89.0,2.7,25.0,553.0,449.96,338.9
2016,6,28,16,45,805.0,85.0,2.7,25.0,503.5,391.17,290.2
2016,6,28,17,0,785.0,81.0,2.7,25.0,454.0,333.33,240.96
2016,6,28,17,15,755.5,77.0,2.55,24.5,402.5,274.2,190.48
2016,6,28,17,30,726.0,73.0,2.4,24.0,351.0,217.68,142.24
2016,6,28,17,45,687.0,67.5,2.3,23.5,300.5,158.36,94.15
2016,6,28,18,0,648.0,62.0,2.2,23.0,250.0,106.0,56.65
2016,6,28,18,15,588.0,55.5,2.05,22.0,201.5,56.74,31.92
2016,6,28,18,30,528.0,49.0,1.9,21.0,153.0,37.99,27.26
2016,6,28,18,45,436.5,40.5,1.75,20.0,110.0,32.12,21.87
2016,6,28,19,0,345.0,32.0,1.6,19.0,67.0,26.08,15.68
2016,6,28,19,15,172.5,16.0,1.65,18.5,33.5,12.72,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.5,17.0,1.15,13.5,34.0,13.57,0.0
2016,6,29,5,30,319.0,34.0,1.1,14.0,68.0,27.84,17.65
2016,6,29,5,45,415.5,43.5,1.1,15.0,111.0,34.68,24.66
2016,6,29,6,0,512.0,53.0,1.1,16.0,154.0,41.31,30.85
2016,6,29,6,15,281.0,81.5,1.0,16.5,139.5,69.28,47.98
2016,6,29,6,30,50.0,110.0,0.9,17.0,125.0,95.73,73.13
2016,6,29,6,45,58.0,130.0,0.8,17.5,150.5,118.14,90.84
2016,6,29,7,0,66.0,150.0,0.7,18.0,176.0,141.73,109.6
2016,6,29,7,15,168.0,169.0,0.65,18.5,246.5,191.5,146.34
2016,6,29,7,30,270.0,188.0,0.6,19.0,317.0,254.45,194.06
2016,6,29,7,45,545.5,141.0,0.6,20.0,437.0,342.81,258.72
2016,6,29,8,0,821.0,94.0,0.6,21.0,557.0,454.91,341.66
2016,6,29,8,15,838.5,97.0,0.55,21.5,605.0,511.99,384.68
2016,6,29,8,30,856.0,100.0,0.5,22.0,653.0,569.16,426.35
2016,6,29,8,45,868.0,103.0,0.45,22.5,697.0,621.53,462.92
2016,6,29,9,0,880.0,106.0,0.4,23.0,741.0,673.49,497.68
2016,6,29,9,15,890.5,108.5,0.45,23.5,780.5,722.62,530.65
2016,6,29,9,30,901.0,111.0,0.5,24.0,820.0,770.04,560.97
2016,6,29,9,45,908.0,113.0,0.6,24.5,854.0,812.34,587.28
2016,6,29,10,0,915.0,115.0,0.7,25.0,888.0,852.19,611.82
2016,6,29,10,15,921.0,116.5,0.8,25.0,916.5,888.08,634.92
2016,6,29,10,30,927.0,118.0,0.9,25.0,945.0,921.08,656.18
2016,6,29,10,45,931.5,118.5,1.0,25.5,966.5,948.74,672.79
2016,6,29,11,0,936.0,119.0,1.1,26.0,988.0,973.12,687.38
2016,6,29,11,15,939.0,119.5,1.2,26.0,1002.5,992.72,700.4
2016,6,29,11,30,942.0,120.0,1.3,26.0,1017.0,1008.78,711.36
2016,6,29,11,45,943.0,120.5,1.4,26.0,1024.5,1019.34,719.04
2016,6,29,12,0,944.0,121.0,1.5,26.0,1032.0,1026.24,724.58
2016,6,29,12,15,944.0,121.0,1.6,26.0,1031.5,1028.04,727.08
2016,6,29,12,30,944.0,121.0,1.7,26.0,1031.0,1026.15,727.41
2016,6,29,12,45,943.0,120.5,1.8,26.0,1023.5,1019.16,724.63
2016,6,29,13,0,942.0,120.0,1.9,26.0,1016.0,1008.51,719.62
2016,6,29,13,15,939.0,119.0,1.95,26.0,1001.0,991.88,710.25
2016,6,29,13,30,936.0,118.0,2.0,26.0,986.0,971.72,698.7
2016,6,29,13,45,932.0,117.0,2.1,26.0,964.5,947.22,684.89
2016,6,29,14,0,928.0,116.0,2.2,26.0,943.0,919.43,668.83
2016,6,29,14,15,921.5,114.5,2.2,26.0,914.5,885.9,647.93
2016,6,29,14,30,915.0,113.0,2.2,26.0,886.0,849.51,625.05
2016,6,29,14,45,907.5,111.0,2.25,26.0,851.5,809.21,599.74
2016,6,29,15,0,900.0,109.0,2.3,26.0,817.0,766.5,572.47
2016,6,29,15,15,889.5,107.0,2.3,25.5,777.0,719.54,541.47
2016,6,29,15,30,879.0,105.0,2.3,25.0,737.0,670.88,507.68
2016,6,29,15,45,865.0,102.5,2.35,25.0,692.5,618.2,469.22
2016,6,29,16,0,851.0,100.0,2.4,25.0,648.0,565.31,429.37
2016,6,29,16,15,833.5,97.0,2.4,24.5,600.0,508.37,385.86
2016,6,29,16,30,816.0,94.0,2.4,24.0,552.0,451.52,340.84
2016,6,29,16,45,792.5,90.0,2.4,24.0,502.0,391.82,291.58
2016,6,29,17,0,769.0,86.0,2.4,24.0,452.0,333.49,242.12
2016,6,29,17,15,738.0,82.0,2.35,23.0,400.5,274.8,192.53
2016,6,29,17,30,707.0,78.0,2.3,22.0,349.0,216.12,142.87
2016,6,29,17,45,663.0,72.5,2.3,21.5,297.5,159.73,97.07
2016,6,29,18,0,619.0,67.0,2.3,21.0,246.0,108.26,60.03
2016,6,29,18,15,556.0,60.0,2.15,20.0,197.5,60.14,35.31
2016,6,29,18,30,493.0,53.0,2.0,19.0,149.0,41.32,30.39
2016,6,29,18,45,394.0,43.5,1.95,18.5,106.5,34.7,24.23
2016,6,29,19,0,295.0,34.0,1.9,18.0,64.0,27.87,17.21
2016,6,29,19,15,147.5,17.0,1.85,17.5,32.0,13.6,0.0
2016,6,29,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,123.5,18.0,0.9,14.5,31.0,14.13,0.0
2016,6,30,5,30,247.0,36.0,0.9,15.0,62.0,28.1,17.72
2016,6,30,5,45,339.0,47.5,0.95,16.0,103.0,36.61,26.2
2016,6,30,6,0,431.0,59.0,1.0,17.0,144.0,46.4,35.15
2016,6,30,6,15,495.0,67.5,0.9,17.5,191.5,65.39,40.94
2016,6,30,6,30,559.0,76.0,0.8,18.0,239.0,111.27,65.53
2016,6,30,6,45,605.0,82.5,0.75,18.5,289.5,160.4,101.04
2016,6,30,7,0,651.0,89.0,0.7,19.0,340.0,214.77,144.91
2016,6,30,7,15,684.5,94.5,0.7,19.5,391.0,269.86,191.4
2016,6,30,7,30,718.0,100.0,0.7,20.0,442.0,328.14,240.26
2016,6,30,7,45,744.5,104.0,0.7,21.0,492.0,385.24,286.78
2016,6,30,8,0,771.0,108.0,0.7,22.0,542.0,445.67,334.06
2016,6,30,8,15,790.0,111.5,0.65,22.5,589.5,501.45,376.51
2016,6,30,8,30,809.0,115.0,0.6,23.0,637.0,557.57,417.43
2016,6,30,8,45,823.5,118.0,0.55,24.0,681.0,610.58,453.6
2016,6,30,9,0,838.0,121.0,0.5,25.0,725.0,662.89,487.65
2016,6,30,9,15,849.5,123.5,0.4,25.0,764.5,711.69,519.14
2016,6,30,9,30,861.0,126.0,0.3,25.0,804.0,754.85,545.94
2016,6,30,9,45,876.0,124.5,0.25,25.5,840.0,798.57,570.52
2016,6,30,10,0,891.0,123.0,0.2,26.0,876.0,840.48,593.42
2016,6,30,10,15,897.5,124.5,0.35,26.0,904.0,876.08,616.76
2016,6,30,10,30,904.0,126.0,0.5,26.0,932.0,908.9,638.7
2016,6,30,10,45,907.5,127.5,0.65,26.5,953.0,936.09,656.01
2016,6,30,11,0,911.0,129.0,0.8,27.0,974.0,960.04,671.36
2016,6,30,11,15,914.0,130.0,1.0,27.0,988.5,979.71,686.36
2016,6,30,11,30,917.0,131.0,1.2,27.0,1003.0,995.94,699.2
2016,6,30,11,45,918.0,131.5,1.45,27.5,1010.5,1006.3,707.75
2016,6,30,12,0,919.0,132.0,1.7,28.0,1018.0,1013.08,713.88
2016,6,30,12,15,918.5,132.0,1.8,27.5,1017.5,1014.4,717.34
2016,6,30,12,30,918.0,132.0,1.9,27.0,1017.0,1012.13,718.69
2016,6,30,12,45,914.5,132.5,2.05,27.0,1008.5,1003.91,715.55
2016,6,30,13,0,911.0,133.0,2.2,27.0,1000.0,992.18,710.19
2016,6,30,13,15,907.5,132.5,2.3,27.0,985.0,976.05,701.47
2016,6,30,13,30,904.0,132.0,2.4,27.0,970.0,956.52,690.55
2016,6,30,13,45,901.0,129.5,2.5,27.0,948.5,932.23,676.49
2016,6,30,14,0,898.0,127.0,2.6,27.0,927.0,904.69,660.22
2016,6,30,14,15,891.5,125.0,2.65,27.0,898.5,871.58,639.73
2016,6,30,14,30,885.0,123.0,2.7,27.0,870.0,835.7,617.24
2016,6,30,14,45,877.5,120.0,2.75,27.0,835.5,795.53,591.6
2016,6,30,15,0,870.0,117.0,2.8,27.0,801.0,753.03,564.08
2016,6,30,15,15,859.0,115.0,2.8,26.5,761.5,706.96,533.07
2016,6,30,15,30,848.0,113.0,2.8,26.0,722.0,661.58,501.28
2016,6,30,15,45,834.5,109.5,2.85,26.0,678.5,608.96,462.64
2016,6,30,16,0,821.0,106.0,2.9,26.0,635.0,555.54,422.27
2016,6,30,16,15,802.5,102.5,2.9,25.5,587.5,499.11,379.04
2016,6,30,16,30,784.0,99.0,2.9,25.0,540.0,442.95,334.5
2016,6,30,16,45,760.5,95.0,2.9,25.0,490.5,384.95,286.57
2016,6,30,17,0,737.0,91.0,2.9,25.0,441.0,328.36,238.58
2016,6,30,17,15,705.0,86.0,2.85,24.5,390.0,267.73,187.35
2016,6,30,17,30,673.0,81.0,2.8,24.0,339.0,212.28,140.29
2016,6,30,17,45,629.5,75.0,2.75,23.5,289.0,157.48,96.02
2016,6,30,18,0,586.0,69.0,2.7,23.0,239.0,107.57,60.2
2016,6,30,18,15,523.5,61.5,2.5,22.0,191.5,60.97,36.02
2016,6,30,18,30,461.0,54.0,2.3,21.0,144.0,42.09,30.78
2016,6,30,18,45,367.5,44.0,2.1,20.5,103.0,35.09,24.33
2016,6,30,19,0,274.0,34.0,1.9,20.0,62.0,27.84,17.01
2016,6,30,19,15,137.0,17.0,1.9,19.5,31.0,13.36,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,122.0,17.5,0.45,15.5,30.0,13.75,0.0
2016,7,1,5,30,244.0,35.0,0.4,16.0,60.0,27.33,16.95
2016,7,1,5,45,336.0,46.0,0.4,16.5,100.5,36.89,26.4
2016,7,1,6,0,428.0,57.0,0.4,17.0,141.0,44.67,33.66
2016,7,1,6,15,491.0,65.0,0.4,17.5,187.5,62.7,39.01
2016,7,1,6,30,554.0,73.0,0.4,18.0,234.0,107.78,62.86
2016,7,1,6,45,598.5,79.5,0.4,18.5,283.5,156.36,97.83
2016,7,1,7,0,643.0,86.0,0.4,19.0,333.0,210.0,140.99
2016,7,1,7,15,676.0,91.0,0.5,19.5,383.0,264.0,186.64
2016,7,1,7,30,709.0,96.0,0.6,20.0,433.0,321.14,234.81
2016,7,1,7,45,734.5,100.0,0.75,20.5,482.5,377.31,281.81
2016,7,1,8,0,760.0,104.0,0.9,21.0,532.0,436.73,330.03
2016,7,1,8,15,779.0,108.0,1.0,21.5,579.0,492.39,373.9
2016,7,1,8,30,798.0,112.0,1.1,22.0,626.0,548.43,416.65
2016,7,1,8,45,813.5,114.5,1.25,22.5,669.5,601.03,456.02
2016,7,1,9,0,829.0,117.0,1.4,23.0,713.0,653.05,493.92
2016,7,1,9,15,840.5,119.5,1.5,23.0,752.5,701.47,528.98
2016,7,1,9,30,852.0,122.0,1.6,23.0,792.0,744.48,559.67
2016,7,1,9,45,861.0,124.0,1.7,23.5,826.0,786.56,586.67
2016,7,1,10,0,870.0,126.0,1.8,24.0,860.0,826.47,611.93
2016,7,1,10,15,876.5,127.5,1.85,24.0,888.0,861.46,634.44
2016,7,1,10,30,883.0,129.0,1.9,24.0,916.0,893.72,655.1
2016,7,1,10,45,888.5,130.0,2.0,24.5,937.5,921.75,672.16
2016,7,1,11,0,894.0,131.0,2.1,25.0,959.0,946.69,687.2
2016,7,1,11,15,897.0,132.0,2.15,25.0,974.0,966.12,699.53
2016,7,1,11,30,900.0,133.0,2.2,25.0,989.0,982.16,709.79
2016,7,1,11,45,902.0,133.0,2.3,25.0,996.5,992.88,717.3
2016,7,1,12,0,904.0,133.0,2.4,25.0,1004.0,1000.11,722.7
2016,7,1,12,15,904.0,133.0,2.45,24.5,1004.0,1001.92,725.66
2016,7,1,12,30,904.0,133.0,2.5,24.0,1004.0,1000.21,726.51
2016,7,1,12,45,895.0,137.5,2.6,24.0,994.5,990.6,721.44
2016,7,1,13,0,886.0,142.0,2.7,24.0,985.0,977.62,714.28
2016,7,1,13,15,882.5,141.0,2.7,24.0,970.0,961.42,704.18
2016,7,1,13,30,879.0,140.0,2.7,24.0,955.0,941.9,691.97
2016,7,1,13,45,875.5,138.0,2.75,24.0,934.0,918.21,677.45
