Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,872.0,136.0,2.8,24.0,913.0,891.4,660.82
2016,7,1,14,15,865.0,134.5,2.8,24.0,885.0,859.1,640.07
2016,7,1,14,30,858.0,133.0,2.8,24.0,857.0,824.15,617.42
2016,7,1,14,45,850.5,130.0,2.8,24.0,823.0,784.94,591.68
2016,7,1,15,0,843.0,127.0,2.8,24.0,789.0,747.68,566.89
2016,7,1,15,15,831.0,124.5,2.8,23.5,750.0,700.79,534.58
2016,7,1,15,30,819.0,122.0,2.8,23.0,711.0,652.48,500.39
2016,7,1,15,45,805.0,118.0,2.8,23.0,667.5,600.38,461.53
2016,7,1,16,0,791.0,114.0,2.8,23.0,624.0,547.59,421.07
2016,7,1,16,15,771.5,110.5,2.75,22.5,577.0,492.14,378.04
2016,7,1,16,30,752.0,107.0,2.7,22.0,530.0,437.11,333.92
2016,7,1,16,45,728.0,102.5,2.7,22.0,481.0,378.22,285.05
2016,7,1,17,0,704.0,98.0,2.7,22.0,432.0,322.4,237.39
2016,7,1,17,15,670.5,92.5,2.65,21.5,381.5,264.91,188.36
2016,7,1,17,30,637.0,87.0,2.6,21.0,331.0,210.63,142.01
2016,7,1,17,45,593.0,80.5,2.6,21.0,282.0,157.35,98.44
2016,7,1,18,0,549.0,74.0,2.6,21.0,233.0,109.07,63.31
2016,7,1,18,15,485.5,65.5,2.45,20.5,186.0,63.75,39.01
2016,7,1,18,30,422.0,57.0,2.3,20.0,139.0,44.62,33.1
2016,7,1,18,45,329.0,46.0,2.15,19.5,99.0,35.44,24.73
2016,7,1,19,0,236.0,35.0,2.0,19.0,59.0,27.31,16.63
2016,7,1,19,15,118.0,17.5,1.95,18.5,29.5,13.74,0.0
2016,7,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,1.9,13.5,29.0,13.75,0.0
2016,7,2,5,30,235.0,35.0,2.0,14.0,58.0,27.33,16.95
2016,7,2,5,45,330.5,46.0,2.1,14.5,99.0,35.47,25.31
2016,7,2,6,0,426.0,57.0,2.2,15.0,140.0,44.74,33.93
2016,7,2,6,15,490.0,65.0,2.25,15.5,186.5,62.28,39.21
2016,7,2,6,30,554.0,73.0,2.3,16.0,233.0,107.36,63.27
2016,7,2,6,45,600.5,79.0,2.35,16.5,283.0,155.79,98.68
2016,7,2,7,0,647.0,85.0,2.4,17.0,333.0,209.51,142.96
2016,7,2,7,15,680.0,90.5,2.4,17.0,383.0,264.21,190.77
2016,7,2,7,30,713.0,96.0,2.4,17.0,433.0,322.04,241.42
2016,7,2,7,45,738.5,99.5,2.45,17.5,482.5,378.01,289.65
2016,7,2,8,0,764.0,103.0,2.5,18.0,532.0,437.2,339.11
2016,7,2,8,15,783.0,106.5,2.5,18.5,579.0,492.64,384.13
2016,7,2,8,30,802.0,110.0,2.5,19.0,626.0,548.44,427.93
2016,7,2,8,45,817.0,113.0,2.5,19.5,670.0,601.45,468.21
2016,7,2,9,0,832.0,116.0,2.5,20.0,714.0,653.84,506.74
2016,7,2,9,15,843.5,118.5,2.5,20.0,753.0,702.44,542.42
2016,7,2,9,30,855.0,121.0,2.5,20.0,792.0,745.66,573.46
2016,7,2,9,45,853.0,129.5,2.55,20.5,823.5,785.55,599.29
2016,7,2,10,0,851.0,138.0,2.6,21.0,855.0,828.53,626.97
2016,7,2,10,15,858.0,139.5,2.65,21.0,883.0,857.3,645.82
2016,7,2,10,30,865.0,141.0,2.7,21.0,911.0,889.53,667.08
2016,7,2,10,45,869.5,142.5,2.75,21.5,932.5,916.73,683.55
2016,7,2,11,0,874.0,144.0,2.8,22.0,954.0,940.86,697.93
2016,7,2,11,15,877.5,145.0,2.85,22.0,969.0,960.43,710.65
2016,7,2,11,30,881.0,146.0,2.9,22.0,984.0,976.71,721.28
2016,7,2,11,45,882.5,146.5,2.95,22.0,991.5,987.26,728.24
2016,7,2,12,0,884.0,147.0,3.0,22.0,999.0,994.4,733.1
2016,7,2,12,15,884.0,147.0,3.0,22.0,999.0,996.21,734.17
2016,7,2,12,30,884.0,147.0,3.0,22.0,999.0,994.58,733.13
2016,7,2,12,45,890.0,142.0,3.05,22.0,994.0,990.62,731.1
2016,7,2,13,0,896.0,137.0,3.1,22.0,989.0,983.05,726.81
2016,7,2,13,15,893.0,136.0,3.1,22.0,974.5,967.19,716.73
2016,7,2,13,30,890.0,135.0,3.1,22.0,960.0,947.96,704.52
2016,7,2,13,45,885.0,133.5,3.1,22.0,938.5,923.19,688.64
2016,7,2,14,0,880.0,132.0,3.1,22.0,917.0,895.32,670.69
2016,7,2,14,15,873.5,130.5,3.1,22.0,888.5,863.23,649.81
2016,7,2,14,30,867.0,129.0,3.1,22.0,860.0,828.42,626.97
2016,7,2,14,45,858.0,127.0,3.1,22.0,826.0,788.68,600.54
2016,7,2,15,0,849.0,125.0,3.1,22.0,792.0,750.9,575.2
2016,7,2,15,15,837.0,122.5,3.1,21.5,752.5,703.77,542.32
2016,7,2,15,30,825.0,120.0,3.1,21.0,713.0,655.2,507.52
2016,7,2,15,45,809.5,117.5,3.1,21.0,669.5,603.36,468.35
2016,7,2,16,0,794.0,115.0,3.1,21.0,626.0,550.95,427.69
2016,7,2,16,15,774.0,111.0,3.05,20.5,578.5,494.59,383.53
2016,7,2,16,30,754.0,107.0,3.0,20.0,531.0,438.71,338.32
2016,7,2,16,45,727.5,103.0,3.0,20.0,481.5,379.18,288.48
2016,7,2,17,0,701.0,99.0,3.0,20.0,432.0,322.98,240.12
2016,7,2,17,15,667.5,93.5,2.95,19.5,381.5,265.61,190.74
2016,7,2,17,30,634.0,88.0,2.9,19.0,331.0,211.45,144.06
2016,7,2,17,45,587.0,82.0,2.85,19.0,281.5,158.27,100.29
2016,7,2,18,0,540.0,76.0,2.8,19.0,232.0,110.46,65.27
2016,7,2,18,15,476.5,67.0,2.7,18.5,185.5,65.18,40.52
2016,7,2,18,30,413.0,58.0,2.6,18.0,139.0,45.49,34.15
2016,7,2,18,45,321.5,46.5,2.55,17.5,98.5,35.81,25.27
2016,7,2,19,0,230.0,35.0,2.5,17.0,58.0,27.3,16.77
2016,7,2,19,15,115.0,17.5,2.45,16.5,29.0,13.74,0.0
2016,7,2,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.5,29.0,12.97,0.0
2016,7,3,5,30,249.0,33.0,2.1,13.0,58.0,25.8,15.66
2016,7,3,5,45,345.0,44.0,2.15,13.5,99.0,35.22,25.17
2016,7,3,6,0,441.0,55.0,2.2,14.0,140.0,43.09,32.6
2016,7,3,6,15,235.0,79.5,2.2,14.5,126.5,67.76,48.37
2016,7,3,6,30,29.0,104.0,2.2,15.0,113.0,89.17,69.13
2016,7,3,6,45,36.5,124.0,2.25,15.5,137.0,110.07,86.03
2016,7,3,7,0,44.0,144.0,2.3,16.0,161.0,132.15,103.88
2016,7,3,7,15,71.0,169.5,2.3,16.0,201.5,164.99,130.11
2016,7,3,7,30,98.0,195.0,2.3,16.0,242.0,201.35,159.29
2016,7,3,7,45,157.5,217.0,2.3,16.5,301.5,252.41,199.45
2016,7,3,8,0,217.0,239.0,2.3,17.0,361.0,308.92,243.8
2016,7,3,8,15,512.5,173.0,2.3,17.5,493.5,416.72,327.85
2016,7,3,8,30,808.0,107.0,2.3,18.0,626.0,548.6,429.56
2016,7,3,8,45,823.0,110.0,2.35,18.5,670.0,601.93,469.83
2016,7,3,9,0,838.0,113.0,2.4,19.0,714.0,654.63,508.9
2016,7,3,9,15,849.5,115.0,2.4,19.0,753.0,700.04,542.46
2016,7,3,9,30,861.0,117.0,2.4,19.0,792.0,746.24,575.5
2016,7,3,9,45,881.5,112.0,2.45,19.5,829.0,790.93,604.72
2016,7,3,10,0,902.0,107.0,2.5,20.0,866.0,834.17,632.54
2016,7,3,10,15,908.0,108.5,2.55,20.0,894.5,869.88,656.13
2016,7,3,10,30,914.0,110.0,2.6,20.0,923.0,902.74,677.74
2016,7,3,10,45,918.5,111.0,2.7,20.5,944.5,930.79,695.14
2016,7,3,11,0,923.0,112.0,2.8,21.0,966.0,955.61,710.36
2016,7,3,11,15,926.0,112.5,2.85,21.0,981.0,975.21,723.09
2016,7,3,11,30,929.0,113.0,2.9,21.0,996.0,991.32,733.62
2016,7,3,11,45,930.5,113.5,3.0,21.5,1003.5,1002.45,739.97
2016,7,3,12,0,932.0,114.0,3.1,22.0,1011.0,1009.97,744.06
2016,7,3,12,15,932.0,114.0,3.15,22.0,1011.5,1011.93,745.63
2016,7,3,12,30,932.0,114.0,3.2,22.0,1012.0,1010.24,744.96
2016,7,3,12,45,917.5,122.5,3.3,22.0,1001.0,999.2,738.63
2016,7,3,13,0,903.0,131.0,3.4,22.0,990.0,984.72,730.13
2016,7,3,13,15,900.0,130.0,3.4,21.5,975.5,968.78,721.38
2016,7,3,13,30,897.0,129.0,3.4,21.0,961.0,949.45,710.37
2016,7,3,13,45,893.0,128.0,3.4,21.0,939.5,925.9,695.18
2016,7,3,14,0,889.0,127.0,3.4,21.0,918.0,899.18,677.83
2016,7,3,14,15,882.5,125.5,3.4,21.0,890.0,866.84,656.6
2016,7,3,14,30,876.0,124.0,3.4,21.0,862.0,831.76,633.37
2016,7,3,14,45,867.5,121.5,3.4,21.0,828.0,791.63,606.45
2016,7,3,15,0,859.0,119.0,3.4,21.0,794.0,749.27,577.71
2016,7,3,15,15,847.5,116.5,3.35,21.0,755.0,702.83,544.09
2016,7,3,15,30,836.0,114.0,3.3,21.0,716.0,657.26,510.02
2016,7,3,15,45,822.0,111.0,3.3,21.0,672.0,605.35,470.67
2016,7,3,16,0,808.0,108.0,3.3,21.0,628.0,552.7,429.7
2016,7,3,16,15,789.0,104.5,3.25,20.5,581.0,496.61,385.6
2016,7,3,16,30,770.0,101.0,3.2,20.0,534.0,440.86,340.32
2016,7,3,16,45,746.0,96.5,3.15,20.0,484.5,382.86,291.38
2016,7,3,17,0,722.0,92.0,3.1,20.0,435.0,324.16,240.78
2016,7,3,17,15,689.5,87.5,3.0,19.5,384.5,266.78,191.12
2016,7,3,17,30,657.0,83.0,2.9,19.0,334.0,212.44,144.04
2016,7,3,17,45,613.5,76.5,2.85,18.5,284.5,157.98,99.1
2016,7,3,18,0,570.0,70.0,2.8,18.0,235.0,108.43,62.58
2016,7,3,18,15,508.0,62.0,2.65,17.5,188.0,62.18,37.42
2016,7,3,18,30,446.0,54.0,2.5,17.0,141.0,42.08,31.31
2016,7,3,18,45,355.0,43.5,2.35,16.5,100.5,34.65,24.38
2016,7,3,19,0,264.0,33.0,2.2,16.0,60.0,26.93,16.52
2016,7,3,19,15,132.0,16.5,2.2,15.5,30.0,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,133.0,16.0,2.3,12.5,29.0,12.59,0.0
2016,7,4,5,30,266.0,32.0,2.4,13.0,58.0,26.2,15.87
2016,7,4,5,45,365.0,41.5,2.5,13.5,99.0,33.07,23.26
2016,7,4,6,0,464.0,51.0,2.6,14.0,140.0,39.72,29.61
2016,7,4,6,15,526.0,58.5,2.6,14.0,187.0,56.83,34.73
2016,7,4,6,30,588.0,66.0,2.6,14.0,234.0,103.42,59.29
2016,7,4,6,45,294.0,91.0,2.65,14.5,175.0,118.97,82.33
2016,7,4,7,0,0.0,116.0,2.7,15.0,116.0,100.8,79.9
2016,7,4,7,15,0.0,113.0,2.7,15.5,113.0,99.05,78.09
2016,7,4,7,30,0.0,110.0,2.7,16.0,110.0,96.91,75.9
2016,7,4,7,45,2.0,139.5,2.7,16.5,140.5,123.59,97.49
2016,7,4,8,0,4.0,169.0,2.7,17.0,171.0,150.73,119.08
2016,7,4,8,15,25.5,215.0,2.7,17.0,231.5,202.39,160.39
2016,7,4,8,30,47.0,261.0,2.7,17.0,292.0,259.86,205.74
2016,7,4,8,45,84.5,295.5,2.75,17.5,355.0,317.03,250.03
2016,7,4,9,0,122.0,330.0,2.8,18.0,418.0,383.42,300.67
2016,7,4,9,15,122.5,348.5,2.8,18.5,440.5,408.56,318.55
2016,7,4,9,30,123.0,367.0,2.8,19.0,463.0,433.45,336.15
2016,7,4,9,45,496.5,245.5,2.85,19.5,659.5,627.59,487.19
2016,7,4,10,0,870.0,124.0,2.9,20.0,856.0,824.84,630.12
2016,7,4,10,15,876.5,125.5,2.95,20.0,884.0,860.0,652.3
2016,7,4,10,30,883.0,127.0,3.0,20.0,912.0,892.44,673.83
2016,7,4,10,45,886.5,129.0,3.05,20.0,933.5,919.81,691.85
2016,7,4,11,0,890.0,131.0,3.1,20.0,955.0,944.0,707.77
2016,7,4,11,15,893.0,132.0,3.1,20.0,969.5,963.52,720.2
2016,7,4,11,30,896.0,133.0,3.1,20.0,984.0,979.67,730.46
2016,7,4,11,45,896.0,134.0,3.15,20.5,991.0,989.53,735.6
2016,7,4,12,0,896.0,135.0,3.2,21.0,998.0,995.89,738.55
2016,7,4,12,15,896.0,135.0,3.2,21.0,997.5,997.81,739.71
2016,7,4,12,30,896.0,135.0,3.2,21.0,997.0,996.23,738.7
2016,7,4,12,45,904.0,128.0,3.25,21.0,992.5,992.22,736.59
2016,7,4,13,0,912.0,121.0,3.3,21.0,988.0,984.47,732.12
2016,7,4,13,15,909.0,120.0,3.3,21.0,973.0,968.42,721.83
2016,7,4,13,30,906.0,119.0,3.3,21.0,958.0,948.93,709.35
2016,7,4,13,45,901.5,118.0,3.3,21.0,936.5,924.76,693.76
2016,7,4,14,0,897.0,117.0,3.3,21.0,915.0,897.4,676.01
2016,7,4,14,15,890.5,115.5,3.3,21.0,887.0,864.85,654.66
2016,7,4,14,30,884.0,114.0,3.3,21.0,859.0,829.53,631.3
2016,7,4,14,45,876.5,111.5,3.3,21.0,825.5,789.88,604.74
2016,7,4,15,0,869.0,109.0,3.3,21.0,792.0,747.92,576.32
2016,7,4,15,15,858.0,107.0,3.3,20.5,752.5,701.91,544.64
2016,7,4,15,30,847.0,105.0,3.3,20.0,713.0,654.3,510.2
2016,7,4,15,45,834.5,101.5,3.3,20.0,670.0,603.02,471.12
2016,7,4,16,0,822.0,98.0,3.3,20.0,627.0,551.5,430.75
2016,7,4,16,15,804.0,95.0,3.25,19.5,580.0,495.72,386.6
2016,7,4,16,30,786.0,92.0,3.2,19.0,533.0,440.13,341.14
2016,7,4,16,45,764.5,87.5,3.15,19.0,484.5,382.26,291.93
2016,7,4,17,0,743.0,83.0,3.1,19.0,436.0,325.56,242.48
2016,7,4,17,15,456.5,117.0,3.05,18.5,326.0,228.23,168.13
2016,7,4,17,30,170.0,151.0,3.0,18.0,216.0,164.92,124.95
2016,7,4,17,45,157.0,131.0,2.95,17.5,184.5,133.58,99.47
2016,7,4,18,0,144.0,111.0,2.9,17.0,153.0,104.0,76.26
2016,7,4,18,15,311.5,80.5,2.8,16.5,148.0,70.16,47.81
2016,7,4,18,30,479.0,50.0,2.7,16.0,143.0,38.74,28.5
2016,7,4,18,45,388.5,40.5,2.6,15.5,102.0,32.07,22.24
2016,7,4,19,0,298.0,31.0,2.5,15.0,61.0,25.15,15.1
2016,7,4,19,15,149.0,15.5,2.5,14.5,30.5,12.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,1.6,12.5,28.5,12.6,0.0
2016,7,5,5,30,255.0,32.0,1.6,13.0,57.0,26.25,15.8
2016,7,5,5,45,351.5,42.5,1.65,13.5,97.5,34.02,24.08
2016,7,5,6,0,448.0,53.0,1.7,14.0,138.0,41.49,31.18
2016,7,5,6,15,512.5,60.5,1.65,14.5,185.0,57.8,35.96
2016,7,5,6,30,577.0,68.0,1.6,15.0,232.0,103.78,59.84
2016,7,5,6,45,288.5,76.5,1.55,15.5,158.5,106.05,71.35
2016,7,5,7,0,0.0,85.0,1.5,16.0,85.0,74.78,57.76
2016,7,5,7,15,0.0,99.0,1.45,16.5,99.0,87.1,67.8
2016,7,5,7,30,0.0,113.0,1.4,17.0,113.0,99.5,77.68
2016,7,5,7,45,0.0,130.0,1.4,17.5,130.0,114.58,89.61
2016,7,5,8,0,0.0,147.0,1.4,18.0,147.0,129.77,101.44
2016,7,5,8,15,0.0,154.5,1.4,18.5,155.0,136.69,106.46
2016,7,5,8,30,0.0,162.0,1.4,19.0,163.0,143.61,111.45
2016,7,5,8,45,3.5,183.0,1.45,19.5,186.5,164.62,127.66
2016,7,5,9,0,7.0,204.0,1.5,20.0,210.0,186.09,144.01
2016,7,5,9,15,15.5,247.5,1.55,20.0,260.0,231.68,179.29
2016,7,5,9,30,24.0,291.0,1.6,20.0,310.0,278.34,214.81
2016,7,5,9,45,51.0,339.5,1.7,20.5,382.5,352.08,270.23
2016,7,5,10,0,78.0,388.0,1.8,21.0,455.0,422.46,321.78
2016,7,5,10,15,205.5,396.0,1.9,21.0,577.5,548.97,416.33
2016,7,5,10,30,333.0,404.0,2.0,21.0,700.0,683.21,512.97
2016,7,5,10,45,625.0,262.0,2.15,21.5,834.0,828.79,619.34
2016,7,5,11,0,917.0,120.0,2.3,22.0,968.0,958.56,706.12
2016,7,5,11,15,920.5,120.5,2.4,22.0,983.5,978.63,718.44
2016,7,5,11,30,924.0,121.0,2.5,22.0,999.0,995.23,729.68
2016,7,5,11,45,926.0,121.5,2.65,22.0,1007.0,1006.88,738.3
2016,7,5,12,0,928.0,122.0,2.8,22.0,1015.0,1014.94,744.68
2016,7,5,12,15,929.0,122.0,2.85,22.0,1015.5,1017.94,746.95
2016,7,5,12,30,930.0,122.0,2.9,22.0,1016.0,1017.3,747.01
2016,7,5,12,45,925.0,124.0,3.0,22.0,1008.5,1009.18,742.74
2016,7,5,13,0,920.0,126.0,3.1,22.0,1001.0,997.51,736.24
2016,7,5,13,15,918.0,125.5,3.1,22.0,986.5,982.79,726.99
2016,7,5,13,30,916.0,125.0,3.1,22.0,972.0,964.56,715.5
2016,7,5,13,45,914.0,122.0,3.1,22.0,951.5,940.52,700.18
2016,7,5,14,0,912.0,119.0,3.1,22.0,931.0,913.13,682.64
2016,7,5,14,15,906.0,118.0,3.1,21.5,903.0,881.05,663.16
2016,7,5,14,30,900.0,117.0,3.1,21.0,875.0,846.12,641.54
2016,7,5,14,45,894.0,114.0,3.1,21.0,841.5,806.59,615.29
2016,7,5,15,0,888.0,111.0,3.1,21.0,808.0,764.56,587.07
2016,7,5,15,15,877.0,108.5,3.1,21.0,768.5,717.26,553.76
2016,7,5,15,30,866.0,106.0,3.1,21.0,729.0,668.31,517.69
2016,7,5,15,45,853.0,103.0,3.1,21.0,685.0,616.3,478.42
2016,7,5,16,0,840.0,100.0,3.1,21.0,641.0,564.11,437.89
2016,7,5,16,15,821.5,97.0,3.1,20.5,593.0,507.1,393.29
2016,7,5,16,30,803.0,94.0,3.1,20.0,545.0,450.3,347.31
2016,7,5,16,45,779.0,90.5,3.1,19.5,494.5,391.39,298.21
2016,7,5,17,0,755.0,87.0,3.1,19.0,444.0,333.9,248.82
2016,7,5,17,15,553.5,108.0,3.05,18.5,354.0,249.35,182.18
2016,7,5,17,30,352.0,129.0,3.0,18.0,264.0,186.21,135.25
2016,7,5,17,45,318.5,116.0,3.0,17.5,224.5,145.91,102.55
2016,7,5,18,0,285.0,103.0,3.0,17.0,185.0,109.76,75.34
2016,7,5,18,15,378.0,78.0,2.9,16.5,164.5,70.54,46.76
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,41.34,30.78
2016,7,5,18,45,372.5,43.0,2.7,15.5,102.5,34.3,24.16
2016,7,5,19,0,274.0,33.0,2.6,15.0,61.0,27.01,16.59
2016,7,5,19,15,137.0,16.5,2.55,14.5,30.5,12.98,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,15.0,0.9,12.5,28.0,12.02,0.0
2016,7,6,5,30,282.0,30.0,0.9,13.0,56.0,24.49,14.25
2016,7,6,5,45,378.0,39.0,0.95,13.5,96.5,30.99,21.45
2016,7,6,6,0,474.0,48.0,1.0,14.0,137.0,37.29,27.47
2016,7,6,6,15,536.0,55.0,0.95,14.5,184.0,53.31,32.06
2016,7,6,6,30,598.0,62.0,0.9,15.0,231.0,100.02,55.9
2016,7,6,6,45,299.0,89.0,0.85,15.5,173.5,117.68,80.5
2016,7,6,7,0,0.0,116.0,0.8,16.0,116.0,100.77,79.37
2016,7,6,7,15,15.0,145.0,0.7,16.5,152.5,129.98,102.58
2016,7,6,7,30,30.0,174.0,0.6,17.0,189.0,161.69,127.39
2016,7,6,7,45,68.5,207.0,0.55,17.5,244.0,207.97,163.11
2016,7,6,8,0,107.0,240.0,0.5,18.0,299.0,259.03,202.03
2016,7,6,8,15,467.0,166.5,0.4,18.5,460.5,388.19,299.43
2016,7,6,8,30,827.0,93.0,0.3,19.0,622.0,544.35,413.39
2016,7,6,8,45,840.5,95.5,0.2,19.5,665.0,596.68,448.63
2016,7,6,9,0,854.0,98.0,0.1,20.0,708.0,648.16,483.07
2016,7,6,9,15,864.5,100.0,0.2,20.0,747.5,696.01,516.97
2016,7,6,9,30,875.0,102.0,0.3,20.0,787.0,742.24,548.57
2016,7,6,9,45,883.0,104.0,0.45,20.5,820.5,784.68,576.29
2016,7,6,10,0,891.0,106.0,0.6,21.0,854.0,824.85,602.44
2016,7,6,10,15,897.0,107.5,0.8,21.0,882.0,860.38,627.49
2016,7,6,10,30,903.0,109.0,1.0,21.0,910.0,893.11,650.69
2016,7,6,10,45,908.0,109.5,1.2,21.5,931.5,921.01,669.44
2016,7,6,11,0,913.0,110.0,1.4,22.0,953.0,945.75,686.07
2016,7,6,11,15,915.5,110.5,1.6,22.0,967.5,964.88,700.36
2016,7,6,11,30,918.0,111.0,1.8,22.0,982.0,980.54,712.45
2016,7,6,11,45,920.0,111.0,2.0,22.5,989.5,991.71,720.27
2016,7,6,12,0,922.0,111.0,2.2,23.0,997.0,999.3,725.78
2016,7,6,12,15,922.0,111.0,2.4,23.0,997.0,1001.37,729.13
2016,7,6,12,30,922.0,111.0,2.6,23.0,997.0,999.82,730.15
2016,7,6,12,45,913.0,115.5,2.8,23.0,987.5,990.38,726.02
2016,7,6,13,0,904.0,120.0,3.0,23.0,978.0,977.48,719.58
2016,7,6,13,15,901.0,119.0,3.1,22.5,964.0,961.58,711.71
2016,7,6,13,30,898.0,118.0,3.2,22.0,950.0,942.28,701.53
2016,7,6,13,45,896.5,115.5,3.3,22.0,929.5,919.54,687.64
2016,7,6,14,0,895.0,113.0,3.4,22.0,909.0,893.49,671.44
2016,7,6,14,15,889.0,111.5,3.4,22.0,881.5,861.43,650.43
2016,7,6,14,30,883.0,110.0,3.4,22.0,854.0,826.56,627.4
2016,7,6,14,45,878.0,106.5,3.45,22.0,821.0,787.92,601.82
2016,7,6,15,0,873.0,103.0,3.5,22.0,788.0,746.76,574.19
2016,7,6,15,15,863.0,101.0,3.45,21.5,749.5,701.26,543.0
2016,7,6,15,30,853.0,99.0,3.4,21.0,711.0,654.07,508.75
2016,7,6,15,45,843.0,95.0,3.4,21.0,669.0,603.52,470.3
2016,7,6,16,0,833.0,91.0,3.4,21.0,627.0,551.77,429.86
2016,7,6,16,15,816.0,88.5,3.35,20.5,580.5,496.92,386.48
2016,7,6,16,30,799.0,86.0,3.3,20.0,534.0,441.61,341.3
2016,7,6,16,45,779.5,81.5,3.25,20.0,485.5,383.76,292.14
2016,7,6,17,0,760.0,77.0,3.2,20.0,437.0,326.85,242.51
2016,7,6,17,15,730.5,73.0,3.15,19.5,387.0,268.86,191.9
2016,7,6,17,30,701.0,69.0,3.1,19.0,337.0,213.51,143.46
2016,7,6,17,45,661.0,64.0,3.1,18.5,287.5,158.55,97.58
2016,7,6,18,0,621.0,59.0,3.1,18.0,238.0,105.02,57.51
2016,7,6,18,15,561.5,53.0,2.95,17.5,191.0,57.35,31.82
2016,7,6,18,30,502.0,47.0,2.8,17.0,144.0,36.3,26.24
2016,7,6,18,45,411.0,38.0,2.65,16.5,102.5,29.96,20.3
2016,7,6,19,0,320.0,29.0,2.5,16.0,61.0,23.41,13.51
2016,7,6,19,15,160.0,14.5,2.45,15.5,30.5,11.47,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,1.55,12.5,27.5,11.17,0.0
2016,7,7,5,30,298.0,28.0,1.5,13.0,55.0,22.73,12.65
2016,7,7,5,45,392.5,36.5,1.45,13.5,95.5,28.87,19.55
2016,7,7,6,0,487.0,45.0,1.4,14.0,136.0,34.83,25.27
2016,7,7,6,15,547.5,51.5,1.25,14.5,182.5,50.26,29.55
2016,7,7,6,30,608.0,58.0,1.1,15.0,229.0,97.07,53.12
2016,7,7,6,45,317.0,97.0,1.0,15.5,187.5,126.66,87.21
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,121.93,95.85
2016,7,7,7,15,42.0,161.0,0.95,16.5,179.5,150.23,118.33
2016,7,7,7,30,58.0,186.0,1.0,17.0,213.0,180.79,142.39
2016,7,7,7,45,81.5,212.5,1.05,17.5,255.0,217.61,171.13
2016,7,7,8,0,105.0,239.0,1.1,18.0,297.0,257.31,201.84
2016,7,7,8,15,188.5,256.0,1.2,18.0,372.0,324.13,253.73
2016,7,7,8,30,272.0,273.0,1.3,18.0,447.0,400.96,312.74
2016,7,7,8,45,567.0,182.5,1.45,18.5,576.5,518.2,403.15
2016,7,7,9,0,862.0,92.0,1.6,19.0,706.0,647.5,500.76
2016,7,7,9,15,872.0,94.0,1.7,19.0,745.0,695.4,535.59
2016,7,7,9,30,882.0,96.0,1.8,19.0,784.0,741.62,568.22
2016,7,7,9,45,887.0,99.5,1.95,19.5,817.5,783.56,596.06
2016,7,7,10,0,892.0,103.0,2.1,20.0,851.0,822.98,621.93
2016,7,7,10,15,898.0,104.0,2.15,20.0,879.0,858.12,645.06
2016,7,7,10,30,904.0,105.0,2.2,20.0,907.0,890.45,666.22
2016,7,7,10,45,909.5,105.5,2.3,20.5,929.0,918.88,683.88
2016,7,7,11,0,915.0,106.0,2.4,21.0,951.0,944.16,699.43
2016,7,7,11,15,918.0,106.5,2.45,21.0,965.5,963.85,712.17
2016,7,7,11,30,921.0,107.0,2.5,21.0,980.0,980.07,722.75
2016,7,7,11,45,923.5,107.0,2.6,21.0,988.0,991.8,730.97
2016,7,7,12,0,926.0,107.0,2.7,21.0,996.0,999.95,736.98
2016,7,7,12,15,926.0,107.0,2.7,21.0,996.0,1002.06,738.22
2016,7,7,12,30,926.0,107.0,2.7,21.0,996.0,1000.54,737.25
2016,7,7,12,45,918.0,111.0,2.75,21.0,987.5,991.6,732.01
2016,7,7,13,0,910.0,115.0,2.8,21.0,979.0,979.16,724.6
2016,7,7,13,15,907.5,114.0,2.75,21.0,964.5,963.66,714.38
2016,7,7,13,30,905.0,113.0,2.7,21.0,950.0,944.71,701.96
2016,7,7,13,45,902.5,110.5,2.7,21.0,929.5,920.92,686.81
2016,7,7,14,0,900.0,108.0,2.7,21.0,909.0,893.86,669.47
2016,7,7,14,15,894.0,107.0,2.7,21.0,881.0,862.13,648.93
2016,7,7,14,30,888.0,106.0,2.7,21.0,853.0,827.59,626.36
2016,7,7,14,45,882.0,103.0,2.75,21.0,820.0,788.48,600.77
2016,7,7,15,0,876.0,100.0,2.8,21.0,787.0,746.9,573.16
2016,7,7,15,15,865.5,98.0,2.85,21.0,748.5,700.93,541.41
2016,7,7,15,30,855.0,96.0,2.9,21.0,710.0,653.3,506.48
2016,7,7,15,45,844.0,92.5,2.95,21.0,667.0,602.51,468.29
2016,7,7,16,0,833.0,89.0,3.0,21.0,624.0,550.62,428.1
2016,7,7,16,15,816.0,86.0,3.0,20.5,577.5,495.35,384.69
2016,7,7,16,30,799.0,83.0,3.0,20.0,531.0,439.44,339.28
2016,7,7,16,45,779.0,79.0,3.05,19.5,482.5,381.86,291.12
2016,7,7,17,0,759.0,75.0,3.1,19.0,434.0,325.26,242.24
2016,7,7,17,15,729.5,71.5,3.15,18.5,384.5,267.77,191.89
2016,7,7,17,30,700.0,68.0,3.2,18.0,335.0,212.91,143.66
2016,7,7,17,45,661.5,62.5,3.25,17.5,285.5,157.73,97.31
2016,7,7,18,0,623.0,57.0,3.3,17.0,236.0,103.93,56.7
2016,7,7,18,15,564.0,51.0,3.2,16.5,189.0,56.13,30.72
2016,7,7,18,30,505.0,45.0,3.1,16.0,142.0,34.65,24.9
2016,7,7,18,45,418.5,36.5,3.05,15.5,101.5,28.7,19.29
2016,7,7,19,0,332.0,28.0,3.0,15.0,61.0,22.55,12.82
2016,7,7,19,15,166.0,14.0,2.95,14.5,30.5,11.05,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,13.0,27.5,9.89,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,20.1,10.39
2016,7,8,5,45,417.5,32.5,1.6,13.5,94.5,25.5,16.59
2016,7,8,6,0,508.0,40.0,1.6,14.0,134.0,30.76,21.65
2016,7,8,6,15,566.5,46.0,1.55,14.5,180.0,48.72,28.23
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,95.74,51.46
2016,7,8,6,45,313.0,86.5,1.5,16.0,174.0,117.3,79.53
2016,7,8,7,0,1.0,121.0,1.5,17.0,122.0,105.08,82.71
2016,7,8,7,15,6.0,139.5,1.45,17.5,143.0,122.98,96.94
2016,7,8,7,30,11.0,158.0,1.4,18.0,164.0,141.59,111.51
2016,7,8,7,45,29.0,189.5,1.35,18.5,205.5,178.0,140.04
2016,7,8,8,0,47.0,221.0,1.3,19.0,247.0,216.42,169.74
2016,7,8,8,15,79.5,252.0,1.3,19.5,301.0,263.85,206.11
2016,7,8,8,30,112.0,283.0,1.3,20.0,355.0,319.05,247.83
2016,7,8,8,45,484.0,184.0,1.3,20.5,525.0,467.16,362.22
2016,7,8,9,0,856.0,85.0,1.3,21.0,695.0,636.87,488.02
2016,7,8,9,15,866.5,87.0,1.35,21.5,733.5,684.87,520.71
2016,7,8,9,30,877.0,89.0,1.4,22.0,772.0,731.27,551.32
2016,7,8,9,45,883.5,91.0,1.5,22.5,805.5,772.75,578.03
2016,7,8,10,0,890.0,93.0,1.6,23.0,839.0,811.85,602.89
2016,7,8,10,15,896.5,94.5,1.75,23.0,867.0,847.88,627.22
2016,7,8,10,30,903.0,96.0,1.9,23.0,895.0,881.15,649.67
2016,7,8,10,45,907.0,97.0,2.05,23.0,916.5,908.77,668.39
2016,7,8,11,0,911.0,98.0,2.2,23.0,938.0,933.19,685.06
2016,7,8,11,15,914.0,98.5,2.35,23.0,953.0,952.87,698.69
2016,7,8,11,30,917.0,99.0,2.5,23.0,968.0,969.09,710.16
2016,7,8,11,45,920.0,98.5,2.65,23.5,976.0,980.82,717.39
2016,7,8,12,0,923.0,98.0,2.8,24.0,984.0,988.98,722.37
2016,7,8,12,15,923.5,98.0,2.9,24.0,985.0,991.62,724.81
2016,7,8,12,30,924.0,98.0,3.0,24.0,986.0,990.61,725.01
2016,7,8,12,45,918.5,101.0,3.15,24.0,978.0,983.16,721.48
2016,7,8,13,0,913.0,104.0,3.3,24.0,970.0,972.17,715.68
2016,7,8,13,15,910.5,103.5,3.4,24.0,956.0,957.12,706.85
2016,7,8,13,30,908.0,103.0,3.5,24.0,942.0,938.59,695.74
2016,7,8,13,45,906.0,101.0,3.65,24.0,922.0,915.66,681.95
2016,7,8,14,0,904.0,99.0,3.8,24.0,902.0,889.41,665.8
2016,7,8,14,15,898.0,97.5,3.85,23.5,874.5,857.09,646.11
2016,7,8,14,30,892.0,96.0,3.9,23.0,847.0,821.93,624.25
2016,7,8,14,45,885.5,94.0,3.95,23.0,814.5,783.25,598.47
2016,7,8,15,0,879.0,92.0,4.0,23.0,782.0,742.15,570.71
2016,7,8,15,15,869.0,90.5,4.0,22.5,743.5,696.89,540.17
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,649.92,506.07
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,599.31,467.48
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,547.68,427.01
2016,7,8,16,15,818.0,81.0,4.05,21.5,573.5,492.31,383.08
2016,7,8,16,30,801.0,78.0,4.0,21.0,527.0,436.96,337.72
2016,7,8,16,45,781.0,74.5,3.95,21.0,479.0,379.0,288.34
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,322.76,239.12
2016,7,8,17,15,731.5,67.5,3.75,20.5,381.5,265.15,188.67
2016,7,8,17,30,702.0,64.0,3.6,20.0,332.0,210.16,140.44
2016,7,8,17,45,664.0,59.0,3.5,19.5,283.0,155.38,94.56
2016,7,8,18,0,626.0,54.0,3.4,19.0,234.0,104.79,56.8
2016,7,8,18,15,568.0,48.5,3.2,18.5,187.5,54.53,28.88
2016,7,8,18,30,510.0,43.0,3.0,18.0,141.0,33.03,23.26
2016,7,8,18,45,422.5,35.0,2.9,17.5,100.5,27.44,18.01
2016,7,8,19,0,335.0,27.0,2.8,17.0,60.0,21.68,11.93
2016,7,8,19,15,167.5,13.5,2.75,16.5,30.0,10.63,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,9.48,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,19.27,9.44
2016,7,9,5,45,423.5,31.5,2.45,15.5,93.5,24.71,15.7
2016,7,9,6,0,514.0,39.0,2.6,16.0,133.0,30.0,20.76
2016,7,9,6,15,572.0,44.5,2.7,16.5,179.0,47.12,26.83
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,93.98,49.49
2016,7,9,6,45,668.5,54.0,2.95,17.5,273.5,143.59,85.33
2016,7,9,7,0,707.0,58.0,3.1,18.0,322.0,197.47,130.24
2016,7,9,7,15,735.5,61.5,3.1,18.5,371.0,252.25,178.55
2016,7,9,7,30,764.0,65.0,3.1,19.0,420.0,309.59,229.19
2016,7,9,7,45,785.0,68.0,3.15,19.5,468.0,367.32,279.51
2016,7,9,8,0,806.0,71.0,3.2,20.0,516.0,424.22,327.83
2016,7,9,8,15,822.5,73.5,3.25,20.0,562.5,479.22,373.95
2016,7,9,8,30,839.0,76.0,3.3,20.0,609.0,534.25,418.75
2016,7,9,8,45,851.5,78.0,3.35,20.5,651.5,586.15,459.09
2016,7,9,9,0,864.0,80.0,3.4,21.0,694.0,637.12,497.5
2016,7,9,9,15,874.0,82.0,3.45,21.0,733.0,685.19,533.69
2016,7,9,9,30,884.0,84.0,3.5,21.0,772.0,731.59,566.46
2016,7,9,9,45,885.5,89.0,3.6,21.0,804.0,772.55,594.82
2016,7,9,10,0,887.0,94.0,3.7,21.0,836.0,810.74,621.06
2016,7,9,10,15,893.5,95.0,3.75,21.0,864.5,846.24,645.05
2016,7,9,10,30,900.0,96.0,3.8,21.0,893.0,878.99,667.03
2016,7,9,10,45,908.0,95.0,3.9,21.5,915.5,908.17,685.45
2016,7,9,11,0,916.0,94.0,4.0,22.0,938.0,934.34,701.75
2016,7,9,11,15,920.0,94.5,4.05,22.0,953.5,955.09,715.45
2016,7,9,11,30,924.0,95.0,4.1,22.0,969.0,972.41,726.91
2016,7,9,11,45,929.0,93.0,4.2,22.0,978.5,984.68,735.36
2016,7,9,12,0,934.0,91.0,4.3,22.0,988.0,993.38,741.53
2016,7,9,12,15,936.0,91.0,4.35,22.0,990.0,997.53,744.48
2016,7,9,12,30,938.0,91.0,4.4,22.0,992.0,997.97,745.07
2016,7,9,12,45,935.0,93.5,4.5,22.0,986.0,992.39,742.13
2016,7,9,13,0,932.0,96.0,4.6,22.0,980.0,983.16,737.05
2016,7,9,13,15,932.0,95.5,4.6,21.5,968.0,970.19,730.12
2016,7,9,13,30,932.0,95.0,4.6,21.0,956.0,953.58,720.77
2016,7,9,13,45,932.0,93.0,4.65,21.0,937.5,931.92,706.94
2016,7,9,14,0,932.0,91.0,4.7,21.0,919.0,906.75,690.68
2016,7,9,14,15,929.0,90.0,4.7,20.5,893.5,876.63,671.9
2016,7,9,14,30,926.0,89.0,4.7,20.0,868.0,843.4,650.77
2016,7,9,14,45,921.5,87.5,4.7,20.0,836.5,805.55,624.9
2016,7,9,15,0,917.0,86.0,4.7,20.0,805.0,765.02,596.9
2016,7,9,15,15,910.0,84.5,4.65,19.5,767.5,720.25,566.43
2016,7,9,15,30,903.0,83.0,4.6,19.0,730.0,673.41,531.7
2016,7,9,15,45,892.0,81.5,4.6,19.0,687.5,622.3,491.97
2016,7,9,16,0,881.0,80.0,4.6,19.0,645.0,569.96,450.19
2016,7,9,16,15,866.5,77.5,4.55,18.5,598.5,513.92,405.01
2016,7,9,16,30,852.0,75.0,4.5,18.0,552.0,457.54,358.03
2016,7,9,16,45,830.0,73.0,4.45,18.0,502.0,398.63,307.0
2016,7,9,17,0,808.0,71.0,4.4,18.0,452.0,339.04,254.23
2016,7,9,17,15,780.5,67.5,4.25,17.5,401.0,279.17,200.94
2016,7,9,17,30,753.0,64.0,4.1,17.0,350.0,221.64,149.63
2016,7,9,17,45,712.5,60.0,4.0,16.5,299.0,164.24,100.95
2016,7,9,18,0,672.0,56.0,3.9,16.0,248.0,111.3,61.04
2016,7,9,18,15,614.0,50.0,3.75,15.5,199.0,60.71,33.42
2016,7,9,18,30,556.0,44.0,3.6,15.0,150.0,34.05,24.46
2016,7,9,18,45,461.0,36.0,3.45,15.0,107.0,28.44,19.08
2016,7,9,19,0,366.0,28.0,3.3,15.0,64.0,22.67,12.8
2016,7,9,19,15,183.0,14.0,3.25,14.5,32.0,11.11,0.0
2016,7,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.0,12.5,1.75,12.5,27.5,11.37,0.0
2016,7,10,5,30,342.0,25.0,1.9,13.0,55.0,20.24,10.13
2016,7,10,5,45,439.5,33.0,2.05,13.5,96.5,26.1,17.04
2016,7,10,6,0,537.0,41.0,2.2,14.0,138.0,31.79,22.52
2016,7,10,6,15,597.5,47.0,2.3,14.5,186.5,49.51,29.06
2016,7,10,6,30,658.0,53.0,2.4,15.0,235.0,98.59,52.78
2016,7,10,6,45,700.0,57.0,2.5,16.0,285.5,150.46,90.1
2016,7,10,7,0,742.0,61.0,2.6,17.0,336.0,207.02,136.98
2016,7,10,7,15,771.5,64.5,2.5,17.5,387.5,264.25,187.36
2016,7,10,7,30,801.0,68.0,2.4,18.0,439.0,324.11,240.0
2016,7,10,7,45,824.0,70.5,2.35,18.5,489.5,384.29,292.05
2016,7,10,8,0,847.0,73.0,2.3,19.0,540.0,443.85,342.05
2016,7,10,8,15,863.5,75.5,2.15,19.5,587.5,501.16,388.3
2016,7,10,8,30,880.0,78.0,2.0,20.0,635.0,558.4,432.55
2016,7,10,8,45,893.5,79.5,1.95,20.5,680.0,612.54,473.15
2016,7,10,9,0,907.0,81.0,1.9,21.0,725.0,665.73,511.55
2016,7,10,9,15,917.0,82.5,1.8,21.0,765.0,715.31,546.71
2016,7,10,9,30,927.0,84.0,1.7,21.0,805.0,763.09,577.87
2016,7,10,9,45,930.5,87.5,1.6,21.5,838.5,805.85,603.47
2016,7,10,10,0,934.0,91.0,1.5,22.0,872.0,845.85,626.6
2016,7,10,10,15,940.0,92.5,1.55,22.0,901.0,883.03,650.43
2016,7,10,10,30,946.0,94.0,1.6,22.0,930.0,917.26,672.22
2016,7,10,10,45,950.5,95.0,1.7,22.5,952.5,946.55,690.07
2016,7,10,11,0,955.0,96.0,1.8,23.0,975.0,972.5,705.75
2016,7,10,11,15,957.5,96.5,1.9,23.0,990.0,992.61,719.1
2016,7,10,11,30,960.0,97.0,2.0,23.0,1005.0,1009.1,730.25
2016,7,10,11,45,961.5,97.0,2.15,23.5,1013.0,1020.42,737.39
2016,7,10,12,0,963.0,97.0,2.3,24.0,1021.0,1027.98,742.2
2016,7,10,12,15,963.5,97.5,2.4,24.0,1022.0,1031.28,745.26
2016,7,10,12,30,964.0,98.0,2.5,24.0,1023.0,1030.76,746.01
2016,7,10,12,45,956.5,102.0,2.6,24.0,1014.5,1022.21,741.7
2016,7,10,13,0,949.0,106.0,2.7,24.0,1006.0,1009.97,735.14
2016,7,10,13,15,947.0,105.5,2.7,24.0,991.5,994.93,725.87
2016,7,10,13,30,945.0,105.0,2.7,24.0,977.0,976.25,714.33
2016,7,10,13,45,941.5,103.5,2.75,24.0,956.0,951.7,699.42
2016,7,10,14,0,938.0,102.0,2.8,24.0,935.0,923.77,682.25
2016,7,10,14,15,932.5,101.0,2.8,24.0,907.0,891.37,661.65
2016,7,10,14,30,927.0,100.0,2.8,24.0,879.0,855.99,638.95
2016,7,10,14,45,920.0,98.0,2.8,24.0,845.5,815.66,612.7
2016,7,10,15,0,913.0,96.0,2.8,24.0,812.0,772.82,584.48
2016,7,10,15,15,903.5,94.0,2.8,23.5,772.5,725.94,553.93
2016,7,10,15,30,894.0,92.0,2.8,23.0,733.0,677.21,519.59
2016,7,10,15,45,881.5,90.0,2.8,23.0,689.0,625.06,480.72
2016,7,10,16,0,869.0,88.0,2.8,23.0,645.0,571.83,439.92
2016,7,10,16,15,852.0,85.0,2.75,22.5,597.0,514.58,395.51
2016,7,10,16,30,835.0,82.0,2.7,22.0,549.0,456.66,349.04
2016,7,10,16,45,812.5,79.0,2.65,22.0,498.5,396.92,299.05
2016,7,10,17,0,790.0,76.0,2.6,22.0,448.0,338.36,248.69
2016,7,10,17,15,760.0,72.0,2.5,21.5,396.5,278.28,196.84
2016,7,10,17,30,730.0,68.0,2.4,21.0,345.0,220.85,147.07
2016,7,10,17,45,687.5,63.5,2.3,21.0,294.0,163.97,99.79
2016,7,10,18,0,645.0,59.0,2.2,21.0,243.0,108.83,58.72
2016,7,10,18,15,583.5,52.5,2.0,20.0,194.0,58.95,31.79
2016,7,10,18,30,522.0,46.0,1.8,19.0,145.0,35.65,25.43
2016,7,10,18,45,424.5,37.5,1.65,18.5,102.5,29.69,19.85
2016,7,10,19,0,327.0,29.0,1.5,18.0,60.0,23.57,13.26
2016,7,10,19,15,163.5,14.5,1.5,17.5,30.0,11.56,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,12.5,1.65,14.5,26.5,11.37,0.0
2016,7,11,5,30,321.0,25.0,1.8,15.0,53.0,20.27,9.81
2016,7,11,5,45,420.5,33.5,2.0,15.5,94.0,26.55,17.23
2016,7,11,6,0,520.0,42.0,2.2,16.0,135.0,32.63,23.04
2016,7,11,6,15,581.5,47.5,2.2,16.5,182.5,46.18,26.46
2016,7,11,6,30,643.0,53.0,2.2,17.0,230.0,97.02,51.69
2016,7,11,6,45,685.0,57.5,2.2,18.0,280.5,148.45,88.37
2016,7,11,7,0,727.0,62.0,2.2,19.0,331.0,204.6,134.42
2016,7,11,7,15,756.5,66.0,2.05,19.5,382.0,261.46,183.87
2016,7,11,7,30,786.0,70.0,1.9,20.0,433.0,320.98,235.49
2016,7,11,7,45,808.0,73.0,1.8,20.5,482.5,379.07,285.11
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,439.2,334.58
2016,7,11,8,15,847.0,78.5,1.6,21.5,580.0,495.92,379.63
2016,7,11,8,30,864.0,81.0,1.5,22.0,628.0,552.66,422.79
2016,7,11,8,45,876.5,83.5,1.45,22.5,672.0,606.46,462.31
2016,7,11,9,0,889.0,86.0,1.4,23.0,716.0,659.27,499.59
2016,7,11,9,15,899.0,87.5,1.4,23.0,755.5,708.12,534.24
2016,7,11,9,30,909.0,89.0,1.4,23.0,795.0,755.23,565.43
2016,7,11,9,45,909.5,95.0,1.4,23.5,828.0,797.5,591.29
2016,7,11,10,0,910.0,101.0,1.4,24.0,861.0,836.83,614.81
2016,7,11,10,15,916.0,102.5,1.4,24.0,889.5,873.29,637.37
2016,7,11,10,30,922.0,104.0,1.4,24.0,918.0,906.87,657.91
2016,7,11,10,45,927.0,105.0,1.45,24.5,940.5,936.04,674.9
2016,7,11,11,0,932.0,106.0,1.5,25.0,963.0,961.97,689.79
2016,7,11,11,15,935.0,106.5,1.6,25.0,978.5,982.17,703.14
2016,7,11,11,30,938.0,107.0,1.7,25.0,994.0,998.84,714.38
2016,7,11,11,45,940.0,107.5,1.8,25.0,1002.0,1010.94,722.87
2016,7,11,12,0,942.0,108.0,1.9,25.0,1010.0,1019.36,729.16
2016,7,11,12,15,942.5,108.0,2.0,25.0,1011.0,1022.14,732.03
2016,7,11,12,30,943.0,108.0,2.1,25.0,1012.0,1021.2,732.67
2016,7,11,12,45,943.5,106.5,2.25,25.0,1005.5,1015.06,730.68
2016,7,11,13,0,944.0,105.0,2.4,25.0,999.0,1005.19,726.32
2016,7,11,13,15,941.5,104.5,2.45,25.0,985.0,989.75,717.38
2016,7,11,13,30,939.0,104.0,2.5,25.0,971.0,970.72,706.19
