Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,935.5,103.0,2.65,25.0,950.0,946.79,692.7
2016,7,11,14,0,932.0,102.0,2.8,25.0,929.0,919.49,676.82
2016,7,11,14,15,926.0,101.0,2.85,24.5,901.0,886.84,657.74
2016,7,11,14,30,920.0,100.0,2.9,24.0,873.0,851.25,636.45
2016,7,11,14,45,913.5,98.0,3.0,24.0,839.5,811.54,611.12
2016,7,11,15,0,907.0,96.0,3.1,24.0,806.0,769.29,583.69
2016,7,11,15,15,897.0,94.0,3.1,24.0,766.5,722.3,551.78
2016,7,11,15,30,887.0,92.0,3.1,24.0,727.0,673.5,516.26
2016,7,11,15,45,875.5,89.0,3.15,24.0,683.5,621.27,477.49
2016,7,11,16,0,864.0,86.0,3.2,24.0,640.0,567.9,436.68
2016,7,11,16,15,847.5,83.5,3.15,23.5,592.5,511.61,392.91
2016,7,11,16,30,831.0,81.0,3.1,23.0,545.0,454.6,347.08
2016,7,11,16,45,810.5,77.5,3.1,22.5,495.5,395.35,298.08
2016,7,11,17,0,790.0,74.0,3.1,22.0,446.0,337.06,248.32
2016,7,11,17,15,760.5,70.0,3.05,21.5,394.5,277.08,196.35
2016,7,11,17,30,731.0,66.0,3.0,21.0,343.0,219.69,146.41
2016,7,11,17,45,692.0,61.0,2.95,20.5,292.5,162.79,98.98
2016,7,11,18,0,653.0,56.0,2.9,20.0,242.0,110.21,59.79
2016,7,11,18,15,592.5,50.0,2.7,19.5,193.5,57.45,30.31
2016,7,11,18,30,532.0,44.0,2.5,19.0,145.0,34.04,24.01
2016,7,11,18,45,438.5,36.0,2.3,18.5,102.5,28.45,18.76
2016,7,11,19,0,345.0,28.0,2.1,18.0,60.0,22.72,12.48
2016,7,11,19,15,172.5,14.0,2.1,17.5,30.0,11.15,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,1.8,13.0,26.0,10.91,0.0
2016,7,12,5,30,330.0,24.0,1.8,13.0,52.0,19.44,9.03
2016,7,12,5,45,428.0,32.5,1.8,13.5,93.5,25.75,16.68
2016,7,12,6,0,526.0,41.0,1.8,14.0,135.0,31.87,22.57
2016,7,12,6,15,589.0,47.0,1.65,14.5,183.0,48.64,28.98
2016,7,12,6,30,652.0,53.0,1.5,15.0,231.0,97.42,52.16
2016,7,12,6,45,692.5,58.0,1.4,16.0,282.0,149.67,89.61
2016,7,12,7,0,733.0,63.0,1.3,17.0,333.0,206.47,136.3
2016,7,12,7,15,764.0,67.0,1.2,17.5,385.0,264.14,186.34
2016,7,12,7,30,795.0,71.0,1.1,18.0,437.0,324.65,238.56
2016,7,12,7,45,817.0,74.5,1.05,18.5,487.5,383.81,288.8
2016,7,12,8,0,839.0,78.0,1.0,19.0,538.0,444.94,338.73
2016,7,12,8,15,856.5,80.5,0.9,19.5,586.5,502.48,383.72
2016,7,12,8,30,874.0,83.0,0.8,20.0,635.0,560.07,426.64
2016,7,12,8,45,886.5,86.0,0.75,20.5,679.5,614.94,466.09
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,668.79,503.16
2016,7,12,9,15,909.0,90.5,0.65,21.5,764.5,718.18,535.73
2016,7,12,9,30,919.0,92.0,0.6,22.0,805.0,765.78,564.58
2016,7,12,9,45,929.0,92.5,0.55,22.5,840.5,810.37,590.19
2016,7,12,10,0,939.0,93.0,0.5,23.0,876.0,852.7,613.74
2016,7,12,10,15,945.0,94.0,0.5,23.5,905.0,889.67,634.4
2016,7,12,10,30,951.0,95.0,0.5,24.0,934.0,923.68,652.99
2016,7,12,10,45,955.0,96.0,0.55,24.5,956.0,952.76,669.44
2016,7,12,11,0,959.0,97.0,0.6,25.0,978.0,978.46,683.82
2016,7,12,11,15,961.0,97.5,0.75,25.0,993.0,998.29,698.19
2016,7,12,11,30,963.0,98.0,0.9,25.0,1008.0,1014.45,710.44
2016,7,12,11,45,964.0,98.5,1.05,25.0,1015.5,1025.91,719.87
2016,7,12,12,0,965.0,99.0,1.2,25.0,1023.0,1033.57,727.03
2016,7,12,12,15,965.0,99.0,1.35,25.0,1023.5,1035.96,730.98
2016,7,12,12,30,965.0,99.0,1.5,25.0,1024.0,1034.53,732.57
2016,7,12,12,45,954.5,105.0,1.65,25.0,1014.0,1025.08,729.17
2016,7,12,13,0,944.0,111.0,1.8,25.0,1004.0,1011.98,723.46
2016,7,12,13,15,941.0,110.5,1.9,25.0,989.5,996.1,715.25
2016,7,12,13,30,938.0,110.0,2.0,25.0,975.0,976.63,704.72
2016,7,12,13,45,933.5,109.0,2.1,25.0,953.0,951.83,690.69
2016,7,12,14,0,929.0,108.0,2.2,25.0,931.0,923.71,674.38
2016,7,12,14,15,922.5,106.5,2.25,25.0,902.5,890.22,653.91
2016,7,12,14,30,916.0,105.0,2.3,25.0,874.0,853.83,631.34
2016,7,12,14,45,908.0,103.5,2.35,25.0,840.0,813.56,605.9
2016,7,12,15,0,900.0,102.0,2.4,25.0,806.0,770.88,578.5
2016,7,12,15,15,889.5,100.0,2.4,24.5,766.0,723.77,548.0
2016,7,12,15,30,879.0,98.0,2.4,24.0,726.0,674.93,514.0
2016,7,12,15,45,866.0,95.0,2.4,24.0,682.0,622.11,475.14
2016,7,12,16,0,853.0,92.0,2.4,24.0,638.0,568.31,434.4
2016,7,12,16,15,835.5,89.0,2.4,23.5,590.5,511.62,391.0
2016,7,12,16,30,818.0,86.0,2.4,23.0,543.0,454.29,345.54
2016,7,12,16,45,796.5,82.5,2.4,23.0,493.0,395.26,296.61
2016,7,12,17,0,775.0,79.0,2.4,23.0,443.0,337.33,247.18
2016,7,12,17,15,744.5,75.0,2.3,22.5,391.5,277.82,196.17
2016,7,12,17,30,714.0,71.0,2.2,22.0,340.0,221.06,147.28
2016,7,12,17,45,673.0,65.5,2.15,21.5,289.5,161.59,98.27
2016,7,12,18,0,632.0,60.0,2.1,21.0,239.0,109.13,59.4
2016,7,12,18,15,570.0,53.5,1.95,20.0,190.5,59.87,32.61
2016,7,12,18,30,508.0,47.0,1.8,19.0,142.0,36.54,26.18
2016,7,12,18,45,411.0,38.0,1.7,18.5,100.0,30.19,20.23
2016,7,12,19,0,314.0,29.0,1.6,18.0,58.0,23.64,13.12
2016,7,12,19,15,157.0,14.5,1.6,17.5,29.0,11.61,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,13.0,1.0,14.5,24.5,11.82,0.0
2016,7,13,5,30,293.0,26.0,1.2,15.0,49.0,21.3,10.0
2016,7,13,5,45,395.0,35.0,1.4,16.0,90.5,27.95,18.34
2016,7,13,6,0,497.0,44.0,1.6,17.0,132.0,34.4,24.45
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.5,47.64,28.29
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,95.71,51.12
2016,7,13,6,45,671.5,62.0,1.5,19.0,278.0,150.08,89.83
2016,7,13,7,0,716.0,67.0,1.5,20.0,329.0,206.49,135.5
2016,7,13,7,15,747.5,71.0,1.4,20.5,380.5,263.36,184.32
2016,7,13,7,30,779.0,75.0,1.3,21.0,432.0,323.15,235.45
2016,7,13,7,45,803.0,78.5,1.25,22.0,483.0,382.25,284.6
2016,7,13,8,0,827.0,82.0,1.2,23.0,534.0,442.8,332.96
2016,7,13,8,15,844.5,84.5,1.1,23.5,582.0,500.45,377.64
2016,7,13,8,30,862.0,87.0,1.0,24.0,630.0,557.51,419.87
2016,7,13,8,45,876.0,89.5,0.9,24.5,675.0,612.27,458.54
2016,7,13,9,0,890.0,92.0,0.8,25.0,720.0,666.18,494.82
2016,7,13,9,15,900.5,94.0,0.65,25.5,760.5,716.07,526.08
2016,7,13,9,30,911.0,96.0,0.5,26.0,801.0,764.24,553.43
2016,7,13,9,45,907.0,104.5,0.4,26.5,833.0,805.68,575.61
2016,7,13,10,0,903.0,113.0,0.3,27.0,865.0,843.8,595.17
2016,7,13,10,15,909.5,114.5,0.4,27.0,894.0,880.57,618.41
2016,7,13,10,30,916.0,116.0,0.5,27.0,923.0,914.51,639.94
2016,7,13,10,45,921.5,116.5,0.6,27.5,945.5,943.6,657.27
2016,7,13,11,0,927.0,117.0,0.7,28.0,968.0,969.48,672.67
2016,7,13,11,15,930.0,118.0,0.8,28.0,983.5,990.16,686.33
2016,7,13,11,30,933.0,119.0,0.9,28.0,999.0,1007.32,697.98
2016,7,13,11,45,934.5,119.0,1.05,28.0,1007.0,1018.48,707.09
2016,7,13,12,0,936.0,119.0,1.2,28.0,1015.0,1025.97,714.04
2016,7,13,12,15,936.5,119.0,1.3,28.0,1015.5,1028.79,717.33
2016,7,13,12,30,937.0,119.0,1.4,28.0,1016.0,1027.91,718.46
2016,7,13,12,45,939.5,116.0,1.55,28.0,1010.0,1022.34,717.56
2016,7,13,13,0,942.0,113.0,1.7,28.0,1004.0,1013.01,714.29
2016,7,13,13,15,939.0,112.5,1.8,28.0,989.5,997.16,706.26
2016,7,13,13,30,936.0,112.0,1.9,28.0,975.0,977.73,695.97
2016,7,13,13,45,932.0,111.0,2.0,28.0,953.5,953.41,682.52
2016,7,13,14,0,928.0,110.0,2.1,28.0,932.0,925.76,666.8
2016,7,13,14,15,922.0,108.5,2.2,28.0,904.0,892.71,647.41
2016,7,13,14,30,916.0,107.0,2.3,28.0,876.0,856.73,625.84
2016,7,13,14,45,908.0,105.5,2.4,28.0,841.5,816.43,601.07
2016,7,13,15,0,900.0,104.0,2.5,28.0,807.0,773.71,574.28
2016,7,13,15,15,889.5,102.0,2.55,27.5,767.5,726.57,544.35
2016,7,13,15,30,879.0,100.0,2.6,27.0,728.0,677.68,510.91
2016,7,13,15,45,865.5,97.5,2.65,27.0,683.5,624.99,472.67
2016,7,13,16,0,852.0,95.0,2.7,27.0,639.0,571.35,432.55
2016,7,13,16,15,834.5,92.0,2.75,26.5,591.5,514.75,389.73
2016,7,13,16,30,817.0,89.0,2.8,26.0,544.0,457.39,344.72
2016,7,13,16,45,795.0,85.0,2.85,26.0,494.0,397.65,295.74
2016,7,13,17,0,773.0,81.0,2.9,26.0,444.0,339.08,246.3
2016,7,13,17,15,742.0,77.0,2.8,25.5,392.5,279.47,195.66
2016,7,13,17,30,711.0,73.0,2.7,25.0,341.0,222.67,147.2
2016,7,13,17,45,669.5,67.5,2.65,24.5,290.0,163.16,98.62
2016,7,13,18,0,628.0,62.0,2.6,24.0,239.0,110.76,60.15
2016,7,13,18,15,565.0,55.0,2.35,23.0,190.5,61.2,33.28
2016,7,13,18,30,502.0,48.0,2.1,22.0,142.0,37.43,26.57
2016,7,13,18,45,405.5,38.5,1.9,21.5,100.0,30.68,20.33
2016,7,13,19,0,309.0,29.0,1.7,21.0,58.0,23.69,12.82
2016,7,13,19,15,154.5,14.5,1.65,20.5,29.0,11.64,0.0
2016,7,13,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,155.5,12.5,0.9,15.5,24.5,11.37,0.0
2016,7,14,5,30,311.0,25.0,1.0,16.0,49.0,20.47,8.98
2016,7,14,5,45,415.0,33.5,1.15,17.0,91.0,26.73,17.17
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,32.82,22.96
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,46.06,26.85
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,98.32,52.33
2016,7,14,6,45,691.5,60.0,0.9,20.0,281.5,150.82,89.04
2016,7,14,7,0,735.0,65.0,0.8,21.0,333.0,208.26,135.12
2016,7,14,7,15,766.0,68.5,0.7,21.5,384.5,265.71,183.82
2016,7,14,7,30,797.0,72.0,0.6,22.0,436.0,325.99,234.51
2016,7,14,7,45,820.0,75.5,0.55,22.5,487.0,385.77,283.8
2016,7,14,8,0,843.0,79.0,0.5,23.0,538.0,447.58,332.67
2016,7,14,8,15,860.0,81.5,0.5,23.5,586.5,505.24,376.95
2016,7,14,8,30,877.0,84.0,0.5,24.0,635.0,562.88,419.42
2016,7,14,8,45,891.0,86.0,0.55,25.0,680.0,617.96,458.11
2016,7,14,9,0,905.0,88.0,0.6,26.0,725.0,672.15,494.7
2016,7,14,9,15,915.0,90.0,0.7,26.0,765.5,722.43,530.08
2016,7,14,9,30,925.0,92.0,0.8,26.0,806.0,770.91,562.22
2016,7,14,9,45,928.0,96.0,0.95,26.5,840.0,813.95,589.61
2016,7,14,10,0,931.0,100.0,1.1,27.0,874.0,854.19,614.98
2016,7,14,10,15,937.5,101.0,1.2,27.0,903.5,891.45,638.81
2016,7,14,10,30,944.0,102.0,1.3,27.0,933.0,925.79,660.74
2016,7,14,10,45,948.0,103.0,1.45,27.5,955.0,954.81,678.68
2016,7,14,11,0,952.0,104.0,1.6,28.0,977.0,980.45,694.48
2016,7,14,11,15,955.0,105.0,1.7,28.0,992.5,1001.66,708.25
2016,7,14,11,30,958.0,106.0,1.8,28.0,1008.0,1019.25,719.87
2016,7,14,11,45,959.0,106.0,1.95,28.0,1016.0,1030.24,728.16
2016,7,14,12,0,960.0,106.0,2.1,28.0,1024.0,1037.45,734.2
2016,7,14,12,15,960.0,106.5,2.2,28.0,1024.5,1040.37,737.07
2016,7,14,12,30,960.0,107.0,2.3,28.0,1025.0,1039.48,737.68
2016,7,14,12,45,951.0,112.0,2.4,28.0,1016.0,1030.51,733.32
2016,7,14,13,0,942.0,117.0,2.5,28.0,1007.0,1017.88,726.75
2016,7,14,13,15,939.0,116.0,2.55,28.0,992.0,1001.56,717.38
2016,7,14,13,30,936.0,115.0,2.6,28.0,977.0,981.65,705.77
2016,7,14,13,45,932.0,114.0,2.65,28.0,955.5,957.33,691.35
2016,7,14,14,0,928.0,113.0,2.7,28.0,934.0,929.66,674.72
2016,7,14,14,15,921.5,111.5,2.75,27.5,905.5,896.18,655.48
2016,7,14,14,30,915.0,110.0,2.8,27.0,877.0,859.78,634.07
2016,7,14,14,45,907.0,108.0,2.85,27.0,842.5,819.0,608.18
2016,7,14,15,0,899.0,106.0,2.9,27.0,808.0,775.8,580.34
2016,7,14,15,15,888.0,104.0,2.85,26.5,768.0,728.31,549.27
2016,7,14,15,30,877.0,102.0,2.8,26.0,728.0,679.11,514.85
2016,7,14,15,45,864.5,99.0,2.8,26.0,683.5,626.59,476.29
2016,7,14,16,0,852.0,96.0,2.8,26.0,639.0,573.91,436.48
2016,7,14,16,15,833.5,93.0,2.75,25.5,591.0,515.92,392.19
2016,7,14,16,30,815.0,90.0,2.7,25.0,543.0,458.1,346.49
2016,7,14,16,45,792.5,86.0,2.7,25.0,492.5,398.21,297.21
2016,7,14,17,0,770.0,82.0,2.7,25.0,442.0,339.54,247.55
2016,7,14,17,15,738.0,77.5,2.6,24.5,390.5,279.29,196.34
2016,7,14,17,30,706.0,73.0,2.5,24.0,339.0,221.98,147.39
2016,7,14,17,45,662.5,68.0,2.4,23.5,287.5,162.84,99.02
2016,7,14,18,0,619.0,63.0,2.3,23.0,236.0,111.04,60.94
2016,7,14,18,15,554.0,56.0,2.05,22.0,188.0,61.89,34.14
2016,7,14,18,30,489.0,49.0,1.8,21.0,140.0,38.31,27.44
2016,7,14,18,45,388.0,39.5,1.55,20.0,98.0,31.59,21.23
2016,7,14,19,0,287.0,30.0,1.3,19.0,56.0,24.66,13.58
2016,7,14,19,15,143.5,15.0,1.4,18.5,28.0,12.13,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,14.0,1.7,14.0,22.5,12.73,0.0
2016,7,15,5,30,224.0,28.0,1.8,14.0,45.0,22.05,9.75
2016,7,15,5,45,329.5,39.0,1.9,14.5,84.5,31.64,21.52
2016,7,15,6,0,435.0,50.0,2.0,15.0,124.0,39.67,29.24
2016,7,15,6,15,505.5,57.5,1.95,15.5,171.5,52.08,33.31
2016,7,15,6,30,576.0,65.0,1.9,16.0,219.0,98.06,55.59
2016,7,15,6,45,288.0,89.0,1.85,16.5,166.0,115.07,78.68
2016,7,15,7,0,0.0,113.0,1.8,17.0,113.0,98.18,77.11
2016,7,15,7,15,12.0,139.0,1.75,17.5,145.0,124.1,97.8
2016,7,15,7,30,24.0,165.0,1.7,18.0,177.0,151.74,119.64
2016,7,15,7,45,27.5,185.5,1.7,18.5,200.0,174.26,137.29
2016,7,15,8,0,31.0,206.0,1.7,19.0,223.0,196.74,154.65
2016,7,15,8,15,50.0,237.0,1.7,19.5,267.0,236.65,185.49
2016,7,15,8,30,69.0,268.0,1.7,20.0,311.0,278.93,217.66
2016,7,15,8,45,466.0,186.5,1.7,20.5,511.5,460.04,358.73
2016,7,15,9,0,863.0,105.0,1.7,21.0,712.0,661.98,508.47
2016,7,15,9,15,875.0,107.0,1.7,21.0,752.5,711.87,542.98
2016,7,15,9,30,887.0,109.0,1.7,21.0,793.0,760.23,576.14
2016,7,15,9,45,895.0,111.5,1.75,21.5,828.5,804.21,604.04
2016,7,15,10,0,903.0,114.0,1.8,22.0,864.0,845.87,630.02
2016,7,15,10,15,909.5,115.5,1.85,22.5,893.0,882.76,652.54
2016,7,15,10,30,916.0,117.0,1.9,23.0,922.0,916.82,673.03
2016,7,15,10,45,922.5,117.0,2.0,23.5,945.0,946.43,691.03
2016,7,15,11,0,929.0,117.0,2.1,24.0,968.0,972.87,706.95
2016,7,15,11,15,830.0,182.5,2.15,24.0,952.0,970.58,705.24
2016,7,15,11,30,731.0,248.0,2.2,24.0,936.0,960.0,698.56
2016,7,15,11,45,835.5,183.0,2.3,24.0,975.5,997.97,723.94
2016,7,15,12,0,940.0,118.0,2.4,24.0,1015.0,1030.75,745.45
2016,7,15,12,15,940.0,118.0,2.45,24.0,1015.5,1033.16,747.11
2016,7,15,12,30,940.0,118.0,2.5,24.0,1016.0,1031.83,746.81
2016,7,15,12,45,929.5,123.5,2.6,24.0,1006.5,1021.96,741.67
2016,7,15,13,0,919.0,129.0,2.7,24.0,997.0,1008.52,734.33
2016,7,15,13,15,789.0,205.0,2.7,24.0,942.5,957.33,701.47
2016,7,15,13,30,659.0,281.0,2.7,24.0,888.0,902.9,664.64
2016,7,15,13,45,583.5,309.0,2.75,24.0,837.0,844.84,625.12
2016,7,15,14,0,508.0,337.0,2.8,24.0,786.0,788.69,586.25
2016,7,15,14,15,516.5,317.5,2.8,23.5,762.0,760.6,569.34
2016,7,15,14,30,525.0,298.0,2.8,23.0,738.0,730.06,550.21
2016,7,15,14,45,526.0,282.5,2.8,23.0,708.5,695.02,526.34
2016,7,15,15,0,527.0,267.0,2.8,23.0,679.0,658.16,500.82
2016,7,15,15,15,687.0,190.5,2.8,23.0,698.5,676.83,517.29
2016,7,15,15,30,847.0,114.0,2.8,23.0,718.0,674.45,517.5
2016,7,15,15,45,832.5,111.0,2.8,23.0,673.5,621.32,477.78
2016,7,15,16,0,818.0,108.0,2.8,23.0,629.0,567.43,436.72
2016,7,15,16,15,798.5,104.5,2.75,22.5,581.0,510.05,392.46
2016,7,15,16,30,779.0,101.0,2.7,22.0,533.0,453.03,346.97
2016,7,15,16,45,755.0,96.5,2.7,22.0,483.0,393.92,297.94
2016,7,15,17,0,731.0,92.0,2.7,22.0,433.0,334.26,247.24
2016,7,15,17,15,697.5,87.0,2.65,21.5,382.0,274.94,196.52
2016,7,15,17,30,664.0,82.0,2.6,21.0,331.0,218.78,148.24
2016,7,15,17,45,618.5,75.5,2.55,20.5,280.5,162.84,102.16
2016,7,15,18,0,573.0,69.0,2.5,20.0,230.0,112.09,64.42
2016,7,15,18,15,505.5,61.5,2.4,19.5,182.0,65.15,38.19
2016,7,15,18,30,438.0,54.0,2.3,19.0,134.0,42.64,31.41
2016,7,15,18,45,335.0,43.0,2.2,18.5,93.0,34.75,24.03
2016,7,15,19,0,232.0,32.0,2.1,18.0,52.0,25.1,13.8
2016,7,15,19,15,116.0,16.0,2.15,17.5,26.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,0.55,14.5,22.0,12.28,0.0
2016,7,16,5,30,226.0,27.0,0.6,15.0,44.0,22.43,9.44
2016,7,16,5,45,335.0,37.5,0.65,15.5,83.5,30.35,20.31
2016,7,16,6,0,444.0,48.0,0.7,16.0,123.0,38.0,27.68
2016,7,16,6,15,514.0,55.5,0.65,16.5,170.5,50.29,31.79
2016,7,16,6,30,584.0,63.0,0.6,17.0,218.0,96.77,53.97
2016,7,16,6,45,292.0,69.5,0.6,17.5,147.0,99.44,65.05
2016,7,16,7,0,0.0,76.0,0.6,18.0,76.0,67.03,50.84
2016,7,16,7,15,0.0,100.5,0.55,18.5,100.5,88.34,68.31
2016,7,16,7,30,0.0,125.0,0.5,19.0,125.0,109.84,85.46
2016,7,16,7,45,3.0,148.0,0.45,19.5,149.5,131.4,102.25
2016,7,16,8,0,6.0,171.0,0.4,20.0,174.0,153.49,119.15
2016,7,16,8,15,9.0,188.5,0.45,20.5,193.5,171.22,132.48
2016,7,16,8,30,12.0,206.0,0.5,21.0,213.0,189.35,145.98
2016,7,16,8,45,43.5,258.0,0.55,21.5,288.0,259.79,199.66
2016,7,16,9,0,75.0,310.0,0.6,22.0,363.0,331.11,252.3
2016,7,16,9,15,180.0,329.0,0.7,22.0,465.5,432.23,327.56
2016,7,16,9,30,285.0,348.0,0.8,22.0,568.0,543.52,407.85
2016,7,16,9,45,595.5,229.5,0.95,22.5,715.0,695.42,518.52
2016,7,16,10,0,906.0,111.0,1.1,23.0,862.0,845.99,620.84
2016,7,16,10,15,912.5,112.5,1.25,23.0,891.5,883.04,644.29
2016,7,16,10,30,919.0,114.0,1.4,23.0,921.0,917.25,667.23
2016,7,16,10,45,923.5,115.5,1.6,23.5,943.5,946.65,686.4
2016,7,16,11,0,928.0,117.0,1.8,24.0,966.0,972.78,703.4
2016,7,16,11,15,931.0,117.5,1.9,24.0,981.5,993.15,716.84
2016,7,16,11,30,934.0,118.0,2.0,24.0,997.0,1009.97,728.15
2016,7,16,11,45,936.0,118.5,2.15,24.0,1005.5,1022.21,737.27
2016,7,16,12,0,938.0,119.0,2.3,24.0,1014.0,1030.77,744.13
2016,7,16,12,15,938.0,119.0,2.4,24.0,1014.5,1033.2,746.63
2016,7,16,12,30,938.0,119.0,2.5,24.0,1015.0,1031.89,746.88
2016,7,16,12,45,937.0,119.0,2.6,24.0,1008.0,1025.89,744.23
2016,7,16,13,0,936.0,119.0,2.7,24.0,1001.0,1016.18,739.27
2016,7,16,13,15,933.5,118.0,2.75,24.0,987.0,1000.4,729.99
2016,7,16,13,30,931.0,117.0,2.8,24.0,973.0,981.04,718.45
2016,7,16,13,45,929.5,114.5,2.85,24.0,952.5,957.61,704.26
2016,7,16,14,0,928.0,112.0,2.9,24.0,932.0,930.71,687.75
2016,7,16,14,15,922.0,110.5,2.9,24.0,903.5,897.6,666.66
2016,7,16,14,30,916.0,109.0,2.9,24.0,875.0,861.54,643.49
2016,7,16,14,45,910.0,106.5,2.9,24.0,841.5,821.74,617.61
2016,7,16,15,0,904.0,104.0,2.9,24.0,808.0,779.35,589.71
2016,7,16,15,15,893.5,101.5,2.9,23.5,768.0,731.44,558.42
2016,7,16,15,30,883.0,99.0,2.9,23.0,728.0,681.77,523.48
2016,7,16,15,45,870.5,96.5,2.9,23.0,684.0,629.36,484.49
2016,7,16,16,0,858.0,94.0,2.9,23.0,640.0,575.88,443.58
2016,7,16,16,15,840.5,91.0,2.85,22.5,592.0,518.87,399.43
2016,7,16,16,30,823.0,88.0,2.8,22.0,544.0,461.02,353.1
2016,7,16,16,45,800.5,84.0,2.8,22.0,493.5,400.58,302.75
2016,7,16,17,0,778.0,80.0,2.8,22.0,443.0,341.34,251.98
2016,7,16,17,15,746.5,76.0,2.75,21.5,391.0,281.11,200.09
2016,7,16,17,30,715.0,72.0,2.7,21.0,339.0,223.75,150.39
2016,7,16,17,45,670.5,67.0,2.7,20.5,287.5,163.84,100.76
2016,7,16,18,0,626.0,62.0,2.7,20.0,236.0,111.34,61.64
2016,7,16,18,15,560.5,55.0,2.6,19.0,187.0,61.63,34.12
2016,7,16,18,30,495.0,48.0,2.5,18.0,138.0,37.59,27.14
2016,7,16,18,45,386.5,38.5,2.4,17.5,96.0,30.82,20.75
2016,7,16,19,0,278.0,29.0,2.3,17.0,54.0,23.84,12.69
2016,7,16,19,15,139.0,14.5,2.3,16.5,27.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,121.0,12.5,1.35,12.5,21.5,11.37,0.0
2016,7,17,5,30,242.0,25.0,1.3,13.0,43.0,20.63,7.72
2016,7,17,5,45,358.0,34.5,1.3,13.5,83.5,27.74,18.17
2016,7,17,6,0,474.0,44.0,1.3,14.0,124.0,34.63,24.92
2016,7,17,6,15,542.5,51.0,1.25,14.5,172.0,46.73,28.91
2016,7,17,6,30,611.0,58.0,1.2,15.0,220.0,94.39,51.48
2016,7,17,6,45,305.5,72.0,1.2,15.5,153.0,103.35,68.35
2016,7,17,7,0,0.0,86.0,1.2,16.0,86.0,75.53,58.44
2016,7,17,7,15,0.0,104.0,1.2,16.5,104.0,91.33,71.4
2016,7,17,7,30,0.0,122.0,1.2,17.0,122.0,107.26,84.18
2016,7,17,7,45,3.0,147.0,1.25,17.5,149.0,130.55,102.7
2016,7,17,8,0,6.0,172.0,1.3,18.0,176.0,154.39,121.38
2016,7,17,8,15,17.0,203.5,1.35,18.5,214.5,188.41,147.93
2016,7,17,8,30,28.0,235.0,1.4,19.0,253.0,227.19,177.82
2016,7,17,8,45,59.5,275.0,1.5,19.5,316.0,284.92,222.16
2016,7,17,9,0,91.0,315.0,1.6,20.0,379.0,346.17,268.33
2016,7,17,9,15,495.5,206.5,1.7,20.0,584.5,548.35,425.6
2016,7,17,9,30,900.0,98.0,1.8,20.0,790.0,760.03,580.74
2016,7,17,9,45,903.0,102.5,1.95,20.5,823.5,802.76,607.23
2016,7,17,10,0,906.0,107.0,2.1,21.0,857.0,842.75,633.22
2016,7,17,10,15,912.0,108.0,2.2,21.0,885.5,878.95,657.27
2016,7,17,10,30,918.0,109.0,2.3,21.0,914.0,912.27,679.35
2016,7,17,10,45,922.0,110.0,2.45,21.5,936.0,940.77,697.32
2016,7,17,11,0,926.0,111.0,2.6,22.0,958.0,965.98,713.09
2016,7,17,11,15,929.0,111.5,2.7,22.0,973.0,986.35,726.65
2016,7,17,11,30,932.0,112.0,2.8,22.0,988.0,1003.19,738.0
2016,7,17,11,45,933.5,112.5,2.95,22.0,996.0,1014.97,746.6
2016,7,17,12,0,935.0,113.0,3.1,22.0,1004.0,1023.07,752.91
2016,7,17,12,15,934.5,113.0,3.2,22.0,1004.0,1025.03,754.88
2016,7,17,12,30,934.0,113.0,3.3,22.0,1004.0,1023.25,754.55
2016,7,17,12,45,927.5,116.0,3.4,22.0,995.5,1014.89,749.99
2016,7,17,13,0,921.0,119.0,3.5,22.0,987.0,1002.93,743.14
2016,7,17,13,15,918.0,118.5,3.55,21.5,973.0,987.36,735.03
2016,7,17,13,30,915.0,118.0,3.6,21.0,959.0,968.28,724.58
2016,7,17,13,45,913.0,115.5,3.7,21.0,938.0,944.73,710.03
2016,7,17,14,0,911.0,113.0,3.8,21.0,917.0,917.78,693.11
2016,7,17,14,15,905.0,111.5,3.8,21.0,889.0,885.14,671.63
2016,7,17,14,30,899.0,110.0,3.8,21.0,861.0,849.6,648.05
2016,7,17,14,45,892.5,107.5,3.85,21.0,827.5,809.97,621.68
2016,7,17,15,0,886.0,105.0,3.9,21.0,794.0,767.86,593.27
2016,7,17,15,15,876.0,102.5,3.9,20.5,755.0,721.0,561.66
2016,7,17,15,30,866.0,100.0,3.9,20.0,716.0,672.39,526.45
2016,7,17,15,45,852.5,97.5,3.95,20.0,672.0,620.12,486.66
2016,7,17,16,0,839.0,95.0,4.0,20.0,628.0,567.87,445.71
2016,7,17,16,15,821.5,92.0,3.95,19.5,580.5,510.9,400.55
2016,7,17,16,30,804.0,89.0,3.9,19.0,533.0,454.01,353.94
2016,7,17,16,45,779.5,86.0,3.9,19.0,483.0,394.71,303.47
2016,7,17,17,0,755.0,83.0,3.9,19.0,433.0,336.87,252.92
2016,7,17,17,15,723.0,78.5,3.85,18.5,382.0,277.29,200.76
2016,7,17,17,30,691.0,74.0,3.8,18.0,331.0,218.2,148.97
2016,7,17,17,45,644.0,69.0,3.75,17.5,280.0,161.69,101.53
2016,7,17,18,0,597.0,64.0,3.7,17.0,229.0,110.49,62.9
2016,7,17,18,15,530.5,56.5,3.55,16.5,181.0,62.02,35.42
2016,7,17,18,30,464.0,49.0,3.4,16.0,133.0,38.43,28.1
2016,7,17,18,45,358.0,39.0,3.3,15.5,92.0,31.28,21.3
2016,7,17,19,0,252.0,29.0,3.2,15.0,51.0,23.88,12.61
2016,7,17,19,15,126.0,14.5,3.15,14.5,25.5,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,2.7,12.5,20.5,10.46,0.0
2016,7,18,5,30,253.0,23.0,2.8,13.0,41.0,18.84,5.89
2016,7,18,5,45,363.0,32.0,2.9,13.5,80.5,25.57,16.23
2016,7,18,6,0,473.0,41.0,3.0,14.0,120.0,32.1,22.63
2016,7,18,6,15,539.5,47.5,3.0,14.5,166.5,43.55,26.38
2016,7,18,6,30,606.0,54.0,3.0,15.0,213.0,90.42,48.41
2016,7,18,6,45,303.0,82.0,3.0,15.5,161.5,111.28,75.24
2016,7,18,7,0,0.0,110.0,3.0,16.0,110.0,95.67,75.4
2016,7,18,7,15,11.0,136.0,2.95,16.5,141.5,121.32,96.08
2016,7,18,7,30,22.0,162.0,2.9,17.0,173.0,148.59,117.86
2016,7,18,7,45,17.5,172.5,2.85,17.5,181.5,158.15,125.25
2016,7,18,8,0,13.0,183.0,2.8,18.0,190.0,167.09,131.97
2016,7,18,8,15,22.0,211.0,2.75,18.0,224.5,197.52,156.08
2016,7,18,8,30,31.0,239.0,2.7,18.0,259.0,232.54,183.57
2016,7,18,8,45,38.5,263.5,2.7,18.5,290.0,262.1,206.08
2016,7,18,9,0,46.0,288.0,2.7,19.0,321.0,292.55,229.0
2016,7,18,9,15,209.0,304.5,2.7,19.0,464.0,429.97,336.83
2016,7,18,9,30,372.0,321.0,2.7,19.0,607.0,582.5,451.95
2016,7,18,9,45,637.0,210.0,2.75,19.5,726.0,710.27,548.35
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,832.35,634.57
2016,7,18,10,15,908.5,100.0,2.85,20.0,874.0,868.88,658.18
2016,7,18,10,30,915.0,101.0,2.9,20.0,903.0,902.58,680.45
2016,7,18,10,45,920.5,101.5,3.0,20.5,925.5,931.9,698.73
2016,7,18,11,0,926.0,102.0,3.1,21.0,948.0,958.01,714.81
2016,7,18,11,15,929.5,102.5,3.15,21.0,963.5,978.9,728.41
2016,7,18,11,30,933.0,103.0,3.2,21.0,979.0,996.27,739.76
2016,7,18,11,45,936.0,102.5,3.3,21.5,987.5,1008.57,746.81
2016,7,18,12,0,939.0,102.0,3.4,22.0,996.0,1017.18,751.54
2016,7,18,12,15,939.5,102.0,3.45,22.0,996.5,1020.14,753.73
2016,7,18,12,30,940.0,102.0,3.5,22.0,997.0,1019.34,753.59
2016,7,18,12,45,942.5,99.0,3.6,22.0,991.5,1013.74,750.78
2016,7,18,13,0,945.0,96.0,3.7,22.0,986.0,1004.33,745.53
2016,7,18,13,15,943.0,95.5,3.7,22.0,972.0,989.35,735.99
2016,7,18,13,30,941.0,95.0,3.7,22.0,958.0,970.73,724.11
2016,7,18,13,45,940.0,92.0,3.75,22.0,937.5,946.93,709.12
2016,7,18,14,0,939.0,89.0,3.8,22.0,917.0,919.61,691.71
2016,7,18,14,15,934.0,88.0,3.75,21.5,889.5,887.47,671.7
2016,7,18,14,30,929.0,87.0,3.7,21.0,862.0,852.29,649.45
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.0,812.73,622.95
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,770.48,594.34
2016,7,18,15,15,909.5,80.5,3.7,21.0,757.0,723.59,562.09
2016,7,18,15,30,900.0,79.0,3.7,21.0,718.0,674.82,526.37
2016,7,18,15,45,889.5,76.0,3.7,21.0,674.5,622.3,486.44
2016,7,18,16,0,879.0,73.0,3.7,21.0,631.0,568.5,444.41
2016,7,18,16,15,863.5,71.0,3.65,20.5,583.5,512.14,399.77
2016,7,18,16,30,848.0,69.0,3.6,20.0,536.0,455.54,353.38
2016,7,18,16,45,828.0,66.0,3.55,20.0,486.5,396.23,302.75
2016,7,18,17,0,808.0,63.0,3.5,20.0,437.0,337.76,251.44
2016,7,18,17,15,779.5,60.0,3.4,19.5,386.0,276.02,197.21
2016,7,18,17,30,751.0,57.0,3.3,19.0,335.0,218.33,146.14
2016,7,18,17,45,711.5,53.0,3.25,18.5,284.5,160.7,97.33
2016,7,18,18,0,672.0,49.0,3.2,18.0,234.0,107.41,56.98
2016,7,18,18,15,612.5,43.5,3.0,17.5,185.5,56.68,29.02
2016,7,18,18,30,553.0,38.0,2.8,17.0,137.0,32.02,22.38
2016,7,18,18,45,454.5,30.5,2.65,16.5,95.0,26.19,16.82
2016,7,18,19,0,356.0,23.0,2.5,16.0,53.0,20.22,9.53
2016,7,18,19,15,178.0,11.5,2.45,15.5,26.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,9.55,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,17.11,4.13
2016,7,19,5,45,403.0,29.5,2.1,13.5,81.5,23.51,14.42
2016,7,19,6,0,515.0,38.0,2.2,14.0,122.0,29.72,20.54
2016,7,19,6,15,289.0,67.0,2.2,14.5,117.5,54.47,38.07
2016,7,19,6,30,63.0,96.0,2.2,15.0,113.0,84.83,64.17
2016,7,19,6,45,70.0,117.0,2.2,15.5,139.0,108.64,83.37
2016,7,19,7,0,77.0,138.0,2.2,16.0,165.0,133.61,103.83
2016,7,19,7,15,81.5,160.0,2.15,16.5,193.0,159.82,125.39
2016,7,19,7,30,86.0,182.0,2.1,17.0,221.0,186.74,147.28
2016,7,19,7,45,123.5,206.5,2.1,17.5,269.5,231.23,182.47
2016,7,19,8,0,161.0,231.0,2.1,18.0,318.0,278.55,219.62
2016,7,19,8,15,516.0,153.5,2.1,18.0,467.5,401.69,316.15
2016,7,19,8,30,871.0,76.0,2.1,18.0,617.0,553.03,433.52
2016,7,19,8,45,881.0,79.5,2.15,18.5,661.0,607.21,474.41
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,660.15,513.67
2016,7,19,9,15,901.0,84.5,2.25,19.0,745.0,709.61,550.34
2016,7,19,9,30,911.0,86.0,2.3,19.0,785.0,757.32,583.27
2016,7,19,9,45,915.0,90.0,2.4,19.5,818.5,800.91,611.87
2016,7,19,10,0,919.0,94.0,2.5,20.0,852.0,841.81,638.32
2016,7,19,10,15,925.0,95.0,2.55,20.0,881.0,878.54,662.55
2016,7,19,10,30,931.0,96.0,2.6,20.0,910.0,912.36,684.71
2016,7,19,10,45,933.0,98.5,2.65,20.0,931.5,941.0,703.35
2016,7,19,11,0,935.0,101.0,2.7,20.0,953.0,966.21,719.72
2016,7,19,11,15,937.5,101.5,2.75,20.0,968.5,986.37,732.8
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,1002.94,743.61
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.0,1014.87,751.47
2016,7,19,12,0,944.0,102.0,2.9,20.0,1000.0,1023.08,757.03
2016,7,19,12,15,944.5,102.0,2.9,20.0,1000.5,1026.07,758.84
2016,7,19,12,30,945.0,102.0,2.9,20.0,1001.0,1025.28,758.33
2016,7,19,12,45,937.5,106.0,2.95,20.5,992.5,1016.92,752.0
2016,7,19,13,0,930.0,110.0,3.0,21.0,984.0,1004.91,743.43
2016,7,19,13,15,927.0,109.0,3.05,21.0,970.0,988.71,733.62
2016,7,19,13,30,924.0,108.0,3.1,21.0,956.0,968.95,721.49
2016,7,19,13,45,925.5,103.5,3.15,21.5,936.0,946.32,706.11
2016,7,19,14,0,927.0,99.0,3.2,22.0,916.0,920.08,688.33
2016,7,19,14,15,921.5,98.0,3.25,22.0,888.0,887.83,667.77
2016,7,19,14,30,916.0,97.0,3.3,22.0,860.0,852.6,645.04
2016,7,19,14,45,912.0,93.0,3.35,22.0,827.0,812.76,618.9
2016,7,19,15,0,908.0,89.0,3.4,22.0,794.0,770.18,590.56
2016,7,19,15,15,898.0,87.5,3.4,21.5,754.5,723.33,559.69
2016,7,19,15,30,888.0,86.0,3.4,21.0,715.0,674.67,525.06
2016,7,19,15,45,879.0,82.0,3.45,21.0,672.0,622.57,485.82
2016,7,19,16,0,870.0,78.0,3.5,21.0,629.0,569.06,444.32
2016,7,19,16,15,853.5,76.0,3.45,20.5,581.5,512.56,399.72
2016,7,19,16,30,837.0,74.0,3.4,20.0,534.0,455.94,353.47
2016,7,19,16,45,819.0,69.5,3.4,20.0,484.5,396.48,302.93
2016,7,19,17,0,801.0,65.0,3.4,20.0,435.0,337.67,251.5
2016,7,19,17,15,772.5,62.0,3.3,19.5,384.0,276.3,197.65
2016,7,19,17,30,744.0,59.0,3.2,19.0,333.0,218.93,146.9
2016,7,19,17,45,707.0,54.0,3.15,18.5,283.0,161.11,97.86
2016,7,19,18,0,670.0,49.0,3.1,18.0,233.0,107.36,57.0
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.5,56.67,29.04
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,32.07,22.41
2016,7,19,18,45,454.0,30.5,2.35,16.5,94.0,26.25,16.84
2016,7,19,19,0,358.0,23.0,2.1,16.0,52.0,20.29,9.31
2016,7,19,19,15,179.0,11.5,2.1,15.5,26.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,9.55,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,17.19,3.34
2016,7,20,5,45,407.5,29.0,1.75,13.5,80.5,23.14,14.05
2016,7,20,6,0,520.0,37.0,1.8,14.0,121.0,31.57,22.14
2016,7,20,6,15,585.5,43.0,1.75,14.5,169.0,43.0,25.83
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,91.91,48.05
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,144.1,85.09
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,201.42,132.5
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,259.33,183.35
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,320.04,236.5
2016,7,20,7,45,825.5,66.5,1.3,18.0,473.0,380.85,288.08
2016,7,20,8,0,849.0,69.0,1.2,19.0,524.0,441.32,337.32
2016,7,20,8,15,866.0,71.5,1.2,19.5,572.5,499.62,383.95
2016,7,20,8,30,883.0,74.0,1.2,20.0,621.0,557.92,428.75
2016,7,20,8,45,896.5,75.5,1.2,20.5,666.0,612.86,469.42
2016,7,20,9,0,910.0,77.0,1.2,21.0,711.0,666.86,507.93
2016,7,20,9,15,920.5,79.0,1.3,21.0,751.5,718.08,545.17
2016,7,20,9,30,931.0,81.0,1.4,21.0,792.0,767.54,578.51
2016,7,20,9,45,929.5,87.5,1.5,21.5,825.5,810.28,605.8
2016,7,20,10,0,928.0,94.0,1.6,22.0,859.0,849.83,630.74
2016,7,20,10,15,934.5,95.5,1.7,22.5,888.5,887.84,654.44
2016,7,20,10,30,941.0,97.0,1.8,23.0,918.0,922.92,676.05
2016,7,20,10,45,947.5,96.5,1.95,23.5,941.5,952.92,694.82
2016,7,20,11,0,954.0,96.0,2.1,24.0,965.0,979.65,711.45
2016,7,20,11,15,957.0,96.5,2.2,24.0,980.5,1000.68,725.27
2016,7,20,11,30,960.0,97.0,2.3,24.0,996.0,1018.06,736.88
2016,7,20,11,45,963.0,96.0,2.4,24.0,1005.0,1030.2,745.25
2016,7,20,12,0,966.0,95.0,2.5,24.0,1014.0,1038.54,751.35
2016,7,20,12,15,966.5,95.0,2.6,24.0,1014.5,1041.61,754.19
2016,7,20,12,30,967.0,95.0,2.7,24.0,1015.0,1040.79,754.69
2016,7,20,12,45,966.0,95.0,2.8,24.0,1008.5,1034.64,751.87
2016,7,20,13,0,965.0,95.0,2.9,24.0,1002.0,1024.64,746.67
2016,7,20,13,15,963.0,94.5,2.95,24.0,988.0,1009.37,737.67
2016,7,20,13,30,961.0,94.0,3.0,24.0,974.0,990.37,726.32
2016,7,20,13,45,958.5,92.5,3.1,24.0,952.5,966.26,712.01
2016,7,20,14,0,956.0,91.0,3.2,24.0,931.0,938.61,695.29
2016,7,20,14,15,950.5,90.0,3.2,23.5,903.0,905.5,675.43
2016,7,20,14,30,945.0,89.0,3.2,23.0,875.0,869.3,653.31
2016,7,20,14,45,939.0,87.0,3.25,23.0,841.0,828.8,627.03
2016,7,20,15,0,933.0,85.0,3.3,23.0,807.0,785.64,598.61
2016,7,20,15,15,924.0,83.0,3.3,22.5,767.5,737.91,567.46
2016,7,20,15,30,915.0,81.0,3.3,22.0,728.0,688.19,532.69
2016,7,20,15,45,904.0,78.5,3.35,22.0,684.0,635.03,492.92
2016,7,20,16,0,893.0,76.0,3.4,22.0,640.0,580.59,450.97
2016,7,20,16,15,877.0,74.0,3.35,21.5,592.0,523.09,405.88
2016,7,20,16,30,861.0,72.0,3.3,21.0,544.0,465.37,359.02
2016,7,20,16,45,841.0,68.5,3.3,21.0,493.5,404.68,307.73
2016,7,20,17,0,821.0,65.0,3.3,21.0,443.0,344.8,255.65
2016,7,20,17,15,792.5,61.5,3.2,20.5,391.0,281.74,200.59
2016,7,20,17,30,764.0,58.0,3.1,20.0,339.0,222.63,148.55
2016,7,20,17,45,724.0,54.0,3.05,19.5,287.5,163.97,99.07
2016,7,20,18,0,684.0,50.0,3.0,19.0,236.0,109.73,58.14
2016,7,20,18,15,622.5,44.5,2.8,18.5,186.5,58.05,29.8
2016,7,20,18,30,561.0,39.0,2.6,18.0,137.0,33.09,23.17
2016,7,20,18,45,459.0,31.0,2.4,17.5,94.5,26.81,17.19
2016,7,20,19,0,357.0,23.0,2.2,17.0,52.0,18.67,7.75
2016,7,20,19,15,178.5,11.5,2.15,16.5,26.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,150.0,10.0,2.25,12.5,20.0,9.1,0.0
2016,7,21,5,30,300.0,20.0,2.3,13.0,40.0,16.34,1.93
2016,7,21,5,45,413.5,28.5,2.4,13.5,80.5,22.78,13.66
2016,7,21,6,0,527.0,37.0,2.5,14.0,121.0,31.66,22.18
2016,7,21,6,15,592.5,42.5,2.5,14.5,168.5,42.5,25.46
2016,7,21,6,30,658.0,48.0,2.5,15.0,216.0,91.43,47.42
2016,7,21,6,45,339.5,86.5,2.55,16.0,174.5,120.08,80.8
2016,7,21,7,0,21.0,125.0,2.6,17.0,133.0,112.23,88.02
2016,7,21,7,15,55.0,153.0,2.6,17.5,176.5,147.22,115.6
2016,7,21,7,30,89.0,181.0,2.6,18.0,220.0,187.0,147.09
2016,7,21,7,45,99.5,204.5,2.6,18.5,253.5,218.35,172.11
2016,7,21,8,0,110.0,228.0,2.6,19.0,287.0,254.1,200.27
2016,7,21,8,15,499.0,150.0,2.6,19.5,454.0,390.72,307.08
2016,7,21,8,30,888.0,72.0,2.6,20.0,621.0,559.04,436.69
2016,7,21,8,45,902.0,73.5,2.6,20.5,666.0,614.59,478.4
2016,7,21,9,0,916.0,75.0,2.6,21.0,711.0,669.24,518.68
2016,7,21,9,15,926.0,76.5,2.6,21.0,752.0,719.94,555.78
2016,7,21,9,30,936.0,78.0,2.6,21.0,793.0,768.83,588.81
2016,7,21,9,45,940.5,81.5,2.65,21.5,828.0,813.44,617.57
