Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,945.0,85.0,2.7,22.0,863.0,855.32,644.09
2016,7,21,10,15,951.0,86.0,2.8,22.0,892.5,893.02,669.14
2016,7,21,10,30,957.0,87.0,2.9,22.0,922.0,927.71,692.11
2016,7,21,10,45,962.5,87.5,3.0,22.5,945.5,958.28,710.9
2016,7,21,11,0,968.0,88.0,3.1,23.0,969.0,985.47,727.41
2016,7,21,11,15,971.0,88.5,3.2,23.0,985.0,1006.81,741.49
2016,7,21,11,30,974.0,89.0,3.3,23.0,1001.0,1024.44,753.26
2016,7,21,11,45,976.0,89.5,3.45,23.0,1009.5,1037.3,762.41
2016,7,21,12,0,978.0,90.0,3.6,23.0,1018.0,1046.29,769.15
2016,7,21,12,15,979.0,90.0,3.65,23.0,1019.0,1049.89,771.73
2016,7,21,12,30,980.0,90.0,3.7,23.0,1020.0,1049.55,771.89
2016,7,21,12,45,973.5,93.5,3.8,23.0,1012.5,1041.53,767.5
2016,7,21,13,0,967.0,97.0,3.9,23.0,1005.0,1029.68,760.72
2016,7,21,13,15,965.0,96.5,3.9,23.0,991.0,1014.38,751.05
2016,7,21,13,30,963.0,96.0,3.9,23.0,977.0,995.32,738.98
2016,7,21,13,45,962.5,93.5,3.9,23.0,956.5,971.95,724.08
2016,7,21,14,0,962.0,91.0,3.9,23.0,936.0,944.93,706.74
2016,7,21,14,15,956.5,90.0,3.85,23.0,908.0,911.61,684.83
2016,7,21,14,30,951.0,89.0,3.8,23.0,880.0,875.18,660.74
2016,7,21,14,45,946.5,86.0,3.8,23.0,846.0,834.59,633.88
2016,7,21,15,0,942.0,83.0,3.8,23.0,812.0,791.19,604.83
2016,7,21,15,15,932.5,81.5,3.75,22.5,772.0,743.18,573.11
2016,7,21,15,30,923.0,80.0,3.7,22.0,732.0,693.2,537.89
2016,7,21,15,45,912.5,77.0,3.7,22.0,687.5,639.41,497.33
2016,7,21,16,0,902.0,74.0,3.7,22.0,643.0,584.27,454.58
2016,7,21,16,15,886.0,72.0,3.65,21.5,594.5,526.24,408.97
2016,7,21,16,30,870.0,70.0,3.6,21.0,546.0,467.98,361.56
2016,7,21,16,45,849.5,67.0,3.55,20.5,495.0,407.01,310.42
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,346.9,258.36
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,283.18,202.46
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,223.45,149.62
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,164.07,99.34
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,109.29,57.85
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,57.3,29.23
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,32.23,22.52
2016,7,21,18,45,459.5,30.5,2.25,16.5,93.5,26.39,16.88
2016,7,21,19,0,355.0,23.0,2.0,16.0,51.0,18.73,7.47
2016,7,21,19,15,177.5,11.5,2.0,15.5,25.5,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,10.0,1.1,12.5,19.0,9.1,0.0
2016,7,22,5,30,295.0,20.0,1.2,13.0,38.0,16.41,0.82
2016,7,22,5,45,409.5,28.5,1.35,14.0,79.0,22.84,13.61
2016,7,22,6,0,524.0,37.0,1.5,15.0,120.0,31.73,22.14
2016,7,22,6,15,592.0,43.5,1.4,15.5,168.5,43.27,26.15
2016,7,22,6,30,660.0,50.0,1.3,16.0,217.0,93.3,48.74
2016,7,22,6,45,705.5,54.5,1.25,16.5,269.0,146.69,86.4
2016,7,22,7,0,751.0,59.0,1.2,17.0,321.0,205.28,134.51
2016,7,22,7,15,782.0,62.5,1.15,17.5,373.5,264.1,185.74
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,325.76,239.26
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,387.59,291.25
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,449.11,340.92
2016,7,22,8,15,876.5,74.5,0.95,20.5,578.0,508.38,387.46
2016,7,22,8,30,894.0,77.0,0.9,21.0,627.0,567.69,431.98
2016,7,22,8,45,906.5,79.0,0.85,22.0,672.5,623.26,471.02
2016,7,22,9,0,919.0,81.0,0.8,23.0,718.0,677.76,507.48
2016,7,22,9,15,929.0,82.5,0.7,23.5,759.0,728.7,540.23
2016,7,22,9,30,939.0,84.0,0.6,24.0,800.0,777.81,568.45
2016,7,22,9,45,942.5,88.5,0.55,24.5,835.0,822.82,593.93
2016,7,22,10,0,946.0,93.0,0.5,25.0,870.0,865.02,617.03
2016,7,22,10,15,952.0,94.0,0.55,25.0,899.5,902.81,640.11
2016,7,22,10,30,958.0,95.0,0.6,25.0,929.0,937.59,661.28
2016,7,22,10,45,962.5,95.5,0.65,25.5,952.0,967.33,678.0
2016,7,22,11,0,967.0,96.0,0.7,26.0,975.0,993.65,692.64
2016,7,22,11,15,970.0,96.5,0.8,26.0,990.5,1014.99,706.76
2016,7,22,11,30,973.0,97.0,0.9,26.0,1006.0,1032.63,718.76
2016,7,22,11,45,974.5,97.0,1.05,26.5,1014.5,1044.51,726.99
2016,7,22,12,0,976.0,97.0,1.2,27.0,1023.0,1052.52,732.9
2016,7,22,12,15,976.5,97.0,1.3,27.0,1023.5,1055.64,736.43
2016,7,22,12,30,977.0,97.0,1.4,27.0,1024.0,1054.82,737.67
2016,7,22,12,45,971.0,100.0,1.55,27.0,1016.0,1046.76,735.38
2016,7,22,13,0,965.0,103.0,1.7,27.0,1008.0,1034.89,730.7
2016,7,22,13,15,962.5,102.5,1.75,27.0,993.5,1019.13,722.16
2016,7,22,13,30,960.0,102.0,1.8,27.0,979.0,999.63,711.33
2016,7,22,13,45,956.0,101.0,1.9,27.0,957.5,974.64,697.65
2016,7,22,14,0,952.0,100.0,2.0,27.0,936.0,946.18,681.63
2016,7,22,14,15,946.5,99.0,2.0,26.5,907.5,913.1,662.73
2016,7,22,14,30,941.0,98.0,2.0,26.0,879.0,876.94,641.64
2016,7,22,14,45,933.0,96.5,2.05,26.0,844.0,835.42,615.95
2016,7,22,15,0,925.0,95.0,2.1,26.0,809.0,791.38,588.24
2016,7,22,15,15,915.0,93.0,2.1,26.0,769.0,743.14,556.88
2016,7,22,15,30,905.0,91.0,2.1,26.0,729.0,693.01,521.9
2016,7,22,15,45,891.0,89.0,2.15,26.0,684.0,638.82,483.01
2016,7,22,16,0,877.0,87.0,2.2,26.0,639.0,583.64,442.14
2016,7,22,16,15,859.5,84.5,2.2,25.5,590.0,525.5,398.29
2016,7,22,16,30,842.0,82.0,2.2,25.0,541.0,467.06,352.55
2016,7,22,16,45,817.5,79.0,2.2,24.5,489.5,405.35,302.69
2016,7,22,17,0,793.0,76.0,2.2,24.0,438.0,345.05,252.28
2016,7,22,17,15,761.5,72.0,2.1,23.5,385.5,283.54,199.81
2016,7,22,17,30,730.0,68.0,2.0,23.0,333.0,224.9,149.43
2016,7,22,17,45,683.0,63.0,1.95,22.5,281.0,166.04,101.09
2016,7,22,18,0,636.0,58.0,1.9,22.0,229.0,109.69,59.24
2016,7,22,18,15,568.0,51.0,1.85,21.0,179.5,58.97,31.39
2016,7,22,18,30,500.0,44.0,1.8,20.0,130.0,34.57,24.2
2016,7,22,18,45,388.5,34.5,1.75,19.5,88.0,27.67,17.67
2016,7,22,19,0,277.0,25.0,1.7,19.0,46.0,20.56,8.1
2016,7,22,19,15,138.5,12.5,1.7,18.5,23.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.45,16.0,17.5,9.1,0.0
2016,7,23,5,30,246.0,20.0,1.6,17.0,35.0,16.43,0.0
2016,7,23,5,45,365.5,29.5,1.75,18.0,74.5,23.73,13.96
2016,7,23,6,0,485.0,39.0,1.9,19.0,114.0,30.78,20.88
2016,7,23,6,15,555.5,46.0,1.95,19.5,162.0,41.84,24.87
2016,7,23,6,30,626.0,53.0,2.0,20.0,210.0,90.59,46.98
2016,7,23,6,45,674.0,58.0,2.15,20.5,261.5,145.54,85.64
2016,7,23,7,0,722.0,63.0,2.3,21.0,313.0,203.27,132.48
2016,7,23,7,15,754.5,67.0,2.2,21.5,365.5,261.31,182.57
2016,7,23,7,30,787.0,71.0,2.1,22.0,418.0,322.42,235.28
2016,7,23,7,45,812.0,74.0,2.05,23.0,469.0,382.51,285.82
2016,7,23,8,0,837.0,77.0,2.0,24.0,520.0,444.66,336.11
2016,7,23,8,15,855.0,79.5,1.9,24.5,569.0,503.09,382.22
2016,7,23,8,30,873.0,82.0,1.8,25.0,618.0,561.64,426.49
2016,7,23,8,45,887.0,84.0,1.7,26.0,663.5,617.14,465.82
2016,7,23,9,0,901.0,86.0,1.6,27.0,709.0,671.77,502.69
2016,7,23,9,15,911.5,88.0,1.55,27.0,750.0,722.81,537.94
2016,7,23,9,30,922.0,90.0,1.5,27.0,791.0,772.12,569.34
2016,7,23,9,45,927.5,93.0,1.45,27.5,826.0,816.55,595.52
2016,7,23,10,0,933.0,96.0,1.4,28.0,861.0,858.36,619.48
2016,7,23,10,15,939.0,97.5,1.35,28.0,890.5,896.28,641.75
2016,7,23,10,30,945.0,99.0,1.3,28.0,920.0,931.22,661.86
2016,7,23,10,45,948.5,100.5,1.3,28.5,943.0,960.76,677.82
2016,7,23,11,0,952.0,102.0,1.3,29.0,966.0,986.88,691.58
2016,7,23,11,15,955.0,102.5,1.35,29.0,981.5,1007.97,704.45
2016,7,23,11,30,958.0,103.0,1.4,29.0,997.0,1025.41,715.21
2016,7,23,11,45,958.5,104.0,1.5,29.0,1005.5,1037.18,723.44
2016,7,23,12,0,959.0,105.0,1.6,29.0,1014.0,1045.11,729.47
2016,7,23,12,15,959.5,105.0,1.65,29.0,1014.5,1048.18,731.93
2016,7,23,12,30,960.0,105.0,1.7,29.0,1015.0,1047.39,732.18
2016,7,23,12,45,955.5,107.0,1.8,29.0,1007.5,1039.86,729.15
2016,7,23,13,0,951.0,109.0,1.9,29.0,1000.0,1028.55,723.87
2016,7,23,13,15,948.5,108.5,1.95,29.0,985.5,1012.96,715.35
2016,7,23,13,30,946.0,108.0,2.0,29.0,971.0,993.69,704.58
2016,7,23,13,45,942.5,106.5,2.1,29.0,949.5,968.93,690.91
2016,7,23,14,0,939.0,105.0,2.2,29.0,928.0,940.71,674.94
2016,7,23,14,15,933.0,104.0,2.2,28.5,900.0,907.54,655.97
2016,7,23,14,30,927.0,103.0,2.2,28.0,872.0,871.36,634.87
2016,7,23,14,45,919.5,101.0,2.25,28.0,837.5,830.17,609.38
2016,7,23,15,0,912.0,99.0,2.3,28.0,803.0,786.47,581.88
2016,7,23,15,15,901.5,97.5,2.3,27.5,762.5,738.84,552.07
2016,7,23,15,30,891.0,96.0,2.3,27.0,722.0,689.41,518.45
2016,7,23,15,45,877.5,93.5,2.35,27.0,677.5,635.6,479.8
2016,7,23,16,0,864.0,91.0,2.4,27.0,633.0,580.8,439.2
2016,7,23,16,15,846.0,88.0,2.35,26.5,584.5,522.92,395.44
2016,7,23,16,30,828.0,85.0,2.3,26.0,536.0,464.1,349.41
2016,7,23,16,45,804.0,81.5,2.3,26.0,484.5,402.79,299.44
2016,7,23,17,0,780.0,78.0,2.3,26.0,433.0,342.85,249.1
2016,7,23,17,15,747.5,74.0,2.15,25.0,380.5,281.74,197.74
2016,7,23,17,30,715.0,70.0,2.0,24.0,328.0,223.64,148.42
2016,7,23,17,45,668.5,64.5,1.95,23.5,276.5,162.66,98.59
2016,7,23,18,0,622.0,59.0,1.9,23.0,225.0,109.25,59.21
2016,7,23,18,15,552.0,52.0,1.85,22.0,176.0,59.26,31.86
2016,7,23,18,30,482.0,45.0,1.8,21.0,127.0,35.47,24.84
2016,7,23,18,45,368.0,35.0,1.8,20.5,85.5,28.17,17.94
2016,7,23,19,0,254.0,25.0,1.8,20.0,44.0,20.63,7.49
2016,7,23,19,15,127.0,12.5,1.8,19.5,22.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,100.0,10.0,0.95,16.5,16.0,9.1,0.0
2016,7,24,5,30,200.0,20.0,1.0,17.0,32.0,16.47,0.0
2016,7,24,5,45,322.0,31.0,1.05,18.0,70.5,25.1,15.0
2016,7,24,6,0,444.0,42.0,1.1,19.0,109.0,33.4,23.12
2016,7,24,6,15,518.5,49.5,1.0,19.5,157.0,44.24,27.26
2016,7,24,6,30,593.0,57.0,0.9,20.0,205.0,91.52,48.93
2016,7,24,6,45,644.0,62.0,0.85,20.5,256.0,142.48,84.18
2016,7,24,7,0,695.0,67.0,0.8,21.0,307.0,201.7,131.51
2016,7,24,7,15,729.5,71.5,0.7,21.5,359.0,259.19,180.08
2016,7,24,7,30,764.0,76.0,0.6,22.0,411.0,320.06,231.12
2016,7,24,7,45,790.0,79.5,0.5,23.0,462.5,379.79,279.52
2016,7,24,8,0,816.0,83.0,0.4,24.0,514.0,441.25,326.99
2016,7,24,8,15,835.0,86.0,0.35,24.5,563.0,500.19,371.41
2016,7,24,8,30,854.0,89.0,0.3,25.0,612.0,558.61,413.51
2016,7,24,8,45,869.5,91.0,0.3,25.5,658.0,614.16,452.37
2016,7,24,9,0,885.0,93.0,0.3,26.0,704.0,669.01,489.27
2016,7,24,9,15,896.0,95.0,0.45,26.5,745.0,719.77,524.33
2016,7,24,9,30,907.0,97.0,0.6,27.0,786.0,768.86,556.26
2016,7,24,9,45,916.0,98.5,0.75,27.5,821.5,813.97,584.84
2016,7,24,10,0,925.0,100.0,0.9,28.0,857.0,856.76,611.7
2016,7,24,10,15,931.5,101.0,1.05,28.0,886.5,894.39,636.34
2016,7,24,10,30,938.0,102.0,1.2,28.0,916.0,929.1,659.12
2016,7,24,10,45,942.5,103.0,1.35,28.5,939.0,958.9,677.48
2016,7,24,11,0,947.0,104.0,1.5,29.0,962.0,985.34,693.71
2016,7,24,11,15,950.0,104.5,1.6,29.0,978.0,1006.37,707.3
2016,7,24,11,30,953.0,105.0,1.7,29.0,994.0,1023.76,718.76
2016,7,24,11,45,954.5,105.5,1.8,29.0,1002.0,1035.96,727.14
2016,7,24,12,0,956.0,106.0,1.9,29.0,1010.0,1044.36,733.32
2016,7,24,12,15,956.0,106.0,1.95,29.0,1010.5,1046.94,735.4
2016,7,24,12,30,956.0,106.0,2.0,29.0,1011.0,1045.67,735.27
2016,7,24,12,45,951.0,108.0,2.15,29.0,1003.0,1037.66,732.34
2016,7,24,13,0,946.0,110.0,2.3,29.0,995.0,1025.89,727.07
2016,7,24,13,15,943.5,109.5,2.4,28.5,980.5,1010.35,720.31
2016,7,24,13,30,941.0,109.0,2.5,28.0,966.0,991.14,711.19
2016,7,24,13,45,936.0,108.0,2.6,28.0,944.0,965.58,696.52
2016,7,24,14,0,931.0,107.0,2.7,28.0,922.0,936.66,679.58
2016,7,24,14,15,924.5,106.0,2.75,28.0,893.0,903.24,659.16
2016,7,24,14,30,918.0,105.0,2.8,28.0,864.0,866.87,636.63
2016,7,24,14,45,909.5,103.5,2.85,28.0,829.5,825.66,610.62
2016,7,24,15,0,901.0,102.0,2.9,28.0,795.0,782.03,582.67
2016,7,24,15,15,890.0,100.0,2.9,27.5,754.5,733.95,552.1
2016,7,24,15,30,879.0,98.0,2.9,27.0,714.0,684.14,517.71
2016,7,24,15,45,864.5,95.5,2.9,26.5,669.5,630.21,479.25
2016,7,24,16,0,850.0,93.0,2.9,26.0,625.0,575.41,438.85
2016,7,24,16,15,832.0,90.0,2.85,25.5,576.5,518.28,395.14
2016,7,24,16,30,814.0,87.0,2.8,25.0,528.0,460.12,349.15
2016,7,24,16,45,789.5,83.0,2.8,25.0,477.0,398.82,298.75
2016,7,24,17,0,765.0,79.0,2.8,25.0,426.0,338.99,248.11
2016,7,24,17,15,732.5,75.0,2.65,24.5,374.5,278.69,196.65
2016,7,24,17,30,700.0,71.0,2.5,24.0,323.0,219.1,145.68
2016,7,24,17,45,654.0,65.0,2.45,23.5,271.5,160.89,97.92
2016,7,24,18,0,608.0,59.0,2.4,23.0,220.0,107.93,58.74
2016,7,24,18,15,538.5,52.0,2.2,22.0,171.5,58.78,31.78
2016,7,24,18,30,469.0,45.0,2.0,21.0,123.0,35.52,24.86
2016,7,24,18,45,356.5,34.5,1.85,20.5,82.5,27.79,17.55
2016,7,24,19,0,244.0,24.0,1.7,20.0,42.0,19.76,6.23
2016,7,24,19,15,122.0,12.0,1.7,19.5,21.0,10.91,0.0
2016,7,24,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.0,1.0,13.5,15.5,9.1,0.0
2016,7,25,5,30,191.0,20.0,1.0,14.0,31.0,16.55,0.0
2016,7,25,5,45,317.0,31.0,1.05,14.5,69.5,25.19,15.21
2016,7,25,6,0,443.0,42.0,1.1,15.0,108.0,33.5,23.6
2016,7,25,6,15,519.0,49.5,1.1,15.5,156.0,44.22,27.79
2016,7,25,6,30,595.0,57.0,1.1,16.0,204.0,91.69,49.84
2016,7,25,6,45,300.0,86.0,1.1,16.5,160.0,114.46,77.56
2016,7,25,7,0,5.0,115.0,1.1,17.0,116.0,100.78,79.04
2016,7,25,7,15,8.0,132.0,1.15,17.5,135.5,117.24,92.28
2016,7,25,7,30,11.0,149.0,1.2,18.0,155.0,134.12,105.62
2016,7,25,7,45,31.0,180.0,1.25,19.0,197.0,171.59,134.88
2016,7,25,8,0,51.0,211.0,1.3,20.0,239.0,210.89,165.13
2016,7,25,8,15,455.0,149.5,1.35,20.5,426.0,370.13,288.43
2016,7,25,8,30,859.0,88.0,1.4,21.0,613.0,560.91,431.76
2016,7,25,8,45,873.5,90.5,1.5,21.5,659.0,616.67,472.47
2016,7,25,9,0,888.0,93.0,1.6,22.0,705.0,671.63,512.43
2016,7,25,9,15,899.5,95.0,1.65,22.5,746.0,722.94,548.29
2016,7,25,9,30,911.0,97.0,1.7,23.0,787.0,772.61,580.58
2016,7,25,9,45,914.0,101.5,1.8,23.5,821.5,816.28,608.35
2016,7,25,10,0,917.0,106.0,1.9,24.0,856.0,857.15,634.0
2016,7,25,10,15,923.5,107.5,1.95,24.5,886.0,895.07,656.95
2016,7,25,10,30,930.0,109.0,2.0,25.0,916.0,930.08,677.81
2016,7,25,10,45,934.5,110.5,2.1,25.5,938.5,960.2,695.91
2016,7,25,11,0,939.0,112.0,2.2,26.0,961.0,986.98,711.84
2016,7,25,11,15,942.0,112.5,2.25,26.0,977.0,1007.9,724.9
2016,7,25,11,30,945.0,113.0,2.3,26.0,993.0,1025.18,735.79
2016,7,25,11,45,946.5,113.5,2.35,26.0,1001.5,1037.31,743.54
2016,7,25,12,0,948.0,114.0,2.4,26.0,1010.0,1045.66,749.04
2016,7,25,12,15,948.0,114.0,2.45,26.0,1010.5,1048.22,751.05
2016,7,25,12,30,948.0,114.0,2.5,26.0,1011.0,1046.95,750.8
2016,7,25,12,45,946.0,114.5,2.55,26.5,1004.0,1040.4,745.87
2016,7,25,13,0,944.0,115.0,2.6,27.0,997.0,1030.06,738.7
2016,7,25,13,15,941.5,114.0,2.6,26.5,982.5,1014.03,730.42
2016,7,25,13,30,939.0,113.0,2.6,26.0,968.0,994.34,719.87
2016,7,25,13,45,936.0,111.5,2.65,26.0,946.5,970.11,705.46
2016,7,25,14,0,933.0,110.0,2.7,26.0,925.0,942.42,688.77
2016,7,25,14,15,927.0,108.5,2.7,26.0,896.5,908.83,667.71
2016,7,25,14,30,921.0,107.0,2.7,26.0,868.0,872.24,644.58
2016,7,25,14,45,914.5,104.5,2.7,26.0,833.5,831.45,618.43
2016,7,25,15,0,908.0,102.0,2.7,26.0,799.0,788.07,590.29
2016,7,25,15,15,897.5,100.0,2.65,25.5,759.0,739.99,559.39
2016,7,25,15,30,887.0,98.0,2.6,25.0,719.0,690.1,524.69
2016,7,25,15,45,875.5,94.5,2.55,25.0,674.5,636.58,485.33
2016,7,25,16,0,864.0,91.0,2.5,25.0,630.0,581.88,444.01
2016,7,25,16,15,846.0,88.0,2.45,24.5,581.0,523.93,399.77
2016,7,25,16,30,828.0,85.0,2.4,24.0,532.0,464.95,353.21
2016,7,25,16,45,806.0,80.5,2.4,24.0,481.0,403.31,302.51
2016,7,25,17,0,784.0,76.0,2.4,24.0,430.0,342.85,251.25
2016,7,25,17,15,751.5,72.0,2.3,23.5,377.5,281.37,198.73
2016,7,25,17,30,719.0,68.0,2.2,23.0,325.0,222.9,148.44
2016,7,25,17,45,674.5,62.5,2.1,22.5,273.5,164.45,100.23
2016,7,25,18,0,630.0,57.0,2.0,22.0,222.0,108.3,58.37
2016,7,25,18,15,560.5,50.0,1.75,21.0,173.0,57.76,30.67
2016,7,25,18,30,491.0,43.0,1.5,20.0,124.0,33.93,23.58
2016,7,25,18,45,380.0,33.0,1.3,19.5,82.5,26.57,16.56
2016,7,25,19,0,269.0,23.0,1.1,19.0,41.0,18.95,4.96
2016,7,25,19,15,134.5,11.5,1.05,18.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,17.5,15.0,8.19,0.0
2016,7,26,5,30,214.0,18.0,0.8,18.0,30.0,14.77,0.0
2016,7,26,5,45,334.5,29.0,0.85,18.5,68.5,23.47,13.37
2016,7,26,6,0,455.0,40.0,0.9,19.0,107.0,31.84,21.72
2016,7,26,6,15,529.5,47.5,0.9,19.5,155.0,42.63,25.95
2016,7,26,6,30,604.0,55.0,0.9,20.0,203.0,90.67,47.84
2016,7,26,6,45,652.0,60.5,0.95,21.0,254.0,142.43,83.65
2016,7,26,7,0,700.0,66.0,1.0,22.0,305.0,202.04,131.27
2016,7,26,7,15,734.5,70.5,0.95,22.5,357.5,259.97,180.32
2016,7,26,7,30,769.0,75.0,0.9,23.0,410.0,321.28,232.01
2016,7,26,7,45,794.0,79.0,0.9,24.0,461.5,381.55,281.54
2016,7,26,8,0,819.0,83.0,0.9,25.0,513.0,443.44,330.39
2016,7,26,8,15,838.0,86.0,0.85,25.5,562.5,502.7,375.72
2016,7,26,8,30,857.0,89.0,0.8,26.0,612.0,561.36,418.69
2016,7,26,8,45,871.0,92.0,0.8,27.0,657.5,617.29,457.47
2016,7,26,9,0,885.0,95.0,0.8,28.0,703.0,672.38,494.01
2016,7,26,9,15,896.5,97.0,0.7,28.5,744.5,723.62,526.3
2016,7,26,9,30,908.0,99.0,0.6,29.0,786.0,773.24,554.75
2016,7,26,9,45,915.0,101.5,0.55,29.5,821.5,817.96,579.57
2016,7,26,10,0,922.0,104.0,0.5,30.0,857.0,860.2,602.27
2016,7,26,10,15,928.5,105.5,0.4,30.0,886.5,898.33,622.23
2016,7,26,10,30,935.0,107.0,0.3,30.0,916.0,933.54,640.06
2016,7,26,10,45,939.5,108.0,0.25,30.0,939.0,963.34,655.49
2016,7,26,11,0,944.0,109.0,0.2,30.0,962.0,989.78,668.93
2016,7,26,11,15,947.0,109.5,0.3,30.0,978.0,1010.82,682.33
2016,7,26,11,30,950.0,110.0,0.4,30.0,994.0,1028.2,693.96
2016,7,26,11,45,951.5,110.5,0.55,30.5,1002.0,1040.41,702.58
2016,7,26,12,0,953.0,111.0,0.7,31.0,1010.0,1048.8,709.13
2016,7,26,12,15,953.5,111.0,0.8,31.0,1010.5,1051.87,712.95
2016,7,26,12,30,954.0,111.0,0.9,31.0,1011.0,1051.07,714.63
2016,7,26,12,45,945.0,115.5,1.05,31.0,1002.0,1041.61,712.24
2016,7,26,13,0,936.0,120.0,1.2,31.0,993.0,1028.44,707.56
2016,7,26,13,15,933.0,119.0,1.35,31.0,978.0,1012.02,700.76
2016,7,26,13,30,930.0,118.0,1.5,31.0,963.0,991.98,691.54
2016,7,26,13,45,926.5,116.5,1.65,31.0,941.5,967.45,679.32
2016,7,26,14,0,923.0,115.0,1.8,31.0,920.0,939.52,664.69
2016,7,26,14,15,916.5,113.5,1.9,30.5,891.0,905.74,646.81
2016,7,26,14,30,910.0,112.0,2.0,30.0,862.0,869.02,626.68
2016,7,26,14,45,902.5,109.5,2.1,30.0,827.5,827.77,601.94
2016,7,26,15,0,895.0,107.0,2.2,30.0,793.0,784.05,575.11
2016,7,26,15,15,883.5,105.0,2.25,29.5,752.5,735.72,545.35
2016,7,26,15,30,872.0,103.0,2.3,29.0,712.0,685.7,511.83
2016,7,26,15,45,859.0,99.5,2.35,29.0,667.5,631.9,473.53
2016,7,26,16,0,846.0,96.0,2.4,29.0,623.0,578.38,434.18
2016,7,26,16,15,827.0,93.0,2.4,28.5,574.0,519.63,390.35
2016,7,26,16,30,808.0,90.0,2.4,28.0,525.0,461.11,345.06
2016,7,26,16,45,785.0,85.5,2.45,27.5,474.5,400.08,296.36
2016,7,26,17,0,762.0,81.0,2.5,27.0,424.0,340.36,247.01
2016,7,26,17,15,728.0,76.5,2.35,26.5,371.5,279.17,195.43
2016,7,26,17,30,694.0,72.0,2.2,26.0,319.0,218.92,144.48
2016,7,26,17,45,648.5,65.5,2.05,25.5,267.5,160.56,97.01
2016,7,26,18,0,603.0,59.0,1.9,25.0,216.0,107.42,58.01
2016,7,26,18,15,532.5,51.5,1.75,24.0,167.5,58.03,31.12
2016,7,26,18,30,462.0,44.0,1.6,23.0,119.0,34.82,23.98
2016,7,26,18,45,352.5,33.0,1.45,22.0,79.0,26.61,16.3
2016,7,26,19,0,243.0,22.0,1.3,21.0,39.0,18.07,3.4
2016,7,26,19,15,121.5,11.0,1.25,20.5,19.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,70.0,8.5,0.65,18.5,12.0,7.73,0.0
2016,7,27,5,30,140.0,17.0,0.7,19.0,24.0,13.42,0.0
2016,7,27,5,45,245.5,30.5,0.8,19.5,59.5,24.8,14.2
2016,7,27,6,0,351.0,44.0,0.9,20.0,95.0,35.29,24.52
2016,7,27,6,15,425.5,54.0,0.85,20.5,140.0,46.96,30.21
2016,7,27,6,30,500.0,64.0,0.8,21.0,185.0,90.79,51.51
2016,7,27,6,45,549.5,72.0,0.75,21.5,234.0,138.66,84.79
2016,7,27,7,0,599.0,80.0,0.7,22.0,283.0,192.44,127.4
2016,7,27,7,15,636.0,86.5,0.65,22.5,333.5,247.26,173.09
2016,7,27,7,30,673.0,93.0,0.6,23.0,384.0,305.89,221.72
2016,7,27,7,45,699.0,98.5,0.6,23.5,433.5,362.92,268.47
2016,7,27,8,0,725.0,104.0,0.6,24.0,483.0,421.86,315.13
2016,7,27,8,15,746.5,108.0,0.6,24.5,531.0,479.59,359.23
2016,7,27,8,30,768.0,112.0,0.6,25.0,579.0,536.89,401.34
2016,7,27,8,45,783.5,115.5,0.65,25.5,623.0,590.56,439.85
2016,7,27,9,0,799.0,119.0,0.7,26.0,667.0,643.76,476.8
2016,7,27,9,15,812.0,122.0,0.8,26.5,707.0,693.98,511.22
2016,7,27,9,30,825.0,125.0,0.9,27.0,747.0,742.95,543.9
2016,7,27,9,45,811.5,140.0,1.0,27.5,776.0,781.74,567.97
2016,7,27,10,0,798.0,155.0,1.1,28.0,805.0,816.69,589.41
2016,7,27,10,15,806.0,157.0,1.2,28.0,834.0,853.37,613.05
2016,7,27,10,30,814.0,159.0,1.3,28.0,863.0,887.6,635.0
2016,7,27,10,45,822.5,159.0,1.4,28.5,886.0,917.64,652.98
2016,7,27,11,0,831.0,159.0,1.5,29.0,909.0,944.86,669.15
2016,7,27,11,15,835.0,160.0,1.65,29.0,924.5,965.84,683.43
2016,7,27,11,30,839.0,161.0,1.8,29.0,940.0,983.53,695.75
2016,7,27,11,45,845.5,159.0,1.95,29.5,949.5,997.26,704.26
2016,7,27,12,0,852.0,157.0,2.1,30.0,959.0,1007.55,710.68
2016,7,27,12,15,852.0,157.0,2.2,30.0,959.5,997.77,705.51
2016,7,27,12,30,852.0,157.0,2.3,30.0,960.0,996.62,705.99
2016,7,27,12,45,861.0,149.5,2.45,30.0,956.5,993.76,705.86
2016,7,27,13,0,870.0,142.0,2.6,30.0,953.0,987.21,703.42
2016,7,27,13,15,867.0,141.0,2.65,29.5,938.5,971.68,695.81
2016,7,27,13,30,864.0,140.0,2.7,29.0,924.0,952.77,686.11
2016,7,27,13,45,864.0,135.5,2.8,29.0,904.0,929.96,672.89
2016,7,27,14,0,864.0,131.0,2.9,29.0,884.0,903.79,657.41
2016,7,27,14,15,857.0,129.5,2.9,28.5,856.0,871.23,638.2
2016,7,27,14,30,850.0,128.0,2.9,28.0,828.0,835.96,617.01
2016,7,27,14,45,846.5,123.0,2.95,28.0,795.0,797.55,592.56
2016,7,27,15,0,843.0,118.0,3.0,28.0,762.0,756.52,566.04
2016,7,27,15,15,830.5,115.5,3.0,27.5,722.5,712.94,537.56
2016,7,27,15,30,818.0,113.0,3.0,27.0,683.0,663.34,503.11
2016,7,27,15,45,809.0,107.0,3.0,27.0,640.5,611.24,465.02
2016,7,27,16,0,800.0,101.0,3.0,27.0,598.0,557.93,424.93
2016,7,27,16,15,780.0,97.5,2.95,26.5,550.0,500.49,381.14
2016,7,27,16,30,760.0,94.0,2.9,26.0,502.0,443.48,336.2
2016,7,27,16,45,741.0,88.0,2.9,25.5,453.5,385.22,288.87
2016,7,27,17,0,722.0,82.0,2.9,25.0,405.0,327.91,240.76
2016,7,27,17,15,687.5,77.0,2.8,24.5,354.0,266.41,188.6
2016,7,27,17,30,653.0,72.0,2.7,24.0,303.0,209.99,140.34
2016,7,27,17,45,612.0,65.0,2.65,23.5,254.0,154.36,94.5
2016,7,27,18,0,571.0,58.0,2.6,23.0,205.0,103.43,56.6
2016,7,27,18,15,501.0,50.0,2.4,22.0,158.0,55.6,30.12
2016,7,27,18,30,431.0,42.0,2.2,21.0,111.0,33.07,22.67
2016,7,27,18,45,327.5,31.5,2.0,20.5,73.0,25.29,15.24
2016,7,27,19,0,224.0,21.0,1.8,20.0,35.0,17.2,1.82
2016,7,27,19,15,112.0,10.5,1.75,19.5,17.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.5,8.0,1.2,15.5,12.5,7.28,0.0
2016,7,28,5,30,189.0,16.0,1.2,16.0,25.0,13.03,0.0
2016,7,28,5,45,307.5,26.5,1.2,16.5,61.5,21.32,11.42
2016,7,28,6,0,426.0,37.0,1.2,17.0,98.0,29.28,19.64
2016,7,28,6,15,499.5,44.5,1.15,17.5,144.0,39.72,24.03
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,85.88,45.4
2016,7,28,6,45,355.5,91.5,1.05,19.0,184.0,127.05,84.7
2016,7,28,7,0,138.0,131.0,1.0,20.0,178.0,140.95,105.5
2016,7,28,7,15,135.5,154.0,0.9,20.5,206.0,170.73,130.16
2016,7,28,7,30,133.0,177.0,0.8,21.0,234.0,200.4,154.19
2016,7,28,7,45,283.0,177.0,0.75,21.5,318.5,270.3,206.84
2016,7,28,8,0,433.0,177.0,0.7,22.0,403.0,358.9,273.71
2016,7,28,8,15,398.0,207.0,0.65,22.5,430.0,396.14,301.7
2016,7,28,8,30,363.0,237.0,0.6,23.0,457.0,423.64,321.54
2016,7,28,8,45,612.5,163.0,0.55,23.5,567.5,535.02,403.22
2016,7,28,9,0,862.0,89.0,0.5,24.0,678.0,653.1,486.41
2016,7,28,9,15,873.5,91.0,0.6,24.5,718.5,703.39,520.25
2016,7,28,9,30,885.0,93.0,0.7,25.0,759.0,752.11,551.52
2016,7,28,9,45,892.5,95.0,0.8,25.5,793.5,795.9,578.9
2016,7,28,10,0,900.0,97.0,0.9,26.0,828.0,837.31,604.49
2016,7,28,10,15,906.0,98.0,1.05,26.5,857.0,873.86,627.51
2016,7,28,10,30,912.0,99.0,1.2,27.0,886.0,907.54,648.59
2016,7,28,10,45,916.5,100.0,1.35,27.5,908.5,936.8,666.78
2016,7,28,11,0,921.0,101.0,1.5,28.0,931.0,962.79,682.88
2016,7,28,11,15,923.5,101.5,1.65,28.0,946.0,982.97,696.72
2016,7,28,11,30,926.0,102.0,1.8,28.0,961.0,999.57,708.42
2016,7,28,11,45,927.0,102.5,1.95,28.0,968.5,1011.06,717.0
2016,7,28,12,0,928.0,103.0,2.1,28.0,976.0,1018.81,723.34
2016,7,28,12,15,927.5,103.0,2.2,28.0,976.0,1020.83,725.61
2016,7,28,12,30,927.0,103.0,2.3,28.0,976.0,1019.07,725.63
2016,7,28,12,45,914.5,109.5,2.45,28.0,965.5,1008.34,720.61
2016,7,28,13,0,902.0,116.0,2.6,28.0,955.0,994.04,713.34
2016,7,28,13,15,899.0,115.5,2.65,27.5,940.5,978.51,705.77
2016,7,28,13,30,896.0,115.0,2.7,27.0,926.0,959.47,695.93
2016,7,28,13,45,892.5,113.0,2.8,27.0,905.0,935.09,681.62
2016,7,28,14,0,889.0,111.0,2.9,27.0,884.0,907.43,665.07
2016,7,28,14,15,882.0,109.5,2.95,26.5,855.5,874.09,645.55
2016,7,28,14,30,875.0,108.0,3.0,26.0,827.0,837.97,623.92
2016,7,28,14,45,867.5,105.5,3.05,26.0,793.0,797.86,598.06
2016,7,28,15,0,860.0,103.0,3.1,26.0,759.0,755.38,570.28
2016,7,28,15,15,848.5,101.0,3.1,26.0,719.5,708.41,538.72
2016,7,28,15,30,837.0,99.0,3.1,26.0,680.0,659.86,503.66
2016,7,28,15,45,823.5,95.5,3.1,26.0,636.5,607.29,464.82
2016,7,28,16,0,810.0,92.0,3.1,26.0,593.0,555.1,425.13
2016,7,28,16,15,791.0,89.0,3.05,25.5,546.0,498.14,381.36
2016,7,28,16,30,772.0,86.0,3.0,25.0,499.0,441.49,336.33
2016,7,28,16,45,748.0,82.0,2.95,24.5,449.5,382.47,288.03
2016,7,28,17,0,724.0,78.0,2.9,24.0,400.0,324.94,239.46
2016,7,28,17,15,690.5,73.0,2.8,23.5,349.5,265.58,188.65
2016,7,28,17,30,657.0,68.0,2.7,23.0,299.0,207.27,138.6
2016,7,28,17,45,610.5,62.5,2.6,22.5,249.5,151.88,92.93
2016,7,28,18,0,564.0,57.0,2.5,22.0,200.0,101.82,55.81
2016,7,28,18,15,494.5,49.0,2.35,21.5,154.0,54.42,29.43
2016,7,28,18,30,425.0,41.0,2.2,21.0,108.0,32.27,21.96
2016,7,28,18,45,317.0,30.5,2.05,20.5,70.5,24.47,14.45
2016,7,28,19,0,209.0,20.0,1.9,20.0,33.0,16.34,0.04
2016,7,28,19,15,104.5,10.0,1.9,19.5,16.5,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,72.0,8.0,1.2,16.0,11.0,7.28,0.0
2016,7,29,5,30,144.0,16.0,1.2,16.0,22.0,13.07,0.0
2016,7,29,5,45,253.0,28.0,1.3,16.5,56.5,22.69,12.3
2016,7,29,6,0,362.0,40.0,1.4,17.0,91.0,31.89,21.84
2016,7,29,6,15,437.0,49.0,1.4,17.5,135.5,42.86,27.1
2016,7,29,6,30,512.0,58.0,1.4,18.0,180.0,86.64,48.27
2016,7,29,6,45,297.0,93.5,1.4,18.5,168.5,120.82,82.36
2016,7,29,7,0,82.0,129.0,1.4,19.0,157.0,127.67,97.46
2016,7,29,7,15,146.0,150.5,1.35,19.5,209.5,170.7,130.62
2016,7,29,7,30,210.0,172.0,1.3,20.0,262.0,221.07,169.99
2016,7,29,7,45,475.0,131.5,1.3,21.0,369.0,306.24,233.57
2016,7,29,8,0,740.0,91.0,1.3,22.0,476.0,418.21,318.58
2016,7,29,8,15,761.0,95.0,1.25,22.5,523.5,475.36,363.08
2016,7,29,8,30,782.0,99.0,1.2,23.0,571.0,533.18,406.65
2016,7,29,8,45,798.5,101.5,1.2,23.5,615.5,587.2,446.15
2016,7,29,9,0,815.0,104.0,1.2,24.0,660.0,640.8,483.97
2016,7,29,9,15,828.0,106.5,1.25,24.5,700.5,687.95,516.62
2016,7,29,9,30,841.0,109.0,1.3,25.0,741.0,736.4,548.41
2016,7,29,9,45,853.0,110.0,1.4,25.5,776.5,781.03,576.77
2016,7,29,10,0,865.0,111.0,1.5,26.0,812.0,823.73,603.54
2016,7,29,10,15,872.0,112.5,1.6,26.0,841.5,860.51,627.4
2016,7,29,10,30,879.0,114.0,1.7,26.0,871.0,894.59,649.48
2016,7,29,10,45,886.0,114.0,1.8,26.0,894.0,924.29,668.71
2016,7,29,11,0,893.0,114.0,1.9,26.0,917.0,950.94,686.02
2016,7,29,11,15,896.5,114.5,1.95,26.0,932.5,971.56,698.96
2016,7,29,11,30,900.0,115.0,2.0,26.0,948.0,988.72,709.83
2016,7,29,11,45,904.0,114.0,2.15,26.5,957.0,1001.36,717.68
2016,7,29,12,0,908.0,113.0,2.3,27.0,966.0,1010.4,723.32
2016,7,29,12,15,908.0,113.0,2.4,27.0,967.0,1012.85,725.77
2016,7,29,12,30,908.0,113.0,2.5,27.0,968.0,1011.6,726.01
2016,7,29,12,45,908.5,112.0,2.6,27.0,961.5,1006.14,723.68
2016,7,29,13,0,909.0,111.0,2.7,27.0,955.0,996.99,719.07
2016,7,29,13,15,906.5,110.0,2.75,26.5,941.0,981.3,711.29
2016,7,29,13,30,904.0,109.0,2.8,26.0,927.0,962.06,701.24
2016,7,29,13,45,902.0,106.5,2.9,26.0,906.0,938.32,687.25
2016,7,29,14,0,900.0,104.0,3.0,26.0,885.0,911.18,670.94
2016,7,29,14,15,894.0,103.0,3.0,26.0,857.5,878.83,650.37
2016,7,29,14,30,888.0,102.0,3.0,26.0,830.0,843.59,627.76
2016,7,29,14,45,882.5,99.0,3.05,26.0,796.5,804.02,602.32
2016,7,29,15,0,877.0,96.0,3.1,26.0,763.0,761.9,574.84
2016,7,29,15,15,866.5,94.0,3.1,25.5,724.0,714.86,544.41
2016,7,29,15,30,856.0,92.0,3.1,25.0,685.0,666.12,510.44
2016,7,29,15,45,845.0,88.0,3.1,25.0,641.5,613.62,471.53
2016,7,29,16,0,834.0,84.0,3.1,25.0,598.0,559.98,430.65
2016,7,29,16,15,816.0,81.5,3.05,24.5,551.0,503.34,386.86
2016,7,29,16,30,798.0,79.0,3.0,24.0,504.0,446.74,341.57
2016,7,29,16,45,778.0,74.5,3.0,23.5,455.0,387.35,292.68
2016,7,29,17,0,758.0,70.0,3.0,23.0,406.0,328.95,242.99
2016,7,29,17,15,726.0,66.0,2.9,22.5,355.0,268.95,191.11
2016,7,29,17,30,694.0,62.0,2.8,22.0,304.0,211.94,141.53
2016,7,29,17,45,652.0,56.5,2.7,22.0,254.5,155.22,94.06
2016,7,29,18,0,610.0,51.0,2.6,22.0,205.0,103.32,55.22
2016,7,29,18,15,541.5,44.0,2.45,21.5,158.0,51.53,26.2
2016,7,29,18,30,473.0,37.0,2.3,21.0,111.0,29.03,19.16
2016,7,29,18,45,363.5,28.0,2.2,20.5,72.0,22.4,12.65
2016,7,29,19,0,254.0,19.0,2.1,20.0,33.0,15.55,0.0
2016,7,29,19,15,127.0,9.5,2.1,19.5,16.5,8.64,0.0
2016,7,29,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.5,1.7,14.5,12.0,6.82,0.0
2016,7,30,5,30,202.0,15.0,1.7,15.0,24.0,13.64,0.0
2016,7,30,5,45,327.5,25.0,1.75,15.5,61.0,20.15,10.12
2016,7,30,6,0,453.0,35.0,1.8,16.0,98.0,27.76,18.33
2016,7,30,6,15,528.0,42.5,1.75,16.5,145.0,38.51,22.89
2016,7,30,6,30,603.0,50.0,1.7,17.0,192.0,86.65,45.1
2016,7,30,6,45,331.5,88.5,1.7,17.5,169.5,121.58,81.84
2016,7,30,7,0,60.0,127.0,1.7,18.0,147.0,121.71,93.89
2016,7,30,7,15,60.0,147.5,1.75,18.5,170.5,144.57,112.77
2016,7,30,7,30,60.0,168.0,1.8,19.0,194.0,167.57,131.44
2016,7,30,7,45,89.5,194.5,1.85,20.0,238.5,207.18,162.33
2016,7,30,8,0,119.0,221.0,1.9,21.0,283.0,253.96,198.46
2016,7,30,8,15,82.5,232.5,1.95,21.5,277.0,250.95,195.73
2016,7,30,8,30,46.0,244.0,2.0,22.0,271.0,247.21,192.04
2016,7,30,8,45,148.0,273.5,2.1,22.5,372.5,345.15,267.72
2016,7,30,9,0,250.0,303.0,2.2,23.0,474.0,454.93,350.06
2016,7,30,9,15,577.5,195.5,2.3,23.0,620.5,606.54,466.12
2016,7,30,9,30,905.0,88.0,2.4,23.0,767.0,763.71,580.94
2016,7,30,9,45,913.0,89.5,2.55,23.5,802.0,808.28,609.15
2016,7,30,10,0,921.0,91.0,2.7,24.0,837.0,850.46,636.35
2016,7,30,10,15,927.0,92.0,2.8,24.0,866.0,887.79,660.98
2016,7,30,10,30,933.0,93.0,2.9,24.0,895.0,922.18,683.58
2016,7,30,10,45,936.0,94.5,3.0,24.0,917.5,951.22,702.6
2016,7,30,11,0,939.0,96.0,3.1,24.0,940.0,976.82,719.4
2016,7,30,11,15,941.5,96.5,3.2,24.0,955.0,997.38,732.95
2016,7,30,11,30,944.0,97.0,3.3,24.0,970.0,1014.29,744.21
2016,7,30,11,45,944.5,98.0,3.4,24.0,977.5,1026.01,752.2
2016,7,30,12,0,945.0,99.0,3.5,24.0,985.0,1033.9,757.84
2016,7,30,12,15,945.0,99.0,3.5,24.0,985.5,1036.44,759.35
2016,7,30,12,30,945.0,99.0,3.5,24.0,986.0,1035.12,758.51
2016,7,30,12,45,942.5,99.5,3.55,24.0,978.5,1028.0,754.4
2016,7,30,13,0,940.0,100.0,3.6,24.0,971.0,1017.09,747.93
2016,7,30,13,15,937.0,99.0,3.6,24.0,956.5,1000.44,737.43
2016,7,30,13,30,934.0,98.0,3.6,24.0,942.0,980.14,724.61
2016,7,30,13,45,931.0,96.5,3.6,24.0,920.5,955.77,709.14
2016,7,30,14,0,928.0,95.0,3.6,24.0,899.0,927.95,691.37
2016,7,30,14,15,922.5,94.0,3.55,23.5,871.0,895.16,671.21
2016,7,30,14,30,917.0,93.0,3.5,23.0,843.0,859.34,648.84
2016,7,30,14,45,911.0,90.5,3.5,23.0,809.0,818.77,622.01
2016,7,30,15,0,905.0,88.0,3.5,23.0,775.0,775.58,593.12
2016,7,30,15,15,895.0,86.0,3.45,22.5,735.5,727.65,561.42
2016,7,30,15,30,885.0,84.0,3.4,22.0,696.0,677.9,526.44
2016,7,30,15,45,874.0,81.0,3.35,22.0,652.5,624.94,486.43
2016,7,30,16,0,863.0,78.0,3.3,22.0,609.0,570.77,444.41
2016,7,30,16,15,846.0,75.5,3.25,21.5,561.0,513.08,399.2
2016,7,30,16,30,829.0,73.0,3.2,21.0,513.0,455.34,352.36
2016,7,30,16,45,808.0,69.5,3.15,21.0,463.0,394.57,300.99
2016,7,30,17,0,787.0,66.0,3.1,21.0,413.0,335.04,249.17
2016,7,30,17,15,756.0,62.5,3.0,20.5,361.5,274.04,195.84
2016,7,30,17,30,725.0,59.0,2.9,20.0,310.0,215.86,144.67
2016,7,30,17,45,680.5,54.0,2.85,19.5,259.0,157.27,95.46
2016,7,30,18,0,636.0,49.0,2.8,19.0,208.0,103.78,55.27
2016,7,30,18,15,567.0,42.5,2.65,18.5,160.0,53.5,27.82
2016,7,30,18,30,498.0,36.0,2.5,18.0,112.0,28.32,18.8
2016,7,30,18,45,383.5,27.0,2.4,17.5,72.5,21.64,12.1
2016,7,30,19,0,269.0,18.0,2.3,17.0,33.0,14.73,0.0
2016,7,30,19,15,134.5,9.0,2.3,16.5,16.5,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.82,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,13.64,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,20.22,10.02
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,27.82,18.51
