Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,519.0,42.5,2.05,14.5,142.5,38.49,23.12
2016,7,31,6,30,595.0,50.0,2.1,15.0,189.0,86.21,45.38
2016,7,31,6,45,314.0,85.5,2.15,15.5,160.5,116.84,79.34
2016,7,31,7,0,33.0,121.0,2.2,16.0,132.0,111.47,87.27
2016,7,31,7,15,25.0,135.5,2.2,16.5,145.0,125.39,99.05
2016,7,31,7,30,17.0,150.0,2.2,17.0,158.0,137.13,108.66
2016,7,31,7,45,18.5,167.5,2.2,17.5,177.0,154.74,122.6
2016,7,31,8,0,20.0,185.0,2.2,18.0,196.0,172.57,136.49
2016,7,31,8,15,24.5,206.5,2.2,18.0,220.5,195.66,154.69
2016,7,31,8,30,29.0,228.0,2.2,18.0,245.0,223.4,176.39
2016,7,31,8,45,62.0,266.5,2.2,18.5,307.0,281.44,221.58
2016,7,31,9,0,95.0,305.0,2.2,19.0,369.0,343.22,268.71
2016,7,31,9,15,500.5,196.5,2.2,19.5,567.5,550.64,431.19
2016,7,31,9,30,906.0,88.0,2.2,20.0,766.0,765.43,588.16
2016,7,31,9,45,912.0,91.0,2.25,20.5,801.0,810.07,615.37
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,852.14,641.95
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,889.85,666.56
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,924.63,689.11
2016,7,31,10,45,936.0,97.0,2.5,21.5,918.0,954.95,707.75
2016,7,31,11,0,941.0,98.0,2.6,22.0,941.0,981.93,724.14
2016,7,31,11,15,944.0,98.5,2.65,22.0,956.5,1003.03,737.63
2016,7,31,11,30,947.0,99.0,2.7,22.0,972.0,1020.46,748.84
2016,7,31,11,45,948.5,99.0,2.75,22.5,980.5,1032.17,755.0
2016,7,31,12,0,950.0,99.0,2.8,23.0,989.0,1040.06,758.81
2016,7,31,12,15,950.0,99.0,2.85,23.0,989.5,1042.6,760.78
2016,7,31,12,30,950.0,99.0,2.9,23.0,990.0,1041.25,760.39
2016,7,31,12,45,946.0,101.0,2.95,23.0,982.0,1034.13,756.41
2016,7,31,13,0,942.0,103.0,3.0,23.0,974.0,1023.21,750.1
2016,7,31,13,15,939.0,102.0,3.05,23.0,959.5,1006.5,740.09
2016,7,31,13,30,936.0,101.0,3.1,23.0,945.0,986.12,727.75
2016,7,31,13,45,933.5,99.0,3.15,23.0,923.5,961.61,712.69
2016,7,31,14,0,931.0,97.0,3.2,23.0,902.0,933.6,695.27
2016,7,31,14,15,924.5,96.0,3.2,22.5,873.5,899.8,674.84
2016,7,31,14,30,918.0,95.0,3.2,22.0,845.0,863.02,652.19
2016,7,31,14,45,912.0,92.5,3.2,22.0,810.5,822.34,625.36
2016,7,31,15,0,906.0,90.0,3.2,22.0,776.0,779.04,596.46
2016,7,31,15,15,895.5,88.0,3.15,21.5,736.0,730.63,564.46
2016,7,31,15,30,885.0,86.0,3.1,21.0,696.0,680.44,529.16
2016,7,31,15,45,873.0,83.0,3.1,21.0,651.5,626.78,488.84
2016,7,31,16,0,861.0,80.0,3.1,21.0,607.0,572.0,446.5
2016,7,31,16,15,843.0,77.5,3.05,20.5,559.0,513.8,400.87
2016,7,31,16,30,825.0,75.0,3.0,20.0,511.0,455.66,353.66
2016,7,31,16,45,802.5,71.5,2.95,20.0,460.5,394.5,301.92
2016,7,31,17,0,780.0,68.0,2.9,20.0,410.0,334.67,249.82
2016,7,31,17,15,748.0,64.0,2.8,19.5,358.0,273.23,196.07
2016,7,31,17,30,716.0,60.0,2.7,19.0,306.0,214.76,144.6
2016,7,31,17,45,669.5,55.0,2.65,18.5,255.0,156.34,95.51
2016,7,31,18,0,623.0,50.0,2.6,18.0,204.0,103.29,55.64
2016,7,31,18,15,552.5,43.5,2.45,17.5,156.5,51.05,26.31
2016,7,31,18,30,482.0,37.0,2.3,17.0,109.0,29.23,19.64
2016,7,31,18,45,365.0,27.5,2.15,16.5,70.0,22.14,12.42
2016,7,31,19,0,248.0,18.0,2.0,16.0,31.0,14.8,0.0
2016,7,31,19,15,124.0,9.0,2.0,15.5,15.5,8.19,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.6,12.5,10.0,6.82,0.0
2016,8,1,5,30,141.0,15.0,1.7,13.0,20.0,13.64,0.0
2016,8,1,5,45,270.5,26.5,1.8,13.5,55.5,21.62,10.77
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,30.49,20.78
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,41.12,25.59
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,87.18,47.5
2016,8,1,6,45,295.5,87.0,1.95,15.5,156.5,115.75,79.23
2016,8,1,7,0,32.0,120.0,2.0,16.0,130.0,110.5,86.49
2016,8,1,7,15,41.5,142.0,2.0,16.5,158.0,135.29,106.7
2016,8,1,7,30,51.0,164.0,2.0,17.0,186.0,161.48,127.82
2016,8,1,7,45,52.0,185.0,2.0,17.5,210.0,184.86,146.54
2016,8,1,8,0,53.0,206.0,2.0,18.0,234.0,208.48,165.08
2016,8,1,8,15,55.5,227.5,2.0,18.5,259.0,233.49,184.39
2016,8,1,8,30,58.0,249.0,2.0,19.0,284.0,258.86,203.63
2016,8,1,8,45,55.0,266.5,2.0,19.5,301.5,277.49,217.27
2016,8,1,9,0,52.0,284.0,2.0,20.0,319.0,295.79,230.43
2016,8,1,9,15,49.0,298.5,2.05,20.5,333.0,310.9,241.04
2016,8,1,9,30,46.0,313.0,2.1,21.0,347.0,325.66,251.27
2016,8,1,9,45,50.5,333.0,2.15,21.5,373.0,351.24,269.71
2016,8,1,10,0,55.0,353.0,2.2,22.0,399.0,377.14,288.15
2016,8,1,10,15,110.5,386.0,2.3,22.0,480.5,470.06,357.71
2016,8,1,10,30,166.0,419.0,2.4,22.0,562.0,556.46,420.82
2016,8,1,10,45,546.5,263.5,2.5,22.5,749.5,780.81,587.85
2016,8,1,11,0,927.0,108.0,2.6,23.0,937.0,980.23,721.98
2016,8,1,11,15,930.5,108.5,2.65,23.0,953.5,1001.54,733.88
2016,8,1,11,30,934.0,109.0,2.7,23.0,970.0,1019.26,745.24
2016,8,1,11,45,935.5,109.5,2.8,23.0,978.0,1031.33,753.54
2016,8,1,12,0,937.0,110.0,2.9,23.0,986.0,1039.62,759.54
2016,8,1,12,15,937.0,110.5,2.95,23.0,987.0,1042.61,761.79
2016,8,1,12,30,937.0,111.0,3.0,23.0,988.0,1041.76,761.71
2016,8,1,12,45,935.5,111.0,3.05,23.0,980.5,1035.11,758.0
2016,8,1,13,0,934.0,111.0,3.1,23.0,973.0,1024.65,751.96
2016,8,1,13,15,931.0,110.0,3.1,23.0,958.5,1008.02,741.56
2016,8,1,13,30,928.0,109.0,3.1,23.0,944.0,987.73,728.87
2016,8,1,13,45,924.0,107.5,3.15,23.0,922.0,962.48,713.33
2016,8,1,14,0,920.0,106.0,3.2,23.0,900.0,933.84,695.49
2016,8,1,14,15,914.0,105.0,3.2,22.5,871.5,900.72,675.53
2016,8,1,14,30,908.0,104.0,3.2,22.0,843.0,864.62,653.35
2016,8,1,14,45,900.0,101.5,3.2,22.0,808.5,822.64,625.63
2016,8,1,15,0,892.0,99.0,3.2,22.0,774.0,778.22,595.95
2016,8,1,15,15,881.0,97.0,3.2,21.5,733.5,729.95,564.28
2016,8,1,15,30,870.0,95.0,3.2,21.0,693.0,679.96,529.0
2016,8,1,15,45,856.5,92.5,3.2,21.0,648.5,626.48,488.78
2016,8,1,16,0,843.0,90.0,3.2,21.0,604.0,573.38,447.64
2016,8,1,16,15,824.0,87.0,3.15,20.5,555.5,514.36,401.46
2016,8,1,16,30,805.0,84.0,3.1,20.0,507.0,455.58,353.86
2016,8,1,16,45,780.0,80.0,3.05,19.5,456.0,393.99,302.5
2016,8,1,17,0,755.0,76.0,3.0,19.0,405.0,333.96,250.81
2016,8,1,17,15,720.5,71.5,2.95,18.5,353.5,272.66,197.26
2016,8,1,17,30,686.0,67.0,2.9,18.0,302.0,214.7,146.3
2016,8,1,17,45,635.0,61.5,2.85,17.5,250.5,154.49,95.87
2016,8,1,18,0,584.0,56.0,2.8,17.0,199.0,102.3,56.65
2016,8,1,18,15,508.5,48.5,2.7,16.5,151.5,53.78,29.71
2016,8,1,18,30,433.0,41.0,2.6,16.0,104.0,32.75,22.73
2016,8,1,18,45,307.0,30.0,2.55,15.5,65.5,24.44,14.15
2016,8,1,19,0,181.0,19.0,2.5,15.0,27.0,15.8,0.0
2016,8,1,19,15,90.5,9.5,2.5,14.5,13.5,8.64,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,19.0,13.64,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,54.0,22.16,10.76
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,31.47,21.58
2016,8,2,6,15,465.5,48.0,1.65,14.5,136.0,42.84,27.1
2016,8,2,6,30,550.0,57.0,1.6,15.0,183.0,89.36,49.63
2016,8,2,6,45,275.0,70.5,1.55,15.5,133.5,99.19,66.24
2016,8,2,7,0,0.0,84.0,1.5,16.0,84.0,73.74,57.0
2016,8,2,7,15,0.0,96.0,1.4,16.5,96.0,84.48,65.82
2016,8,2,7,30,0.0,108.0,1.3,17.0,108.0,95.25,74.44
2016,8,2,7,45,0.0,128.0,1.25,18.0,128.0,113.1,88.54
2016,8,2,8,0,0.0,148.0,1.2,19.0,148.0,131.11,102.44
2016,8,2,8,15,1.5,159.5,1.15,19.5,160.5,142.4,110.92
2016,8,2,8,30,3.0,171.0,1.1,20.0,173.0,153.88,119.47
2016,8,2,8,45,7.0,194.5,1.1,20.5,199.5,177.9,137.86
2016,8,2,9,0,11.0,218.0,1.1,21.0,226.0,202.47,156.4
2016,8,2,9,15,17.5,248.0,1.1,21.0,261.5,235.27,181.39
2016,8,2,9,30,24.0,278.0,1.1,21.0,297.0,268.84,206.63
2016,8,2,9,45,66.5,329.5,1.15,21.5,383.0,360.7,275.59
2016,8,2,10,0,109.0,381.0,1.2,22.0,469.0,449.1,339.61
2016,8,2,10,15,259.5,366.0,1.2,22.5,585.5,588.58,440.58
2016,8,2,10,30,410.0,351.0,1.2,23.0,702.0,726.64,535.69
2016,8,2,10,45,674.5,229.5,1.3,23.5,824.5,865.72,632.84
2016,8,2,11,0,939.0,108.0,1.4,24.0,947.0,992.68,712.27
2016,8,2,11,15,942.5,108.5,1.45,24.0,963.0,1014.24,724.41
2016,8,2,11,30,946.0,109.0,1.5,24.0,979.0,1032.14,735.66
2016,8,2,11,45,947.5,109.5,1.55,24.5,987.5,1044.34,742.05
2016,8,2,12,0,949.0,110.0,1.6,25.0,996.0,1052.71,746.21
2016,8,2,12,15,949.0,110.0,1.6,25.0,996.5,1055.21,747.58
2016,8,2,12,30,949.0,110.0,1.6,25.0,997.0,1053.82,746.73
2016,8,2,12,45,940.5,114.5,1.65,25.5,987.5,1044.7,740.59
2016,8,2,13,0,932.0,119.0,1.7,26.0,978.0,1031.85,732.3
2016,8,2,13,15,928.5,118.0,1.75,26.0,963.0,1014.72,722.88
2016,8,2,13,30,925.0,117.0,1.8,26.0,948.0,993.96,711.22
2016,8,2,13,45,920.5,115.5,1.85,26.0,925.5,968.27,696.42
2016,8,2,14,0,916.0,114.0,1.9,26.0,903.0,939.21,679.42
2016,8,2,14,15,909.5,113.0,1.95,26.0,874.0,905.7,659.42
2016,8,2,14,30,903.0,112.0,2.0,26.0,845.0,869.24,637.3
2016,8,2,14,45,894.0,110.0,2.05,26.0,809.5,827.06,611.12
2016,8,2,15,0,885.0,108.0,2.1,26.0,774.0,782.53,583.01
2016,8,2,15,15,873.0,105.5,2.1,25.5,733.5,733.24,551.92
2016,8,2,15,30,861.0,103.0,2.1,25.0,693.0,682.34,517.1
2016,8,2,15,45,845.0,100.5,2.15,25.0,647.5,629.89,479.25
2016,8,2,16,0,829.0,98.0,2.2,25.0,602.0,573.84,437.62
2016,8,2,16,15,808.5,94.5,2.2,24.5,553.0,514.13,392.52
2016,8,2,16,30,788.0,91.0,2.2,24.0,504.0,454.87,346.07
2016,8,2,16,45,760.0,87.5,2.25,24.0,452.5,393.38,295.8
2016,8,2,17,0,732.0,84.0,2.3,24.0,401.0,333.81,245.58
2016,8,2,17,15,695.0,78.5,2.15,23.0,348.5,270.21,192.07
2016,8,2,17,30,658.0,73.0,2.0,22.0,296.0,211.89,142.45
2016,8,2,17,45,603.0,67.0,1.95,21.5,244.5,154.29,95.4
2016,8,2,18,0,548.0,61.0,1.9,21.0,193.0,103.17,57.87
2016,8,2,18,15,468.0,52.0,1.85,20.0,146.0,55.41,31.51
2016,8,2,18,30,388.0,43.0,1.8,19.0,99.0,34.6,23.95
2016,8,2,18,45,259.5,30.5,1.8,18.5,61.5,24.97,14.1
2016,8,2,19,0,131.0,18.0,1.8,18.0,24.0,14.24,0.0
2016,8,2,19,15,65.5,9.0,1.8,17.5,12.0,8.19,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,0.95,15.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.1,16.0,16.0,11.82,0.0
2016,8,3,5,45,224.0,26.5,1.25,16.5,50.5,21.77,9.81
2016,8,3,6,0,354.0,40.0,1.4,17.0,85.0,32.45,22.07
2016,8,3,6,15,439.0,49.0,1.4,17.5,131.0,43.57,27.48
2016,8,3,6,30,524.0,58.0,1.4,18.0,177.0,88.52,49.23
2016,8,3,6,45,354.5,90.5,1.45,18.5,180.0,127.33,85.18
2016,8,3,7,0,185.0,123.0,1.5,19.0,183.0,145.37,107.87
2016,8,3,7,15,154.0,147.0,1.45,19.5,202.5,170.77,130.54
2016,8,3,7,30,123.0,171.0,1.4,20.0,222.0,193.32,150.07
2016,8,3,7,45,100.0,191.5,1.4,21.0,236.5,209.33,163.04
2016,8,3,8,0,77.0,212.0,1.4,22.0,251.0,224.85,174.88
2016,8,3,8,15,110.0,238.0,1.3,22.5,300.0,275.14,213.26
2016,8,3,8,30,143.0,264.0,1.2,23.0,349.0,325.39,250.73
2016,8,3,8,45,499.5,183.0,1.1,23.5,513.5,486.6,372.84
2016,8,3,9,0,856.0,102.0,1.0,24.0,678.0,667.3,502.43
2016,8,3,9,15,868.0,104.5,0.9,24.5,719.5,718.58,534.3
2016,8,3,9,30,880.0,107.0,0.8,25.0,761.0,768.32,563.8
2016,8,3,9,45,888.5,109.5,0.7,25.5,796.5,813.53,588.94
2016,8,3,10,0,897.0,112.0,0.6,26.0,832.0,856.41,611.82
2016,8,3,10,15,904.0,113.5,0.7,26.0,862.0,894.48,636.05
2016,8,3,10,30,911.0,115.0,0.8,26.0,892.0,929.7,658.49
2016,8,3,10,45,915.5,116.5,0.95,26.5,915.0,959.62,677.24
2016,8,3,11,0,920.0,118.0,1.1,27.0,938.0,986.21,693.92
2016,8,3,11,15,923.5,118.5,1.3,27.0,954.5,1007.42,709.49
2016,8,3,11,30,927.0,119.0,1.5,27.0,971.0,1025.04,722.84
2016,8,3,11,45,928.0,120.0,1.75,27.0,979.0,1037.04,733.43
2016,8,3,12,0,929.0,121.0,2.0,27.0,987.0,1045.25,741.57
2016,8,3,12,15,929.5,121.0,2.2,27.0,987.5,1048.18,745.71
2016,8,3,12,30,930.0,121.0,2.4,27.0,988.0,1047.28,747.47
2016,8,3,12,45,931.5,119.0,2.6,27.0,982.0,1041.56,746.15
2016,8,3,13,0,933.0,117.0,2.8,27.0,976.0,1031.99,742.37
2016,8,3,13,15,930.0,116.5,2.9,26.5,961.0,1015.77,734.84
2016,8,3,13,30,927.0,116.0,3.0,26.0,946.0,995.9,724.95
2016,8,3,13,45,922.5,115.0,3.1,26.0,924.0,970.6,710.04
2016,8,3,14,0,918.0,114.0,3.2,26.0,902.0,941.92,692.82
2016,8,3,14,15,911.5,112.5,3.25,25.5,873.5,907.78,672.83
2016,8,3,14,30,905.0,111.0,3.3,25.0,845.0,870.69,650.61
2016,8,3,14,45,897.0,108.5,3.4,25.0,810.0,828.66,623.73
2016,8,3,15,0,889.0,106.0,3.5,25.0,775.0,784.19,594.78
2016,8,3,15,15,877.5,104.0,3.45,24.5,734.0,735.5,562.91
2016,8,3,15,30,866.0,102.0,3.4,24.0,693.0,685.14,527.34
2016,8,3,15,45,853.0,98.5,3.4,23.5,648.0,633.21,489.59
2016,8,3,16,0,840.0,95.0,3.4,23.0,603.0,577.38,447.74
2016,8,3,16,15,820.0,91.5,3.35,22.5,554.0,517.28,401.1
2016,8,3,16,30,800.0,88.0,3.3,22.0,505.0,457.56,353.12
2016,8,3,16,45,776.0,83.5,3.3,22.0,454.0,395.95,301.56
2016,8,3,17,0,752.0,79.0,3.3,22.0,403.0,335.82,249.75
2016,8,3,17,15,716.0,74.0,3.15,21.5,350.5,273.63,196.0
2016,8,3,17,30,680.0,69.0,3.0,21.0,298.0,212.89,143.38
2016,8,3,17,45,629.5,63.0,2.95,20.5,246.5,154.63,95.09
2016,8,3,18,0,579.0,57.0,2.9,20.0,195.0,102.27,56.22
2016,8,3,18,15,499.5,48.5,2.7,19.0,147.0,53.03,29.24
2016,8,3,18,30,420.0,40.0,2.5,18.0,99.0,32.08,21.85
2016,8,3,18,45,290.0,28.5,2.3,17.5,61.5,23.28,12.52
2016,8,3,19,0,160.0,17.0,2.1,17.0,24.0,14.1,0.0
2016,8,3,19,15,80.0,8.5,2.05,16.5,12.0,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,39.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,78.0,13.0,1.8,13.0,15.0,11.82,0.0
2016,8,4,5,45,215.0,26.5,1.9,13.5,49.5,21.87,9.46
2016,8,4,6,0,352.0,40.0,2.0,14.0,84.0,32.58,22.4
2016,8,4,6,15,439.0,49.5,1.95,14.5,130.5,44.23,28.31
2016,8,4,6,30,526.0,59.0,1.9,15.0,177.0,89.85,50.84
2016,8,4,6,45,263.0,58.5,1.9,15.5,117.5,87.7,57.12
2016,8,4,7,0,0.0,58.0,1.9,16.0,58.0,51.22,38.02
2016,8,4,7,15,0.0,74.5,1.85,16.5,74.5,65.83,50.23
2016,8,4,7,30,0.0,91.0,1.8,17.0,91.0,80.4,62.15
2016,8,4,7,45,0.0,104.5,1.75,18.0,104.5,92.43,71.64
2016,8,4,8,0,0.0,118.0,1.7,19.0,118.0,104.54,80.99
2016,8,4,8,15,0.0,127.5,1.75,19.0,127.5,113.14,87.7
2016,8,4,8,30,0.0,137.0,1.8,19.0,137.0,121.77,94.4
2016,8,4,8,45,1.0,153.0,1.85,19.5,153.5,136.89,106.08
2016,8,4,9,0,2.0,169.0,1.9,20.0,170.0,152.2,117.78
2016,8,4,9,15,3.5,177.0,2.0,20.0,179.5,160.75,124.3
2016,8,4,9,30,5.0,185.0,2.1,20.0,189.0,169.45,130.96
2016,8,4,9,45,7.5,207.0,2.25,20.5,213.0,191.89,148.15
2016,8,4,10,0,10.0,229.0,2.4,21.0,237.0,214.64,165.38
2016,8,4,10,15,12.5,252.0,2.45,21.0,262.5,238.6,183.67
2016,8,4,10,30,15.0,275.0,2.5,21.0,288.0,262.8,202.03
2016,8,4,10,45,19.5,305.0,2.65,21.0,322.5,295.62,226.97
2016,8,4,11,0,24.0,335.0,2.8,21.0,357.0,328.79,251.98
2016,8,4,11,15,26.0,347.0,2.9,21.0,371.5,355.52,271.89
2016,8,4,11,30,28.0,359.0,3.0,21.0,386.0,370.2,282.77
2016,8,4,11,45,29.0,361.5,3.1,21.0,389.0,374.33,285.84
2016,8,4,12,0,30.0,364.0,3.2,21.0,392.0,378.23,288.81
2016,8,4,12,15,208.5,384.0,3.25,21.0,578.5,602.19,458.98
2016,8,4,12,30,387.0,404.0,3.3,21.0,765.0,798.32,600.43
2016,8,4,12,45,652.0,262.0,3.35,21.0,864.0,929.75,697.41
2016,8,4,13,0,917.0,120.0,3.4,21.0,963.0,1020.57,758.68
2016,8,4,13,15,914.0,119.0,3.4,21.0,948.0,1004.03,747.29
2016,8,4,13,30,911.0,118.0,3.4,21.0,933.0,983.89,734.5
2016,8,4,13,45,908.5,115.5,3.45,21.0,911.0,959.21,719.07
2016,8,4,14,0,906.0,113.0,3.5,21.0,889.0,931.12,701.3
2016,8,4,14,15,899.0,111.5,3.5,20.5,860.0,896.82,680.22
2016,8,4,14,30,892.0,110.0,3.5,20.0,831.0,859.66,656.96
2016,8,4,14,45,885.0,107.0,3.5,20.0,796.5,818.32,629.29
2016,8,4,15,0,878.0,104.0,3.5,20.0,762.0,774.5,599.61
2016,8,4,15,15,866.5,101.5,3.5,19.5,721.5,725.72,567.11
2016,8,4,15,30,855.0,99.0,3.5,19.0,681.0,675.29,530.91
2016,8,4,15,45,842.0,95.5,3.5,19.0,636.5,623.76,491.62
2016,8,4,16,0,829.0,92.0,3.5,19.0,592.0,568.43,448.39
2016,8,4,16,15,582.0,145.5,3.45,18.5,482.0,447.48,353.65
2016,8,4,16,30,335.0,199.0,3.4,18.0,372.0,340.55,269.33
2016,8,4,16,45,308.0,180.5,3.4,18.0,327.5,291.04,228.99
2016,8,4,17,0,281.0,162.0,3.4,18.0,283.0,244.35,190.16
2016,8,4,17,15,264.5,144.0,3.35,17.5,245.5,204.04,156.17
2016,8,4,17,30,248.0,126.0,3.3,17.0,208.0,165.61,123.54
2016,8,4,17,45,411.0,90.0,3.25,16.5,198.5,142.47,96.17
2016,8,4,18,0,574.0,54.0,3.2,16.0,189.0,98.9,54.58
2016,8,4,18,15,495.5,46.0,3.1,15.5,142.0,50.46,27.78
2016,8,4,18,30,417.0,38.0,3.0,15.0,95.0,30.4,20.64
2016,8,4,18,45,290.5,26.5,2.95,14.5,58.0,21.55,11.0
2016,8,4,19,0,164.0,15.0,2.9,14.0,21.0,13.64,0.0
2016,8,4,19,15,82.0,7.5,2.9,13.5,10.5,6.82,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,2.0,13.0,13.0,10.01,0.0
2016,8,5,5,45,203.0,25.0,2.1,13.5,46.5,20.54,7.88
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,31.72,21.59
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,44.16,28.4
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,89.21,51.36
2016,8,5,6,45,251.0,68.5,2.25,14.5,124.0,94.82,63.9
2016,8,5,7,0,0.0,77.0,2.3,15.0,77.0,67.75,52.2
2016,8,5,7,15,0.0,92.0,2.2,15.0,92.0,81.03,63.37
2016,8,5,7,30,0.0,107.0,2.1,15.0,107.0,94.42,74.42
2016,8,5,7,45,0.0,110.5,2.05,15.5,110.5,97.74,76.78
2016,8,5,8,0,0.0,114.0,2.0,16.0,114.0,101.0,79.06
2016,8,5,8,15,0.0,135.5,1.95,16.5,135.5,120.3,94.49
2016,8,5,8,30,0.0,157.0,1.9,17.0,157.0,139.75,109.78
2016,8,5,8,45,0.0,155.0,1.85,17.5,155.0,138.12,107.87
2016,8,5,9,0,0.0,153.0,1.8,18.0,153.0,136.44,106.0
2016,8,5,9,15,4.5,185.0,1.8,18.5,188.5,168.77,131.43
2016,8,5,9,30,9.0,217.0,1.8,19.0,224.0,201.76,156.91
2016,8,5,9,45,12.5,242.5,1.85,19.5,253.0,228.57,177.21
2016,8,5,10,0,16.0,268.0,1.9,20.0,282.0,255.79,197.6
2016,8,5,10,15,20.0,292.5,1.95,20.0,310.0,282.87,218.07
2016,8,5,10,30,24.0,317.0,2.0,20.0,338.0,310.28,238.66
2016,8,5,10,45,43.0,361.0,2.05,20.5,399.5,382.92,292.81
2016,8,5,11,0,62.0,405.0,2.1,21.0,461.0,446.17,338.68
2016,8,5,11,15,63.0,411.5,2.15,21.0,469.0,455.46,345.01
2016,8,5,11,30,64.0,418.0,2.2,21.0,477.0,464.45,351.44
2016,8,5,11,45,475.0,282.0,2.25,21.5,722.5,772.48,581.44
2016,8,5,12,0,886.0,146.0,2.3,22.0,968.0,1029.79,752.98
2016,8,5,12,15,885.5,146.0,2.35,22.0,968.0,1031.57,751.84
2016,8,5,12,30,885.0,146.0,2.4,22.0,968.0,1029.7,751.22
2016,8,5,12,45,882.0,146.0,2.5,22.0,960.0,1021.71,747.32
2016,8,5,13,0,879.0,146.0,2.6,22.0,952.0,1010.15,741.19
2016,8,5,13,15,875.0,145.0,2.65,22.0,936.5,993.14,731.08
2016,8,5,13,30,871.0,144.0,2.7,22.0,921.0,972.71,718.78
2016,8,5,13,45,863.0,144.0,2.75,22.0,898.0,946.23,702.49
2016,8,5,14,0,855.0,144.0,2.8,22.0,875.0,925.67,690.14
2016,8,5,14,15,846.5,142.0,2.8,22.0,845.5,890.23,667.29
2016,8,5,14,30,838.0,140.0,2.8,22.0,816.0,852.16,642.6
2016,8,5,14,45,826.0,138.0,2.85,22.0,780.5,808.87,614.42
2016,8,5,15,0,814.0,136.0,2.9,22.0,745.0,763.64,584.53
2016,8,5,15,15,800.0,133.0,2.9,21.5,704.0,714.31,550.87
2016,8,5,15,30,786.0,130.0,2.9,21.0,663.0,663.75,515.08
2016,8,5,15,45,768.0,126.0,2.9,21.0,618.0,608.79,474.07
2016,8,5,16,0,750.0,122.0,2.9,21.0,573.0,553.67,431.81
2016,8,5,16,15,726.5,117.5,2.85,20.5,524.5,494.82,386.12
2016,8,5,16,30,703.0,113.0,2.8,20.0,476.0,436.93,339.7
2016,8,5,16,45,672.5,107.5,2.8,20.0,425.5,376.57,289.47
2016,8,5,17,0,642.0,102.0,2.8,20.0,375.0,318.64,239.96
2016,8,5,17,15,600.5,95.0,2.75,19.5,323.5,258.98,188.96
2016,8,5,17,30,559.0,88.0,2.7,19.0,272.0,203.73,141.54
2016,8,5,17,45,500.0,79.5,2.7,18.5,222.5,149.13,96.9
2016,8,5,18,0,441.0,71.0,2.7,18.0,173.0,99.71,60.15
2016,8,5,18,15,358.5,59.0,2.6,17.5,128.5,55.99,34.73
2016,8,5,18,30,276.0,47.0,2.5,17.0,84.0,36.36,25.47
2016,8,5,18,45,166.5,30.5,2.4,16.5,50.0,23.88,12.17
2016,8,5,19,0,57.0,14.0,2.3,16.0,16.0,12.73,0.0
2016,8,5,19,15,28.5,7.0,2.25,15.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,13.0,11.0,9.1,0.0
2016,8,6,5,45,160.5,25.5,1.1,13.5,43.0,20.04,6.78
2016,8,6,6,0,281.0,41.0,1.2,14.0,75.0,31.88,21.67
2016,8,6,6,15,369.0,52.5,1.15,14.5,120.0,46.53,30.61
2016,8,6,6,30,457.0,64.0,1.1,15.0,165.0,89.7,53.16
2016,8,6,6,45,520.5,72.0,1.05,15.5,215.0,137.45,87.16
2016,8,6,7,0,584.0,80.0,1.0,16.0,265.0,193.0,132.02
2016,8,6,7,15,292.0,86.0,1.0,16.5,178.5,157.89,116.95
2016,8,6,7,30,0.0,92.0,1.0,17.0,92.0,81.28,62.71
2016,8,6,7,45,0.0,114.5,1.05,17.5,114.5,101.28,79.05
2016,8,6,8,0,0.0,137.0,1.1,18.0,137.0,121.46,95.07
2016,8,6,8,15,4.0,162.5,1.2,18.5,165.0,146.5,114.79
2016,8,6,8,30,8.0,188.0,1.3,19.0,193.0,172.18,134.74
2016,8,6,8,45,9.5,201.5,1.4,19.5,208.0,186.04,145.07
2016,8,6,9,0,11.0,215.0,1.5,20.0,223.0,200.06,155.48
2016,8,6,9,15,22.5,254.0,1.55,20.0,271.0,244.77,190.14
2016,8,6,9,30,34.0,293.0,1.6,20.0,319.0,299.02,231.47
2016,8,6,9,45,134.0,335.0,1.7,20.5,441.5,430.17,331.34
2016,8,6,10,0,234.0,377.0,1.8,21.0,564.0,560.33,426.4
2016,8,6,10,15,564.0,248.5,1.85,21.0,721.5,751.75,568.27
2016,8,6,10,30,894.0,120.0,1.9,21.0,879.0,923.4,685.16
2016,8,6,10,45,898.5,121.5,1.95,21.5,901.5,952.92,701.13
2016,8,6,11,0,903.0,123.0,2.0,22.0,924.0,979.17,716.45
2016,8,6,11,15,906.5,124.0,2.05,22.0,940.0,1000.57,730.03
2016,8,6,11,30,910.0,125.0,2.1,22.0,956.0,1018.43,741.45
2016,8,6,11,45,911.0,126.0,2.2,22.5,963.5,1030.21,748.25
2016,8,6,12,0,912.0,127.0,2.3,23.0,971.0,1038.27,752.79
2016,8,6,12,15,912.0,127.0,2.35,23.0,971.5,1040.58,754.68
2016,8,6,12,30,912.0,127.0,2.4,23.0,972.0,1039.12,754.34
2016,8,6,12,45,906.0,129.0,2.45,23.0,963.5,1029.96,749.19
2016,8,6,13,0,900.0,131.0,2.5,23.0,955.0,1017.16,741.85
2016,8,6,13,15,897.0,130.0,2.55,23.0,940.0,1000.75,732.25
2016,8,6,13,30,894.0,129.0,2.6,23.0,925.0,980.8,720.41
2016,8,6,13,45,889.0,127.5,2.7,23.0,903.0,955.06,705.21
2016,8,6,14,0,884.0,126.0,2.8,23.0,881.0,926.09,687.76
2016,8,6,14,15,877.0,124.5,2.85,22.5,852.0,892.29,667.84
2016,8,6,14,30,870.0,123.0,2.9,22.0,823.0,855.67,645.75
2016,8,6,14,45,861.0,120.5,2.95,22.0,788.0,813.87,618.55
2016,8,6,15,0,852.0,118.0,3.0,22.0,753.0,774.76,592.96
2016,8,6,15,15,839.5,115.5,3.0,21.5,712.0,725.41,560.06
2016,8,6,15,30,827.0,113.0,3.0,21.0,671.0,674.59,524.05
2016,8,6,15,45,811.5,109.0,3.05,21.0,626.0,619.22,482.84
2016,8,6,16,0,796.0,105.0,3.1,21.0,581.0,563.24,439.95
2016,8,6,16,15,774.5,101.0,3.1,20.5,532.5,503.89,393.76
2016,8,6,16,30,753.0,97.0,3.1,20.0,484.0,445.17,346.45
2016,8,6,16,45,726.0,92.0,3.1,20.0,433.0,383.05,294.37
2016,8,6,17,0,699.0,87.0,3.1,20.0,382.0,323.76,243.17
2016,8,6,17,15,659.5,81.5,3.05,19.5,330.5,262.74,190.42
2016,8,6,17,30,620.0,76.0,3.0,19.0,279.0,205.78,140.96
2016,8,6,17,45,567.0,68.0,3.0,18.5,228.5,148.83,93.75
2016,8,6,18,0,514.0,60.0,3.0,18.0,178.0,98.24,56.06
2016,8,6,18,15,429.5,50.5,2.85,17.5,132.0,52.07,30.39
2016,8,6,18,30,345.0,41.0,2.7,17.0,86.0,33.29,22.78
2016,8,6,18,45,219.0,27.5,2.6,16.5,51.5,21.61,9.9
2016,8,6,19,0,93.0,14.0,2.5,16.0,17.0,12.73,0.0
2016,8,6,19,15,46.5,7.0,2.5,15.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,8,7,5,45,235.5,22.5,1.35,13.5,46.0,18.43,4.9
2016,8,7,6,0,384.0,35.0,1.5,14.0,80.0,28.36,18.58
2016,8,7,6,15,473.0,43.5,1.35,14.5,126.5,40.08,24.24
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,87.33,47.18
2016,8,7,6,45,620.0,57.5,1.05,15.5,225.0,138.69,83.79
2016,8,7,7,0,678.0,63.0,0.9,16.0,277.0,198.95,133.09
2016,8,7,7,15,350.5,105.5,0.75,16.5,217.5,191.31,142.06
2016,8,7,7,30,23.0,148.0,0.6,17.0,158.0,137.76,108.43
2016,8,7,7,45,49.0,177.5,0.45,18.0,201.5,178.11,140.09
2016,8,7,8,0,75.0,207.0,0.3,19.0,245.0,220.42,172.16
2016,8,7,8,15,106.0,233.5,0.3,19.5,293.0,265.73,206.49
2016,8,7,8,30,137.0,260.0,0.3,20.0,341.0,320.13,247.0
2016,8,7,8,45,511.5,175.5,0.35,20.5,510.5,489.86,375.25
2016,8,7,9,0,886.0,91.0,0.4,21.0,680.0,680.15,511.05
2016,8,7,9,15,897.5,93.0,0.45,21.5,722.0,732.15,544.03
2016,8,7,9,30,909.0,95.0,0.5,22.0,764.0,782.48,575.2
2016,8,7,9,45,915.5,98.0,0.55,22.5,800.0,827.95,602.71
2016,8,7,10,0,922.0,101.0,0.6,23.0,836.0,870.85,628.26
2016,8,7,10,15,929.0,102.5,0.65,23.5,866.0,909.88,651.07
2016,8,7,10,30,936.0,104.0,0.7,24.0,896.0,945.97,671.87
2016,8,7,10,45,941.5,104.5,0.75,24.5,919.5,976.52,689.14
2016,8,7,11,0,947.0,105.0,0.8,25.0,943.0,1003.7,704.33
2016,8,7,11,15,950.5,105.5,0.9,25.0,959.0,1025.44,718.68
2016,8,7,11,30,954.0,106.0,1.0,25.0,975.0,1043.46,730.92
2016,8,7,11,45,956.5,106.0,1.15,25.0,983.5,1056.18,741.04
2016,8,7,12,0,959.0,106.0,1.3,25.0,992.0,1065.0,748.86
2016,8,7,12,15,959.0,106.0,1.35,25.0,992.5,1067.41,751.04
2016,8,7,12,30,959.0,106.0,1.4,25.0,993.0,1065.83,750.98
2016,8,7,12,45,956.5,106.5,1.5,25.5,985.5,1058.34,746.82
2016,8,7,13,0,954.0,107.0,1.6,26.0,978.0,1046.93,740.33
2016,8,7,13,15,951.0,106.5,1.65,26.0,962.5,1030.19,731.28
2016,8,7,13,30,948.0,106.0,1.7,26.0,947.0,1009.69,719.94
2016,8,7,13,45,943.5,104.5,1.8,26.0,924.5,983.14,705.45
2016,8,7,14,0,939.0,103.0,1.9,26.0,902.0,953.13,688.59
2016,8,7,14,15,932.5,102.0,1.95,26.0,872.5,918.57,668.04
2016,8,7,14,30,926.0,101.0,2.0,26.0,843.0,880.99,645.32
2016,8,7,14,45,916.5,99.5,2.05,26.0,807.0,837.67,618.52
2016,8,7,15,0,907.0,98.0,2.1,26.0,771.0,791.97,589.74
2016,8,7,15,15,895.0,95.5,2.1,25.5,729.5,741.33,557.85
2016,8,7,15,30,883.0,93.0,2.1,25.0,688.0,689.02,522.59
2016,8,7,15,45,867.0,91.0,2.15,25.0,641.5,633.34,482.5
2016,8,7,16,0,851.0,89.0,2.2,25.0,595.0,578.46,441.61
2016,8,7,16,15,830.5,86.0,2.2,24.5,545.5,517.73,395.64
2016,8,7,16,30,810.0,83.0,2.2,24.0,496.0,457.41,348.23
2016,8,7,16,45,781.5,79.5,2.2,24.0,443.5,394.14,296.29
2016,8,7,17,0,753.0,76.0,2.2,24.0,391.0,332.85,244.42
2016,8,7,17,15,715.5,71.0,2.05,23.0,338.5,269.94,191.16
2016,8,7,17,30,678.0,66.0,1.9,22.0,286.0,208.82,139.08
2016,8,7,17,45,621.5,60.0,1.8,21.5,234.0,149.63,90.71
2016,8,7,18,0,565.0,54.0,1.7,21.0,182.0,97.14,52.44
2016,8,7,18,15,479.0,45.5,1.6,20.0,134.5,48.63,26.58
2016,8,7,18,30,393.0,37.0,1.5,19.0,87.0,29.86,19.61
2016,8,7,18,45,250.5,25.0,1.4,18.5,51.5,20.49,8.29
2016,8,7,19,0,108.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,8,7,19,15,54.0,6.5,1.35,17.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,1.2,14.0,11.0,8.19,0.0
2016,8,8,5,45,215.0,21.5,1.3,15.0,43.5,17.57,3.34
2016,8,8,6,0,356.0,34.0,1.4,16.0,76.0,27.49,17.59
2016,8,8,6,15,445.5,43.0,1.3,16.5,121.5,39.54,23.67
2016,8,8,6,30,535.0,52.0,1.2,17.0,167.0,85.62,46.3
2016,8,8,6,45,591.5,58.5,1.1,17.5,217.5,136.04,82.21
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,193.26,128.78
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,251.07,178.45
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,314.46,232.34
2016,8,8,7,45,757.5,78.5,0.7,20.0,423.5,374.92,282.17
2016,8,8,8,0,788.0,82.0,0.6,21.0,475.0,437.7,331.54
2016,8,8,8,15,809.0,85.0,0.45,21.5,524.5,497.2,376.38
2016,8,8,8,30,830.0,88.0,0.3,22.0,574.0,557.26,419.19
2016,8,8,8,45,847.0,90.5,0.2,22.5,620.5,612.58,457.1
2016,8,8,9,0,864.0,93.0,0.1,23.0,667.0,668.8,494.01
2016,8,8,9,15,876.5,95.0,0.25,23.5,708.5,720.54,529.39
2016,8,8,9,30,889.0,97.0,0.4,24.0,750.0,770.75,561.73
2016,8,8,9,45,901.5,97.0,0.55,24.5,786.5,817.14,591.36
2016,8,8,10,0,914.0,97.0,0.7,25.0,823.0,861.44,619.46
2016,8,8,10,15,921.0,98.5,0.85,25.0,853.0,900.22,645.1
2016,8,8,10,30,928.0,100.0,1.0,25.0,883.0,936.08,668.89
2016,8,8,10,45,932.5,101.0,1.15,25.5,906.0,966.03,687.62
2016,8,8,11,0,937.0,102.0,1.3,26.0,929.0,992.58,704.21
2016,8,8,11,15,940.0,102.5,1.45,26.0,945.0,1013.64,718.79
2016,8,8,11,30,943.0,103.0,1.6,26.0,961.0,1031.01,731.17
2016,8,8,11,45,945.0,103.5,1.75,26.0,969.0,1043.61,740.67
2016,8,8,12,0,947.0,104.0,1.9,26.0,977.0,1052.36,747.86
2016,8,8,12,15,947.0,104.0,2.0,26.0,977.5,1054.69,750.49
2016,8,8,12,30,947.0,104.0,2.1,26.0,978.0,1053.1,750.8
2016,8,8,12,45,946.5,103.0,2.25,26.0,971.0,1046.06,748.41
2016,8,8,13,0,946.0,102.0,2.4,26.0,964.0,1035.12,743.57
2016,8,8,13,15,943.0,101.5,2.45,26.0,949.0,1018.43,734.01
2016,8,8,13,30,940.0,101.0,2.5,26.0,934.0,998.01,722.15
2016,8,8,13,45,936.0,100.0,2.65,26.0,911.5,972.53,707.94
2016,8,8,14,0,932.0,99.0,2.8,26.0,889.0,943.59,691.3
2016,8,8,14,15,925.5,97.5,2.85,25.5,860.0,908.65,671.03
2016,8,8,14,30,919.0,96.0,2.9,25.0,831.0,870.71,648.5
2016,8,8,14,45,910.5,94.0,2.95,25.0,795.5,827.86,621.06
2016,8,8,15,0,902.0,92.0,3.0,25.0,760.0,782.56,591.6
2016,8,8,15,15,890.5,90.0,3.0,24.5,719.0,732.93,559.53
2016,8,8,15,30,879.0,88.0,3.0,24.0,678.0,681.59,524.22
2016,8,8,15,45,865.0,85.5,3.05,24.0,632.5,626.78,483.76
2016,8,8,16,0,851.0,83.0,3.1,24.0,587.0,571.07,441.35
2016,8,8,16,15,831.0,80.0,3.05,23.5,537.5,511.97,395.54
2016,8,8,16,30,811.0,77.0,3.0,23.0,488.0,451.83,347.32
2016,8,8,16,45,786.5,73.0,3.0,23.0,437.0,389.59,295.33
2016,8,8,17,0,762.0,69.0,3.0,23.0,386.0,328.89,243.08
2016,8,8,17,15,725.5,64.5,2.85,22.5,333.5,266.21,188.91
2016,8,8,17,30,689.0,60.0,2.7,22.0,281.0,207.14,137.65
2016,8,8,17,45,636.5,54.5,2.6,21.5,230.0,148.62,89.39
2016,8,8,18,0,584.0,49.0,2.5,21.0,179.0,94.0,49.23
2016,8,8,18,15,499.5,41.5,2.35,20.0,132.0,45.28,23.71
2016,8,8,18,30,415.0,34.0,2.2,19.0,85.0,27.33,17.38
2016,8,8,18,45,268.0,23.0,2.1,18.5,50.0,18.78,6.27
2016,8,8,19,0,121.0,12.0,2.0,18.0,15.0,10.91,0.0
2016,8,8,19,15,60.5,6.0,2.0,17.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,1.15,15.0,36.5,13.05,0.11
2016,8,9,6,0,355.0,33.0,1.3,16.0,73.0,26.68,16.81
2016,8,9,6,15,445.0,42.0,1.35,16.5,118.5,38.95,23.03
2016,8,9,6,30,535.0,51.0,1.4,17.0,164.0,85.11,45.8
2016,8,9,6,45,590.5,58.0,1.5,17.5,214.5,135.92,82.22
2016,8,9,7,0,646.0,65.0,1.6,18.0,265.0,193.42,129.37
2016,8,9,7,15,686.0,70.0,1.6,18.5,317.0,251.33,179.59
2016,8,9,7,30,726.0,75.0,1.6,19.0,369.0,314.85,234.39
2016,8,9,7,45,755.5,78.5,1.65,20.0,420.5,374.95,285.24
2016,8,9,8,0,785.0,82.0,1.7,21.0,472.0,437.26,336.06
2016,8,9,8,15,806.0,85.5,1.7,21.5,521.5,497.16,383.74
2016,8,9,8,30,827.0,89.0,1.7,22.0,571.0,557.65,430.03
2016,8,9,8,45,844.5,91.0,1.75,23.0,617.5,612.61,470.09
2016,8,9,9,0,862.0,93.0,1.8,24.0,664.0,668.6,509.36
2016,8,9,9,15,874.5,95.0,1.75,24.5,705.5,720.29,544.39
2016,8,9,9,30,887.0,97.0,1.7,25.0,747.0,770.46,575.6
2016,8,9,9,45,896.5,99.0,1.65,25.5,783.0,816.47,603.29
2016,8,9,10,0,906.0,101.0,1.6,26.0,819.0,860.19,628.9
2016,8,9,10,15,913.0,102.0,1.45,26.0,849.0,898.21,650.36
2016,8,9,10,30,920.0,103.0,1.3,26.0,879.0,933.34,669.41
2016,8,9,10,45,924.0,104.5,1.2,26.5,901.5,963.14,684.06
2016,8,9,11,0,928.0,106.0,1.1,27.0,924.0,989.53,696.3
2016,8,9,11,15,931.0,107.0,1.05,27.0,940.0,1010.93,707.58
2016,8,9,11,30,934.0,108.0,1.0,27.0,956.0,1028.66,716.65
2016,8,9,11,45,934.5,109.0,1.0,27.5,963.5,1040.18,721.61
2016,8,9,12,0,935.0,110.0,1.0,28.0,971.0,1047.84,724.42
2016,8,9,12,15,935.0,110.0,1.1,28.0,971.0,1050.11,727.58
2016,8,9,12,30,935.0,110.0,1.2,28.0,971.0,1048.5,728.52
2016,8,9,12,45,931.0,111.5,1.3,28.0,963.0,1040.57,725.72
2016,8,9,13,0,927.0,113.0,1.4,28.0,955.0,1028.85,720.67
2016,8,9,13,15,924.0,112.0,1.5,27.5,940.0,1011.86,713.78
2016,8,9,13,30,921.0,111.0,1.6,27.0,925.0,991.21,704.55
2016,8,9,13,45,914.5,111.0,1.75,27.0,902.5,964.78,690.81
2016,8,9,14,0,908.0,111.0,1.9,27.0,880.0,935.08,674.7
2016,8,9,14,15,901.0,109.5,1.95,27.0,850.5,900.34,653.96
2016,8,9,14,30,894.0,108.0,2.0,27.0,821.0,862.7,631.13
2016,8,9,14,45,883.0,107.0,2.1,27.0,785.0,819.68,604.86
2016,8,9,15,0,872.0,106.0,2.2,27.0,749.0,774.48,576.66
2016,8,9,15,15,860.0,103.5,2.2,26.5,708.5,725.15,545.51
2016,8,9,15,30,848.0,101.0,2.2,26.0,668.0,677.38,512.88
2016,8,9,15,45,829.5,99.0,2.25,26.0,621.5,620.98,472.24
2016,8,9,16,0,811.0,97.0,2.3,26.0,575.0,564.21,430.07
2016,8,9,16,15,789.5,93.5,2.25,25.5,526.0,504.36,384.67
2016,8,9,16,30,768.0,90.0,2.2,25.0,477.0,445.13,338.11
2016,8,9,16,45,736.5,86.5,2.2,25.0,425.5,382.85,287.23
2016,8,9,17,0,705.0,83.0,2.2,25.0,374.0,321.56,235.79
2016,8,9,17,15,664.5,77.5,2.1,24.0,322.0,259.78,183.97
2016,8,9,17,30,624.0,72.0,2.0,23.0,270.0,202.2,135.29
2016,8,9,17,45,562.0,65.5,1.9,22.5,219.0,144.94,89.09
2016,8,9,18,0,500.0,59.0,1.8,22.0,168.0,95.19,53.27
2016,8,9,18,15,410.5,48.5,1.7,21.0,122.5,48.96,28.23
2016,8,9,18,30,321.0,38.0,1.6,20.0,77.0,30.97,20.23
2016,8,9,18,45,187.5,24.0,1.55,19.5,44.5,18.89,5.18
2016,8,9,19,0,54.0,10.0,1.5,19.0,12.0,9.1,0.0
2016,8,9,19,15,27.0,5.0,1.5,18.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,14.14,0.0
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,29.45,19.14
2016,8,10,6,15,376.5,46.5,0.9,15.5,111.0,42.32,26.41
2016,8,10,6,30,468.0,57.0,0.9,16.0,155.0,85.69,48.9
2016,8,10,6,45,529.5,65.0,0.9,16.5,205.0,134.16,83.63
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,190.17,129.06
