Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,15,633.5,79.0,0.95,17.5,306.0,246.49,177.42
2016,8,10,7,30,676.0,85.0,1.0,18.0,357.0,307.35,229.52
2016,8,10,7,45,709.5,89.0,1.1,19.0,408.5,366.99,279.55
2016,8,10,8,0,743.0,93.0,1.2,20.0,460.0,430.26,330.76
2016,8,10,8,15,765.5,96.5,1.25,20.5,509.0,488.75,377.16
2016,8,10,8,30,788.0,100.0,1.3,21.0,558.0,548.06,422.53
2016,8,10,8,45,807.5,102.5,1.4,21.5,604.5,605.03,465.01
2016,8,10,9,0,827.0,105.0,1.5,22.0,651.0,661.83,506.08
2016,8,10,9,15,840.0,107.5,1.55,22.0,692.0,713.56,543.07
2016,8,10,9,30,853.0,110.0,1.6,22.0,733.0,759.25,573.85
2016,8,10,9,45,866.5,110.5,1.7,22.5,770.0,805.61,603.68
2016,8,10,10,0,880.0,111.0,1.8,23.0,807.0,850.06,631.85
2016,8,10,10,15,887.5,112.5,1.85,23.0,836.5,888.18,656.27
2016,8,10,10,30,895.0,114.0,1.9,23.0,866.0,923.51,678.78
2016,8,10,10,45,900.5,115.0,2.0,23.5,889.5,953.52,696.97
2016,8,10,11,0,906.0,116.0,2.1,24.0,913.0,980.28,713.05
2016,8,10,11,15,909.5,116.5,2.15,24.0,928.5,1001.23,726.25
2016,8,10,11,30,913.0,117.0,2.2,24.0,944.0,1018.61,737.29
2016,8,10,11,45,915.0,117.5,2.3,24.0,952.0,1030.84,745.75
2016,8,10,12,0,917.0,118.0,2.4,24.0,960.0,1039.33,751.96
2016,8,10,12,15,917.0,118.0,2.4,24.0,960.5,1041.52,753.2
2016,8,10,12,30,917.0,118.0,2.4,24.0,961.0,1039.88,752.19
2016,8,10,12,45,914.0,118.5,2.45,24.0,953.0,1031.98,747.88
2016,8,10,13,0,911.0,119.0,2.5,24.0,945.0,1020.33,741.31
2016,8,10,13,15,908.0,118.0,2.5,24.0,930.0,1003.5,730.99
2016,8,10,13,30,905.0,117.0,2.5,24.0,915.0,983.07,718.45
2016,8,10,13,45,900.5,115.5,2.55,24.0,892.5,957.25,702.9
2016,8,10,14,0,896.0,114.0,2.6,24.0,870.0,928.12,685.14
2016,8,10,14,15,889.0,112.5,2.55,24.0,841.0,893.64,662.92
2016,8,10,14,30,882.0,111.0,2.5,24.0,812.0,856.31,638.72
2016,8,10,14,45,873.5,108.5,2.5,24.0,777.0,814.12,611.43
2016,8,10,15,0,865.0,106.0,2.5,24.0,742.0,769.6,582.27
2016,8,10,15,15,853.0,103.5,2.45,23.5,701.0,720.48,550.31
2016,8,10,15,30,841.0,101.0,2.4,23.0,660.0,672.98,516.97
2016,8,10,15,45,826.5,97.5,2.4,23.0,615.0,617.77,476.32
2016,8,10,16,0,812.0,94.0,2.4,23.0,570.0,561.84,433.93
2016,8,10,16,15,790.5,90.5,2.35,22.5,521.0,501.88,387.78
2016,8,10,16,30,769.0,87.0,2.3,22.0,472.0,442.54,340.46
2016,8,10,16,45,742.5,82.0,2.3,22.0,421.0,380.68,289.13
2016,8,10,17,0,716.0,77.0,2.3,22.0,370.0,320.69,237.82
2016,8,10,17,15,677.0,72.0,2.2,21.5,318.5,257.76,183.89
2016,8,10,17,30,638.0,67.0,2.1,21.0,267.0,200.24,134.26
2016,8,10,17,45,582.0,60.0,2.05,20.5,216.5,142.6,87.05
2016,8,10,18,0,526.0,53.0,2.0,20.0,166.0,91.7,49.9
2016,8,10,18,15,437.5,44.0,1.9,19.0,120.5,45.23,25.21
2016,8,10,18,30,349.0,35.0,1.8,18.0,75.0,28.4,18.15
2016,8,10,18,45,174.5,22.5,1.7,17.5,42.5,17.72,3.18
2016,8,10,19,0,0.0,10.0,1.6,17.0,10.0,9.1,0.0
2016,8,10,19,15,0.0,5.0,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,15.5,33.5,13.61,0.0
2016,8,11,6,0,303.0,34.0,0.8,16.0,67.0,27.73,17.49
2016,8,11,6,15,394.5,44.5,0.8,16.5,111.5,41.1,24.96
2016,8,11,6,30,486.0,55.0,0.8,17.0,156.0,85.71,47.96
2016,8,11,6,45,542.5,63.5,0.8,17.5,205.5,135.14,83.5
2016,8,11,7,0,599.0,72.0,0.8,18.0,255.0,191.49,129.28
2016,8,11,7,15,318.5,112.0,0.75,18.5,211.0,190.45,141.5
2016,8,11,7,30,38.0,152.0,0.7,19.0,167.0,148.28,115.92
2016,8,11,7,45,45.5,174.5,0.7,19.5,195.5,174.87,137.06
2016,8,11,8,0,53.0,197.0,0.7,20.0,224.0,202.52,158.44
2016,8,11,8,15,48.0,214.5,0.8,20.5,240.5,220.22,171.79
2016,8,11,8,30,43.0,232.0,0.9,21.0,257.0,237.37,184.47
2016,8,11,8,45,83.5,265.5,1.0,21.5,319.0,296.98,230.0
2016,8,11,9,0,124.0,299.0,1.1,22.0,381.0,368.48,283.33
2016,8,11,9,15,480.5,210.5,1.2,22.5,556.0,559.94,428.62
2016,8,11,9,30,837.0,122.0,1.3,23.0,731.0,765.52,574.76
2016,8,11,9,45,858.0,119.0,1.4,23.5,770.0,808.59,600.29
2016,8,11,10,0,879.0,116.0,1.5,24.0,809.0,855.54,629.86
2016,8,11,10,15,887.0,117.5,1.6,24.0,839.0,894.08,654.82
2016,8,11,10,30,895.0,119.0,1.7,24.0,869.0,929.87,677.98
2016,8,11,10,45,898.5,121.0,1.85,24.0,892.0,959.05,697.46
2016,8,11,11,0,902.0,123.0,2.0,24.0,915.0,984.88,714.88
2016,8,11,11,15,906.0,124.0,2.1,24.0,931.0,1006.73,729.22
2016,8,11,11,30,910.0,125.0,2.2,24.0,947.0,1025.03,741.41
2016,8,11,11,45,910.5,126.0,2.35,24.5,954.5,1036.22,748.29
2016,8,11,12,0,911.0,127.0,2.5,25.0,962.0,1043.65,752.88
2016,8,11,12,15,911.0,127.0,2.55,25.0,962.5,1045.78,754.63
2016,8,11,12,30,911.0,127.0,2.6,25.0,963.0,1044.11,754.13
2016,8,11,12,45,902.0,131.5,2.7,25.0,953.5,1034.22,749.0
2016,8,11,13,0,893.0,136.0,2.8,25.0,944.0,1020.7,741.65
2016,8,11,13,15,889.5,135.0,2.85,24.5,928.5,1003.59,733.01
2016,8,11,13,30,886.0,134.0,2.9,24.0,913.0,982.95,722.08
2016,8,11,13,45,881.5,132.5,2.95,24.0,891.0,957.48,706.55
2016,8,11,14,0,877.0,131.0,3.0,24.0,869.0,928.76,688.82
2016,8,11,14,15,869.5,129.0,3.0,24.0,839.5,893.82,666.49
2016,8,11,14,30,862.0,127.0,3.0,24.0,810.0,856.11,642.17
2016,8,11,14,45,852.5,124.0,3.05,24.0,774.5,819.35,618.63
2016,8,11,15,0,843.0,121.0,3.1,24.0,739.0,773.5,588.47
2016,8,11,15,15,830.0,118.5,3.1,23.5,697.5,723.7,555.4
2016,8,11,15,30,817.0,116.0,3.1,23.0,656.0,672.5,519.33
2016,8,11,15,45,800.0,112.0,3.1,22.5,610.5,616.22,478.43
2016,8,11,16,0,783.0,108.0,3.1,22.0,565.0,559.51,435.88
2016,8,11,16,15,760.0,103.5,3.05,21.5,515.5,499.14,388.95
2016,8,11,16,30,737.0,99.0,3.0,21.0,466.0,438.92,340.56
2016,8,11,16,45,707.0,94.0,3.0,21.0,415.0,377.02,288.84
2016,8,11,17,0,677.0,89.0,3.0,21.0,364.0,317.46,237.68
2016,8,11,17,15,635.0,82.5,2.9,20.5,312.0,255.83,184.71
2016,8,11,17,30,593.0,76.0,2.8,20.0,260.0,198.67,135.44
2016,8,11,17,45,533.0,67.5,2.7,19.5,209.5,141.74,88.89
2016,8,11,18,0,473.0,59.0,2.6,19.0,159.0,92.17,52.65
2016,8,11,18,15,384.0,47.5,2.45,18.5,114.0,46.85,27.59
2016,8,11,18,30,295.0,36.0,2.3,18.0,69.0,29.4,18.83
2016,8,11,18,45,147.5,18.0,2.15,17.5,34.5,14.14,0.0
2016,8,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,17.0,1.7,14.0,32.0,13.67,0.0
2016,8,12,6,0,286.0,34.0,1.9,15.0,64.0,27.83,17.47
2016,8,12,6,15,378.5,45.5,1.85,15.5,108.5,42.12,25.87
2016,8,12,6,30,471.0,57.0,1.8,16.0,153.0,86.79,49.55
2016,8,12,6,45,533.5,65.0,1.8,16.5,203.0,135.76,84.92
2016,8,12,7,0,596.0,73.0,1.8,17.0,253.0,192.43,131.27
2016,8,12,7,15,639.0,79.0,1.75,17.5,305.0,249.38,180.57
2016,8,12,7,30,682.0,85.0,1.7,18.0,357.0,310.92,233.65
2016,8,12,7,45,714.0,90.0,1.65,18.5,409.0,371.48,285.12
2016,8,12,8,0,746.0,95.0,1.6,19.0,461.0,435.42,337.53
2016,8,12,8,15,769.0,99.0,1.55,19.5,510.5,495.0,384.79
2016,8,12,8,30,792.0,103.0,1.5,20.0,560.0,555.44,430.84
2016,8,12,8,45,811.0,105.5,1.5,21.0,606.5,612.47,472.04
2016,8,12,9,0,830.0,108.0,1.5,22.0,653.0,669.27,511.44
2016,8,12,9,15,843.5,111.0,1.55,22.0,694.5,722.13,549.11
2016,8,12,9,30,857.0,114.0,1.6,22.0,736.0,773.64,583.8
2016,8,12,9,45,869.0,115.0,1.7,22.5,772.5,814.63,609.79
2016,8,12,10,0,881.0,116.0,1.8,23.0,809.0,858.51,637.55
2016,8,12,10,15,888.5,117.5,1.9,23.0,839.0,896.71,662.49
2016,8,12,10,30,896.0,119.0,2.0,23.0,869.0,932.1,685.56
2016,8,12,10,45,902.0,120.0,2.15,23.5,892.5,962.61,704.58
2016,8,12,11,0,908.0,121.0,2.3,24.0,916.0,989.88,721.48
2016,8,12,11,15,911.0,122.0,2.4,24.0,931.5,1010.87,735.24
2016,8,12,11,30,914.0,123.0,2.5,24.0,947.0,1028.25,746.81
2016,8,12,11,45,916.5,122.5,2.65,24.5,955.5,1039.93,753.9
2016,8,12,12,0,919.0,122.0,2.8,25.0,964.0,1047.85,758.67
2016,8,12,12,15,919.5,122.5,2.85,25.0,964.0,1050.96,761.0
2016,8,12,12,30,920.0,123.0,2.9,25.0,964.0,1050.23,761.03
2016,8,12,12,45,921.0,121.0,3.0,25.0,957.5,1043.63,757.9
2016,8,12,13,0,922.0,119.0,3.1,25.0,951.0,1033.18,752.4
2016,8,12,13,15,919.0,118.0,3.1,25.0,935.5,1016.05,741.81
2016,8,12,13,30,916.0,117.0,3.1,25.0,920.0,995.27,728.95
2016,8,12,13,45,912.0,115.5,3.15,25.0,898.0,969.5,713.26
2016,8,12,14,0,908.0,114.0,3.2,25.0,876.0,940.34,695.29
2016,8,12,14,15,901.5,112.5,3.15,24.5,847.0,905.77,674.26
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,868.25,651.1
2016,8,12,14,45,887.5,108.0,3.1,24.0,782.5,825.69,623.31
2016,8,12,15,0,880.0,105.0,3.1,24.0,747.0,780.67,593.55
2016,8,12,15,15,867.5,103.0,3.05,24.0,706.0,730.85,559.81
2016,8,12,15,30,855.0,101.0,3.0,24.0,665.0,682.74,524.92
2016,8,12,15,45,840.5,97.5,2.95,24.0,619.0,626.65,483.25
2016,8,12,16,0,826.0,94.0,2.9,24.0,573.0,569.8,439.88
2016,8,12,16,15,805.0,90.5,2.85,23.5,523.5,509.16,393.12
2016,8,12,16,30,784.0,87.0,2.8,23.0,474.0,449.06,345.09
2016,8,12,16,45,756.0,82.0,2.75,23.0,422.5,385.58,292.3
2016,8,12,17,0,728.0,77.0,2.7,23.0,371.0,324.13,239.71
2016,8,12,17,15,688.0,72.0,2.45,22.5,318.0,260.13,184.8
2016,8,12,17,30,648.0,67.0,2.2,22.0,265.0,201.61,134.37
2016,8,12,17,45,590.0,59.5,2.0,21.5,214.0,142.53,86.22
2016,8,12,18,0,532.0,52.0,1.8,21.0,163.0,90.48,48.58
2016,8,12,18,15,439.0,42.5,1.65,20.0,117.0,43.16,23.86
2016,8,12,18,30,346.0,33.0,1.5,19.0,71.0,26.87,16.49
2016,8,12,18,45,173.0,16.5,1.35,18.5,35.5,13.18,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.0,1.2,15.5,31.5,12.84,0.0
2016,8,13,6,0,304.0,32.0,1.3,16.0,63.0,26.1,15.83
2016,8,13,6,15,398.5,42.5,1.3,16.5,107.5,40.08,23.69
2016,8,13,6,30,493.0,53.0,1.3,17.0,152.0,85.37,47.24
2016,8,13,6,45,301.5,85.5,1.3,17.5,151.5,119.06,80.89
2016,8,13,7,0,110.0,118.0,1.3,18.0,151.0,127.24,96.47
2016,8,13,7,15,121.5,139.0,1.25,18.5,182.0,157.79,121.77
2016,8,13,7,30,133.0,160.0,1.2,19.0,213.0,189.88,147.98
2016,8,13,7,45,184.0,180.0,1.15,20.0,264.0,237.93,185.57
2016,8,13,8,0,235.0,200.0,1.1,21.0,315.0,296.44,230.67
2016,8,13,8,15,306.0,209.5,1.1,21.5,375.0,357.11,277.13
2016,8,13,8,30,377.0,219.0,1.1,22.0,435.0,424.98,328.13
2016,8,13,8,45,611.5,158.5,1.15,23.0,543.0,544.5,416.86
2016,8,13,9,0,846.0,98.0,1.2,24.0,651.0,670.82,507.32
2016,8,13,9,15,858.5,100.0,1.25,24.5,692.5,718.84,539.36
2016,8,13,9,30,871.0,102.0,1.3,25.0,734.0,768.49,570.71
2016,8,13,9,45,885.0,102.0,1.4,25.5,770.5,815.52,600.35
2016,8,13,10,0,899.0,102.0,1.5,26.0,807.0,860.63,628.37
2016,8,13,10,15,906.0,103.5,1.6,26.0,837.0,899.0,653.01
2016,8,13,10,30,913.0,105.0,1.7,26.0,867.0,934.47,675.76
2016,8,13,10,45,918.5,105.5,1.85,26.5,890.0,964.45,694.22
2016,8,13,11,0,924.0,106.0,2.0,27.0,913.0,991.1,710.56
2016,8,13,11,15,927.0,106.5,2.1,27.0,928.5,1011.86,724.02
2016,8,13,11,30,930.0,107.0,2.2,27.0,944.0,1028.95,735.3
2016,8,13,11,45,932.0,107.0,2.35,27.0,952.0,1040.77,743.96
2016,8,13,12,0,934.0,107.0,2.5,27.0,960.0,1048.76,750.32
2016,8,13,12,15,934.0,107.0,2.55,27.0,960.0,1050.85,752.03
2016,8,13,12,30,934.0,107.0,2.6,27.0,960.0,1049.04,751.44
2016,8,13,12,45,917.5,116.0,2.7,27.0,948.5,1036.18,744.49
2016,8,13,13,0,901.0,125.0,2.8,27.0,937.0,1019.65,735.32
2016,8,13,13,15,898.0,124.0,2.8,27.0,921.5,1002.75,725.05
2016,8,13,13,30,895.0,123.0,2.8,27.0,906.0,982.28,712.53
2016,8,13,13,45,893.5,120.0,2.85,27.0,884.5,957.71,697.82
2016,8,13,14,0,892.0,117.0,2.9,27.0,863.0,929.69,680.83
2016,8,13,14,15,885.0,115.5,2.9,27.0,834.0,895.06,659.02
2016,8,13,14,30,878.0,114.0,2.9,27.0,805.0,857.59,635.22
2016,8,13,14,45,872.5,109.5,2.95,27.0,770.5,815.65,608.49
2016,8,13,15,0,867.0,105.0,3.0,27.0,736.0,771.15,579.69
2016,8,13,15,15,855.0,103.0,2.95,26.5,695.0,722.16,547.97
2016,8,13,15,30,843.0,101.0,2.9,26.0,654.0,674.91,514.96
2016,8,13,15,45,830.5,96.5,2.9,26.0,609.0,619.52,474.33
2016,8,13,16,0,818.0,92.0,2.9,26.0,564.0,563.22,431.84
2016,8,13,16,15,797.0,88.5,2.85,25.5,515.0,502.95,385.63
2016,8,13,16,30,776.0,85.0,2.8,25.0,466.0,443.24,338.21
2016,8,13,16,45,750.5,80.0,2.75,25.0,415.0,381.16,286.8
2016,8,13,17,0,725.0,75.0,2.7,25.0,364.0,320.83,235.37
2016,8,13,17,15,685.0,69.5,2.45,24.0,312.0,256.55,180.96
2016,8,13,17,30,645.0,64.0,2.2,23.0,260.0,197.75,130.83
2016,8,13,17,45,589.0,57.0,2.0,22.5,209.5,139.64,83.56
2016,8,13,18,0,533.0,50.0,1.8,22.0,159.0,88.3,46.63
2016,8,13,18,15,437.5,41.0,1.65,21.0,113.5,41.38,22.59
2016,8,13,18,30,342.0,32.0,1.5,20.0,68.0,26.1,15.58
2016,8,13,18,45,171.0,16.0,1.4,19.5,34.0,12.83,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.5,15.0,1.3,16.0,32.5,12.03,0.0
2016,8,14,6,0,347.0,30.0,1.4,17.0,65.0,24.43,14.21
2016,8,14,6,15,444.5,39.0,1.35,17.5,110.5,38.07,21.26
2016,8,14,6,30,542.0,48.0,1.3,18.0,156.0,85.28,45.02
2016,8,14,6,45,604.0,54.0,1.3,18.5,207.5,136.97,82.07
2016,8,14,7,0,666.0,60.0,1.3,19.0,259.0,197.89,131.83
2016,8,14,7,15,342.5,100.5,1.25,19.5,203.5,188.1,138.92
2016,8,14,7,30,19.0,141.0,1.2,20.0,148.0,130.88,102.13
2016,8,14,7,45,30.0,165.0,1.2,20.5,178.5,160.83,125.96
2016,8,14,8,0,41.0,189.0,1.2,21.0,209.0,190.51,149.03
2016,8,14,8,15,74.0,219.5,1.35,21.5,260.5,238.9,186.61
2016,8,14,8,30,107.0,250.0,1.5,22.0,312.0,291.23,226.72
2016,8,14,8,45,189.0,267.0,1.65,23.0,386.5,371.31,287.33
2016,8,14,9,0,271.0,284.0,1.8,24.0,461.0,461.23,353.62
2016,8,14,9,15,590.0,187.5,1.9,24.5,604.0,622.74,474.77
2016,8,14,9,30,909.0,91.0,2.0,25.0,747.0,787.19,590.74
2016,8,14,9,45,898.5,103.0,2.15,25.5,778.5,828.59,616.09
2016,8,14,10,0,888.0,115.0,2.3,26.0,810.0,865.99,639.66
2016,8,14,10,15,895.5,116.5,2.4,26.0,840.0,904.46,664.66
2016,8,14,10,30,903.0,118.0,2.5,26.0,870.0,940.08,687.69
2016,8,14,10,45,911.5,117.0,2.65,26.5,894.0,971.07,706.72
2016,8,14,11,0,920.0,116.0,2.8,27.0,918.0,998.88,723.66
2016,8,14,11,15,923.0,117.0,2.85,27.0,933.5,1020.06,736.92
2016,8,14,11,30,926.0,118.0,2.9,27.0,949.0,1037.57,747.95
2016,8,14,11,45,930.0,116.5,3.0,27.0,957.5,1049.78,756.18
2016,8,14,12,0,934.0,115.0,3.1,27.0,966.0,1058.18,762.13
2016,8,14,12,15,934.0,115.0,3.15,27.0,966.0,1060.22,763.74
2016,8,14,12,30,934.0,115.0,3.2,27.0,966.0,1058.36,763.02
2016,8,14,12,45,925.0,119.0,3.25,27.0,955.5,1047.72,756.83
2016,8,14,13,0,916.0,123.0,3.3,27.0,945.0,1033.35,748.4
2016,8,14,13,15,912.5,122.5,3.3,27.0,929.5,1016.17,737.86
2016,8,14,13,30,909.0,122.0,3.3,27.0,914.0,995.38,725.04
2016,8,14,13,45,902.0,121.5,3.35,27.0,890.5,967.84,708.22
2016,8,14,14,0,895.0,121.0,3.4,27.0,867.0,937.08,689.24
2016,8,14,14,15,887.5,119.0,3.4,26.5,837.5,901.33,667.85
2016,8,14,14,30,880.0,117.0,3.4,26.0,808.0,862.75,644.33
2016,8,14,14,45,869.5,115.5,3.4,26.0,772.0,819.66,616.2
2016,8,14,15,0,859.0,114.0,3.4,26.0,736.0,779.48,589.84
2016,8,14,15,15,846.0,111.0,3.35,25.5,694.5,728.24,556.0
2016,8,14,15,30,833.0,108.0,3.3,25.0,653.0,675.57,518.87
2016,8,14,15,45,815.0,105.0,3.25,25.0,606.5,618.67,476.59
2016,8,14,16,0,797.0,102.0,3.2,25.0,560.0,561.42,432.9
2016,8,14,16,15,774.5,98.0,3.1,24.5,510.5,500.83,386.1
2016,8,14,16,30,752.0,94.0,3.0,24.0,461.0,441.03,338.32
2016,8,14,16,45,721.0,89.5,2.95,24.0,409.5,377.52,285.72
2016,8,14,17,0,690.0,85.0,2.9,24.0,358.0,317.14,234.29
2016,8,14,17,15,646.5,78.5,2.7,23.0,305.5,254.21,181.06
2016,8,14,17,30,603.0,72.0,2.5,22.0,253.0,195.95,131.55
2016,8,14,17,45,540.5,64.0,2.3,21.5,202.5,138.48,85.06
2016,8,14,18,0,478.0,56.0,2.1,21.0,152.0,88.72,49.34
2016,8,14,18,15,379.5,45.0,2.0,20.0,107.0,43.51,25.43
2016,8,14,18,30,281.0,34.0,1.9,19.0,62.0,28.08,16.99
2016,8,14,18,45,140.5,17.0,1.85,18.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,5,45,141.0,16.5,1.65,13.5,30.5,13.45,0.0
2016,8,15,6,0,282.0,33.0,1.8,14.0,61.0,27.26,16.53
2016,8,15,6,15,383.5,44.5,1.75,14.5,106.0,42.46,25.62
2016,8,15,6,30,485.0,56.0,1.7,15.0,151.0,88.47,50.33
2016,8,15,6,45,551.5,64.0,1.7,15.5,202.5,139.18,87.25
2016,8,15,7,0,618.0,72.0,1.7,16.0,254.0,198.12,135.68
2016,8,15,7,15,310.5,100.5,1.6,16.5,192.0,179.98,135.16
2016,8,15,7,30,3.0,129.0,1.5,17.0,130.0,115.05,90.75
2016,8,15,7,45,13.5,153.5,1.45,17.5,160.0,141.59,112.11
2016,8,15,8,0,24.0,178.0,1.4,18.0,190.0,169.58,134.2
2016,8,15,8,15,17.5,184.5,1.3,18.5,194.0,173.88,136.94
2016,8,15,8,30,11.0,191.0,1.2,19.0,198.0,177.36,138.96
2016,8,15,8,45,13.5,208.0,1.2,20.0,217.0,195.29,152.2
2016,8,15,9,0,16.0,225.0,1.2,21.0,236.0,213.52,165.42
2016,8,15,9,15,17.0,239.0,1.2,21.5,251.0,228.17,175.98
2016,8,15,9,30,18.0,253.0,1.2,22.0,266.0,242.92,186.52
2016,8,15,9,45,24.0,279.5,1.3,22.5,298.0,273.5,209.22
2016,8,15,10,0,30.0,306.0,1.4,23.0,330.0,315.31,239.94
2016,8,15,10,15,76.0,354.0,1.5,23.0,416.5,404.71,306.86
2016,8,15,10,30,122.0,402.0,1.6,23.0,503.0,510.05,383.2
2016,8,15,10,45,301.0,369.5,1.75,23.5,628.5,660.41,492.63
2016,8,15,11,0,480.0,337.0,1.9,24.0,754.0,818.35,602.36
2016,8,15,11,15,716.5,225.0,1.95,24.0,860.0,949.25,692.62
2016,8,15,11,30,953.0,113.0,2.0,24.0,966.0,1060.27,762.23
2016,8,15,11,45,952.0,115.0,2.15,24.0,973.0,1071.34,769.56
2016,8,15,12,0,951.0,117.0,2.3,24.0,980.0,1078.41,775.58
2016,8,15,12,15,950.5,117.0,2.35,24.0,980.0,1079.95,777.01
2016,8,15,12,30,950.0,117.0,2.4,24.0,980.0,1077.48,776.1
2016,8,15,12,45,945.0,118.5,2.5,24.0,971.0,1068.1,771.53
2016,8,15,13,0,940.0,120.0,2.6,24.0,962.0,1054.85,764.59
2016,8,15,13,15,936.0,119.5,2.6,24.0,946.0,1036.77,753.58
2016,8,15,13,30,932.0,119.0,2.6,24.0,930.0,1014.98,740.29
2016,8,15,13,45,924.5,119.0,2.65,24.0,905.5,986.87,723.41
2016,8,15,14,0,917.0,119.0,2.7,24.0,881.0,955.48,704.33
2016,8,15,14,15,909.5,117.5,2.7,23.5,850.5,919.48,682.98
2016,8,15,14,30,902.0,116.0,2.7,23.0,820.0,880.57,659.47
2016,8,15,14,45,892.5,113.5,2.7,23.0,783.5,836.36,630.8
2016,8,15,15,0,883.0,111.0,2.7,23.0,747.0,789.82,600.22
2016,8,15,15,15,869.5,108.0,2.65,22.5,704.5,742.08,569.18
2016,8,15,15,30,856.0,105.0,2.6,22.0,662.0,687.91,530.99
2016,8,15,15,45,841.5,101.0,2.55,22.0,615.5,630.93,488.7
2016,8,15,16,0,827.0,97.0,2.5,22.0,569.0,573.21,444.62
2016,8,15,16,15,804.0,93.0,2.45,21.5,518.5,510.69,396.34
2016,8,15,16,30,781.0,89.0,2.4,21.0,468.0,448.97,346.93
2016,8,15,16,45,751.5,84.0,2.35,21.0,415.5,384.82,293.41
2016,8,15,17,0,722.0,79.0,2.3,21.0,363.0,321.65,239.24
2016,8,15,17,15,679.0,73.5,2.15,20.5,309.5,257.9,184.34
2016,8,15,17,30,636.0,68.0,2.0,20.0,256.0,198.68,133.24
2016,8,15,17,45,568.5,60.5,1.85,19.5,204.0,138.9,84.75
2016,8,15,18,0,501.0,53.0,1.7,19.0,152.0,87.43,47.87
2016,8,15,18,15,400.5,42.5,1.65,18.0,106.5,41.23,23.82
2016,8,15,18,30,300.0,32.0,1.6,17.0,61.0,26.4,15.47
2016,8,15,18,45,150.0,16.0,1.55,16.5,30.5,13.03,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,112.5,16.0,1.1,14.5,27.0,12.63,0.0
2016,8,16,6,0,225.0,32.0,1.2,15.0,54.0,25.04,14.43
2016,8,16,6,15,321.5,45.0,1.2,15.5,97.0,40.78,24.61
2016,8,16,6,30,418.0,58.0,1.2,16.0,140.0,85.37,50.0
2016,8,16,6,45,483.0,68.0,1.25,16.5,189.0,133.52,85.14
2016,8,16,7,0,548.0,78.0,1.3,17.0,238.0,189.79,131.0
2016,8,16,7,15,287.5,110.5,1.25,17.5,196.0,180.62,135.73
2016,8,16,7,30,27.0,143.0,1.2,18.0,154.0,137.47,108.22
2016,8,16,7,45,23.5,158.5,1.15,19.0,169.0,150.11,118.11
2016,8,16,8,0,20.0,174.0,1.1,20.0,184.0,164.28,128.77
2016,8,16,8,15,23.0,193.0,1.05,20.5,205.5,184.56,144.25
2016,8,16,8,30,26.0,212.0,1.0,21.0,227.0,205.22,159.76
2016,8,16,8,45,60.5,250.5,1.0,21.5,289.0,270.35,209.78
2016,8,16,9,0,95.0,289.0,1.0,22.0,351.0,334.38,257.57
2016,8,16,9,15,170.5,308.5,1.05,22.5,428.0,421.4,322.18
2016,8,16,9,30,246.0,328.0,1.1,23.0,505.0,516.7,390.71
2016,8,16,9,45,538.5,233.5,1.15,23.5,645.5,679.75,509.59
2016,8,16,10,0,831.0,139.0,1.2,24.0,786.0,852.47,626.06
2016,8,16,10,15,839.0,141.0,1.3,24.0,815.5,890.8,649.27
2016,8,16,10,30,847.0,143.0,1.4,24.0,845.0,926.45,672.3
2016,8,16,10,45,853.0,144.5,1.5,24.5,868.0,956.88,690.63
2016,8,16,11,0,859.0,146.0,1.6,25.0,891.0,984.15,706.94
2016,8,16,11,15,863.0,147.0,1.7,25.0,906.5,994.58,714.04
2016,8,16,11,30,867.0,148.0,1.8,25.0,922.0,1012.13,725.92
2016,8,16,11,45,868.5,148.5,1.95,25.5,929.5,1023.2,732.92
2016,8,16,12,0,870.0,149.0,2.1,26.0,937.0,1030.66,737.74
2016,8,16,12,15,870.0,149.0,2.2,26.0,937.0,1032.47,739.93
2016,8,16,12,30,870.0,149.0,2.3,26.0,937.0,1030.62,739.95
2016,8,16,12,45,867.5,149.0,2.4,26.0,929.0,1022.62,736.18
2016,8,16,13,0,865.0,149.0,2.5,26.0,921.0,1011.02,730.2
2016,8,16,13,15,861.0,147.5,2.55,26.0,905.5,1004.08,726.8
2016,8,16,13,30,857.0,146.0,2.6,26.0,890.0,982.04,713.69
2016,8,16,13,45,852.0,144.5,2.7,26.0,867.0,955.69,698.32
2016,8,16,14,0,847.0,143.0,2.8,26.0,844.0,926.15,680.74
2016,8,16,14,15,838.5,141.0,2.8,25.5,814.5,890.02,659.18
2016,8,16,14,30,830.0,139.0,2.8,25.0,785.0,851.26,635.63
2016,8,16,14,45,819.5,135.5,2.85,25.0,749.0,806.96,607.1
2016,8,16,15,0,809.0,132.0,2.9,25.0,713.0,760.64,576.8
2016,8,16,15,15,794.5,129.0,2.85,24.5,671.5,710.2,542.65
2016,8,16,15,30,780.0,126.0,2.8,24.0,630.0,658.6,506.28
2016,8,16,15,45,762.0,121.0,2.8,24.0,584.5,602.74,465.03
2016,8,16,16,0,744.0,116.0,2.8,24.0,539.0,545.56,421.66
2016,8,16,16,15,719.0,111.5,2.75,23.5,489.5,485.44,375.38
2016,8,16,16,30,694.0,107.0,2.7,23.0,440.0,426.53,328.45
2016,8,16,16,45,662.0,100.5,2.7,23.0,389.5,364.44,277.19
2016,8,16,17,0,630.0,94.0,2.7,23.0,339.0,305.07,226.81
2016,8,16,17,15,584.0,86.5,2.55,22.5,287.5,244.0,175.01
2016,8,16,17,30,538.0,79.0,2.4,22.0,236.0,188.02,127.53
2016,8,16,17,45,474.0,69.0,2.3,21.5,187.0,132.57,83.05
2016,8,16,18,0,410.0,59.0,2.2,21.0,138.0,85.14,49.1
2016,8,16,18,15,313.0,45.5,2.05,20.0,95.0,40.56,24.22
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,25.06,13.85
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,14.55,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,25.03,14.09
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,41.0,24.82
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,82.56,48.47
2016,8,17,6,45,201.5,80.5,0.85,17.5,119.5,100.98,70.2
2016,8,17,7,0,14.0,102.0,0.9,18.0,106.0,92.22,71.31
2016,8,17,7,15,21.0,122.0,0.8,18.5,130.0,113.15,88.33
2016,8,17,7,30,28.0,142.0,0.7,19.0,154.0,137.08,107.47
2016,8,17,7,45,28.5,161.0,0.65,20.0,174.0,157.19,123.04
2016,8,17,8,0,29.0,180.0,0.6,21.0,194.0,177.47,138.33
2016,8,17,8,15,42.0,206.5,0.6,21.5,229.0,211.34,164.24
2016,8,17,8,30,55.0,233.0,0.6,22.0,264.0,246.89,190.93
2016,8,17,8,45,175.0,254.5,0.6,22.5,365.5,352.48,271.17
2016,8,17,9,0,295.0,276.0,0.6,23.0,467.0,471.94,358.13
2016,8,17,9,15,551.0,202.0,0.65,23.5,586.5,607.97,456.78
2016,8,17,9,30,807.0,128.0,0.7,24.0,706.0,756.86,559.39
2016,8,17,9,45,828.5,125.5,0.8,24.5,744.5,805.68,588.83
2016,8,17,10,0,850.0,123.0,0.9,25.0,783.0,853.19,618.31
2016,8,17,10,15,858.5,124.5,1.05,25.0,813.0,884.37,639.07
2016,8,17,10,30,867.0,126.0,1.2,25.0,843.0,919.79,662.7
2016,8,17,10,45,873.0,127.5,1.35,25.5,866.0,950.02,681.61
2016,8,17,11,0,879.0,129.0,1.5,26.0,889.0,977.09,698.48
2016,8,17,11,15,883.0,129.5,1.65,26.0,904.5,997.9,712.82
2016,8,17,11,30,887.0,130.0,1.8,26.0,920.0,1015.22,725.06
2016,8,17,11,45,889.0,130.5,1.95,26.5,928.5,1026.96,732.45
2016,8,17,12,0,891.0,131.0,2.1,27.0,937.0,1035.01,737.61
2016,8,17,12,15,891.0,131.0,2.25,27.0,936.5,1036.81,740.37
2016,8,17,12,30,891.0,131.0,2.4,27.0,936.0,1034.85,740.86
2016,8,17,12,45,877.5,137.5,2.55,27.0,925.0,1022.22,734.63
2016,8,17,13,0,864.0,144.0,2.7,27.0,914.0,1006.06,726.2
2016,8,17,13,15,860.0,143.5,2.75,26.5,898.5,988.93,717.62
2016,8,17,13,30,856.0,143.0,2.8,26.0,883.0,978.76,713.59
2016,8,17,13,45,850.5,141.0,2.9,26.0,860.0,951.37,697.27
2016,8,17,14,0,845.0,139.0,3.0,26.0,837.0,920.83,678.86
2016,8,17,14,15,836.5,137.0,3.05,25.5,807.5,884.68,657.49
2016,8,17,14,30,828.0,135.0,3.1,25.0,778.0,845.92,634.07
2016,8,17,14,45,818.0,132.0,3.15,25.0,742.0,802.53,605.91
2016,8,17,15,0,808.0,129.0,3.2,25.0,706.0,757.08,575.97
2016,8,17,15,15,793.0,126.0,3.2,24.5,664.5,706.26,541.64
2016,8,17,15,30,778.0,123.0,3.2,24.0,623.0,654.33,504.98
2016,8,17,15,45,760.0,118.5,3.2,24.0,577.5,598.26,463.28
2016,8,17,16,0,742.0,114.0,3.2,24.0,532.0,542.33,420.5
2016,8,17,16,15,716.5,109.0,3.15,23.5,483.0,481.52,373.43
2016,8,17,16,30,691.0,104.0,3.1,23.0,434.0,422.0,325.8
2016,8,17,16,45,658.5,98.0,3.05,22.5,383.5,360.36,275.09
2016,8,17,17,0,626.0,92.0,3.0,22.0,333.0,301.49,225.21
2016,8,17,17,15,578.5,84.5,2.85,21.5,281.5,240.25,172.99
2016,8,17,17,30,531.0,77.0,2.7,21.0,230.0,184.31,125.33
2016,8,17,17,45,465.0,67.5,2.6,20.5,181.5,129.5,81.27
2016,8,17,18,0,399.0,58.0,2.5,20.0,133.0,82.98,48.01
2016,8,17,18,15,300.0,44.5,2.4,19.5,91.0,39.16,23.46
2016,8,17,18,30,201.0,31.0,2.3,19.0,49.0,24.29,12.73
2016,8,17,18,45,100.5,15.5,2.25,18.5,24.5,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.25,15.5,24.0,14.55,0.0
2016,8,18,6,0,184.0,32.0,1.4,16.0,48.0,25.04,13.75
2016,8,18,6,15,282.0,46.0,1.35,16.5,90.0,41.5,25.15
2016,8,18,6,30,380.0,60.0,1.3,17.0,132.0,83.12,49.19
2016,8,18,6,45,447.5,70.0,1.3,17.5,180.0,131.36,84.57
2016,8,18,7,0,515.0,80.0,1.3,18.0,228.0,186.13,128.91
2016,8,18,7,15,257.5,89.5,1.25,18.5,163.5,157.03,117.11
2016,8,18,7,30,0.0,99.0,1.2,19.0,99.0,87.6,67.55
2016,8,18,7,45,3.5,128.5,1.15,19.5,130.5,115.49,90.15
2016,8,18,8,0,7.0,158.0,1.1,20.0,162.0,144.1,112.75
2016,8,18,8,15,18.0,186.0,1.15,20.5,196.5,175.87,137.54
2016,8,18,8,30,29.0,214.0,1.2,21.0,231.0,214.39,167.26
2016,8,18,8,45,60.5,250.0,1.25,21.5,288.5,270.59,210.39
2016,8,18,9,0,92.0,286.0,1.3,22.0,346.0,330.38,255.34
2016,8,18,9,15,221.5,293.5,1.35,22.5,449.0,444.51,341.58
2016,8,18,9,30,351.0,301.0,1.4,23.0,552.0,571.48,433.67
2016,8,18,9,45,551.5,236.0,1.5,23.5,652.5,694.97,522.74
2016,8,18,10,0,752.0,171.0,1.6,24.0,753.0,825.49,612.77
2016,8,18,10,15,761.5,173.5,1.7,24.0,782.5,863.6,636.79
2016,8,18,10,30,771.0,176.0,1.8,24.0,812.0,893.88,656.54
2016,8,18,10,45,770.0,182.5,1.9,24.5,832.5,920.85,672.9
2016,8,18,11,0,769.0,189.0,2.0,25.0,853.0,944.61,687.15
2016,8,18,11,15,773.5,190.0,2.1,25.0,868.0,965.05,700.66
2016,8,18,11,30,778.0,191.0,2.2,25.0,883.0,982.3,712.22
2016,8,18,11,45,773.0,196.0,2.3,25.0,888.5,990.74,718.23
2016,8,18,12,0,768.0,201.0,2.4,25.0,894.0,1004.21,727.68
2016,8,18,12,15,768.0,201.0,2.45,25.0,893.5,1005.84,729.04
2016,8,18,12,30,768.0,201.0,2.5,25.0,893.0,1003.96,728.39
2016,8,18,12,45,757.0,206.0,2.6,25.0,883.0,992.89,722.43
2016,8,18,13,0,746.0,211.0,2.7,25.0,873.0,978.53,714.44
2016,8,18,13,15,741.0,209.0,2.75,25.0,857.5,959.64,703.09
2016,8,18,13,30,736.0,207.0,2.8,25.0,842.0,937.66,689.75
2016,8,18,13,45,726.5,206.0,2.85,25.0,818.5,909.58,672.36
2016,8,18,14,0,717.0,205.0,2.9,25.0,795.0,878.92,653.18
2016,8,18,14,15,707.0,201.5,2.9,24.5,766.0,842.92,631.17
2016,8,18,14,30,697.0,198.0,2.9,24.0,737.0,804.82,606.95
2016,8,18,14,45,684.0,193.5,2.95,24.0,701.5,761.44,577.61
2016,8,18,15,0,671.0,189.0,3.0,24.0,666.0,716.65,546.73
2016,8,18,15,15,653.5,183.5,2.95,23.5,625.5,666.53,511.95
2016,8,18,15,30,636.0,178.0,2.9,23.0,585.0,615.95,476.0
2016,8,18,15,45,616.0,170.0,2.9,22.5,541.0,561.27,436.25
2016,8,18,16,0,596.0,162.0,2.9,22.0,497.0,507.02,395.64
2016,8,18,16,15,567.5,154.0,2.85,21.5,449.0,445.44,348.13
2016,8,18,16,30,539.0,146.0,2.8,21.0,401.0,389.89,303.84
2016,8,18,16,45,505.5,135.0,2.8,21.0,352.5,331.83,255.99
2016,8,18,17,0,472.0,124.0,2.8,21.0,304.0,277.0,209.77
2016,8,18,17,15,424.5,111.5,2.65,20.5,255.0,220.54,162.41
2016,8,18,17,30,377.0,99.0,2.5,20.0,206.0,169.59,119.79
2016,8,18,17,45,318.0,83.0,2.45,19.5,160.5,119.72,79.92
2016,8,18,18,0,259.0,67.0,2.4,19.0,115.0,77.36,48.82
2016,8,18,18,15,183.5,47.5,2.35,18.5,76.0,40.43,25.76
2016,8,18,18,30,108.0,28.0,2.3,18.0,37.0,22.67,10.93
2016,8,18,18,45,54.0,14.0,2.25,17.5,18.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,1.75,14.5,19.0,13.19,0.0
2016,8,19,6,0,111.0,29.0,1.9,15.0,38.0,23.45,12.21
2016,8,19,6,15,185.5,48.0,1.9,15.5,77.0,42.35,26.97
2016,8,19,6,30,260.0,67.0,1.9,16.0,116.0,79.45,50.9
2016,8,19,6,45,319.5,83.0,1.95,16.5,161.5,122.3,83.09
2016,8,19,7,0,379.0,99.0,2.0,17.0,207.0,172.73,124.05
2016,8,19,7,15,189.5,111.5,1.95,17.5,165.5,156.11,119.15
2016,8,19,7,30,0.0,124.0,1.9,18.0,124.0,109.85,86.32
2016,8,19,7,45,11.5,148.5,1.9,18.5,154.0,136.69,107.89
2016,8,19,8,0,23.0,173.0,1.9,19.0,184.0,165.12,130.38
2016,8,19,8,15,36.0,200.5,1.85,19.5,219.5,203.17,160.27
2016,8,19,8,30,49.0,228.0,1.8,20.0,255.0,239.38,188.19
2016,8,19,8,45,186.0,248.0,1.8,20.5,365.0,354.2,278.13
2016,8,19,9,0,323.0,268.0,1.8,21.0,475.0,484.59,376.53
2016,8,19,9,15,492.0,229.5,1.85,21.0,568.0,595.06,459.42
2016,8,19,9,30,661.0,191.0,1.9,21.0,661.0,714.59,546.72
2016,8,19,9,45,669.5,198.0,1.95,21.5,695.0,757.73,574.84
2016,8,19,10,0,678.0,205.0,2.0,22.0,729.0,799.17,601.89
2016,8,19,10,15,688.0,208.5,2.0,22.5,757.5,836.52,625.38
2016,8,19,10,30,698.0,212.0,2.0,23.0,786.0,871.81,646.86
2016,8,19,10,45,700.5,218.0,2.05,23.5,807.0,900.36,663.92
2016,8,19,11,0,703.0,224.0,2.1,24.0,828.0,926.11,679.12
2016,8,19,11,15,707.5,225.5,2.15,24.0,843.0,946.3,692.03
2016,8,19,11,30,712.0,227.0,2.2,24.0,858.0,963.49,703.11
2016,8,19,11,45,711.0,230.0,2.3,24.5,865.0,973.62,708.86
2016,8,19,12,0,710.0,233.0,2.4,25.0,872.0,980.46,712.63
2016,8,19,12,15,710.0,233.5,2.45,25.0,872.0,982.45,714.29
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,981.12,713.97
2016,8,19,12,45,718.0,226.5,2.6,25.0,867.0,976.32,711.99
2016,8,19,13,0,726.0,219.0,2.7,25.0,862.0,968.05,707.86
2016,8,19,13,15,721.5,217.0,2.75,24.5,846.5,949.84,698.22
2016,8,19,13,30,717.0,215.0,2.8,24.0,831.0,928.59,686.62
2016,8,19,13,45,708.0,213.5,2.9,24.0,808.0,900.77,669.63
2016,8,19,14,0,699.0,212.0,3.0,24.0,785.0,870.4,650.82
2016,8,19,14,15,689.0,208.0,3.05,23.5,756.0,834.32,628.56
2016,8,19,14,30,679.0,204.0,3.1,23.0,727.0,796.2,604.27
2016,8,19,14,45,665.0,199.5,3.15,23.0,691.5,752.56,574.43
2016,8,19,15,0,651.0,195.0,3.2,23.0,656.0,707.65,543.15
2016,8,19,15,15,633.5,189.0,3.2,22.5,616.0,657.79,508.45
2016,8,19,15,30,616.0,183.0,3.2,22.0,576.0,607.54,472.58
2016,8,19,15,45,595.0,175.0,3.25,22.0,531.5,553.13,431.95
2016,8,19,16,0,574.0,167.0,3.3,22.0,487.0,495.44,387.87
2016,8,19,16,15,545.5,158.5,3.3,21.5,440.0,438.52,343.7
2016,8,19,16,30,517.0,150.0,3.3,21.0,393.0,383.63,299.82
2016,8,19,16,45,483.0,138.5,3.3,20.5,344.5,326.12,252.77
2016,8,19,17,0,449.0,127.0,3.3,20.0,296.0,271.93,207.33
2016,8,19,17,15,402.5,113.0,3.25,19.5,247.5,215.74,160.03
2016,8,19,17,30,356.0,99.0,3.2,19.0,199.0,165.01,117.44
2016,8,19,17,45,298.0,82.0,3.15,18.5,154.0,115.76,77.87
2016,8,19,18,0,240.0,65.0,3.1,18.0,109.0,73.96,46.95
2016,8,19,18,15,169.0,45.0,3.0,17.5,71.0,38.05,24.11
2016,8,19,18,30,98.0,25.0,2.9,17.0,33.0,20.36,8.52
2016,8,19,18,45,49.0,12.5,2.85,16.5,16.5,11.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
