Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,13.5,1.6,14.5,18.0,12.28,0.0
2016,8,20,6,0,104.0,27.0,1.7,15.0,36.0,21.92,10.64
2016,8,20,6,15,176.0,46.5,1.7,15.5,74.0,41.22,26.01
2016,8,20,6,30,248.0,66.0,1.7,16.0,112.0,78.01,50.09
2016,8,20,6,45,309.0,82.0,1.7,16.5,157.5,120.39,81.92
2016,8,20,7,0,370.0,98.0,1.7,17.0,203.0,170.55,122.57
2016,8,20,7,15,185.0,103.0,1.7,17.5,155.5,147.54,112.23
2016,8,20,7,30,0.0,108.0,1.7,18.0,108.0,95.66,74.59
2016,8,20,7,45,0.5,127.5,1.7,18.5,128.0,113.5,89.01
2016,8,20,8,0,1.0,147.0,1.7,19.0,148.0,131.55,103.22
2016,8,20,8,15,4.5,164.5,1.7,19.5,167.0,149.49,117.16
2016,8,20,8,30,8.0,182.0,1.7,20.0,186.0,167.91,131.3
2016,8,20,8,45,27.5,222.5,1.7,20.5,239.5,224.27,175.41
2016,8,20,9,0,47.0,263.0,1.7,21.0,293.0,278.59,216.9
2016,8,20,9,15,42.5,275.5,1.75,21.5,304.0,290.44,224.84
2016,8,20,9,30,38.0,288.0,1.8,22.0,315.0,301.8,232.48
2016,8,20,9,45,50.0,315.0,1.85,22.5,352.5,340.42,260.99
2016,8,20,10,0,62.0,342.0,1.9,23.0,390.0,380.09,289.73
2016,8,20,10,15,183.0,359.5,1.95,23.0,508.0,518.79,393.83
2016,8,20,10,30,304.0,377.0,2.0,23.0,626.0,665.95,499.38
2016,8,20,10,45,527.0,285.5,2.15,23.5,732.0,803.76,598.49
2016,8,20,11,0,750.0,194.0,2.3,24.0,838.0,941.39,692.16
2016,8,20,11,15,754.5,195.5,2.4,24.0,853.0,962.28,704.89
2016,8,20,11,30,759.0,197.0,2.5,24.0,868.0,980.01,716.79
2016,8,20,11,45,762.5,197.0,2.6,24.5,876.0,991.88,723.58
2016,8,20,12,0,766.0,197.0,2.7,25.0,884.0,992.03,722.9
2016,8,20,12,15,766.0,197.0,2.8,24.5,883.5,993.5,726.12
2016,8,20,12,30,766.0,197.0,2.9,24.0,883.0,991.55,727.19
2016,8,20,12,45,745.0,208.0,3.0,24.0,870.0,985.06,723.98
2016,8,20,13,0,724.0,219.0,3.1,24.0,857.0,967.01,713.25
2016,8,20,13,15,719.5,217.0,3.15,24.0,842.0,948.75,702.09
2016,8,20,13,30,715.0,215.0,3.2,24.0,827.0,927.46,688.93
2016,8,20,13,45,712.0,210.0,3.25,24.0,805.5,901.61,672.71
2016,8,20,14,0,709.0,205.0,3.3,24.0,784.0,872.95,654.54
2016,8,20,14,15,698.5,201.5,3.35,23.5,755.0,836.58,632.22
2016,8,20,14,30,688.0,198.0,3.4,23.0,726.0,798.18,607.58
2016,8,20,14,45,679.5,191.5,3.45,23.0,692.0,756.56,579.12
2016,8,20,15,0,671.0,185.0,3.5,23.0,658.0,713.24,548.91
2016,8,20,15,15,654.0,179.5,3.5,22.5,617.5,663.34,514.03
2016,8,20,15,30,637.0,174.0,3.5,22.0,577.0,612.94,477.9
2016,8,20,15,45,620.0,165.0,3.55,22.0,533.5,558.98,437.46
2016,8,20,16,0,603.0,156.0,3.6,22.0,490.0,505.14,396.03
2016,8,20,16,15,465.5,165.5,3.6,21.5,409.0,404.66,318.09
2016,8,20,16,30,328.0,175.0,3.6,21.0,328.0,316.76,248.91
2016,8,20,16,45,223.0,162.5,3.6,20.5,261.0,242.46,189.93
2016,8,20,17,0,118.0,150.0,3.6,20.0,194.0,177.14,138.28
2016,8,20,17,15,98.0,129.0,3.5,19.5,162.0,143.58,110.84
2016,8,20,17,30,78.0,108.0,3.4,19.0,130.0,111.17,84.24
2016,8,20,17,45,174.0,85.0,3.35,18.5,119.5,99.72,70.05
2016,8,20,18,0,270.0,62.0,3.3,18.0,109.0,73.43,45.44
2016,8,20,18,15,190.5,43.0,3.2,17.5,71.0,35.51,24.44
2016,8,20,18,30,111.0,24.0,3.1,17.0,33.0,18.75,6.42
2016,8,20,18,45,55.5,12.0,3.05,16.5,16.5,10.91,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,21.9,10.19
2016,8,21,6,15,184.0,46.5,2.45,14.5,74.5,40.9,25.58
2016,8,21,6,30,261.0,66.0,2.5,15.0,113.0,79.53,50.97
2016,8,21,6,45,323.0,81.5,2.55,15.5,159.0,122.58,83.5
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,173.5,125.15
2016,8,21,7,15,199.5,115.0,2.55,16.5,171.5,162.92,125.15
2016,8,21,7,30,14.0,133.0,2.5,17.0,138.0,122.75,97.17
2016,8,21,7,45,44.5,163.0,2.5,17.5,183.0,166.28,132.36
2016,8,21,8,0,75.0,193.0,2.5,18.0,228.0,211.7,168.66
2016,8,21,8,15,83.5,216.5,2.4,18.5,260.0,243.41,193.48
2016,8,21,8,30,92.0,240.0,2.3,19.0,292.0,276.13,218.66
2016,8,21,8,45,166.5,261.0,2.25,19.5,363.5,355.93,280.79
2016,8,21,9,0,241.0,282.0,2.2,20.0,435.0,436.46,341.93
2016,8,21,9,15,469.0,227.5,2.15,20.5,550.5,578.77,450.13
2016,8,21,9,30,697.0,173.0,2.1,21.0,666.0,726.79,557.85
2016,8,21,9,45,687.0,189.0,2.1,21.5,695.5,765.5,581.89
2016,8,21,10,0,677.0,205.0,2.1,22.0,725.0,800.99,604.06
2016,8,21,10,15,687.0,208.5,2.15,22.0,754.0,838.32,629.28
2016,8,21,10,30,697.0,212.0,2.2,22.0,783.0,873.58,652.55
2016,8,21,10,45,708.0,212.5,2.25,22.5,805.5,904.43,671.27
2016,8,21,11,0,719.0,213.0,2.3,23.0,828.0,932.8,688.28
2016,8,21,11,15,723.5,215.0,2.4,23.0,843.5,953.7,702.18
2016,8,21,11,30,728.0,217.0,2.5,23.0,859.0,971.53,714.21
2016,8,21,11,45,732.0,216.5,2.6,23.0,866.5,983.1,722.26
2016,8,21,12,0,736.0,216.0,2.7,23.0,874.0,991.38,728.32
2016,8,21,12,15,736.0,216.0,2.8,23.0,874.0,992.78,730.01
2016,8,21,12,30,736.0,216.0,2.9,23.0,874.0,990.79,729.63
2016,8,21,12,45,744.5,208.5,3.0,23.0,869.0,986.06,727.58
2016,8,21,13,0,753.0,201.0,3.1,23.0,864.0,977.77,723.27
2016,8,21,13,15,748.5,199.5,3.2,23.0,848.5,959.58,712.45
2016,8,21,13,30,744.0,198.0,3.3,23.0,833.0,938.25,699.59
2016,8,21,13,45,739.5,194.0,3.4,23.0,811.0,911.33,682.92
2016,8,21,14,0,735.0,190.0,3.5,23.0,789.0,881.58,664.23
2016,8,21,14,15,725.0,187.0,3.55,22.5,759.5,845.38,641.91
2016,8,21,14,30,715.0,184.0,3.6,22.0,730.0,807.01,617.82
2016,8,21,14,45,626.0,205.0,3.65,22.0,666.5,727.49,560.56
2016,8,21,15,0,537.0,226.0,3.7,22.0,603.0,648.07,502.45
2016,8,21,15,15,516.0,221.5,3.7,21.5,566.0,602.09,469.88
2016,8,21,15,30,495.0,217.0,3.7,21.0,529.0,556.37,436.56
2016,8,21,15,45,558.5,182.5,3.75,21.0,509.5,533.97,420.53
2016,8,21,16,0,622.0,148.0,3.8,21.0,490.0,508.03,400.51
2016,8,21,16,15,593.5,140.5,3.75,20.5,442.0,449.17,354.11
2016,8,21,16,30,565.0,133.0,3.7,20.0,394.0,388.57,305.18
2016,8,21,16,45,529.5,123.5,3.7,19.5,345.0,329.66,256.34
2016,8,21,17,0,494.0,114.0,3.7,19.0,296.0,274.16,209.14
2016,8,21,17,15,445.5,102.0,3.6,18.5,247.0,216.63,160.04
2016,8,21,17,30,397.0,90.0,3.5,18.0,198.0,164.74,115.96
2016,8,21,17,45,331.5,75.5,3.45,17.5,152.0,114.2,75.34
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,71.98,44.58
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,34.38,23.44
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,18.0,4.67
2016,8,21,18,45,52.5,11.5,3.1,16.0,15.5,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.15,13.5,18.0,11.82,0.0
2016,8,22,6,0,124.0,26.0,2.3,14.0,36.0,20.32,8.5
2016,8,22,6,15,207.0,44.0,2.3,14.5,74.5,39.68,24.09
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,79.07,49.36
2016,8,22,6,45,355.5,75.5,2.3,15.5,159.5,122.76,82.19
2016,8,22,7,0,421.0,89.0,2.3,16.0,206.0,174.7,124.73
2016,8,22,7,15,216.0,109.5,2.15,16.5,170.0,162.94,124.62
2016,8,22,7,30,11.0,130.0,2.0,17.0,134.0,119.15,94.19
2016,8,22,7,45,16.5,150.5,1.95,17.5,157.5,140.81,111.69
2016,8,22,8,0,22.0,171.0,1.9,18.0,181.0,163.24,129.45
2016,8,22,8,15,20.0,184.5,1.8,18.5,195.0,176.06,139.15
2016,8,22,8,30,18.0,198.0,1.7,19.0,209.0,188.64,148.48
2016,8,22,8,45,47.5,237.5,1.6,19.5,267.5,251.84,197.95
2016,8,22,9,0,77.0,277.0,1.5,20.0,326.0,313.34,244.74
2016,8,22,9,15,157.0,299.5,1.55,20.5,408.0,406.88,315.89
2016,8,22,9,30,237.0,322.0,1.6,21.0,490.0,498.93,383.86
2016,8,22,9,45,325.0,315.0,1.65,21.5,557.5,585.03,446.15
2016,8,22,10,0,413.0,308.0,1.7,22.0,625.0,677.4,511.18
2016,8,22,10,15,578.0,246.5,1.8,22.0,707.5,781.18,586.32
2016,8,22,10,30,743.0,185.0,1.9,22.0,790.0,888.93,660.65
2016,8,22,10,45,748.5,187.5,2.0,22.5,812.0,917.71,677.56
2016,8,22,11,0,754.0,190.0,2.1,23.0,834.0,943.64,693.36
2016,8,22,11,15,758.5,191.5,2.2,23.0,848.5,964.52,707.25
2016,8,22,11,30,763.0,193.0,2.3,23.0,863.0,982.22,719.19
2016,8,22,11,45,764.0,194.0,2.45,23.5,870.0,984.49,720.31
2016,8,22,12,0,765.0,195.0,2.6,24.0,877.0,991.26,724.57
2016,8,22,12,15,765.0,195.0,2.7,24.0,877.0,992.62,726.27
2016,8,22,12,30,765.0,195.0,2.8,24.0,877.0,990.54,725.88
2016,8,22,12,45,735.5,211.0,2.9,24.0,861.5,980.65,720.48
2016,8,22,13,0,706.0,227.0,3.0,24.0,846.0,959.24,707.58
2016,8,22,13,15,701.0,225.5,3.1,23.5,831.0,941.1,698.27
2016,8,22,13,30,696.0,224.0,3.2,23.0,816.0,919.99,686.87
2016,8,22,13,45,694.5,217.5,3.3,23.0,794.5,894.27,670.95
2016,8,22,14,0,693.0,211.0,3.4,23.0,773.0,865.71,653.01
2016,8,22,14,15,683.0,207.5,3.45,22.5,744.0,830.06,630.63
2016,8,22,14,30,673.0,204.0,3.5,22.0,715.0,792.38,606.28
2016,8,22,14,45,666.0,196.0,3.55,22.0,681.5,750.84,577.72
2016,8,22,15,0,659.0,188.0,3.6,22.0,648.0,707.52,547.37
2016,8,22,15,15,641.5,182.0,3.6,21.5,607.5,657.12,511.88
2016,8,22,15,30,624.0,176.0,3.6,21.0,567.0,606.31,475.21
2016,8,22,15,45,608.5,166.5,3.65,21.0,524.0,553.26,435.21
2016,8,22,16,0,593.0,157.0,3.7,21.0,481.0,500.24,394.15
2016,8,22,16,15,564.0,148.5,3.65,20.5,433.5,437.82,345.28
2016,8,22,16,30,535.0,140.0,3.6,20.0,386.0,381.63,299.83
2016,8,22,16,45,505.0,128.5,3.6,19.5,338.0,324.6,252.56
2016,8,22,17,0,475.0,117.0,3.6,19.0,290.0,270.42,206.45
2016,8,22,17,15,426.0,104.5,3.5,18.5,241.5,213.41,157.94
2016,8,22,17,30,377.0,92.0,3.4,18.0,193.0,162.16,114.54
2016,8,22,17,45,318.0,76.0,3.3,17.5,148.0,112.46,74.43
2016,8,22,18,0,259.0,60.0,3.2,17.0,103.0,70.31,43.47
2016,8,22,18,15,177.0,41.0,3.05,16.5,65.5,33.21,22.29
2016,8,22,18,30,95.0,22.0,2.9,16.0,28.0,17.97,2.83
2016,8,22,18,45,47.5,11.0,2.8,15.5,14.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,11.82,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,20.4,7.89
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,38.64,22.36
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,79.64,47.37
2016,8,23,6,45,419.0,67.0,1.85,15.5,165.5,125.44,81.57
2016,8,23,7,0,488.0,78.0,1.9,16.0,213.0,182.23,128.28
2016,8,23,7,15,244.0,89.0,1.85,16.5,156.5,152.29,115.0
2016,8,23,7,30,0.0,100.0,1.8,17.0,100.0,88.63,69.06
2016,8,23,7,45,0.0,114.5,1.75,17.5,114.5,101.75,79.71
2016,8,23,8,0,0.0,129.0,1.7,18.0,129.0,114.94,90.11
2016,8,23,8,15,0.0,144.5,1.65,18.5,144.5,129.11,101.14
2016,8,23,8,30,0.0,160.0,1.6,19.0,160.0,143.36,112.07
2016,8,23,8,45,9.0,192.5,1.55,19.5,198.0,179.07,140.12
2016,8,23,9,0,18.0,225.0,1.5,20.0,236.0,216.0,168.6
2016,8,23,9,15,13.5,220.5,1.5,20.5,229.5,209.44,162.54
2016,8,23,9,30,9.0,216.0,1.5,21.0,223.0,202.42,156.32
2016,8,23,9,45,12.0,234.5,1.5,21.5,244.0,222.65,171.45
2016,8,23,10,0,15.0,253.0,1.5,22.0,265.0,243.19,186.57
2016,8,23,10,15,37.0,307.5,1.55,22.0,337.5,327.35,250.51
2016,8,23,10,30,59.0,362.0,1.6,22.0,410.0,404.29,307.33
2016,8,23,10,45,66.5,378.5,1.7,22.5,434.5,430.31,325.39
2016,8,23,11,0,74.0,395.0,1.8,23.0,459.0,456.5,343.72
2016,8,23,11,15,75.5,401.0,1.9,23.0,467.0,465.97,350.48
2016,8,23,11,30,77.0,407.0,2.0,23.0,475.0,475.12,357.15
2016,8,23,11,45,456.0,282.5,2.1,23.5,687.5,772.54,576.81
2016,8,23,12,0,835.0,158.0,2.2,24.0,900.0,1025.2,744.66
2016,8,23,12,15,834.5,158.0,2.3,24.0,899.5,1026.08,743.59
2016,8,23,12,30,834.0,158.0,2.4,24.0,899.0,1023.28,742.97
2016,8,23,12,45,824.0,162.0,2.55,24.0,888.5,1011.48,737.16
2016,8,23,13,0,814.0,166.0,2.7,24.0,878.0,996.19,729.14
2016,8,23,13,15,809.5,165.0,2.8,24.0,862.0,977.82,718.62
2016,8,23,13,30,805.0,164.0,2.9,24.0,846.0,956.13,705.91
2016,8,23,13,45,798.5,162.0,3.0,24.0,822.5,928.37,689.1
2016,8,23,14,0,792.0,160.0,3.1,24.0,799.0,897.68,670.23
2016,8,23,14,15,782.0,157.5,3.15,23.5,769.0,860.67,647.83
2016,8,23,14,30,772.0,155.0,3.2,23.0,739.0,821.32,623.52
2016,8,23,14,45,759.0,151.5,3.3,23.0,703.0,779.89,596.48
2016,8,23,15,0,746.0,148.0,3.4,23.0,667.0,732.97,564.55
2016,8,23,15,15,589.5,188.5,3.4,22.5,583.0,626.54,486.31
2016,8,23,15,30,433.0,229.0,3.4,22.0,499.0,527.14,411.63
2016,8,23,15,45,431.0,210.0,3.45,22.0,461.0,482.59,378.56
2016,8,23,16,0,429.0,191.0,3.5,22.0,423.0,437.24,343.73
2016,8,23,16,15,338.0,186.5,3.45,21.5,358.5,353.79,278.71
2016,8,23,16,30,247.0,182.0,3.4,21.0,294.0,287.3,226.14
2016,8,23,16,45,136.0,156.5,3.4,20.5,217.0,199.24,156.36
2016,8,23,17,0,25.0,131.0,3.4,20.0,140.0,126.64,99.09
2016,8,23,17,15,16.5,111.0,3.3,19.0,116.5,102.37,79.62
2016,8,23,17,30,8.0,91.0,3.2,18.0,93.0,81.49,62.63
2016,8,23,17,45,151.0,73.0,3.15,17.5,98.0,85.88,59.71
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,68.24,40.56
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,30.68,19.97
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.5,0.0
2016,8,23,18,45,55.5,10.5,2.85,16.0,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,12.5,1.3,13.5,20.5,11.37,0.0
2016,8,24,6,0,222.0,25.0,1.4,14.0,41.0,20.66,7.25
2016,8,24,6,15,331.0,37.0,1.4,14.5,83.5,38.67,21.02
2016,8,24,6,30,440.0,49.0,1.4,15.0,126.0,83.51,46.92
2016,8,24,6,45,511.5,58.0,1.45,15.5,176.0,133.91,84.47
2016,8,24,7,0,583.0,67.0,1.5,16.0,226.0,193.26,133.57
2016,8,24,7,15,361.0,107.5,1.4,16.5,213.0,205.84,155.18
2016,8,24,7,30,139.0,148.0,1.3,17.0,200.0,185.29,145.69
2016,8,24,7,45,140.5,171.0,1.25,17.5,230.0,217.4,172.2
2016,8,24,8,0,142.0,194.0,1.2,18.0,260.0,249.71,197.95
2016,8,24,8,15,106.5,212.5,1.15,18.5,265.0,258.66,204.5
2016,8,24,8,30,71.0,231.0,1.1,19.0,270.0,256.66,201.94
2016,8,24,8,45,107.0,258.0,1.05,19.5,322.5,309.89,242.74
2016,8,24,9,0,143.0,285.0,1.0,20.0,375.0,375.47,291.57
2016,8,24,9,15,102.5,294.5,1.0,20.5,361.5,354.3,273.57
2016,8,24,9,30,62.0,304.0,1.0,21.0,348.0,337.78,259.37
2016,8,24,9,45,105.0,333.5,1.05,21.5,412.0,405.36,309.71
2016,8,24,10,0,148.0,363.0,1.1,22.0,476.0,488.28,369.24
2016,8,24,10,15,253.5,359.0,1.2,22.5,561.0,596.13,446.79
2016,8,24,10,30,359.0,355.0,1.3,23.0,646.0,697.5,517.48
2016,8,24,10,45,631.5,237.5,1.4,23.5,766.5,861.87,632.94
2016,8,24,11,0,904.0,120.0,1.5,24.0,887.0,1000.75,720.68
2016,8,24,11,15,907.5,121.0,1.65,24.0,902.5,1021.81,733.88
2016,8,24,11,30,911.0,122.0,1.8,24.0,918.0,1039.22,746.29
2016,8,24,11,45,910.0,124.0,1.95,24.5,924.5,1049.4,752.79
2016,8,24,12,0,909.0,126.0,2.1,25.0,931.0,1055.72,756.95
2016,8,24,12,15,909.0,126.0,2.2,25.0,930.5,1057.1,758.96
2016,8,24,12,30,909.0,126.0,2.3,25.0,930.0,1054.62,758.66
2016,8,24,12,45,895.5,132.0,2.45,25.0,918.0,1040.91,751.9
2016,8,24,13,0,882.0,138.0,2.6,25.0,906.0,1023.6,742.87
2016,8,24,13,15,877.5,137.0,2.7,24.5,889.5,1004.6,733.66
2016,8,24,13,30,873.0,136.0,2.8,24.0,873.0,982.12,722.09
2016,8,24,13,45,867.5,134.0,2.9,24.0,849.5,954.35,705.54
2016,8,24,14,0,862.0,132.0,3.0,24.0,826.0,932.2,692.66
2016,8,24,14,15,853.5,130.0,3.05,23.5,795.0,894.89,670.36
2016,8,24,14,30,845.0,128.0,3.1,23.0,764.0,854.9,646.03
2016,8,24,14,45,834.5,125.0,3.2,23.0,727.5,809.81,616.85
2016,8,24,15,0,824.0,122.0,3.3,23.0,691.0,762.67,585.78
2016,8,24,15,15,808.5,118.5,3.3,22.5,648.5,709.66,549.83
2016,8,24,15,30,793.0,115.0,3.3,22.0,606.0,655.59,511.22
2016,8,24,15,45,775.5,110.0,3.35,22.0,560.0,598.01,468.06
2016,8,24,16,0,758.0,105.0,3.4,22.0,514.0,540.54,423.67
2016,8,24,16,15,731.5,100.5,3.35,21.5,463.5,478.46,374.87
2016,8,24,16,30,705.0,96.0,3.3,21.0,413.0,417.78,325.52
2016,8,24,16,45,509.0,111.0,3.25,21.0,325.0,308.87,238.39
2016,8,24,17,0,313.0,126.0,3.2,21.0,237.0,221.72,169.27
2016,8,24,17,15,276.5,111.0,3.1,20.0,197.5,176.62,131.76
2016,8,24,17,30,240.0,96.0,3.0,19.0,158.0,135.88,97.88
2016,8,24,17,45,209.5,76.0,2.9,18.5,121.0,96.14,65.29
2016,8,24,18,0,179.0,56.0,2.8,18.0,84.0,60.57,38.11
2016,8,24,18,15,114.5,38.0,2.65,17.5,53.5,30.78,19.72
2016,8,24,18,30,50.0,20.0,2.5,17.0,23.0,16.32,0.0
2016,8,24,18,45,25.0,10.0,2.45,16.5,11.5,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,11.5,0.85,14.0,20.0,10.46,0.0
2016,8,25,6,0,240.0,23.0,0.9,15.0,40.0,18.9,5.2
2016,8,25,6,15,351.0,34.0,0.9,15.5,82.0,36.88,18.91
2016,8,25,6,30,462.0,45.0,0.9,16.0,124.0,82.41,44.82
2016,8,25,6,45,531.5,53.0,0.9,16.5,174.0,133.05,82.44
2016,8,25,7,0,601.0,61.0,0.9,17.0,224.0,192.33,131.34
2016,8,25,7,15,300.5,65.5,0.8,17.5,147.0,150.02,110.73
2016,8,25,7,30,0.0,70.0,0.7,18.0,70.0,61.89,46.46
2016,8,25,7,45,0.0,78.0,0.6,18.5,78.0,69.01,52.31
2016,8,25,8,0,0.0,86.0,0.5,19.0,86.0,76.16,57.91
2016,8,25,8,15,0.0,101.5,0.5,19.5,101.5,90.11,68.97
2016,8,25,8,30,0.0,117.0,0.5,20.0,117.0,104.15,79.92
2016,8,25,8,45,0.0,133.0,0.55,20.5,133.0,118.74,91.16
2016,8,25,9,0,0.0,149.0,0.6,21.0,149.0,133.41,102.34
2016,8,25,9,15,4.5,181.5,0.65,21.0,184.5,166.72,128.36
2016,8,25,9,30,9.0,214.0,0.7,21.0,220.0,200.76,154.52
2016,8,25,9,45,11.5,233.0,0.8,21.5,241.5,221.09,169.55
2016,8,25,10,0,14.0,252.0,0.9,22.0,263.0,241.68,184.71
2016,8,25,10,15,18.5,275.5,1.0,22.0,290.5,268.58,204.95
2016,8,25,10,30,23.0,299.0,1.1,22.0,318.0,295.85,225.31
2016,8,25,10,45,135.0,353.0,1.25,22.5,467.5,483.55,365.56
2016,8,25,11,0,247.0,407.0,1.4,23.0,617.0,665.58,493.4
2016,8,25,11,15,593.0,257.0,1.5,23.0,770.5,873.44,641.66
2016,8,25,11,30,939.0,107.0,1.6,23.0,924.0,1052.46,756.51
2016,8,25,11,45,942.0,106.5,1.7,23.5,932.5,1064.27,761.4
2016,8,25,12,0,945.0,106.0,1.8,24.0,941.0,1072.14,766.0
2016,8,25,12,15,945.0,106.0,1.9,24.0,940.5,1073.5,768.18
2016,8,25,12,30,945.0,106.0,2.0,24.0,940.0,1070.84,767.98
2016,8,25,12,45,934.5,111.0,2.1,24.0,929.0,1058.93,762.08
2016,8,25,13,0,924.0,116.0,2.2,24.0,918.0,1043.22,753.87
2016,8,25,13,15,920.5,115.0,2.3,23.5,901.5,1024.45,745.17
2016,8,25,13,30,917.0,114.0,2.4,23.0,885.0,1002.0,734.01
2016,8,25,13,45,910.5,113.0,2.5,23.0,860.5,973.19,717.17
2016,8,25,14,0,904.0,112.0,2.6,23.0,836.0,941.1,698.03
2016,8,25,14,15,895.5,110.5,2.65,23.0,805.0,903.63,674.68
2016,8,25,14,30,887.0,109.0,2.7,23.0,774.0,863.39,649.23
2016,8,25,14,45,875.0,107.0,2.8,23.0,736.0,817.26,619.76
2016,8,25,15,0,863.0,105.0,2.9,23.0,698.0,769.09,588.37
2016,8,25,15,15,848.5,102.5,2.95,22.5,655.5,721.22,557.37
2016,8,25,15,30,834.0,100.0,3.0,22.0,613.0,666.99,519.05
2016,8,25,15,45,814.0,96.5,3.1,21.5,565.0,607.38,475.63
2016,8,25,16,0,794.0,93.0,3.2,21.0,517.0,547.69,430.5
2016,8,25,16,15,768.0,89.0,3.2,20.5,466.5,484.73,380.92
2016,8,25,16,30,742.0,85.0,3.2,20.0,416.0,423.02,330.52
2016,8,25,16,45,706.0,80.0,3.2,19.5,363.5,357.41,275.45
2016,8,25,17,0,670.0,75.0,3.2,19.0,311.0,295.41,221.75
2016,8,25,17,15,619.5,68.5,3.15,18.5,259.0,231.69,166.24
2016,8,25,17,30,569.0,62.0,3.1,18.0,207.0,173.65,115.9
2016,8,25,17,45,491.5,53.0,3.05,17.5,157.5,115.69,69.35
2016,8,25,18,0,414.0,44.0,3.0,17.0,108.0,67.55,35.91
2016,8,25,18,15,294.0,31.5,2.9,16.5,68.0,26.05,15.65
2016,8,25,18,30,174.0,19.0,2.8,16.0,28.0,15.72,0.0
2016,8,25,18,45,87.0,9.5,2.7,15.5,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.6,13.5,18.5,10.46,0.0
2016,8,26,6,0,215.0,23.0,1.8,14.0,37.0,18.98,4.15
2016,8,26,6,15,327.5,35.0,1.85,14.5,79.0,37.74,19.77
2016,8,26,6,30,440.0,47.0,1.9,15.0,121.0,82.95,46.22
2016,8,26,6,45,511.0,55.5,1.95,15.5,170.5,133.01,83.78
2016,8,26,7,0,582.0,64.0,2.0,16.0,220.0,191.95,132.87
2016,8,26,7,15,291.0,77.0,2.0,16.5,155.0,158.96,119.34
2016,8,26,7,30,0.0,90.0,2.0,17.0,90.0,79.76,61.69
2016,8,26,7,45,1.0,117.5,2.0,17.5,118.0,105.0,82.46
2016,8,26,8,0,2.0,145.0,2.0,18.0,146.0,130.64,103.07
2016,8,26,8,15,3.5,158.0,2.0,18.0,160.0,143.53,113.2
2016,8,26,8,30,5.0,171.0,2.0,18.0,174.0,156.62,123.45
2016,8,26,8,45,22.0,210.5,2.0,18.5,224.5,204.44,161.38
2016,8,26,9,0,39.0,250.0,2.0,19.0,275.0,262.64,206.64
2016,8,26,9,15,42.5,270.0,2.0,19.5,298.5,287.29,224.78
2016,8,26,9,30,46.0,290.0,2.0,20.0,322.0,312.31,243.08
2016,8,26,9,45,177.0,314.0,2.05,20.5,447.0,456.5,354.13
2016,8,26,10,0,308.0,338.0,2.1,21.0,572.0,612.21,468.19
2016,8,26,10,15,591.5,232.5,2.15,21.0,702.0,784.43,595.12
2016,8,26,10,30,875.0,127.0,2.2,21.0,832.0,939.85,700.53
2016,8,26,10,45,880.0,129.0,2.25,21.5,854.5,969.69,716.97
2016,8,26,11,0,885.0,131.0,2.3,22.0,877.0,996.23,732.47
2016,8,26,11,15,889.0,132.0,2.4,22.0,892.5,1017.35,746.43
2016,8,26,11,30,893.0,133.0,2.5,22.0,908.0,1034.89,758.22
2016,8,26,11,45,894.0,134.0,2.6,22.5,915.0,1045.74,764.33
2016,8,26,12,0,895.0,135.0,2.7,23.0,922.0,1052.81,768.16
2016,8,26,12,15,894.5,135.0,2.75,23.0,921.5,1053.53,769.02
2016,8,26,12,30,894.0,135.0,2.8,23.0,921.0,1050.42,767.59
2016,8,26,12,45,896.5,132.0,2.9,23.0,913.5,1043.44,764.3
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,1032.61,758.59
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,1013.16,748.33
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,990.17,735.77
2016,8,26,13,45,884.0,125.0,3.15,22.0,848.0,961.32,717.86
2016,8,26,14,0,878.0,123.0,3.2,22.0,824.0,929.26,697.73
2016,8,26,14,15,869.5,121.5,3.2,21.5,793.0,892.49,675.24
2016,8,26,14,30,861.0,120.0,3.2,21.0,762.0,860.05,655.53
2016,8,26,14,45,850.0,117.0,3.2,21.0,724.5,813.8,624.68
2016,8,26,15,0,839.0,114.0,3.2,21.0,687.0,765.5,592.11
2016,8,26,15,15,823.5,111.0,3.15,20.5,644.5,712.21,555.82
2016,8,26,15,30,808.0,108.0,3.1,20.0,602.0,657.82,516.53
2016,8,26,15,45,789.0,103.5,3.1,20.0,555.0,598.95,471.98
2016,8,26,16,0,770.0,99.0,3.1,20.0,508.0,539.98,426.04
2016,8,26,16,15,743.5,94.5,3.05,19.5,457.5,477.43,376.52
2016,8,26,16,30,717.0,90.0,3.0,19.0,407.0,416.03,326.2
2016,8,26,16,45,681.0,84.5,3.0,19.0,355.0,351.73,271.58
2016,8,26,17,0,645.0,79.0,3.0,19.0,303.0,290.65,218.28
2016,8,26,17,15,593.0,71.5,2.9,18.0,251.0,227.06,163.43
2016,8,26,17,30,541.0,64.0,2.8,17.0,199.0,169.41,113.82
2016,8,26,17,45,463.5,54.5,2.7,16.5,150.5,112.82,68.39
2016,8,26,18,0,386.0,45.0,2.6,16.0,102.0,66.1,35.9
2016,8,26,18,15,267.5,31.0,2.5,15.5,63.0,25.35,14.81
2016,8,26,18,30,149.0,17.0,2.4,15.0,24.0,13.97,0.0
2016,8,26,18,45,74.5,8.5,2.3,15.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,11.0,1.75,12.5,17.0,10.01,0.0
2016,8,27,6,0,181.0,22.0,1.9,13.0,34.0,18.1,2.41
2016,8,27,6,15,289.0,36.0,1.95,13.5,74.5,38.2,20.6
2016,8,27,6,30,397.0,50.0,2.0,14.0,115.0,82.49,47.62
2016,8,27,6,45,470.0,60.0,2.1,14.5,164.5,131.62,84.74
2016,8,27,7,0,543.0,70.0,2.2,15.0,214.0,189.97,133.36
2016,8,27,7,15,271.5,76.5,2.2,15.5,148.5,153.56,116.01
2016,8,27,7,30,0.0,83.0,2.2,16.0,83.0,73.51,56.71
2016,8,27,7,45,0.0,89.5,2.2,16.5,89.5,79.34,61.42
2016,8,27,8,0,0.0,96.0,2.2,17.0,96.0,85.18,65.96
2016,8,27,8,15,0.0,120.5,2.2,17.5,120.5,107.39,83.93
2016,8,27,8,30,0.0,145.0,2.2,18.0,145.0,129.81,101.76
2016,8,27,8,45,3.5,170.0,2.2,18.5,172.5,155.11,121.7
2016,8,27,9,0,7.0,195.0,2.2,19.0,200.0,180.96,141.81
2016,8,27,9,15,8.0,205.0,2.2,19.5,211.0,191.39,149.41
2016,8,27,9,30,9.0,215.0,2.2,20.0,222.0,201.93,157.08
2016,8,27,9,45,20.0,256.0,2.25,20.5,271.0,250.11,194.29
2016,8,27,10,0,31.0,297.0,2.3,21.0,320.0,311.49,240.77
2016,8,27,10,15,88.5,343.0,2.35,21.0,413.5,410.62,316.61
2016,8,27,10,30,146.0,389.0,2.4,21.0,507.0,527.64,403.17
2016,8,27,10,45,146.5,399.5,2.45,21.5,520.5,544.0,413.22
2016,8,27,11,0,147.0,410.0,2.5,22.0,534.0,559.73,423.37
2016,8,27,11,15,521.0,269.5,2.55,22.0,719.0,813.75,612.88
2016,8,27,11,30,895.0,129.0,2.6,22.0,904.0,1033.87,760.8
2016,8,27,11,45,896.5,129.5,2.65,22.0,911.0,1044.67,765.77
2016,8,27,12,0,898.0,130.0,2.7,22.0,918.0,1051.68,770.54
2016,8,27,12,15,898.0,130.0,2.75,22.0,917.0,1052.84,771.69
2016,8,27,12,30,898.0,130.0,2.8,22.0,916.0,1050.14,770.52
2016,8,27,12,45,890.0,133.0,2.9,22.0,905.5,1038.69,764.29
2016,8,27,13,0,882.0,136.0,3.0,22.0,895.0,1023.58,755.78
2016,8,27,13,15,877.5,135.0,3.05,22.0,878.5,1004.31,744.15
2016,8,27,13,30,873.0,134.0,3.1,22.0,862.0,981.54,730.25
2016,8,27,13,45,868.0,131.5,3.15,22.0,838.5,953.42,712.77
2016,8,27,14,0,863.0,129.0,3.2,22.0,815.0,930.83,699.0
2016,8,27,14,15,854.0,127.0,3.2,21.5,784.0,892.76,675.56
2016,8,27,14,30,845.0,125.0,3.2,21.0,753.0,852.06,650.13
2016,8,27,14,45,836.0,121.0,3.25,21.0,716.5,806.84,620.26
2016,8,27,15,0,827.0,117.0,3.3,21.0,680.0,759.46,588.48
2016,8,27,15,15,811.5,114.0,3.25,20.5,637.0,706.59,552.19
2016,8,27,15,30,796.0,111.0,3.2,20.0,594.0,652.66,513.12
2016,8,27,15,45,780.5,105.5,3.2,20.0,548.0,595.41,469.7
2016,8,27,16,0,765.0,100.0,3.2,20.0,502.0,537.72,424.65
2016,8,27,16,15,738.0,95.0,3.15,19.5,452.0,474.69,374.68
2016,8,27,16,30,711.0,90.0,3.1,19.0,402.0,412.82,323.91
2016,8,27,16,45,681.0,83.0,3.1,18.5,351.0,349.62,270.51
2016,8,27,17,0,651.0,76.0,3.1,18.0,300.0,288.99,217.64
2016,8,27,17,15,599.0,69.0,3.0,17.5,248.0,225.55,162.24
2016,8,27,17,30,547.0,62.0,2.9,17.0,196.0,168.04,112.35
2016,8,27,17,45,475.5,52.0,2.8,16.5,148.0,111.46,66.69
2016,8,27,18,0,404.0,42.0,2.7,16.0,100.0,63.98,33.63
2016,8,27,18,15,282.0,28.5,2.6,15.5,61.0,23.23,12.69
2016,8,27,18,30,160.0,15.0,2.5,15.0,22.0,13.64,0.0
2016,8,27,18,45,80.0,7.5,2.45,15.0,11.0,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,9.1,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,16.41,0.19
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,36.13,17.03
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,84.22,44.79
2016,8,28,6,45,250.0,62.0,1.4,14.5,102.5,97.81,66.1
2016,8,28,7,0,0.0,83.0,1.4,15.0,83.0,73.27,56.75
2016,8,28,7,15,2.0,102.0,1.3,15.5,102.5,91.03,71.65
2016,8,28,7,30,4.0,121.0,1.2,16.0,122.0,109.18,86.5
2016,8,28,7,45,87.0,155.0,1.15,16.5,194.0,177.94,141.86
2016,8,28,8,0,170.0,189.0,1.1,17.0,266.0,260.1,207.25
2016,8,28,8,15,508.5,134.0,1.05,17.5,401.5,408.13,323.35
2016,8,28,8,30,847.0,79.0,1.0,18.0,537.0,579.62,452.78
2016,8,28,8,45,865.0,81.5,0.95,19.0,584.0,638.74,493.26
2016,8,28,9,0,883.0,84.0,0.9,20.0,631.0,697.33,532.54
2016,8,28,9,15,895.5,86.0,0.95,20.5,673.0,750.53,567.16
2016,8,28,9,30,908.0,88.0,1.0,21.0,715.0,802.04,599.58
2016,8,28,9,45,909.0,94.0,1.05,21.5,749.0,846.51,626.81
2016,8,28,10,0,910.0,100.0,1.1,22.0,783.0,887.87,651.71
2016,8,28,10,15,917.5,101.5,1.2,22.0,813.0,926.96,676.99
2016,8,28,10,30,925.0,103.0,1.3,22.0,843.0,963.05,700.28
2016,8,28,10,45,930.0,104.0,1.45,22.5,865.5,993.07,719.09
2016,8,28,11,0,935.0,105.0,1.6,23.0,888.0,1019.6,735.7
2016,8,28,11,15,938.0,105.5,1.75,23.0,903.0,1040.01,749.89
2016,8,28,11,30,941.0,106.0,1.9,23.0,918.0,1056.6,761.8
2016,8,28,11,45,942.5,106.0,2.05,23.5,925.0,1067.26,768.58
2016,8,28,12,0,944.0,106.0,2.2,24.0,932.0,1073.93,772.94
2016,8,28,12,15,943.5,106.0,2.3,24.0,930.5,1074.55,774.47
2016,8,28,12,30,943.0,106.0,2.4,24.0,929.0,1071.14,773.6
2016,8,28,12,45,946.0,102.5,2.5,24.0,921.5,1063.47,770.14
2016,8,28,13,0,949.0,99.0,2.6,24.0,914.0,1051.72,764.17
2016,8,28,13,15,945.0,98.5,2.65,23.5,897.0,1032.32,754.29
2016,8,28,13,30,941.0,98.0,2.7,23.0,880.0,1009.14,742.0
2016,8,28,13,45,936.0,96.5,2.8,23.0,855.5,980.32,724.98
2016,8,28,14,0,931.0,95.0,2.9,23.0,831.0,948.05,705.55
2016,8,28,14,15,923.0,93.5,2.9,22.5,799.5,909.88,682.52
2016,8,28,14,30,915.0,92.0,2.9,22.0,768.0,868.81,657.28
2016,8,28,14,45,905.0,90.0,2.95,22.0,730.5,822.93,627.45
2016,8,28,15,0,895.0,88.0,3.0,22.0,693.0,774.77,595.62
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.0,721.74,560.41
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,667.33,521.94
2016,8,28,15,45,849.0,81.0,2.9,21.0,559.5,608.33,477.42
2016,8,28,16,0,831.0,78.0,2.9,21.0,512.0,550.99,432.72
2016,8,28,16,15,806.0,74.5,2.85,20.5,461.0,486.96,382.1
2016,8,28,16,30,781.0,71.0,2.8,20.0,410.0,424.02,330.49
2016,8,28,16,45,746.0,67.0,2.75,20.0,357.0,358.21,274.38
2016,8,28,17,0,711.0,63.0,2.7,20.0,304.0,295.38,219.3
2016,8,28,17,15,661.0,57.5,2.55,19.0,251.5,230.56,163.01
2016,8,28,17,30,611.0,52.0,2.4,18.0,199.0,170.12,110.76
2016,8,28,17,45,529.5,44.5,2.3,17.5,149.5,110.69,63.36
2016,8,28,18,0,448.0,37.0,2.2,17.0,100.0,61.55,30.14
2016,8,28,18,15,314.5,26.0,2.15,16.5,60.5,21.15,10.48
2016,8,28,18,30,181.0,15.0,2.1,16.0,21.0,13.64,0.0
2016,8,28,18,45,90.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.0,13.5,16.5,9.1,0.0
2016,8,29,6,0,224.0,20.0,2.2,14.0,33.0,16.46,0.0
2016,8,29,6,15,342.5,31.0,2.2,14.5,74.5,36.03,17.25
2016,8,29,6,30,461.0,42.0,2.2,15.0,116.0,82.27,44.43
2016,8,29,6,45,230.5,55.5,2.25,15.5,92.5,89.31,59.62
2016,8,29,7,0,0.0,69.0,2.3,16.0,69.0,60.95,46.16
2016,8,29,7,15,0.0,85.5,2.3,16.5,85.5,75.75,58.65
2016,8,29,7,30,0.0,102.0,2.3,17.0,102.0,90.66,70.94
2016,8,29,7,45,73.5,145.0,2.3,17.5,178.5,163.3,129.99
2016,8,29,8,0,147.0,188.0,2.3,18.0,255.0,248.95,198.87
2016,8,29,8,15,73.5,168.0,2.3,18.5,201.5,194.47,154.65
2016,8,29,8,30,0.0,148.0,2.3,19.0,148.0,132.69,103.6
2016,8,29,8,45,4.0,171.5,2.3,19.5,174.0,156.98,122.81
2016,8,29,9,0,8.0,195.0,2.3,20.0,200.0,181.86,142.09
2016,8,29,9,15,29.0,242.5,2.3,20.0,262.5,251.17,196.7
2016,8,29,9,30,50.0,290.0,2.3,20.0,325.0,316.71,247.2
2016,8,29,9,45,285.5,273.0,2.35,20.5,485.5,516.75,402.79
2016,8,29,10,0,521.0,256.0,2.4,21.0,646.0,725.34,555.37
2016,8,29,10,15,725.5,173.5,2.45,21.0,739.0,846.68,641.5
2016,8,29,10,30,930.0,91.0,2.5,21.0,832.0,955.99,713.83
2016,8,29,10,45,936.0,91.5,2.55,21.5,855.0,986.48,731.22
2016,8,29,11,0,942.0,92.0,2.6,22.0,878.0,1013.51,747.02
2016,8,29,11,15,691.0,219.0,2.6,22.0,801.0,935.67,694.81
2016,8,29,11,30,440.0,346.0,2.6,22.0,724.0,822.1,612.15
2016,8,29,11,45,696.5,219.5,2.65,22.0,823.5,959.53,712.23
2016,8,29,12,0,953.0,93.0,2.7,22.0,923.0,1069.9,783.44
2016,8,29,12,15,952.5,93.0,2.75,22.0,922.0,1070.45,783.15
2016,8,29,12,30,952.0,93.0,2.8,22.0,921.0,1066.92,781.48
2016,8,29,12,45,564.0,257.5,2.85,22.0,747.0,862.39,644.6
2016,8,29,13,0,176.0,422.0,2.9,22.0,573.0,607.71,457.59
2016,8,29,13,15,358.0,358.5,2.95,22.0,657.5,729.87,551.68
2016,8,29,13,30,540.0,295.0,3.0,22.0,742.0,843.5,634.92
2016,8,29,13,45,523.0,288.5,3.05,22.0,711.0,806.23,608.91
2016,8,29,14,0,506.0,282.0,3.1,22.0,680.0,767.57,582.84
2016,8,29,14,15,553.5,252.0,3.1,22.0,671.5,760.05,579.78
2016,8,29,14,30,601.0,222.0,3.1,22.0,663.0,751.68,575.66
2016,8,29,14,45,572.5,216.5,3.15,22.0,620.0,693.23,534.48
2016,8,29,15,0,544.0,211.0,3.2,22.0,577.0,639.65,496.24
2016,8,29,15,15,691.5,151.5,3.2,22.0,585.5,661.98,515.53
2016,8,29,15,30,839.0,92.0,3.2,22.0,594.0,660.34,516.09
2016,8,29,15,45,580.5,147.5,3.2,22.0,482.0,516.66,405.69
2016,8,29,16,0,322.0,203.0,3.2,22.0,370.0,382.02,300.63
2016,8,29,16,15,161.0,105.0,3.15,21.5,188.5,185.41,146.24
2016,8,29,16,30,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,8,29,16,45,0.0,6.0,3.1,20.5,6.0,5.27,0.0
2016,8,29,17,0,0.0,5.0,3.1,20.0,5.0,4.39,0.0
2016,8,29,17,15,0.0,4.0,2.9,19.5,4.0,3.51,0.0
2016,8,29,17,30,0.0,3.0,2.7,19.0,3.0,2.63,0.0
2016,8,29,17,45,0.0,2.0,2.55,18.5,2.0,1.75,0.0
2016,8,29,18,0,0.0,1.0,2.4,18.0,1.0,0.88,0.0
2016,8,29,18,15,0.0,0.5,2.35,17.5,0.5,0.44,0.0
2016,8,29,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
