Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,127.0,9.5,1.75,14.5,16.5,8.64,0.0
2016,8,30,6,0,254.0,19.0,1.9,15.0,33.0,15.65,0.0
2016,8,30,6,15,376.5,28.5,1.85,15.5,75.0,35.26,15.62
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,82.81,43.02
2016,8,30,6,45,574.5,44.5,1.8,16.5,167.5,137.0,83.91
2016,8,30,7,0,650.0,51.0,1.8,17.0,218.0,199.19,135.94
2016,8,30,7,15,696.0,55.5,1.75,17.5,270.5,259.98,189.64
2016,8,30,7,30,742.0,60.0,1.7,18.0,323.0,325.65,246.95
2016,8,30,7,45,776.5,63.0,1.7,19.0,376.0,389.58,301.18
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,456.23,355.4
2016,8,30,8,15,833.5,69.0,1.7,20.5,479.5,517.25,403.97
2016,8,30,8,30,856.0,72.0,1.7,21.0,530.0,579.98,451.85
2016,8,30,8,45,874.5,73.5,1.7,22.0,576.5,638.82,494.15
2016,8,30,9,0,893.0,75.0,1.7,23.0,623.0,697.14,534.35
2016,8,30,9,15,905.0,76.5,1.7,23.5,664.5,749.86,568.14
2016,8,30,9,30,917.0,78.0,1.7,24.0,706.0,800.82,600.03
2016,8,30,9,45,924.0,80.5,1.75,24.5,741.5,846.77,628.45
2016,8,30,10,0,931.0,83.0,1.8,25.0,777.0,890.03,654.74
2016,8,30,10,15,937.5,84.5,1.85,25.0,806.5,928.86,679.17
2016,8,30,10,30,944.0,86.0,1.9,25.0,836.0,964.56,701.49
2016,8,30,10,45,950.0,85.5,2.0,25.5,858.5,994.27,719.13
2016,8,30,11,0,956.0,85.0,2.1,26.0,881.0,1020.46,734.54
2016,8,30,11,15,958.5,85.5,2.25,26.0,895.0,1040.62,748.23
2016,8,30,11,30,961.0,86.0,2.4,26.0,909.0,1056.87,759.58
2016,8,30,11,45,963.0,85.5,2.55,26.5,916.0,1067.52,765.99
2016,8,30,12,0,965.0,85.0,2.7,27.0,923.0,1074.09,769.94
2016,8,30,12,15,964.5,85.0,2.8,26.5,921.5,1074.57,772.7
2016,8,30,12,30,964.0,85.0,2.9,26.0,920.0,1070.91,773.0
2016,8,30,12,45,957.0,87.5,3.0,26.0,910.0,1059.38,766.86
2016,8,30,13,0,950.0,90.0,3.1,26.0,900.0,1043.91,758.3
2016,8,30,13,15,946.5,89.5,3.15,26.0,883.0,1024.78,747.0
2016,8,30,13,30,943.0,89.0,3.2,26.0,866.0,1001.85,733.29
2016,8,30,13,45,939.5,87.0,3.25,26.0,841.5,973.62,716.09
2016,8,30,14,0,936.0,85.0,3.3,26.0,817.0,941.84,696.51
2016,8,30,14,15,928.0,83.5,3.3,25.5,786.0,903.31,673.28
2016,8,30,14,30,920.0,82.0,3.3,25.0,755.0,861.88,647.83
2016,8,30,14,45,912.0,79.5,3.35,25.0,718.0,816.66,618.48
2016,8,30,15,0,904.0,77.0,3.4,25.0,681.0,768.99,587.03
2016,8,30,15,15,890.5,75.0,3.4,24.5,638.0,715.76,552.02
2016,8,30,15,30,877.0,73.0,3.4,24.0,595.0,661.1,513.99
2016,8,30,15,45,860.5,70.5,3.4,24.0,548.0,602.92,470.12
2016,8,30,16,0,844.0,68.0,3.4,24.0,501.0,544.21,424.46
2016,8,30,16,15,820.5,65.0,3.35,23.5,450.5,481.27,374.71
2016,8,30,16,30,797.0,62.0,3.3,23.0,400.0,420.05,324.43
2016,8,30,16,45,763.5,58.5,3.25,22.5,348.0,354.42,269.06
2016,8,30,17,0,730.0,55.0,3.2,22.0,296.0,291.6,214.36
2016,8,30,17,15,680.5,50.5,3.05,21.5,243.5,226.84,157.75
2016,8,30,17,30,631.0,46.0,2.9,21.0,191.0,167.58,106.42
2016,8,30,17,45,548.0,39.5,2.8,20.5,142.0,108.04,59.58
2016,8,30,18,0,465.0,33.0,2.7,20.0,93.0,57.55,26.21
2016,8,30,18,15,232.5,25.0,2.6,19.5,55.0,20.47,8.17
2016,8,30,18,30,0.0,17.0,2.5,19.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,1.7,14.5,15.5,8.19,0.0
2016,8,31,6,0,254.0,18.0,1.9,15.0,31.0,14.8,0.0
2016,8,31,6,15,379.5,27.5,1.9,15.5,73.0,35.03,15.02
2016,8,31,6,30,505.0,37.0,1.9,16.0,115.0,83.2,42.96
2016,8,31,6,45,576.0,43.5,1.95,16.5,165.0,137.1,83.93
2016,8,31,7,0,647.0,50.0,2.0,17.0,215.0,198.48,135.63
2016,8,31,7,15,693.0,55.0,1.95,17.5,267.5,259.65,189.77
2016,8,31,7,30,739.0,60.0,1.9,18.0,320.0,325.73,247.54
2016,8,31,7,45,771.0,63.5,1.85,18.5,372.5,389.03,301.91
2016,8,31,8,0,803.0,67.0,1.8,19.0,425.0,454.78,356.2
2016,8,31,8,15,825.5,70.0,1.75,19.5,474.5,515.32,404.46
2016,8,31,8,30,848.0,73.0,1.7,20.0,524.0,577.65,452.03
2016,8,31,8,45,865.5,75.0,1.7,20.5,570.5,636.0,495.08
2016,8,31,9,0,883.0,77.0,1.7,21.0,617.0,693.75,536.15
2016,8,31,9,15,895.5,79.0,1.75,21.5,658.5,746.91,571.03
2016,8,31,9,30,908.0,81.0,1.8,22.0,700.0,798.39,604.08
2016,8,31,9,45,914.0,84.5,1.85,22.5,735.5,844.22,632.75
2016,8,31,10,0,920.0,88.0,1.9,23.0,771.0,887.32,659.25
2016,8,31,10,15,927.0,89.0,1.95,23.0,800.5,925.66,683.63
2016,8,31,10,30,934.0,90.0,2.0,23.0,830.0,960.91,705.92
2016,8,31,10,45,939.5,90.5,2.1,23.5,852.5,990.95,723.96
2016,8,31,11,0,945.0,91.0,2.2,24.0,875.0,1017.47,739.73
2016,8,31,11,15,948.0,91.5,2.25,24.0,889.5,1037.86,752.51
2016,8,31,11,30,951.0,92.0,2.3,24.0,904.0,1054.4,762.98
2016,8,31,11,45,953.0,92.0,2.4,24.5,911.0,1065.43,769.17
2016,8,31,12,0,955.0,92.0,2.5,25.0,918.0,1072.42,772.96
2016,8,31,12,15,954.5,92.0,2.6,25.0,917.0,1072.8,774.2
2016,8,31,12,30,954.0,92.0,2.7,25.0,916.0,1069.08,773.01
2016,8,31,12,45,945.0,95.5,2.8,25.0,905.0,1056.6,766.33
2016,8,31,13,0,936.0,99.0,2.9,25.0,894.0,1040.25,757.28
2016,8,31,13,15,932.0,98.5,2.95,25.0,876.5,1020.74,745.78
2016,8,31,13,30,928.0,98.0,3.0,25.0,859.0,997.53,731.9
2016,8,31,13,45,924.0,96.0,3.05,25.0,835.0,969.09,714.58
2016,8,31,14,0,920.0,94.0,3.1,25.0,811.0,937.2,694.93
2016,8,31,14,15,912.0,92.5,3.15,25.0,779.5,899.08,670.96
2016,8,31,14,30,904.0,91.0,3.2,25.0,748.0,858.09,644.84
2016,8,31,14,45,895.0,88.0,3.25,25.0,710.5,812.06,614.95
2016,8,31,15,0,886.0,85.0,3.3,25.0,673.0,763.71,583.04
2016,8,31,15,15,872.0,83.0,3.3,24.5,630.5,710.84,548.27
2016,8,31,15,30,858.0,81.0,3.3,24.0,588.0,656.61,510.2
2016,8,31,15,45,841.0,77.5,3.35,24.0,540.5,597.92,466.16
2016,8,31,16,0,824.0,74.0,3.4,24.0,493.0,540.86,421.86
2016,8,31,16,15,799.0,70.5,3.35,23.5,443.0,477.08,371.51
2016,8,31,16,30,774.0,67.0,3.3,23.0,393.0,414.44,320.23
2016,8,31,16,45,740.5,63.0,3.3,22.5,341.0,349.56,265.56
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,287.52,211.6
2016,8,31,17,15,655.5,53.5,3.1,21.5,237.0,222.64,155.05
2016,8,31,17,30,604.0,48.0,2.9,21.0,185.0,163.58,104.12
2016,8,31,17,45,520.5,40.5,2.75,20.5,136.5,103.58,57.06
2016,8,31,18,0,437.0,33.0,2.6,20.0,88.0,55.24,25.32
2016,8,31,18,15,286.5,22.0,2.55,19.5,51.0,17.93,5.29
2016,8,31,18,30,136.0,11.0,2.5,19.0,14.0,10.01,0.0
2016,8,31,18,45,68.0,5.5,2.45,18.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,5,45,105.0,9.0,0.85,14.5,14.0,8.19,0.0
2016,9,1,6,0,210.0,18.0,0.9,15.0,28.0,14.85,0.0
2016,9,1,6,15,338.5,29.0,0.85,15.5,69.0,35.75,16.0
2016,9,1,6,30,467.0,40.0,0.8,16.0,110.0,83.14,44.3
2016,9,1,6,45,538.0,48.0,0.75,16.5,159.5,135.05,83.64
2016,9,1,7,0,609.0,56.0,0.7,17.0,209.0,195.81,134.17
2016,9,1,7,15,311.0,89.5,0.55,17.5,168.0,180.42,135.25
2016,9,1,7,30,13.0,123.0,0.4,18.0,127.0,114.57,89.6
2016,9,1,7,45,12.5,138.5,0.3,18.5,143.0,129.44,101.63
2016,9,1,8,0,12.0,154.0,0.2,19.0,159.0,144.28,113.0
2016,9,1,8,15,32.0,184.5,0.25,19.5,201.0,189.48,148.45
2016,9,1,8,30,52.0,215.0,0.3,20.0,243.0,233.14,181.89
2016,9,1,8,45,202.5,230.0,0.35,20.5,351.5,355.12,275.93
2016,9,1,9,0,353.0,245.0,0.4,21.0,460.0,494.12,377.94
2016,9,1,9,15,616.5,170.5,0.55,21.0,577.0,646.64,489.71
2016,9,1,9,30,880.0,96.0,0.7,21.0,694.0,794.03,591.65
2016,9,1,9,45,888.5,98.5,0.85,21.5,729.5,839.69,619.79
2016,9,1,10,0,897.0,101.0,1.0,22.0,765.0,882.87,647.43
2016,9,1,10,15,904.5,102.5,1.15,22.0,794.5,921.4,673.13
2016,9,1,10,30,912.0,104.0,1.3,22.0,824.0,956.97,696.91
2016,9,1,10,45,914.0,107.0,1.45,22.5,845.5,985.77,714.99
2016,9,1,11,0,916.0,110.0,1.6,23.0,867.0,1010.97,730.8
2016,9,1,11,15,919.0,110.5,1.7,23.0,881.5,1030.8,743.94
2016,9,1,11,30,922.0,111.0,1.8,23.0,896.0,1046.88,754.86
2016,9,1,11,45,920.5,113.5,1.95,23.5,902.0,1056.7,761.2
2016,9,1,12,0,919.0,116.0,2.1,24.0,908.0,1062.56,765.13
2016,9,1,12,15,918.5,115.5,2.1,24.0,906.5,1062.3,764.87
2016,9,1,12,30,918.0,115.0,2.1,24.0,905.0,1058.08,762.33
2016,9,1,12,45,920.0,112.5,2.15,24.0,897.0,1050.32,758.34
2016,9,1,13,0,922.0,110.0,2.2,24.0,889.0,1038.59,751.97
2016,9,1,13,15,918.0,109.0,2.25,24.0,872.0,1018.67,740.47
2016,9,1,13,30,914.0,108.0,2.3,24.0,855.0,995.09,726.69
2016,9,1,13,45,656.5,215.5,2.35,24.0,744.0,861.59,640.02
2016,9,1,14,0,399.0,323.0,2.4,24.0,633.0,701.11,525.79
2016,9,1,14,15,641.5,213.0,2.4,24.0,687.5,802.37,603.6
2016,9,1,14,30,884.0,103.0,2.4,24.0,742.0,854.03,640.1
2016,9,1,14,45,870.0,101.5,2.45,24.0,703.5,806.3,608.64
2016,9,1,15,0,856.0,100.0,2.5,24.0,665.0,761.85,579.87
2016,9,1,15,15,840.5,97.5,2.5,23.5,622.0,707.9,544.52
2016,9,1,15,30,825.0,95.0,2.5,23.0,579.0,652.84,505.64
2016,9,1,15,45,801.0,92.5,2.5,23.0,530.5,591.81,460.13
2016,9,1,16,0,777.0,90.0,2.5,23.0,482.0,531.17,413.53
2016,9,1,16,15,748.5,86.0,2.45,22.5,431.5,467.52,363.71
2016,9,1,16,30,720.0,82.0,2.4,22.0,381.0,405.3,313.23
2016,9,1,16,45,678.0,77.0,2.35,21.5,328.5,339.01,258.04
2016,9,1,17,0,636.0,72.0,2.3,21.0,276.0,276.71,204.63
2016,9,1,17,15,577.5,65.0,2.15,20.5,224.5,212.68,149.66
2016,9,1,17,30,519.0,58.0,2.0,20.0,173.0,155.49,101.1
2016,9,1,17,45,426.5,48.0,1.9,19.5,125.5,98.53,57.07
2016,9,1,18,0,334.0,38.0,1.8,19.0,78.0,53.5,27.18
2016,9,1,18,15,167.0,24.0,1.75,18.5,44.0,18.89,4.18
2016,9,1,18,30,0.0,10.0,1.7,18.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,7.73,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,13.43,0.0
2016,9,2,6,15,251.0,30.5,1.2,15.5,61.0,34.93,16.65
2016,9,2,6,30,369.0,44.0,1.3,16.0,99.0,78.13,44.02
2016,9,2,6,45,448.0,53.5,1.4,16.5,146.5,126.57,80.67
2016,9,2,7,0,527.0,63.0,1.5,17.0,194.0,185.02,129.03
2016,9,2,7,15,579.0,70.0,1.5,17.5,245.0,242.89,179.34
2016,9,2,7,30,631.0,77.0,1.5,18.0,296.0,306.6,234.15
2016,9,2,7,45,627.5,87.5,1.55,19.0,334.5,356.41,277.13
2016,9,2,8,0,624.0,98.0,1.6,20.0,373.0,404.78,317.1
2016,9,2,8,15,694.0,96.0,1.5,20.5,435.0,477.57,373.95
2016,9,2,8,30,764.0,94.0,1.4,21.0,497.0,555.87,432.66
2016,9,2,8,45,786.5,96.5,1.35,21.5,543.5,614.43,474.91
2016,9,2,9,0,809.0,99.0,1.3,22.0,590.0,673.07,515.72
2016,9,2,9,15,823.5,101.5,1.15,22.5,631.0,725.57,548.91
2016,9,2,9,30,838.0,104.0,1.0,23.0,672.0,776.75,578.93
2016,9,2,9,45,862.0,99.5,0.9,23.5,710.5,820.29,603.46
2016,9,2,10,0,886.0,95.0,0.8,24.0,749.0,868.23,630.13
2016,9,2,10,15,893.5,96.5,0.7,24.0,778.0,906.35,650.91
2016,9,2,10,30,901.0,98.0,0.6,24.0,807.0,941.53,669.48
2016,9,2,10,45,905.5,99.5,0.5,24.5,829.0,970.76,682.69
2016,9,2,11,0,910.0,101.0,0.4,25.0,851.0,996.54,693.6
2016,9,2,11,15,913.5,102.0,0.4,25.0,865.5,1017.23,705.03
2016,9,2,11,30,917.0,103.0,0.4,25.0,880.0,1034.19,714.37
2016,9,2,11,45,920.0,102.5,0.45,25.5,887.0,1045.22,720.14
2016,9,2,12,0,923.0,102.0,0.5,26.0,894.0,1052.36,723.83
2016,9,2,12,15,923.0,101.5,0.6,26.0,893.0,1052.5,726.2
2016,9,2,12,30,923.0,101.0,0.7,26.0,892.0,1048.68,726.41
2016,9,2,12,45,757.0,193.0,0.85,26.0,837.0,991.56,695.54
2016,9,2,13,0,591.0,285.0,1.0,26.0,782.0,908.3,645.59
2016,9,2,13,15,740.5,198.5,1.1,26.0,808.5,958.26,682.4
2016,9,2,13,30,890.0,112.0,1.2,26.0,835.0,976.65,695.53
2016,9,2,13,45,886.5,109.0,1.35,26.0,811.5,948.34,680.64
2016,9,2,14,0,883.0,106.0,1.5,26.0,788.0,916.69,663.78
2016,9,2,14,15,874.5,104.5,1.55,25.5,757.0,879.1,642.69
2016,9,2,14,30,866.0,103.0,1.6,25.0,726.0,838.82,619.49
2016,9,2,14,45,855.5,100.5,1.7,25.0,689.0,793.42,591.71
2016,9,2,15,0,845.0,98.0,1.8,25.0,652.0,751.03,565.43
2016,9,2,15,15,830.0,95.5,1.85,24.5,609.5,697.88,531.55
2016,9,2,15,30,815.0,93.0,1.9,24.0,567.0,643.59,494.1
2016,9,2,15,45,793.5,90.0,2.0,24.0,520.0,584.02,450.74
2016,9,2,16,0,772.0,87.0,2.1,24.0,473.0,524.62,405.9
2016,9,2,16,15,685.0,91.5,2.1,23.5,407.0,441.31,341.85
2016,9,2,16,30,598.0,96.0,2.1,23.0,341.0,365.89,282.22
2016,9,2,16,45,549.0,92.0,2.15,22.5,293.5,305.01,232.26
2016,9,2,17,0,500.0,88.0,2.2,22.0,246.0,249.1,185.1
2016,9,2,17,15,453.0,76.5,2.1,21.0,199.5,189.46,134.73
2016,9,2,17,30,406.0,65.0,2.0,20.0,153.0,138.44,91.78
2016,9,2,17,45,331.5,51.5,1.95,19.5,110.5,88.14,52.59
2016,9,2,18,0,257.0,38.0,1.9,19.0,68.0,47.44,24.59
2016,9,2,18,15,128.5,19.0,1.85,18.5,34.0,14.91,0.09
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,17.66,0.0
2016,9,3,6,15,170.5,34.0,1.4,13.5,59.0,34.65,17.77
2016,9,3,6,30,341.0,47.0,1.4,14.0,97.0,78.83,45.98
2016,9,3,6,45,417.5,58.5,1.45,14.5,144.5,127.06,83.01
2016,9,3,7,0,494.0,70.0,1.5,15.0,192.0,185.07,131.32
2016,9,3,7,15,547.0,78.5,1.45,15.5,242.5,242.83,181.57
2016,9,3,7,30,600.0,87.0,1.4,16.0,293.0,306.62,236.42
2016,9,3,7,45,637.5,93.5,1.35,17.0,344.0,367.67,287.55
2016,9,3,8,0,675.0,100.0,1.3,18.0,395.0,432.08,339.32
2016,9,3,8,15,702.5,105.0,1.1,18.5,444.0,492.64,385.99
2016,9,3,8,30,730.0,110.0,0.9,19.0,493.0,554.65,431.27
2016,9,3,8,45,750.5,114.5,0.75,19.5,539.0,612.76,471.68
2016,9,3,9,0,771.0,119.0,0.6,20.0,585.0,669.06,508.78
2016,9,3,9,15,786.5,122.5,0.55,20.5,626.0,721.79,542.97
2016,9,3,9,30,802.0,126.0,0.5,21.0,667.0,773.38,573.87
2016,9,3,9,45,842.5,114.0,0.45,21.5,709.0,827.54,605.49
2016,9,3,10,0,883.0,102.0,0.4,22.0,751.0,874.33,631.49
2016,9,3,10,15,890.5,103.5,0.6,22.0,780.0,912.33,657.8
2016,9,3,10,30,898.0,105.0,0.8,22.0,809.0,947.39,682.41
2016,9,3,10,45,902.5,106.5,1.0,22.5,830.5,976.48,701.89
2016,9,3,11,0,907.0,108.0,1.2,23.0,852.0,1002.14,719.15
2016,9,3,11,15,910.5,109.0,1.35,23.0,867.0,1022.71,733.71
2016,9,3,11,30,914.0,110.0,1.5,23.0,882.0,1039.56,746.05
2016,9,3,11,45,914.5,110.5,1.7,23.0,888.5,1049.05,754.61
2016,9,3,12,0,915.0,111.0,1.9,23.0,895.0,1054.62,760.75
2016,9,3,12,15,915.5,111.0,2.05,23.0,894.0,1055.73,763.4
2016,9,3,12,30,916.0,111.0,2.2,23.0,893.0,1052.88,763.61
2016,9,3,12,45,903.5,117.0,2.35,23.0,881.0,1039.47,757.1
2016,9,3,13,0,891.0,123.0,2.5,23.0,869.0,1022.38,748.26
2016,9,3,13,15,887.5,122.0,2.55,23.0,853.0,1003.26,737.04
2016,9,3,13,30,884.0,121.0,2.6,23.0,837.0,980.57,723.51
2016,9,3,13,45,881.0,118.5,2.65,23.0,813.5,953.31,706.98
2016,9,3,14,0,878.0,116.0,2.7,23.0,790.0,922.7,688.15
2016,9,3,14,15,870.0,114.0,2.7,22.5,759.0,885.06,665.37
2016,9,3,14,30,862.0,112.0,2.7,22.0,728.0,851.59,645.24
2016,9,3,14,45,851.5,109.0,2.75,22.0,691.0,804.97,614.81
2016,9,3,15,0,841.0,106.0,2.8,22.0,654.0,756.27,582.55
2016,9,3,15,15,826.0,103.5,2.8,21.5,611.5,703.13,546.89
2016,9,3,15,30,811.0,101.0,2.8,21.0,569.0,648.87,508.0
2016,9,3,15,45,787.5,98.0,2.85,21.0,521.0,588.12,462.25
2016,9,3,16,0,764.0,95.0,2.9,21.0,473.0,527.76,415.34
2016,9,3,16,15,734.5,90.5,2.9,20.5,422.5,463.93,364.82
2016,9,3,16,30,705.0,86.0,2.9,20.0,372.0,401.42,313.51
2016,9,3,16,45,660.5,80.5,2.95,20.0,319.5,334.48,256.75
2016,9,3,17,0,616.0,75.0,3.0,20.0,267.0,271.89,202.3
2016,9,3,17,15,554.0,67.5,2.85,19.0,215.5,207.78,147.31
2016,9,3,17,30,492.0,60.0,2.7,18.0,164.0,151.0,99.17
2016,9,3,17,45,389.5,49.0,2.55,17.5,117.0,93.89,55.2
2016,9,3,18,0,287.0,38.0,2.4,17.0,70.0,48.61,24.75
2016,9,3,18,15,143.5,19.0,2.35,16.5,35.0,14.97,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,17.28,0.0
2016,9,4,6,15,156.0,34.0,1.55,12.5,56.5,34.54,17.65
2016,9,4,6,30,312.0,49.0,1.6,13.0,94.0,76.75,45.5
2016,9,4,6,45,406.0,59.5,1.65,13.5,143.0,126.84,83.65
2016,9,4,7,0,500.0,70.0,1.7,14.0,192.0,187.31,133.58
2016,9,4,7,15,556.0,78.5,1.7,14.5,244.0,246.42,185.25
2016,9,4,7,30,612.0,87.0,1.7,15.0,296.0,311.93,241.92
2016,9,4,7,45,660.0,91.0,1.75,16.0,349.5,375.65,295.74
2016,9,4,8,0,708.0,95.0,1.8,17.0,403.0,443.84,351.32
2016,9,4,8,15,736.0,99.5,1.75,17.5,453.0,505.99,400.7
2016,9,4,8,30,764.0,104.0,1.7,18.0,503.0,569.56,449.22
2016,9,4,8,45,790.0,105.5,1.65,18.5,550.5,628.57,492.62
2016,9,4,9,0,816.0,107.0,1.6,19.0,598.0,688.9,535.35
2016,9,4,9,15,831.0,110.0,1.45,19.5,640.0,742.72,570.28
2016,9,4,9,30,846.0,113.0,1.3,20.0,682.0,795.22,601.9
2016,9,4,9,45,865.5,111.5,1.2,20.5,719.5,844.93,631.13
2016,9,4,10,0,885.0,110.0,1.1,21.0,757.0,885.7,653.61
2016,9,4,10,15,892.5,111.5,1.0,21.0,786.5,923.74,675.06
2016,9,4,10,30,900.0,113.0,0.9,21.0,816.0,958.82,694.16
2016,9,4,10,45,906.0,114.0,0.8,21.5,838.0,988.81,708.32
2016,9,4,11,0,912.0,115.0,0.7,22.0,860.0,1015.41,720.08
2016,9,4,11,15,915.5,115.5,0.7,22.0,874.5,1035.47,731.36
2016,9,4,11,30,919.0,116.0,0.7,22.0,889.0,1051.78,740.52
2016,9,4,11,45,920.5,116.0,0.7,22.5,895.5,1061.71,744.54
2016,9,4,12,0,922.0,116.0,0.7,23.0,902.0,1067.71,746.4
2016,9,4,12,15,921.5,116.0,0.75,23.0,900.5,1067.72,747.49
2016,9,4,12,30,921.0,116.0,0.8,23.0,899.0,1063.75,746.39
2016,9,4,12,45,920.0,115.0,0.9,23.0,890.0,1054.26,743.22
2016,9,4,13,0,919.0,114.0,1.0,23.0,881.0,1040.86,737.7
2016,9,4,13,15,915.0,113.0,1.0,23.0,863.5,1020.69,726.02
2016,9,4,13,30,911.0,112.0,1.0,23.0,846.0,996.86,712.2
2016,9,4,13,45,904.5,110.5,1.05,23.0,820.5,966.65,695.34
2016,9,4,14,0,898.0,109.0,1.1,23.0,795.0,933.18,676.3
2016,9,4,14,15,889.0,107.5,1.1,23.0,763.5,894.46,652.9
2016,9,4,14,30,880.0,106.0,1.1,23.0,732.0,853.04,627.55
2016,9,4,14,45,867.5,104.0,1.15,23.0,693.5,805.84,598.74
2016,9,4,15,0,855.0,102.0,1.2,23.0,655.0,761.97,571.68
2016,9,4,15,15,839.0,99.0,1.2,22.5,611.0,706.91,536.51
2016,9,4,15,30,823.0,96.0,1.2,22.0,567.0,650.79,498.01
2016,9,4,15,45,799.5,93.0,1.2,22.0,519.0,589.43,453.4
2016,9,4,16,0,776.0,90.0,1.2,22.0,471.0,528.44,407.55
2016,9,4,16,15,746.5,85.5,1.2,21.5,420.0,463.68,357.96
2016,9,4,16,30,717.0,81.0,1.2,21.0,369.0,400.66,307.68
2016,9,4,16,45,671.0,76.0,1.3,20.5,316.0,333.04,252.39
2016,9,4,17,0,625.0,71.0,1.4,20.0,263.0,269.94,198.92
2016,9,4,17,15,562.5,63.5,1.4,19.0,211.5,205.24,144.07
2016,9,4,17,30,500.0,56.0,1.4,18.0,160.0,147.96,95.89
2016,9,4,17,45,399.0,45.5,1.45,17.5,113.0,91.15,52.41
2016,9,4,18,0,298.0,35.0,1.5,17.0,66.0,47.43,23.35
2016,9,4,18,15,149.0,17.5,1.5,16.5,33.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,7.0,1.15,13.5,10.0,0.0,0.0
2016,9,5,6,0,138.0,14.0,1.2,14.0,20.0,12.73,0.0
2016,9,5,6,15,265.5,27.5,1.3,14.5,58.0,34.15,14.53
2016,9,5,6,30,393.0,41.0,1.4,15.0,96.0,79.71,44.11
2016,9,5,6,45,473.5,50.5,1.55,15.5,144.5,130.28,82.9
2016,9,5,7,0,554.0,60.0,1.7,16.0,193.0,191.04,133.71
2016,9,5,7,15,606.0,66.5,1.7,16.5,245.0,250.34,185.8
2016,9,5,7,30,658.0,73.0,1.7,17.0,297.0,315.43,242.29
2016,9,5,7,45,694.5,78.5,1.75,18.0,348.5,378.44,295.63
2016,9,5,8,0,731.0,84.0,1.8,19.0,400.0,444.58,349.48
2016,9,5,8,15,757.5,88.0,1.7,19.5,449.5,506.26,398.09
2016,9,5,8,30,784.0,92.0,1.6,20.0,499.0,569.23,445.6
2016,9,5,8,45,803.0,95.5,1.5,21.0,545.0,627.68,486.85
2016,9,5,9,0,822.0,99.0,1.4,22.0,591.0,685.82,525.94
2016,9,5,9,15,837.0,102.0,1.3,22.0,632.5,739.84,561.55
2016,9,5,9,30,852.0,105.0,1.2,22.0,674.0,792.52,594.47
2016,9,5,9,45,869.0,104.0,1.2,22.5,711.5,834.35,619.44
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,880.26,646.79
2016,9,5,10,15,894.0,104.5,1.2,23.5,778.5,918.72,668.82
2016,9,5,10,30,902.0,106.0,1.2,24.0,808.0,954.25,688.76
2016,9,5,10,45,906.0,108.0,1.25,24.5,829.5,983.4,705.35
2016,9,5,11,0,910.0,110.0,1.3,25.0,851.0,1009.07,719.78
2016,9,5,11,15,913.5,111.0,1.35,25.0,865.5,1029.56,732.46
2016,9,5,11,30,917.0,112.0,1.4,25.0,880.0,1046.3,742.97
2016,9,5,11,45,916.5,113.5,1.45,25.0,886.0,1055.72,749.12
2016,9,5,12,0,916.0,115.0,1.5,25.0,892.0,1061.19,753.06
2016,9,5,12,15,915.5,115.0,1.55,25.0,890.5,1061.11,753.75
2016,9,5,12,30,915.0,115.0,1.6,25.0,889.0,1057.07,752.18
2016,9,5,12,45,903.0,120.0,1.7,25.0,877.0,1042.9,745.21
2016,9,5,13,0,891.0,125.0,1.8,25.0,865.0,1025.06,736.03
2016,9,5,13,15,886.5,124.0,1.85,25.0,847.5,1004.77,724.61
2016,9,5,13,30,882.0,123.0,1.9,25.0,830.0,980.94,710.95
2016,9,5,13,45,875.0,121.5,2.0,25.0,805.0,950.87,693.79
2016,9,5,14,0,868.0,120.0,2.1,25.0,780.0,917.68,674.42
2016,9,5,14,15,858.5,118.0,2.1,25.0,748.5,886.67,655.32
2016,9,5,14,30,849.0,116.0,2.1,25.0,717.0,844.57,628.65
2016,9,5,14,45,838.0,113.0,2.15,25.0,679.0,797.85,599.03
2016,9,5,15,0,827.0,110.0,2.2,25.0,641.0,749.15,567.59
2016,9,5,15,15,810.0,106.5,2.15,24.5,597.5,693.99,530.72
2016,9,5,15,30,793.0,103.0,2.1,24.0,554.0,637.96,491.18
2016,9,5,15,45,772.5,98.5,2.1,24.0,507.0,578.24,447.01
2016,9,5,16,0,752.0,94.0,2.1,24.0,460.0,518.67,401.53
2016,9,5,16,15,722.0,89.0,2.05,23.5,409.0,454.75,351.8
2016,9,5,16,30,692.0,84.0,2.0,23.0,358.0,392.2,301.33
2016,9,5,16,45,649.0,78.0,1.95,22.5,306.0,326.12,246.6
2016,9,5,17,0,606.0,72.0,1.9,22.0,254.0,264.28,193.85
2016,9,5,17,15,543.0,64.0,1.8,21.0,203.5,200.2,139.67
2016,9,5,17,30,480.0,56.0,1.7,20.0,153.0,143.64,92.4
2016,9,5,17,45,380.5,44.5,1.6,19.5,107.0,87.5,49.73
2016,9,5,18,0,281.0,33.0,1.5,19.0,61.0,44.29,20.9
2016,9,5,18,15,140.5,16.5,1.45,18.0,30.5,13.47,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,126.0,13.0,1.1,15.0,18.0,11.82,0.0
2016,9,6,6,15,253.0,26.5,1.2,15.5,55.0,33.25,13.51
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,78.14,43.04
2016,9,6,6,45,458.5,50.0,1.4,17.0,140.0,128.12,81.23
2016,9,6,7,0,537.0,60.0,1.5,18.0,188.0,188.06,130.84
2016,9,6,7,15,590.5,67.0,1.55,18.5,239.0,247.3,182.36
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,312.56,238.45
2016,9,6,7,45,680.5,79.5,1.65,20.0,341.0,374.79,290.67
2016,9,6,8,0,717.0,85.0,1.7,21.0,392.0,440.18,343.43
2016,9,6,8,15,743.5,89.0,1.65,21.5,441.5,501.01,391.15
2016,9,6,8,30,770.0,93.0,1.6,22.0,491.0,563.25,437.99
2016,9,6,8,45,790.0,96.5,1.55,23.0,537.0,621.64,479.27
2016,9,6,9,0,810.0,100.0,1.5,24.0,583.0,679.84,518.64
2016,9,6,9,15,825.0,103.0,1.35,24.5,624.0,733.3,552.34
2016,9,6,9,30,840.0,106.0,1.2,25.0,665.0,785.45,583.07
2016,9,6,9,45,852.5,107.5,1.05,25.5,701.0,832.29,609.13
2016,9,6,10,0,865.0,109.0,0.9,26.0,737.0,869.72,628.14
2016,9,6,10,15,873.5,110.5,0.8,26.0,766.0,907.9,649.13
2016,9,6,10,30,882.0,112.0,0.7,26.0,795.0,943.24,667.83
2016,9,6,10,45,889.0,112.5,0.65,26.5,817.5,973.07,682.49
2016,9,6,11,0,896.0,113.0,0.6,27.0,840.0,999.61,695.0
2016,9,6,11,15,899.5,114.0,0.75,27.0,854.5,1019.78,709.5
2016,9,6,11,30,903.0,115.0,0.9,27.0,869.0,1036.27,721.92
2016,9,6,11,45,906.0,114.5,1.1,27.5,876.0,1046.87,730.4
2016,9,6,12,0,909.0,114.0,1.3,28.0,883.0,1053.61,736.45
2016,9,6,12,15,909.0,114.0,1.45,28.0,881.5,1053.94,739.13
2016,9,6,12,30,909.0,114.0,1.6,28.0,880.0,1050.34,739.46
2016,9,6,12,45,905.0,115.0,1.75,28.0,870.0,1039.88,735.55
2016,9,6,13,0,901.0,116.0,1.9,28.0,860.0,1025.64,729.27
2016,9,6,13,15,896.5,115.0,1.95,27.5,843.0,1005.08,719.14
2016,9,6,13,30,892.0,114.0,2.0,27.0,826.0,980.96,706.75
2016,9,6,13,45,888.0,111.5,2.05,27.0,801.5,952.26,689.98
2016,9,6,14,0,884.0,109.0,2.1,27.0,777.0,920.24,670.97
2016,9,6,14,15,875.0,107.0,2.05,27.0,745.5,881.26,646.3
2016,9,6,14,30,866.0,105.0,2.0,27.0,714.0,839.62,619.77
2016,9,6,14,45,856.5,101.5,2.0,27.0,676.5,793.57,590.49
2016,9,6,15,0,847.0,98.0,2.0,27.0,639.0,750.58,562.94
2016,9,6,15,15,831.0,95.5,1.95,26.5,595.5,696.31,527.52
2016,9,6,15,30,815.0,93.0,1.9,26.0,552.0,641.01,488.89
2016,9,6,15,45,795.5,88.5,1.85,26.0,505.0,580.79,444.58
2016,9,6,16,0,776.0,84.0,1.8,26.0,458.0,520.56,398.89
2016,9,6,16,15,746.5,80.0,1.75,25.5,407.0,456.32,349.37
2016,9,6,16,30,717.0,76.0,1.7,25.0,356.0,393.87,299.37
2016,9,6,16,45,676.5,70.0,1.65,25.0,304.0,327.25,244.08
2016,9,6,17,0,636.0,64.0,1.6,25.0,252.0,264.63,190.67
2016,9,6,17,15,573.0,57.0,1.45,24.0,201.0,199.83,136.33
2016,9,6,17,30,510.0,50.0,1.3,23.0,150.0,142.51,88.89
2016,9,6,17,45,408.5,40.0,1.15,22.0,104.5,85.83,46.6
2016,9,6,18,0,307.0,30.0,1.0,21.0,59.0,42.28,18.16
2016,9,6,18,15,153.5,15.0,1.0,20.5,29.5,13.64,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,17.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,18.0,16.0,10.91,0.0
2016,9,7,6,15,240.0,26.0,2.0,18.5,53.0,32.71,12.56
2016,9,7,6,30,366.0,40.0,2.2,19.0,90.0,77.38,42.32
2016,9,7,6,45,449.0,50.0,2.45,19.5,137.5,127.33,80.27
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,187.82,130.25
2016,9,7,7,15,585.0,67.5,2.7,20.5,236.0,247.19,181.87
2016,9,7,7,30,638.0,75.0,2.7,21.0,287.0,312.52,238.08
2016,9,7,7,45,677.0,80.0,2.75,22.0,338.5,375.0,290.63
2016,9,7,8,0,716.0,85.0,2.8,23.0,390.0,440.91,344.05
2016,9,7,8,15,742.5,89.5,2.65,23.5,439.5,502.17,392.32
2016,9,7,8,30,769.0,94.0,2.5,24.0,489.0,564.91,439.72
2016,9,7,8,45,790.0,97.0,2.45,24.5,535.0,623.39,482.54
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,681.76,523.77
2016,9,7,9,15,826.0,102.5,2.25,25.5,622.0,734.71,558.21
2016,9,7,9,30,841.0,105.0,2.1,26.0,663.0,786.34,589.92
2016,9,7,9,45,850.0,108.5,1.95,27.0,698.0,832.5,615.78
2016,9,7,10,0,859.0,112.0,1.8,28.0,733.0,868.82,634.29
2016,9,7,10,15,867.5,113.5,1.65,28.0,762.0,906.76,655.86
2016,9,7,10,30,876.0,115.0,1.5,28.0,791.0,941.88,675.06
2016,9,7,10,45,883.0,116.0,1.35,28.5,813.0,972.04,689.28
2016,9,7,11,0,890.0,117.0,1.2,29.0,835.0,998.92,701.03
2016,9,7,11,15,893.5,117.5,1.1,29.0,849.5,1018.39,710.22
2016,9,7,11,30,897.0,118.0,1.0,29.0,864.0,1034.19,717.17
2016,9,7,11,45,899.5,118.0,0.9,29.5,870.5,1044.69,719.47
2016,9,7,12,0,902.0,118.0,0.8,30.0,877.0,1051.35,719.52
2016,9,7,12,15,901.5,118.0,0.85,30.0,875.5,1051.07,720.35
2016,9,7,12,30,901.0,118.0,0.9,30.0,874.0,1046.9,719.08
2016,9,7,12,45,875.5,130.5,0.95,30.0,858.5,1027.03,708.61
2016,9,7,13,0,850.0,143.0,1.0,30.0,843.0,1015.31,703.23
2016,9,7,13,15,845.0,142.0,1.1,30.0,825.5,994.55,693.22
2016,9,7,13,30,840.0,141.0,1.2,30.0,808.0,970.35,681.05
2016,9,7,13,45,832.5,139.5,1.3,30.0,783.0,940.01,664.89
2016,9,7,14,0,825.0,138.0,1.4,30.0,758.0,906.66,646.6
2016,9,7,14,15,814.5,135.5,1.5,29.5,726.0,866.86,625.08
2016,9,7,14,30,804.0,133.0,1.6,29.0,694.0,824.68,601.5
2016,9,7,14,45,789.5,130.0,1.75,29.0,656.0,776.67,572.7
2016,9,7,15,0,775.0,127.0,1.9,29.0,618.0,727.12,542.08
2016,9,7,15,15,756.0,123.0,1.95,28.5,575.0,674.46,507.22
2016,9,7,15,30,737.0,119.0,2.0,28.0,532.0,618.64,468.98
2016,9,7,15,45,712.0,114.0,2.1,28.0,484.5,558.01,425.23
2016,9,7,16,0,687.0,109.0,2.2,28.0,437.0,498.18,380.53
2016,9,7,16,15,652.5,103.0,2.15,27.0,387.0,433.86,331.87
2016,9,7,16,30,618.0,97.0,2.1,26.0,337.0,372.15,283.35
2016,9,7,16,45,572.0,89.5,2.1,25.5,286.0,307.73,230.79
2016,9,7,17,0,526.0,82.0,2.1,25.0,235.0,248.05,180.76
2016,9,7,17,15,457.0,71.5,1.9,24.0,185.5,185.15,128.71
2016,9,7,17,30,388.0,61.0,1.7,23.0,136.0,128.81,82.89
2016,9,7,17,45,289.0,46.5,1.5,22.5,92.5,76.56,43.93
2016,9,7,18,0,190.0,32.0,1.3,22.0,49.0,37.16,16.57
2016,9,7,18,15,95.0,16.0,1.25,21.5,24.5,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,10.01,0.0
2016,9,8,6,15,178.0,27.5,1.45,15.5,48.0,31.11,12.22
2016,9,8,6,30,294.0,44.0,1.6,16.0,83.0,72.82,41.94
2016,9,8,6,45,380.5,55.5,1.75,16.5,129.5,121.74,79.46
2016,9,8,7,0,467.0,67.0,1.9,17.0,176.0,180.28,127.77
2016,9,8,7,15,233.5,76.0,1.9,17.5,130.5,149.15,113.05
2016,9,8,7,30,0.0,85.0,1.9,18.0,85.0,75.64,58.08
2016,9,8,7,45,0.0,102.0,1.9,18.5,102.0,91.11,70.81
2016,9,8,8,0,0.0,119.0,1.9,19.0,119.0,106.68,83.28
2016,9,8,8,15,4.0,145.0,1.85,19.5,147.5,132.96,104.29
2016,9,8,8,30,8.0,171.0,1.8,20.0,176.0,159.91,125.49
2016,9,8,8,45,37.0,211.0,1.8,20.5,233.5,224.98,177.02
2016,9,8,9,0,66.0,251.0,1.8,21.0,291.0,287.72,225.45
2016,9,8,9,15,65.5,270.5,1.8,21.5,312.0,310.54,241.77
2016,9,8,9,30,65.0,290.0,1.8,22.0,333.0,333.29,257.94
2016,9,8,9,45,445.5,208.0,1.8,22.5,527.0,602.87,465.12
2016,9,8,10,0,826.0,126.0,1.8,23.0,721.0,864.24,646.33
2016,9,8,10,15,835.0,128.0,1.85,23.0,750.0,902.78,668.66
2016,9,8,10,30,844.0,130.0,1.9,23.0,779.0,938.59,691.44
2016,9,8,10,45,850.0,131.5,1.95,23.5,800.5,968.08,708.67
2016,9,8,11,0,856.0,133.0,2.0,24.0,822.0,994.31,723.8
2016,9,8,11,15,860.0,134.0,2.05,24.0,836.5,1014.6,736.57
2016,9,8,11,30,864.0,135.0,2.1,24.0,851.0,1019.8,739.86
2016,9,8,11,45,867.0,134.5,2.2,24.5,857.5,1029.93,745.73
2016,9,8,12,0,870.0,134.0,2.3,25.0,864.0,1036.35,749.27
2016,9,8,12,15,869.5,134.0,2.35,25.0,862.0,1035.98,749.53
2016,9,8,12,30,869.0,134.0,2.4,25.0,860.0,1031.84,747.58
2016,9,8,12,45,857.5,138.0,2.5,25.0,848.0,1028.77,747.01
2016,9,8,13,0,846.0,142.0,2.6,25.0,836.0,1010.47,736.67
2016,9,8,13,15,841.0,141.0,2.65,25.0,818.5,989.68,724.38
2016,9,8,13,30,836.0,140.0,2.7,25.0,801.0,965.47,709.87
2016,9,8,13,45,831.5,136.5,2.75,25.0,776.5,935.78,691.72
2016,9,8,14,0,827.0,133.0,2.8,25.0,752.0,902.94,671.41
2016,9,8,14,15,816.5,131.0,2.85,24.5,720.0,863.55,647.77
2016,9,8,14,30,806.0,129.0,2.9,24.0,688.0,821.77,622.16
2016,9,8,14,45,795.0,124.5,2.95,24.0,650.5,774.82,591.34
2016,9,8,15,0,784.0,120.0,3.0,24.0,613.0,726.05,558.79
2016,9,8,15,15,765.5,116.0,3.0,23.5,570.0,670.99,520.59
2016,9,8,15,30,747.0,112.0,3.0,23.0,527.0,617.05,481.76
2016,9,8,15,45,726.0,106.5,3.0,23.0,480.0,557.79,436.9
2016,9,8,16,0,705.0,101.0,3.0,23.0,433.0,498.91,390.98
2016,9,8,16,15,671.5,95.5,2.95,22.5,383.0,434.67,340.1
2016,9,8,16,30,638.0,90.0,2.9,22.0,333.0,372.89,289.46
2016,9,8,16,45,596.0,82.0,2.9,21.5,282.5,308.34,235.28
2016,9,8,17,0,554.0,74.0,2.9,21.0,232.0,248.06,183.29
2016,9,8,17,15,486.5,64.5,2.75,20.5,182.5,184.88,129.38
2016,9,8,17,30,419.0,55.0,2.6,20.0,133.0,129.92,83.47
2016,9,8,17,45,319.5,42.0,2.5,19.5,90.0,76.8,43.34
2016,9,8,18,0,220.0,29.0,2.4,19.0,47.0,35.34,14.0
2016,9,8,18,15,110.0,14.5,2.35,18.5,23.5,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
