Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,31.5,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,63.0,11.0,0.8,14.0,13.0,10.01,0.0
2016,9,9,6,15,188.0,26.5,0.9,14.5,47.5,30.95,11.22
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,75.04,42.99
2016,9,9,6,45,401.0,53.0,1.1,16.0,129.0,123.6,80.15
2016,9,9,7,0,489.0,64.0,1.2,17.0,176.0,183.43,129.3
2016,9,9,7,15,244.5,75.0,1.15,17.5,131.0,152.04,114.9
2016,9,9,7,30,0.0,86.0,1.1,18.0,86.0,76.6,58.82
2016,9,9,7,45,0.0,104.0,1.1,18.5,104.0,93.02,72.35
2016,9,9,8,0,0.0,122.0,1.1,19.0,122.0,109.55,85.56
2016,9,9,8,15,13.0,156.0,1.0,19.5,162.5,148.32,116.62
2016,9,9,8,30,26.0,190.0,0.9,20.0,203.0,188.95,148.46
2016,9,9,8,45,52.0,222.0,0.85,21.0,251.5,246.22,192.46
2016,9,9,9,0,78.0,254.0,0.8,22.0,300.0,299.65,232.19
2016,9,9,9,15,174.0,272.5,0.7,22.5,384.5,404.52,310.69
2016,9,9,9,30,270.0,291.0,0.6,23.0,469.0,519.73,392.59
2016,9,9,9,45,563.0,202.0,0.5,23.5,598.0,694.45,515.98
2016,9,9,10,0,856.0,113.0,0.4,24.0,727.0,877.02,631.13
2016,9,9,10,15,864.5,115.0,0.3,24.5,756.0,907.65,643.22
2016,9,9,10,30,873.0,117.0,0.2,25.0,785.0,943.12,660.41
2016,9,9,10,45,881.0,117.0,0.15,25.5,807.5,972.96,674.86
2016,9,9,11,0,889.0,117.0,0.1,26.0,830.0,999.58,687.4
2016,9,9,11,15,892.5,118.0,0.25,26.0,844.0,1019.42,701.01
2016,9,9,11,30,896.0,119.0,0.4,26.0,858.0,1035.58,713.29
2016,9,9,11,45,734.0,201.5,0.55,26.5,809.5,987.63,686.28
2016,9,9,12,0,572.0,284.0,0.7,27.0,761.0,908.35,637.93
2016,9,9,12,15,572.0,283.0,0.85,26.5,759.5,907.33,642.41
2016,9,9,12,30,572.0,282.0,1.0,26.0,758.0,903.5,643.94
2016,9,9,12,45,558.0,285.5,1.2,26.0,745.5,887.63,636.84
2016,9,9,13,0,544.0,289.0,1.4,26.0,733.0,869.32,627.89
2016,9,9,13,15,546.5,279.5,1.5,26.0,717.5,851.23,618.18
2016,9,9,13,30,549.0,270.0,1.6,26.0,702.0,830.53,606.61
2016,9,9,13,45,549.5,259.5,1.75,26.0,680.5,804.41,591.74
2016,9,9,14,0,550.0,249.0,1.9,26.0,659.0,775.95,574.95
2016,9,9,14,15,547.0,238.0,1.95,25.5,630.5,741.71,554.12
2016,9,9,14,30,544.0,227.0,2.0,25.0,602.0,705.59,531.58
2016,9,9,14,45,669.5,172.0,2.15,25.0,608.0,729.01,552.27
2016,9,9,15,0,795.0,117.0,2.3,25.0,614.0,730.5,556.51
2016,9,9,15,15,776.5,113.5,2.35,24.5,570.0,675.41,518.94
2016,9,9,15,30,758.0,110.0,2.4,24.0,526.0,621.36,480.85
2016,9,9,15,45,735.0,104.5,2.5,23.5,479.0,560.31,436.45
2016,9,9,16,0,712.0,99.0,2.6,23.0,432.0,499.83,390.75
2016,9,9,16,15,677.5,93.5,2.6,22.5,381.5,434.72,339.47
2016,9,9,16,30,643.0,88.0,2.6,22.0,331.0,372.19,288.41
2016,9,9,16,45,597.0,81.0,2.65,21.5,280.0,306.92,233.8
2016,9,9,17,0,551.0,74.0,2.7,21.0,229.0,246.37,181.73
2016,9,9,17,15,480.5,64.5,2.6,20.0,179.0,182.73,127.86
2016,9,9,17,30,410.0,55.0,2.5,19.0,129.0,127.72,82.2
2016,9,9,17,45,303.0,41.5,2.4,18.5,86.5,72.65,40.71
2016,9,9,18,0,196.0,28.0,2.3,18.0,44.0,32.93,11.77
2016,9,9,18,15,98.0,14.0,2.3,17.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,9.1,0.0
2016,9,10,6,15,164.0,26.0,1.55,13.5,44.5,29.84,10.12
2016,9,10,6,30,283.0,42.0,1.6,14.0,78.0,71.05,40.99
2016,9,10,6,45,367.5,54.5,1.7,15.0,123.5,118.16,77.44
2016,9,10,7,0,452.0,67.0,1.8,16.0,169.0,178.41,127.31
2016,9,10,7,15,510.5,75.5,1.75,16.5,219.0,235.75,177.1
2016,9,10,7,30,569.0,84.0,1.7,17.0,269.0,299.82,232.11
2016,9,10,7,45,284.5,100.5,1.65,17.5,193.0,229.23,181.91
2016,9,10,8,0,0.0,117.0,1.6,18.0,117.0,104.96,81.95
2016,9,10,8,15,2.0,139.5,1.55,18.5,141.0,126.9,99.73
2016,9,10,8,30,4.0,162.0,1.5,19.0,165.0,149.24,117.29
2016,9,10,8,45,6.5,177.0,1.45,19.5,181.5,165.1,129.4
2016,9,10,9,0,9.0,192.0,1.4,20.0,198.0,181.27,141.62
2016,9,10,9,15,13.0,211.5,1.4,20.5,220.0,203.19,158.28
2016,9,10,9,30,17.0,231.0,1.4,21.0,242.0,225.56,175.07
2016,9,10,9,45,31.0,265.5,1.4,21.5,287.0,283.32,219.01
2016,9,10,10,0,45.0,300.0,1.4,22.0,332.0,332.63,255.48
2016,9,10,10,15,79.0,331.0,1.5,22.0,390.0,397.44,304.25
2016,9,10,10,30,113.0,362.0,1.6,22.0,448.0,464.46,353.73
2016,9,10,10,45,350.0,312.5,1.7,22.5,590.0,671.15,506.55
2016,9,10,11,0,587.0,263.0,1.8,23.0,732.0,873.68,646.92
2016,9,10,11,15,593.0,264.0,1.9,23.0,744.5,891.86,657.57
2016,9,10,11,30,599.0,265.0,2.0,23.0,757.0,911.27,670.92
2016,9,10,11,45,598.5,267.5,2.1,23.5,762.0,919.14,675.35
2016,9,10,12,0,598.0,270.0,2.2,24.0,767.0,924.04,677.99
2016,9,10,12,15,598.0,269.0,2.3,24.0,765.0,923.03,678.27
2016,9,10,12,30,598.0,268.0,2.4,24.0,763.0,919.04,676.68
2016,9,10,12,45,589.0,268.5,2.55,24.0,751.5,901.05,666.19
2016,9,10,13,0,580.0,269.0,2.7,24.0,740.0,884.15,656.34
2016,9,10,13,15,599.0,254.0,2.8,24.0,731.0,879.68,655.17
2016,9,10,13,30,618.0,239.0,2.9,24.0,722.0,868.45,649.42
2016,9,10,13,45,614.5,231.0,3.0,24.0,699.0,839.65,631.16
2016,9,10,14,0,611.0,223.0,3.1,24.0,676.0,808.39,611.1
2016,9,10,14,15,606.0,214.0,3.15,23.5,646.0,772.56,588.45
2016,9,10,14,30,601.0,205.0,3.2,23.0,616.0,734.68,563.92
2016,9,10,14,45,605.0,187.0,3.25,23.0,581.0,693.15,535.53
2016,9,10,15,0,609.0,169.0,3.3,23.0,546.0,649.1,504.73
2016,9,10,15,15,630.0,147.5,3.3,22.5,513.5,610.9,478.5
2016,9,10,15,30,651.0,126.0,3.3,22.0,481.0,568.62,448.26
2016,9,10,15,45,644.5,120.5,3.35,22.0,445.5,522.69,412.9
2016,9,10,16,0,638.0,115.0,3.4,22.0,410.0,475.76,375.64
2016,9,10,16,15,389.0,132.5,3.35,21.5,306.0,330.34,261.26
2016,9,10,16,30,140.0,150.0,3.3,21.0,202.0,205.49,162.05
2016,9,10,16,45,121.5,129.5,3.3,20.5,170.0,169.28,132.49
2016,9,10,17,0,103.0,109.0,3.3,20.0,138.0,135.38,104.24
2016,9,10,17,15,215.5,84.0,3.2,19.5,127.5,133.07,97.1
2016,9,10,17,30,328.0,59.0,3.1,19.0,117.0,115.14,75.33
2016,9,10,17,45,231.5,42.5,3.05,18.5,76.5,65.68,37.85
2016,9,10,18,0,135.0,26.0,3.0,18.0,36.0,28.29,8.4
2016,9,10,18,15,67.5,13.0,2.95,17.5,18.0,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,13.0,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,6.37,0.0
2016,9,11,6,15,109.5,26.0,2.15,13.5,39.0,27.62,8.73
2016,9,11,6,30,198.0,45.0,2.2,14.0,70.0,65.29,39.65
2016,9,11,6,45,275.5,61.0,2.3,14.5,113.5,109.17,74.07
2016,9,11,7,0,353.0,77.0,2.4,15.0,157.0,163.1,118.88
2016,9,11,7,15,411.0,89.0,2.4,15.5,205.0,217.08,165.57
2016,9,11,7,30,469.0,101.0,2.4,16.0,253.0,277.94,217.88
2016,9,11,7,45,234.5,90.0,2.4,16.5,166.0,191.36,152.81
2016,9,11,8,0,0.0,79.0,2.4,17.0,79.0,69.94,53.31
2016,9,11,8,15,0.0,100.0,2.35,17.0,100.0,89.06,69.19
2016,9,11,8,30,0.0,121.0,2.3,17.0,121.0,108.37,84.89
2016,9,11,8,45,0.0,130.0,2.3,17.5,130.0,116.61,91.18
2016,9,11,9,0,0.0,139.0,2.3,18.0,139.0,124.9,97.47
2016,9,11,9,15,0.0,152.5,2.3,18.5,152.5,137.45,107.14
2016,9,11,9,30,0.0,166.0,2.3,19.0,166.0,150.07,116.76
2016,9,11,9,45,7.0,202.5,2.35,19.5,207.5,190.46,148.6
2016,9,11,10,0,14.0,239.0,2.4,20.0,249.0,231.87,180.65
2016,9,11,10,15,11.5,231.0,2.45,20.0,239.5,222.23,172.68
2016,9,11,10,30,9.0,223.0,2.5,20.0,230.0,212.48,164.79
2016,9,11,10,45,10.0,233.0,2.55,20.5,241.5,223.26,172.75
2016,9,11,11,0,11.0,243.0,2.6,21.0,253.0,234.09,180.67
2016,9,11,11,15,16.0,271.5,2.65,21.0,285.5,266.96,206.01
2016,9,11,11,30,21.0,300.0,2.7,21.0,318.0,300.2,231.39
2016,9,11,11,45,31.0,325.5,2.8,21.0,351.5,353.3,271.82
2016,9,11,12,0,41.0,351.0,2.9,21.0,385.0,390.79,300.12
2016,9,11,12,15,42.0,349.5,2.95,21.0,384.0,390.2,299.65
2016,9,11,12,30,43.0,348.0,3.0,21.0,383.0,389.38,299.21
2016,9,11,12,45,106.0,371.5,3.15,21.0,457.5,477.26,367.22
2016,9,11,13,0,169.0,395.0,3.3,21.0,532.0,580.39,444.5
2016,9,11,13,15,171.5,384.0,3.35,21.0,520.5,567.38,435.11
2016,9,11,13,30,174.0,373.0,3.4,21.0,509.0,553.52,425.71
2016,9,11,13,45,172.0,362.0,3.5,21.0,492.5,534.64,412.59
2016,9,11,14,0,170.0,351.0,3.6,21.0,476.0,515.18,398.98
2016,9,11,14,15,251.5,321.0,3.6,20.5,497.0,560.69,436.46
2016,9,11,14,30,333.0,291.0,3.6,20.0,518.0,585.22,458.03
2016,9,11,14,45,405.5,252.5,3.65,20.0,513.0,598.34,470.03
2016,9,11,15,0,478.0,214.0,3.7,20.0,508.0,592.64,467.97
2016,9,11,15,15,461.5,204.0,3.7,19.5,471.5,546.02,433.76
2016,9,11,15,30,445.0,194.0,3.7,19.0,435.0,499.62,399.1
2016,9,11,15,45,387.5,183.5,3.75,18.5,379.5,428.93,344.43
2016,9,11,16,0,330.0,173.0,3.8,18.0,324.0,355.63,286.6
2016,9,11,16,15,165.0,132.5,3.75,17.5,208.0,208.91,168.07
2016,9,11,16,30,0.0,92.0,3.7,17.0,92.0,82.05,63.64
2016,9,11,16,45,0.0,77.5,3.7,17.0,77.5,68.9,52.77
2016,9,11,17,0,0.0,63.0,3.7,17.0,63.0,55.83,41.7
2016,9,11,17,15,208.0,56.5,3.6,16.5,92.5,107.79,77.55
2016,9,11,17,30,416.0,50.0,3.5,16.0,122.0,122.74,78.62
2016,9,11,17,45,303.5,37.5,3.45,15.5,80.0,69.47,38.25
2016,9,11,18,0,191.0,25.0,3.4,15.0,38.0,29.17,5.83
2016,9,11,18,15,95.5,12.5,3.3,14.5,19.0,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,18.0,10.0,1.8,12.0,10.0,9.1,0.0
2016,9,12,6,15,142.0,27.5,1.85,12.5,43.5,30.76,8.7
2016,9,12,6,30,266.0,45.0,1.9,13.0,77.0,73.19,43.25
2016,9,12,6,45,370.0,56.0,1.95,13.5,124.5,121.49,80.48
2016,9,12,7,0,474.0,67.0,2.0,14.0,172.0,185.28,133.27
2016,9,12,7,15,537.0,75.0,1.95,14.5,223.5,245.09,185.65
2016,9,12,7,30,600.0,83.0,1.9,15.0,275.0,312.13,243.69
2016,9,12,7,45,300.0,87.5,1.85,15.5,183.5,223.84,179.17
2016,9,12,8,0,0.0,92.0,1.8,16.0,92.0,81.87,63.45
2016,9,12,8,15,0.0,99.0,1.75,16.0,99.0,88.17,68.69
2016,9,12,8,30,0.0,106.0,1.7,16.0,106.0,94.5,73.72
2016,9,12,8,45,0.0,127.0,1.65,16.5,127.0,113.86,89.26
2016,9,12,9,0,0.0,148.0,1.6,17.0,148.0,133.39,104.69
2016,9,12,9,15,1.5,164.0,1.6,17.5,165.5,149.47,117.17
2016,9,12,9,30,3.0,180.0,1.6,18.0,183.0,165.77,129.72
2016,9,12,9,45,83.5,257.0,1.65,18.5,317.0,318.75,251.43
2016,9,12,10,0,164.0,334.0,1.7,19.0,451.0,486.49,377.59
2016,9,12,10,15,236.5,338.0,1.8,19.0,513.5,562.01,433.53
2016,9,12,10,30,309.0,342.0,1.9,19.0,576.0,656.47,502.3
2016,9,12,10,45,309.5,352.5,2.0,19.5,592.0,677.3,515.29
2016,9,12,11,0,310.0,363.0,2.1,20.0,608.0,696.79,527.88
2016,9,12,11,15,310.5,369.5,2.15,20.0,618.5,710.52,537.23
2016,9,12,11,30,311.0,376.0,2.2,20.0,629.0,722.76,545.62
2016,9,12,11,45,311.5,378.5,2.3,20.0,633.5,729.11,550.38
2016,9,12,12,0,312.0,381.0,2.4,20.0,638.0,733.86,554.12
2016,9,12,12,15,312.0,380.0,2.45,20.0,636.5,732.69,553.59
2016,9,12,12,30,312.0,379.0,2.5,20.0,635.0,729.89,552.03
2016,9,12,12,45,243.0,386.0,2.6,20.0,584.0,665.11,505.13
2016,9,12,13,0,174.0,393.0,2.7,20.0,533.0,583.77,446.04
2016,9,12,13,15,174.0,384.0,2.75,19.5,522.0,570.39,438.25
2016,9,12,13,30,174.0,375.0,2.8,19.0,511.0,556.23,429.41
2016,9,12,13,45,174.5,362.5,2.85,19.0,494.5,538.01,416.8
2016,9,12,14,0,175.0,350.0,2.9,19.0,478.0,519.07,403.62
2016,9,12,14,15,177.0,332.5,2.9,18.5,457.5,495.4,387.56
2016,9,12,14,30,179.0,315.0,2.9,18.0,437.0,471.04,370.79
2016,9,12,14,45,234.5,288.5,2.95,18.0,438.0,478.36,378.67
2016,9,12,15,0,290.0,262.0,3.0,18.0,439.0,491.81,390.61
2016,9,12,15,15,246.0,247.5,2.95,17.5,390.0,430.95,344.16
2016,9,12,15,30,202.0,233.0,2.9,17.0,341.0,364.24,292.69
2016,9,12,15,45,211.0,209.5,2.9,17.0,313.5,333.97,269.33
2016,9,12,16,0,220.0,186.0,2.9,17.0,286.0,302.45,244.19
2016,9,12,16,15,142.0,164.0,2.9,16.5,225.5,229.67,185.24
2016,9,12,16,30,64.0,142.0,2.9,16.0,165.0,160.63,128.88
2016,9,12,16,45,52.0,121.0,2.9,15.5,138.0,131.87,105.05
2016,9,12,17,0,40.0,100.0,2.9,15.0,111.0,104.73,82.19
2016,9,12,17,15,219.5,76.5,2.85,14.5,115.0,126.4,93.04
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,122.02,79.09
2016,9,12,17,45,266.0,39.5,2.75,13.5,76.5,65.8,36.83
2016,9,12,18,0,133.0,26.0,2.7,13.0,34.0,27.48,2.41
2016,9,12,18,15,66.5,13.0,2.65,13.0,17.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,22.0,1.2,12.5,34.5,24.68,4.65
2016,9,13,6,30,216.0,44.0,1.2,13.0,69.0,67.39,40.43
2016,9,13,6,45,301.5,59.0,1.3,13.5,114.0,113.11,76.34
2016,9,13,7,0,387.0,74.0,1.4,14.0,159.0,169.87,123.48
2016,9,13,7,15,448.0,85.0,1.45,14.5,208.0,226.06,172.16
2016,9,13,7,30,509.0,96.0,1.5,15.0,257.0,289.42,226.58
2016,9,13,7,45,560.0,102.5,1.55,15.5,308.0,354.56,281.56
2016,9,13,8,0,611.0,109.0,1.6,16.0,359.0,421.69,336.64
2016,9,13,8,15,531.0,138.0,1.65,16.5,375.0,440.51,352.5
2016,9,13,8,30,451.0,167.0,1.7,17.0,391.0,453.69,362.55
2016,9,13,8,45,457.5,184.0,1.8,17.5,430.0,501.26,398.73
2016,9,13,9,0,464.0,201.0,1.9,18.0,469.0,548.32,433.33
2016,9,13,9,15,617.0,167.5,1.95,18.0,549.5,657.24,515.89
2016,9,13,9,30,770.0,134.0,2.0,18.0,630.0,771.46,598.57
2016,9,13,9,45,781.5,137.5,2.1,18.5,665.0,813.24,625.19
2016,9,13,10,0,793.0,141.0,2.2,19.0,700.0,856.64,653.32
2016,9,13,10,15,803.0,143.5,2.2,19.0,728.5,895.39,678.33
2016,9,13,10,30,813.0,146.0,2.2,19.0,757.0,931.56,701.44
2016,9,13,10,45,826.5,144.0,2.2,19.5,780.5,963.45,720.21
2016,9,13,11,0,840.0,142.0,2.2,20.0,804.0,992.42,736.94
2016,9,13,11,15,844.0,143.0,2.2,20.0,818.0,1012.1,748.96
2016,9,13,11,30,848.0,144.0,2.2,20.0,832.0,1028.19,758.82
2016,9,13,11,45,856.5,140.5,2.2,20.5,839.5,1040.24,764.72
2016,9,13,12,0,865.0,137.0,2.2,21.0,847.0,1048.52,768.33
2016,9,13,12,15,864.5,137.0,2.15,21.0,844.5,1047.69,767.1
2016,9,13,12,30,864.0,137.0,2.1,21.0,842.0,1043.0,763.62
2016,9,13,12,45,866.5,133.0,2.1,21.5,833.0,1033.05,756.11
2016,9,13,13,0,869.0,129.0,2.1,22.0,824.0,1008.27,739.23
2016,9,13,13,15,864.0,128.0,2.05,22.0,806.0,997.59,732.56
2016,9,13,13,30,859.0,127.0,2.0,22.0,788.0,972.48,716.47
2016,9,13,13,45,853.5,124.0,2.0,22.0,763.0,941.36,697.18
2016,9,13,14,0,848.0,121.0,2.0,22.0,738.0,907.1,675.79
2016,9,13,14,15,837.5,119.0,2.0,22.0,705.0,866.66,650.12
2016,9,13,14,30,827.0,117.0,2.0,22.0,672.0,823.78,622.6
2016,9,13,14,45,814.5,113.5,2.0,22.0,634.0,775.54,591.06
2016,9,13,15,0,802.0,110.0,2.0,22.0,596.0,725.56,557.86
2016,9,13,15,15,782.5,106.5,2.0,21.5,552.0,669.26,519.35
2016,9,13,15,30,763.0,103.0,2.0,21.0,508.0,612.46,478.7
2016,9,13,15,45,737.5,98.5,2.05,21.0,460.0,552.21,433.41
2016,9,13,16,0,712.0,94.0,2.1,21.0,412.0,491.26,386.07
2016,9,13,16,15,676.5,88.5,2.1,20.5,361.5,425.69,334.07
2016,9,13,16,30,641.0,83.0,2.1,20.0,311.0,362.86,282.33
2016,9,13,16,45,589.5,76.0,2.1,19.5,260.0,295.91,225.92
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,234.42,172.76
2016,9,13,17,15,463.0,59.0,1.85,18.5,160.0,170.5,118.2
2016,9,13,17,30,388.0,49.0,1.6,18.0,111.0,115.85,72.9
2016,9,13,17,45,271.0,35.0,1.4,17.5,70.5,62.97,33.41
2016,9,13,18,0,154.0,21.0,1.2,17.0,30.0,23.54,0.0
2016,9,13,18,15,77.0,10.5,1.2,16.5,15.0,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,123.5,20.5,1.0,13.5,34.5,24.27,2.6
2016,9,14,6,30,247.0,41.0,1.1,14.0,69.0,68.59,39.74
2016,9,14,6,45,335.5,54.5,1.25,14.5,114.0,115.47,76.5
2016,9,14,7,0,424.0,68.0,1.4,15.0,159.0,173.74,124.9
2016,9,14,7,15,484.5,77.5,1.4,15.5,208.5,233.37,176.54
2016,9,14,7,30,545.0,87.0,1.4,16.0,258.0,297.92,231.9
2016,9,14,7,45,587.5,95.0,1.4,16.5,308.5,359.94,284.31
2016,9,14,8,0,630.0,103.0,1.4,17.0,359.0,425.96,338.19
2016,9,14,8,15,661.5,108.5,1.35,17.5,407.5,487.07,386.26
2016,9,14,8,30,693.0,114.0,1.3,18.0,456.0,550.08,433.88
2016,9,14,8,45,716.0,119.0,1.3,18.5,501.5,608.57,476.69
2016,9,14,9,0,739.0,124.0,1.3,19.0,547.0,667.35,518.25
2016,9,14,9,15,756.5,127.5,1.35,19.5,587.5,720.33,554.87
2016,9,14,9,30,774.0,131.0,1.4,20.0,628.0,772.37,588.79
2016,9,14,9,45,821.0,117.5,1.45,20.5,670.5,825.74,622.85
2016,9,14,10,0,868.0,104.0,1.5,21.0,713.0,874.75,653.4
2016,9,14,10,15,876.5,105.5,1.55,21.0,741.5,912.59,677.48
2016,9,14,10,30,885.0,107.0,1.6,21.0,770.0,947.55,699.68
2016,9,14,10,45,892.0,107.5,1.65,21.5,791.5,976.91,716.84
2016,9,14,11,0,899.0,108.0,1.7,22.0,813.0,1002.93,731.85
2016,9,14,11,15,902.5,109.0,1.75,22.0,827.0,1022.54,744.23
2016,9,14,11,30,906.0,110.0,1.8,22.0,841.0,1038.43,754.41
2016,9,14,11,45,908.0,110.0,1.9,22.5,847.0,1047.88,759.9
2016,9,14,12,0,910.0,110.0,2.0,23.0,853.0,1053.43,763.08
2016,9,14,12,15,910.0,109.5,2.05,23.0,850.5,1052.46,763.08
2016,9,14,12,30,910.0,109.0,2.1,23.0,848.0,1047.55,760.77
2016,9,14,12,45,902.0,111.5,2.2,23.0,836.5,1033.99,753.7
2016,9,14,13,0,894.0,114.0,2.3,23.0,825.0,1016.72,744.33
2016,9,14,13,15,889.5,113.0,2.35,23.0,806.5,995.5,731.87
2016,9,14,13,30,885.0,112.0,2.4,23.0,788.0,970.74,717.12
2016,9,14,13,45,879.5,109.5,2.45,23.0,763.0,940.03,698.41
2016,9,14,14,0,874.0,107.0,2.5,23.0,738.0,906.14,677.48
2016,9,14,14,15,864.0,105.0,2.5,23.0,705.5,865.9,651.69
2016,9,14,14,30,854.0,103.0,2.5,23.0,673.0,829.92,628.65
2016,9,14,14,45,843.0,100.0,2.55,23.0,635.0,782.33,597.6
2016,9,14,15,0,832.0,97.0,2.6,23.0,597.0,732.8,564.77
2016,9,14,15,15,814.0,93.5,2.6,22.5,553.0,676.2,526.3
2016,9,14,15,30,796.0,90.0,2.6,22.0,509.0,618.9,484.94
2016,9,14,15,45,774.0,85.5,2.65,22.0,461.5,557.78,438.6
2016,9,14,16,0,752.0,81.0,2.7,22.0,414.0,497.04,390.96
2016,9,14,16,15,718.0,76.5,2.65,21.5,363.0,431.32,338.27
2016,9,14,16,30,684.0,72.0,2.6,21.0,312.0,368.34,285.87
2016,9,14,16,45,639.0,65.5,2.55,20.5,261.0,301.83,229.2
2016,9,14,17,0,594.0,59.0,2.5,20.0,210.0,239.93,175.02
2016,9,14,17,15,519.0,50.5,2.25,19.5,160.5,174.19,118.59
2016,9,14,17,30,444.0,42.0,2.0,19.0,111.0,117.66,71.55
2016,9,14,17,45,324.0,30.5,1.75,18.5,70.0,63.46,31.17
2016,9,14,18,0,204.0,19.0,1.5,18.0,29.0,23.77,0.0
2016,9,14,18,15,102.0,9.5,1.5,17.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.0,24.45,0.07
2016,9,15,6,30,374.0,33.0,1.0,14.0,74.0,77.15,41.12
2016,9,15,6,45,465.5,42.0,1.1,15.0,121.5,128.94,81.86
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,192.36,134.89
2016,9,15,7,15,286.5,81.0,1.1,16.5,143.0,174.55,132.86
2016,9,15,7,30,16.0,111.0,1.0,17.0,117.0,106.46,83.63
2016,9,15,7,45,21.0,130.5,0.9,18.0,139.0,127.72,100.97
2016,9,15,8,0,26.0,150.0,0.8,19.0,161.0,154.93,122.5
2016,9,15,8,15,169.5,171.5,0.7,19.5,253.5,263.43,209.24
2016,9,15,8,30,313.0,193.0,0.6,20.0,346.0,390.13,306.26
2016,9,15,8,45,578.0,139.5,0.55,20.5,456.0,541.1,418.81
2016,9,15,9,0,843.0,86.0,0.5,21.0,566.0,697.88,529.47
2016,9,15,9,15,857.5,88.5,0.4,21.5,607.0,746.33,556.21
2016,9,15,9,30,872.0,91.0,0.3,22.0,648.0,797.9,585.53
2016,9,15,9,45,884.0,92.0,0.25,22.5,683.5,843.96,611.24
2016,9,15,10,0,896.0,93.0,0.2,23.0,719.0,887.74,635.01
2016,9,15,10,15,904.0,94.5,0.3,23.0,747.5,925.96,659.0
2016,9,15,10,30,912.0,96.0,0.4,23.0,776.0,961.17,681.33
2016,9,15,10,45,916.5,97.5,0.55,23.5,797.0,989.83,699.58
2016,9,15,11,0,921.0,99.0,0.7,24.0,818.0,1014.94,715.8
2016,9,15,11,15,753.5,180.0,0.85,24.0,774.5,970.68,690.82
2016,9,15,11,30,586.0,261.0,1.0,24.0,731.0,893.39,643.49
2016,9,15,11,45,584.5,263.5,1.15,24.5,735.5,899.87,649.46
2016,9,15,12,0,583.0,266.0,1.3,25.0,740.0,903.52,652.46
2016,9,15,12,15,574.0,272.5,1.4,25.0,738.0,901.03,651.87
2016,9,15,12,30,565.0,279.0,1.5,25.0,736.0,895.75,649.56
2016,9,15,12,45,566.0,271.5,1.6,25.0,724.5,882.86,642.9
2016,9,15,13,0,567.0,264.0,1.7,25.0,713.0,867.25,634.48
2016,9,15,13,15,567.5,256.5,1.75,24.5,697.0,848.49,624.6
2016,9,15,13,30,568.0,249.0,1.8,24.0,681.0,827.15,612.92
2016,9,15,13,45,567.5,239.0,1.9,24.0,658.5,799.73,596.33
2016,9,15,14,0,567.0,229.0,2.0,24.0,636.0,769.98,577.91
2016,9,15,14,15,710.5,166.5,2.05,24.0,652.5,812.37,610.59
2016,9,15,14,30,854.0,104.0,2.1,24.0,669.0,830.35,624.06
2016,9,15,14,45,840.5,101.0,2.15,24.0,630.0,780.73,591.59
2016,9,15,15,0,827.0,98.0,2.2,24.0,591.0,729.38,557.96
2016,9,15,15,15,808.0,95.0,2.2,23.5,547.0,672.81,519.81
2016,9,15,15,30,789.0,92.0,2.2,23.0,503.0,615.64,478.95
2016,9,15,15,45,764.5,88.0,2.25,23.0,455.0,553.89,432.6
2016,9,15,16,0,740.0,84.0,2.3,23.0,407.0,492.8,385.13
2016,9,15,16,15,704.5,79.0,2.25,22.5,356.0,427.07,332.86
2016,9,15,16,30,669.0,74.0,2.2,22.0,305.0,363.29,280.27
2016,9,15,16,45,618.5,67.5,2.15,21.5,254.0,295.75,223.31
2016,9,15,17,0,568.0,61.0,2.1,21.0,203.0,233.52,169.47
2016,9,15,17,15,488.5,52.0,2.0,20.0,154.0,167.99,114.14
2016,9,15,17,30,409.0,43.0,1.9,19.0,105.0,112.29,68.46
2016,9,15,17,45,204.5,34.0,1.8,18.5,65.0,53.78,27.65
2016,9,15,18,0,0.0,25.0,1.7,18.0,25.0,21.1,0.0
2016,9,15,18,15,0.0,12.5,1.65,17.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.5,16.5,1.05,14.5,35.5,24.15,0.0
2016,9,16,6,30,349.0,33.0,1.2,15.0,71.0,75.01,39.98
2016,9,16,6,45,444.0,42.0,1.4,16.0,117.5,125.92,79.97
2016,9,16,7,0,539.0,51.0,1.6,17.0,164.0,188.92,132.44
2016,9,16,7,15,598.0,58.0,1.6,17.5,215.5,250.56,186.52
2016,9,16,7,30,657.0,65.0,1.6,18.0,267.0,318.86,245.53
2016,9,16,7,45,384.5,116.5,1.6,18.5,240.0,292.57,231.21
2016,9,16,8,0,112.0,168.0,1.6,19.0,213.0,222.3,176.93
2016,9,16,8,15,117.5,188.5,1.6,19.5,241.5,253.23,201.64
2016,9,16,8,30,123.0,209.0,1.6,20.0,270.0,284.7,225.84
2016,9,16,8,45,478.5,148.5,1.65,21.0,415.0,480.91,380.25
2016,9,16,9,0,834.0,88.0,1.7,22.0,560.0,694.84,538.18
2016,9,16,9,15,849.0,90.5,1.6,22.5,601.0,748.5,570.54
2016,9,16,9,30,864.0,93.0,1.5,23.0,642.0,794.68,598.27
2016,9,16,9,45,876.0,95.0,1.45,23.5,677.5,841.48,626.28
2016,9,16,10,0,888.0,97.0,1.4,24.0,713.0,886.03,652.16
2016,9,16,10,15,896.0,98.5,1.25,24.5,741.5,923.93,671.75
2016,9,16,10,30,904.0,100.0,1.1,25.0,770.0,958.84,688.79
2016,9,16,10,45,909.5,101.0,0.95,25.5,791.5,987.62,701.38
2016,9,16,11,0,915.0,102.0,0.8,26.0,813.0,1012.93,711.39
2016,9,16,11,15,918.5,102.5,0.65,26.0,826.5,1032.09,718.71
2016,9,16,11,30,922.0,103.0,0.5,26.0,840.0,1047.44,723.59
2016,9,16,11,45,923.0,103.5,0.35,26.5,845.5,1056.38,723.27
2016,9,16,12,0,924.0,104.0,0.2,27.0,851.0,1061.34,721.0
2016,9,16,12,15,923.5,104.0,0.2,27.0,848.5,1060.21,720.28
2016,9,16,12,30,923.0,104.0,0.2,27.0,846.0,1055.08,717.49
2016,9,16,12,45,916.0,106.0,0.25,27.0,834.5,1041.7,711.17
2016,9,16,13,0,909.0,108.0,0.3,27.0,823.0,1024.54,702.88
2016,9,16,13,15,904.5,107.0,0.4,27.0,804.5,1002.85,693.19
2016,9,16,13,30,900.0,106.0,0.5,27.0,786.0,977.59,681.35
2016,9,16,13,45,893.5,104.5,0.6,27.0,760.5,946.48,665.8
2016,9,16,14,0,887.0,103.0,0.7,27.0,735.0,912.19,648.01
2016,9,16,14,15,877.0,101.0,0.8,27.0,702.0,871.36,625.68
2016,9,16,14,30,867.0,99.0,0.9,27.0,669.0,827.98,601.19
2016,9,16,14,45,854.5,96.5,1.0,27.0,630.5,785.8,576.85
2016,9,16,15,0,842.0,94.0,1.1,27.0,592.0,735.1,546.1
2016,9,16,15,15,823.5,91.0,1.15,26.5,547.5,678.16,510.05
2016,9,16,15,30,805.0,88.0,1.2,26.0,503.0,620.53,470.91
2016,9,16,15,45,781.0,84.0,1.3,26.0,455.0,558.25,426.25
2016,9,16,16,0,757.0,80.0,1.4,26.0,407.0,496.55,380.09
2016,9,16,16,15,722.0,75.5,1.45,25.5,356.0,430.07,328.89
2016,9,16,16,30,687.0,71.0,1.5,25.0,305.0,366.55,277.8
2016,9,16,16,45,635.5,64.5,1.55,24.5,253.0,297.66,220.92
2016,9,16,17,0,584.0,58.0,1.6,24.0,201.0,234.2,166.96
2016,9,16,17,15,503.5,49.5,1.55,23.0,151.5,168.09,111.91
2016,9,16,17,30,423.0,41.0,1.5,22.0,102.0,111.92,66.45
2016,9,16,17,45,287.0,28.5,1.45,21.0,62.0,57.12,26.04
2016,9,16,18,0,151.0,16.0,1.4,20.0,22.0,18.74,0.0
2016,9,16,18,15,75.5,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,15.5,34.5,23.59,0.0
2016,9,17,6,30,353.0,31.0,1.1,16.0,69.0,74.22,38.72
2016,9,17,6,45,450.0,40.0,1.25,17.0,115.5,125.82,79.24
2016,9,17,7,0,547.0,49.0,1.4,18.0,162.0,189.77,132.26
2016,9,17,7,15,277.5,77.5,1.3,18.5,135.5,169.63,128.26
2016,9,17,7,30,8.0,106.0,1.2,19.0,109.0,99.05,77.03
2016,9,17,7,45,13.0,125.0,1.2,19.5,130.0,119.34,93.69
2016,9,17,8,0,18.0,144.0,1.2,20.0,151.0,140.31,110.43
2016,9,17,8,15,50.5,174.0,1.15,20.5,197.5,194.52,153.73
2016,9,17,8,30,83.0,204.0,1.1,21.0,244.0,247.43,195.04
2016,9,17,8,45,285.5,196.0,1.1,22.0,353.5,394.47,309.55
2016,9,17,9,0,488.0,188.0,1.1,23.0,463.0,555.48,428.09
2016,9,17,9,15,537.5,185.0,1.05,23.5,508.5,614.2,467.77
2016,9,17,9,30,587.0,182.0,1.0,24.0,554.0,681.09,512.63
2016,9,17,9,45,739.5,136.0,0.95,25.0,630.5,784.47,580.07
2016,9,17,10,0,892.0,90.0,0.9,26.0,707.0,882.46,638.39
2016,9,17,10,15,899.5,91.5,0.8,26.0,735.0,919.95,658.02
2016,9,17,10,30,907.0,93.0,0.7,26.0,763.0,954.42,676.08
2016,9,17,10,45,912.0,94.0,0.65,26.5,784.0,982.72,689.74
2016,9,17,11,0,917.0,95.0,0.6,27.0,805.0,1007.5,701.18
2016,9,17,11,15,920.0,96.0,0.65,27.0,818.0,1026.67,712.89
2016,9,17,11,30,923.0,97.0,0.7,27.0,831.0,1042.01,722.51
2016,9,17,11,45,923.5,97.5,0.75,27.5,836.0,1050.36,726.71
2016,9,17,12,0,924.0,98.0,0.8,28.0,841.0,1054.72,728.76
2016,9,17,12,15,923.0,98.0,0.9,28.0,838.5,1052.99,729.88
2016,9,17,12,30,922.0,98.0,1.0,28.0,836.0,1047.26,728.74
2016,9,17,12,45,908.0,103.5,1.15,28.0,822.0,1030.74,722.06
2016,9,17,13,0,894.0,109.0,1.3,28.0,808.0,1010.59,713.05
2016,9,17,13,15,889.0,108.0,1.35,28.0,789.5,988.6,701.11
2016,9,17,13,30,884.0,107.0,1.4,28.0,771.0,963.1,686.95
2016,9,17,13,45,876.0,106.0,1.5,28.0,745.0,931.5,669.54
2016,9,17,14,0,868.0,105.0,1.6,28.0,719.0,896.86,649.95
2016,9,17,14,15,857.5,103.0,1.6,28.0,686.5,856.16,624.96
2016,9,17,14,30,847.0,101.0,1.6,28.0,654.0,819.77,602.63
2016,9,17,14,45,832.5,98.5,1.65,28.0,615.0,770.11,571.57
2016,9,17,15,0,818.0,96.0,1.7,28.0,576.0,718.83,538.92
2016,9,17,15,15,799.0,93.0,1.7,27.5,532.5,662.61,501.84
2016,9,17,15,30,780.0,90.0,1.7,27.0,489.0,605.81,462.19
2016,9,17,15,45,755.0,86.0,1.7,27.0,441.0,544.21,416.76
2016,9,17,16,0,730.0,82.0,1.7,27.0,393.0,483.36,370.33
2016,9,17,16,15,693.5,77.0,1.65,26.5,342.5,417.81,319.26
2016,9,17,16,30,657.0,72.0,1.6,26.0,292.0,354.34,267.94
2016,9,17,16,45,605.5,65.5,1.55,25.5,241.5,287.3,212.48
2016,9,17,17,0,554.0,59.0,1.5,25.0,191.0,225.75,160.2
2016,9,17,17,15,471.0,50.0,1.4,24.0,143.0,160.59,106.4
2016,9,17,17,30,388.0,41.0,1.3,23.0,95.0,105.75,62.47
2016,9,17,17,45,253.5,28.0,1.2,22.0,57.0,52.99,23.03
2016,9,17,18,0,119.0,15.0,1.1,21.0,19.0,16.74,0.0
2016,9,17,18,15,59.5,7.5,1.1,20.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.0,1.35,18.0,32.5,23.25,0.0
2016,9,18,6,30,347.0,30.0,1.6,19.0,65.0,73.24,37.34
2016,9,18,6,45,444.0,38.5,1.85,20.0,111.5,124.03,77.12
2016,9,18,7,0,541.0,47.0,2.1,21.0,158.0,187.16,129.13
2016,9,18,7,15,599.5,53.5,2.1,21.5,208.0,248.27,182.37
2016,9,18,7,30,658.0,60.0,2.1,22.0,258.0,315.84,240.37
2016,9,18,7,45,698.0,64.0,2.1,22.5,308.5,378.98,293.82
2016,9,18,8,0,738.0,68.0,2.1,23.0,359.0,445.52,348.07
2016,9,18,8,15,765.0,71.5,2.05,24.0,408.0,507.41,395.93
2016,9,18,8,30,792.0,75.0,2.0,25.0,457.0,570.45,442.5
2016,9,18,8,45,813.0,77.5,2.0,26.0,502.0,629.22,484.23
2016,9,18,9,0,834.0,80.0,2.0,27.0,547.0,683.16,520.49
2016,9,18,9,15,848.5,82.5,1.8,27.5,587.0,735.67,552.73
2016,9,18,9,30,863.0,85.0,1.6,28.0,627.0,786.69,582.73
2016,9,18,9,45,880.0,84.0,1.45,28.5,663.0,834.1,609.66
2016,9,18,10,0,897.0,83.0,1.3,29.0,699.0,879.59,634.42
2016,9,18,10,15,904.5,84.0,1.1,29.5,727.0,916.6,652.15
2016,9,18,10,30,912.0,85.0,0.9,30.0,755.0,950.56,667.14
2016,9,18,10,45,917.5,85.5,0.7,30.5,776.0,978.8,677.8
2016,9,18,11,0,923.0,86.0,0.5,31.0,797.0,1003.53,685.73
2016,9,18,11,15,926.0,87.0,0.55,31.0,810.0,1022.7,697.25
2016,9,18,11,30,929.0,88.0,0.6,31.0,823.0,1038.03,706.71
2016,9,18,11,45,930.5,88.0,0.65,31.5,828.5,1046.78,711.07
2016,9,18,12,0,932.0,88.0,0.7,32.0,834.0,1051.52,713.3
2016,9,18,12,15,931.5,88.0,0.85,32.0,831.5,1050.19,715.81
2016,9,18,12,30,931.0,88.0,1.0,32.0,829.0,1044.83,715.95
2016,9,18,12,45,924.0,89.5,1.15,32.0,817.0,1030.69,710.78
2016,9,18,13,0,917.0,91.0,1.3,32.0,805.0,1012.76,703.22
2016,9,18,13,15,912.5,90.5,1.4,32.0,786.5,991.31,692.57
2016,9,18,13,30,908.0,90.0,1.5,32.0,768.0,966.27,679.58
2016,9,18,13,45,901.5,88.5,1.6,32.0,742.5,934.78,662.42
2016,9,18,14,0,895.0,87.0,1.7,32.0,717.0,900.11,643.01
2016,9,18,14,15,885.5,85.5,1.75,31.5,684.0,859.86,620.43
2016,9,18,14,30,876.0,84.0,1.8,31.0,651.0,817.02,595.75
2016,9,18,14,45,863.0,81.5,1.85,31.0,612.5,767.99,565.29
2016,9,18,15,0,850.0,79.0,1.9,31.0,574.0,717.17,533.07
2016,9,18,15,15,832.5,76.5,1.9,30.5,530.5,661.77,497.55
2016,9,18,15,30,815.0,74.0,1.9,30.0,487.0,609.29,460.97
2016,9,18,15,45,791.0,71.0,1.95,30.0,439.0,547.7,415.91
2016,9,18,16,0,767.0,68.0,2.0,30.0,391.0,486.7,369.66
2016,9,18,16,15,732.5,64.0,1.9,29.0,341.0,420.62,318.82
2016,9,18,16,30,698.0,60.0,1.8,28.0,291.0,357.06,267.84
2016,9,18,16,45,648.5,54.5,1.7,27.5,240.0,289.63,211.85
2016,9,18,17,0,599.0,49.0,1.6,27.0,189.0,227.34,158.78
2016,9,18,17,15,518.0,42.0,1.45,26.0,141.0,162.13,104.81
2016,9,18,17,30,437.0,35.0,1.3,25.0,93.0,106.9,60.55
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,52.23,19.44
2016,9,18,18,0,156.0,13.0,1.1,23.0,17.0,15.63,0.0
2016,9,18,18,15,78.0,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
