Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,187.5,13.5,0.9,18.5,32.5,22.82,0.0
2016,9,19,6,30,375.0,27.0,1.0,19.0,65.0,74.26,36.6
2016,9,19,6,45,468.5,35.0,1.1,20.0,110.5,125.73,77.32
2016,9,19,7,0,562.0,43.0,1.2,21.0,156.0,189.14,129.65
2016,9,19,7,15,619.0,48.5,1.2,21.5,206.0,250.02,182.58
2016,9,19,7,30,676.0,54.0,1.2,22.0,256.0,317.2,239.93
2016,9,19,7,45,714.0,58.5,1.2,23.0,306.5,380.98,292.78
2016,9,19,8,0,752.0,63.0,1.2,24.0,357.0,447.94,345.83
2016,9,19,8,15,778.5,66.0,1.1,24.5,405.5,509.7,392.95
2016,9,19,8,30,805.0,69.0,1.0,25.0,454.0,572.52,438.6
2016,9,19,8,45,824.0,71.5,0.9,25.5,498.5,626.63,476.06
2016,9,19,9,0,843.0,74.0,0.8,26.0,543.0,683.63,512.87
2016,9,19,9,15,857.5,76.0,0.75,26.5,583.5,735.92,544.5
2016,9,19,9,30,872.0,78.0,0.7,27.0,624.0,786.7,574.27
2016,9,19,9,45,875.5,83.0,0.65,28.0,656.5,829.94,597.2
2016,9,19,10,0,879.0,88.0,0.6,29.0,689.0,870.28,617.71
2016,9,19,10,15,887.0,89.5,0.75,29.0,717.0,907.66,642.19
2016,9,19,10,30,895.0,91.0,0.9,29.0,745.0,942.09,664.84
2016,9,19,10,45,901.5,91.5,1.05,29.5,766.0,970.79,682.6
2016,9,19,11,0,908.0,92.0,1.2,30.0,787.0,996.09,698.28
2016,9,19,11,15,911.5,92.5,1.35,30.0,800.5,1014.86,711.4
2016,9,19,11,30,915.0,93.0,1.5,30.0,814.0,1029.85,722.32
2016,9,19,11,45,917.0,93.0,1.65,30.5,819.5,1038.9,728.24
2016,9,19,12,0,919.0,93.0,1.8,31.0,825.0,1044.01,731.81
2016,9,19,12,15,919.0,92.5,1.9,31.0,822.5,1042.54,732.24
2016,9,19,12,30,919.0,92.0,2.0,31.0,820.0,1037.08,730.37
2016,9,19,12,45,906.5,97.0,2.15,31.0,807.0,1021.43,722.84
2016,9,19,13,0,894.0,102.0,2.3,31.0,794.0,1002.14,713.04
2016,9,19,13,15,889.5,101.0,2.4,30.5,775.5,980.45,702.55
2016,9,19,13,30,885.0,100.0,2.5,30.0,757.0,955.25,689.69
2016,9,19,13,45,880.0,98.0,2.6,30.0,732.0,925.1,672.12
2016,9,19,14,0,875.0,96.0,2.7,30.0,707.0,891.75,652.29
2016,9,19,14,15,865.5,94.0,2.75,29.5,675.0,851.53,628.58
2016,9,19,14,30,856.0,92.0,2.8,29.0,643.0,808.79,602.81
2016,9,19,14,45,845.0,89.0,2.9,29.0,605.0,761.5,572.55
2016,9,19,15,0,834.0,86.0,3.0,29.0,567.0,717.45,544.04
2016,9,19,15,15,816.0,83.0,3.0,28.5,523.5,661.17,506.23
2016,9,19,15,30,798.0,80.0,3.0,28.0,480.0,604.21,465.46
2016,9,19,15,45,776.5,75.5,3.0,28.0,433.0,543.22,419.44
2016,9,19,16,0,755.0,71.0,3.0,28.0,386.0,482.59,372.18
2016,9,19,16,15,720.0,67.0,2.9,27.0,336.0,416.92,320.6
2016,9,19,16,30,685.0,63.0,2.8,26.0,286.0,353.84,269.02
2016,9,19,16,45,636.5,57.0,2.75,25.5,235.5,287.21,212.73
2016,9,19,17,0,588.0,51.0,2.7,25.0,185.0,225.41,159.23
2016,9,19,17,15,504.5,43.0,2.4,24.0,137.0,159.41,104.0
2016,9,19,17,30,421.0,35.0,2.1,23.0,89.0,103.78,59.03
2016,9,19,17,45,276.0,23.0,1.85,22.5,52.0,48.65,15.94
2016,9,19,18,0,131.0,11.0,1.6,22.0,15.0,13.0,0.0
2016,9,19,18,15,65.5,5.5,1.55,21.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.15,13.5,30.5,23.62,0.0
2016,9,20,6,30,286.0,33.0,2.2,14.0,61.0,70.16,37.28
2016,9,20,6,45,392.0,43.5,2.3,14.5,106.5,120.95,78.32
2016,9,20,7,0,498.0,54.0,2.4,15.0,152.0,185.33,132.2
2016,9,20,7,15,355.5,84.5,2.45,15.5,165.0,202.85,155.66
2016,9,20,7,30,213.0,115.0,2.5,16.0,178.0,199.01,158.15
2016,9,20,7,45,234.5,132.5,2.55,17.0,214.0,240.28,192.95
2016,9,20,8,0,256.0,150.0,2.6,18.0,250.0,283.86,228.62
2016,9,20,8,15,516.5,117.0,2.65,18.5,351.5,417.23,336.23
2016,9,20,8,30,777.0,84.0,2.7,19.0,453.0,573.25,458.2
2016,9,20,8,45,803.5,85.0,2.75,19.5,499.0,633.29,503.0
2016,9,20,9,0,830.0,86.0,2.8,20.0,545.0,693.61,546.93
2016,9,20,9,15,845.0,88.5,2.8,20.5,585.5,746.89,582.6
2016,9,20,9,30,860.0,91.0,2.8,21.0,626.0,792.56,612.2
2016,9,20,9,45,872.0,92.5,2.85,21.5,660.5,838.4,641.8
2016,9,20,10,0,884.0,94.0,2.9,22.0,695.0,882.0,669.44
2016,9,20,10,15,892.0,95.0,2.9,22.0,723.0,918.92,693.18
2016,9,20,10,30,900.0,96.0,2.9,22.0,751.0,952.85,714.82
2016,9,20,10,45,906.5,96.5,2.95,22.5,772.0,981.6,731.92
2016,9,20,11,0,913.0,97.0,3.0,23.0,793.0,1006.92,746.75
2016,9,20,11,15,784.0,159.5,3.05,23.0,764.5,973.53,724.2
2016,9,20,11,30,655.0,222.0,3.1,23.0,736.0,929.19,694.76
2016,9,20,11,45,654.5,224.5,3.2,23.5,740.5,936.81,699.38
2016,9,20,12,0,654.0,227.0,3.3,24.0,745.0,941.28,701.55
2016,9,20,12,15,643.0,234.0,3.3,24.0,742.0,936.57,698.28
2016,9,20,12,30,632.0,241.0,3.3,24.0,739.0,928.7,692.78
2016,9,20,12,45,640.5,230.0,3.35,24.0,729.0,919.06,687.35
2016,9,20,13,0,649.0,219.0,3.4,24.0,719.0,906.08,679.53
2016,9,20,13,15,649.0,212.5,3.4,24.0,702.0,886.24,666.68
2016,9,20,13,30,649.0,206.0,3.4,24.0,685.0,863.47,651.92
2016,9,20,13,45,766.0,151.5,3.4,24.0,697.5,893.2,673.38
2016,9,20,14,0,883.0,97.0,3.4,24.0,710.0,899.2,678.29
2016,9,20,14,15,872.5,95.0,3.35,23.5,677.0,857.78,651.88
2016,9,20,14,30,862.0,93.0,3.3,23.0,644.0,813.9,623.81
2016,9,20,14,45,848.5,90.5,3.3,23.0,605.0,770.8,595.02
2016,9,20,15,0,835.0,88.0,3.3,23.0,566.0,719.46,559.93
2016,9,20,15,15,816.0,85.0,3.25,22.5,521.5,662.39,520.15
2016,9,20,15,30,797.0,82.0,3.2,22.0,477.0,604.74,477.55
2016,9,20,15,45,773.0,78.0,3.15,22.0,429.5,542.85,429.47
2016,9,20,16,0,749.0,74.0,3.1,22.0,382.0,481.6,380.39
2016,9,20,16,15,712.0,69.5,2.95,21.5,331.5,414.76,325.88
2016,9,20,16,30,675.0,65.0,2.8,21.0,281.0,351.23,272.2
2016,9,20,16,45,623.0,58.5,2.7,21.0,230.0,283.22,213.32
2016,9,20,17,0,571.0,52.0,2.6,21.0,179.0,220.78,158.2
2016,9,20,17,15,483.5,43.5,2.4,20.0,131.5,154.61,102.29
2016,9,20,17,30,396.0,35.0,2.2,19.0,84.0,99.36,57.16
2016,9,20,17,45,242.5,22.5,2.05,18.5,48.0,44.54,12.06
2016,9,20,18,0,89.0,10.0,1.9,18.0,12.0,11.0,0.0
2016,9,20,18,15,44.5,5.0,1.9,17.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,2.05,14.0,29.5,23.31,0.0
2016,9,21,6,30,301.0,31.0,2.3,14.0,59.0,70.66,36.49
2016,9,21,6,45,402.5,41.5,2.55,14.5,104.5,121.66,78.39
2016,9,21,7,0,504.0,52.0,2.8,15.0,150.0,185.66,132.36
2016,9,21,7,15,569.0,59.5,2.85,15.0,201.0,247.84,187.93
2016,9,21,7,30,634.0,67.0,2.9,15.0,252.0,317.44,249.57
2016,9,21,7,45,677.5,72.0,3.0,15.5,303.5,382.02,305.96
2016,9,21,8,0,721.0,77.0,3.1,16.0,355.0,450.47,363.74
2016,9,21,8,15,751.5,81.0,3.1,16.0,404.5,513.19,415.8
2016,9,21,8,30,782.0,85.0,3.1,16.0,454.0,578.28,468.03
2016,9,21,8,45,806.5,87.5,3.1,16.5,500.5,638.93,514.36
2016,9,21,9,0,831.0,90.0,3.1,17.0,547.0,699.67,559.11
2016,9,21,9,15,848.0,92.5,3.15,17.5,588.5,754.5,596.71
2016,9,21,9,30,865.0,95.0,3.2,18.0,630.0,808.04,632.71
2016,9,21,9,45,883.0,94.5,3.25,18.5,667.0,850.46,660.23
2016,9,21,10,0,901.0,94.0,3.3,19.0,704.0,897.36,690.63
2016,9,21,10,15,910.5,95.5,3.35,19.0,733.5,936.67,716.71
2016,9,21,10,30,920.0,97.0,3.4,19.0,763.0,973.0,740.68
2016,9,21,10,45,929.5,97.0,3.45,19.5,786.0,1004.46,759.84
2016,9,21,11,0,939.0,97.0,3.5,20.0,809.0,1032.51,776.66
2016,9,21,11,15,943.5,97.5,3.55,20.0,823.5,1052.59,789.67
2016,9,21,11,30,948.0,98.0,3.6,20.0,838.0,1068.78,800.26
2016,9,21,11,45,952.0,97.5,3.65,20.0,844.5,1079.35,807.28
2016,9,21,12,0,956.0,97.0,3.7,20.0,851.0,1085.84,811.78
2016,9,21,12,15,956.5,97.0,3.8,20.0,848.5,1085.21,812.15
2016,9,21,12,30,957.0,97.0,3.9,20.0,846.0,1080.43,809.94
2016,9,21,12,45,950.0,99.0,4.0,20.5,834.0,1066.3,800.1
2016,9,21,13,0,943.0,101.0,4.1,21.0,822.0,1048.27,787.8
2016,9,21,13,15,937.5,100.0,4.2,21.0,802.5,1024.54,773.26
2016,9,21,13,30,932.0,99.0,4.3,21.0,783.0,997.16,756.22
2016,9,21,13,45,928.0,96.5,4.4,21.0,756.5,965.94,736.51
2016,9,21,14,0,924.0,94.0,4.5,21.0,730.0,931.3,714.53
2016,9,21,14,15,913.5,92.0,4.55,20.5,696.0,888.41,687.62
2016,9,21,14,30,903.0,90.0,4.6,20.0,662.0,842.93,658.45
2016,9,21,14,45,892.0,86.5,4.7,20.0,622.5,793.02,624.6
2016,9,21,15,0,881.0,83.0,4.8,20.0,583.0,741.06,588.67
2016,9,21,15,15,862.0,80.5,4.8,19.5,537.5,687.5,550.94
2016,9,21,15,30,843.0,78.0,4.8,19.0,492.0,628.11,505.94
2016,9,21,15,45,819.5,74.0,4.85,19.0,442.5,564.09,455.11
2016,9,21,16,0,796.0,70.0,4.9,19.0,393.0,500.56,402.98
2016,9,21,16,15,759.0,66.0,4.8,18.5,341.0,431.63,345.27
2016,9,21,16,30,722.0,62.0,4.7,18.0,289.0,365.46,287.9
2016,9,21,16,45,667.0,56.0,4.6,17.5,236.0,294.24,225.18
2016,9,21,17,0,612.0,50.0,4.5,17.0,183.0,229.18,166.66
2016,9,21,17,15,519.0,42.0,4.4,16.0,133.5,159.91,106.87
2016,9,21,17,30,426.0,34.0,4.3,15.0,84.0,102.23,58.74
2016,9,21,17,45,213.0,17.0,4.2,14.5,42.0,36.08,5.34
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,14.5,1.95,12.5,29.0,22.15,0.0
2016,9,22,6,30,325.0,29.0,2.2,13.0,58.0,72.27,36.23
2016,9,22,6,45,435.5,38.0,2.5,13.5,105.0,125.05,80.02
2016,9,22,7,0,546.0,47.0,2.8,14.0,152.0,191.94,136.6
2016,9,22,7,15,609.0,53.5,2.85,14.5,203.0,255.01,193.22
2016,9,22,7,30,672.0,60.0,2.9,15.0,254.0,324.76,255.02
2016,9,22,7,45,719.0,63.5,2.95,15.5,307.0,391.39,313.24
2016,9,22,8,0,766.0,67.0,3.0,16.0,360.0,462.14,372.9
2016,9,22,8,15,793.5,70.5,2.95,16.5,409.0,525.85,424.83
2016,9,22,8,30,821.0,74.0,2.9,17.0,458.0,590.67,475.61
2016,9,22,8,45,842.5,76.0,2.9,17.5,504.0,650.57,521.02
2016,9,22,9,0,864.0,78.0,2.9,18.0,550.0,705.41,560.41
2016,9,22,9,15,878.0,80.5,2.8,18.0,591.0,758.71,596.93
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,810.38,631.53
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,856.76,660.86
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,900.76,688.04
2016,9,22,10,15,923.5,86.0,2.5,19.5,730.0,938.08,709.77
2016,9,22,10,30,931.0,87.0,2.4,20.0,758.0,972.26,729.04
2016,9,22,10,45,935.5,88.5,2.35,20.5,778.5,1000.81,744.84
2016,9,22,11,0,940.0,90.0,2.3,21.0,799.0,1025.73,758.16
2016,9,22,11,15,943.0,90.5,2.25,21.0,812.0,1044.24,768.76
2016,9,22,11,30,946.0,91.0,2.2,21.0,825.0,1058.83,776.94
2016,9,22,11,45,945.5,92.0,2.2,21.0,829.5,1066.45,781.42
2016,9,22,12,0,945.0,93.0,2.2,21.0,834.0,1069.98,783.48
2016,9,22,12,15,944.5,93.0,2.15,21.0,831.0,1068.25,781.74
2016,9,22,12,30,944.0,93.0,2.1,21.0,828.0,1062.44,777.58
2016,9,22,12,45,935.5,95.5,2.05,21.5,815.5,1047.45,766.24
2016,9,22,13,0,927.0,98.0,2.0,22.0,803.0,1028.65,752.73
2016,9,22,13,15,922.0,97.0,1.95,22.0,783.5,1005.62,738.09
2016,9,22,13,30,917.0,96.0,1.9,22.0,764.0,978.97,721.21
2016,9,22,13,45,907.5,95.5,1.9,22.0,737.0,945.3,700.4
2016,9,22,14,0,898.0,95.0,1.9,22.0,710.0,908.59,677.52
2016,9,22,14,15,887.5,93.5,1.9,21.5,676.5,867.08,652.52
2016,9,22,14,30,877.0,92.0,1.9,21.0,643.0,823.07,625.45
2016,9,22,14,45,860.0,90.5,1.9,21.0,602.5,777.7,595.86
2016,9,22,15,0,843.0,89.0,1.9,21.0,562.0,724.34,560.18
2016,9,22,15,15,823.0,86.0,1.95,20.5,517.5,666.12,520.77
2016,9,22,15,30,803.0,83.0,2.0,20.0,473.0,607.41,478.44
2016,9,22,15,45,772.0,80.0,2.05,20.0,423.5,542.22,428.69
2016,9,22,16,0,741.0,77.0,2.1,20.0,374.0,478.38,378.2
2016,9,22,16,15,701.5,72.0,2.05,19.5,323.0,411.09,323.61
2016,9,22,16,30,662.0,67.0,2.0,19.0,272.0,346.14,268.94
2016,9,22,16,45,602.5,60.5,2.0,18.5,220.5,276.47,209.26
2016,9,22,17,0,543.0,54.0,2.0,18.0,169.0,213.3,153.92
2016,9,22,17,15,447.0,44.5,1.9,17.5,122.0,146.35,97.26
2016,9,22,17,30,351.0,35.0,1.8,17.0,75.0,91.47,52.22
2016,9,22,17,45,175.5,17.5,1.75,16.5,37.5,32.92,0.19
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.15,12.5,27.5,21.39,0.0
2016,9,23,6,30,339.0,26.0,1.3,13.0,55.0,71.72,34.46
2016,9,23,6,45,439.5,34.5,1.5,14.0,100.0,123.02,77.85
2016,9,23,7,0,540.0,43.0,1.7,15.0,145.0,187.15,132.05
2016,9,23,7,15,600.0,49.5,1.8,15.5,195.0,248.84,187.13
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,316.98,247.09
2016,9,23,7,45,701.0,60.0,2.05,17.0,295.0,380.7,301.98
2016,9,23,8,0,742.0,64.0,2.2,18.0,345.0,447.9,357.66
2016,9,23,8,15,769.0,67.5,2.2,18.5,393.0,509.9,407.61
2016,9,23,8,30,796.0,71.0,2.2,19.0,441.0,573.02,456.5
2016,9,23,8,45,816.5,73.0,2.2,19.5,485.5,630.88,499.72
2016,9,23,9,0,837.0,75.0,2.2,20.0,530.0,683.69,537.02
2016,9,23,9,15,851.0,77.0,2.15,20.5,569.5,735.11,570.8
2016,9,23,9,30,865.0,79.0,2.1,21.0,609.0,784.99,602.69
2016,9,23,9,45,875.0,81.0,2.1,21.5,642.5,829.7,630.75
2016,9,23,10,0,885.0,83.0,2.1,22.0,676.0,872.0,656.76
2016,9,23,10,15,892.5,84.5,2.05,22.0,703.5,908.82,679.54
2016,9,23,10,30,900.0,86.0,2.0,22.0,731.0,942.61,700.12
2016,9,23,10,45,904.5,87.0,1.95,22.5,750.5,969.76,714.81
2016,9,23,11,0,909.0,88.0,1.9,23.0,770.0,993.4,727.16
2016,9,23,11,15,912.0,88.5,1.85,23.0,783.0,1011.33,737.22
2016,9,23,11,30,915.0,89.0,1.8,23.0,796.0,1025.46,744.97
2016,9,23,11,45,914.0,90.5,1.75,23.5,800.0,1032.84,747.08
2016,9,23,12,0,913.0,92.0,1.7,24.0,804.0,1036.25,746.87
2016,9,23,12,15,912.5,92.0,1.75,23.5,801.0,1034.48,747.94
2016,9,23,12,30,912.0,92.0,1.8,23.0,798.0,1028.75,746.68
2016,9,23,12,45,906.5,92.5,1.85,23.0,786.5,1014.7,738.82
2016,9,23,13,0,901.0,93.0,1.9,23.0,775.0,996.91,728.71
2016,9,23,13,15,896.5,92.5,1.95,23.0,756.0,975.33,716.2
2016,9,23,13,30,892.0,92.0,2.0,23.0,737.0,950.21,701.4
2016,9,23,13,45,886.0,90.0,2.15,23.0,711.5,918.63,683.32
2016,9,23,14,0,880.0,88.0,2.3,23.0,686.0,883.9,662.82
2016,9,23,14,15,716.5,139.5,2.35,23.0,611.0,783.9,596.17
2016,9,23,14,30,553.0,191.0,2.4,23.0,536.0,671.5,516.82
2016,9,23,14,45,691.5,136.0,2.45,23.0,539.5,700.68,542.01
2016,9,23,15,0,830.0,81.0,2.5,23.0,543.0,704.74,546.62
2016,9,23,15,15,810.5,78.0,2.45,22.5,499.0,647.54,506.6
2016,9,23,15,30,791.0,75.0,2.4,22.0,455.0,589.86,464.17
2016,9,23,15,45,763.0,72.0,2.4,22.0,407.0,527.16,415.82
2016,9,23,16,0,735.0,69.0,2.4,22.0,359.0,465.57,366.69
2016,9,23,16,15,696.0,64.5,2.35,21.5,309.0,398.77,312.43
2016,9,23,16,30,657.0,60.0,2.3,21.0,259.0,335.13,258.76
2016,9,23,16,45,605.0,53.0,2.25,20.5,210.0,268.43,201.32
2016,9,23,17,0,553.0,46.0,2.2,20.0,161.0,206.94,147.2
2016,9,23,17,15,459.0,38.0,2.1,19.0,115.0,141.66,92.21
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,88.19,48.22
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,30.53,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.0,1.9,15.5,27.5,21.61,0.0
2016,9,24,6,30,371.0,24.0,2.2,16.0,55.0,73.99,33.45
2016,9,24,6,45,473.0,32.0,2.55,16.5,101.0,127.23,79.09
2016,9,24,7,0,575.0,40.0,2.9,17.0,147.0,193.4,135.27
2016,9,24,7,15,635.5,45.5,3.05,17.5,197.5,256.4,191.74
2016,9,24,7,30,696.0,51.0,3.2,18.0,248.0,326.08,253.35
2016,9,24,7,45,735.5,55.0,3.4,19.0,299.0,391.19,309.74
2016,9,24,8,0,775.0,59.0,3.6,20.0,350.0,459.56,366.73
2016,9,24,8,15,802.5,62.0,3.6,20.5,399.0,523.03,418.28
2016,9,24,8,30,830.0,65.0,3.6,21.0,448.0,584.07,466.2
2016,9,24,8,45,850.5,67.0,3.65,21.5,493.5,643.0,510.95
2016,9,24,9,0,871.0,69.0,3.7,22.0,539.0,701.53,552.63
2016,9,24,9,15,885.5,71.0,3.65,22.5,579.5,754.81,588.29
2016,9,24,9,30,900.0,73.0,3.6,23.0,620.0,806.48,622.08
2016,9,24,9,45,913.0,73.0,3.6,23.5,655.0,852.65,651.63
2016,9,24,10,0,926.0,73.0,3.6,24.0,690.0,896.49,679.14
2016,9,24,10,15,933.5,74.0,3.5,24.5,718.0,933.95,701.32
2016,9,24,10,30,941.0,75.0,3.4,25.0,746.0,968.22,721.06
2016,9,24,10,45,946.0,76.0,3.35,25.5,766.5,996.74,737.11
2016,9,24,11,0,951.0,77.0,3.3,26.0,787.0,1021.6,750.68
2016,9,24,11,15,954.0,77.5,3.15,26.0,800.0,1040.09,760.73
2016,9,24,11,30,957.0,78.0,3.0,26.0,813.0,1054.62,768.22
2016,9,24,11,45,958.0,78.0,2.95,26.5,817.5,1062.48,770.91
2016,9,24,12,0,959.0,78.0,2.9,27.0,822.0,1066.22,771.12
2016,9,24,12,15,958.5,78.0,2.8,27.0,819.0,1064.29,768.92
2016,9,24,12,30,958.0,78.0,2.7,27.0,816.0,1058.22,764.27
2016,9,24,12,45,945.5,83.0,2.6,27.5,802.5,1041.95,751.8
2016,9,24,13,0,933.0,88.0,2.5,28.0,789.0,1021.9,737.17
2016,9,24,13,15,928.0,87.5,2.4,28.0,769.5,999.16,722.45
2016,9,24,13,30,923.0,87.0,2.3,28.0,750.0,972.79,705.5
2016,9,24,13,45,915.0,86.0,2.25,28.0,723.5,939.63,684.72
2016,9,24,14,0,907.0,85.0,2.2,28.0,697.0,903.33,661.9
2016,9,24,14,15,896.5,83.0,2.1,28.0,663.5,860.84,634.44
2016,9,24,14,30,886.0,81.0,2.0,28.0,630.0,815.83,605.16
2016,9,24,14,45,871.5,79.5,1.95,28.0,590.0,766.06,572.82
2016,9,24,15,0,857.0,78.0,1.9,28.0,550.0,714.62,538.93
2016,9,24,15,15,837.5,75.0,1.8,27.5,505.5,661.18,503.15
2016,9,24,15,30,818.0,72.0,1.7,27.0,461.0,602.15,460.85
2016,9,24,15,45,785.0,70.0,1.65,27.0,411.5,536.33,411.57
2016,9,24,16,0,752.0,68.0,1.6,27.0,362.0,472.07,361.86
2016,9,24,16,15,713.0,63.5,1.45,26.0,311.5,404.34,308.8
2016,9,24,16,30,674.0,59.0,1.3,25.0,261.0,339.73,256.09
2016,9,24,16,45,603.0,54.5,1.15,24.0,209.0,268.44,197.04
2016,9,24,17,0,532.0,50.0,1.0,23.0,157.0,204.53,143.01
2016,9,24,17,15,434.0,40.5,1.05,22.0,111.0,138.28,88.75
2016,9,24,17,30,336.0,31.0,1.1,21.0,65.0,84.45,45.02
2016,9,24,17,45,168.0,15.5,1.2,20.5,32.5,29.39,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.9,17.5,25.5,20.76,0.0
2016,9,25,6,30,319.0,25.0,2.1,18.0,51.0,68.87,30.3
2016,9,25,6,45,427.0,35.0,2.35,19.0,97.0,122.63,76.31
2016,9,25,7,0,535.0,45.0,2.6,20.0,143.0,189.61,131.85
2016,9,25,7,15,599.5,51.5,2.7,20.5,193.5,252.56,187.15
2016,9,25,7,30,664.0,58.0,2.8,21.0,244.0,322.24,247.58
2016,9,25,7,45,705.5,63.0,2.95,22.0,295.0,387.58,303.09
2016,9,25,8,0,747.0,68.0,3.1,23.0,346.0,456.46,359.38
2016,9,25,8,15,776.0,72.0,3.05,23.5,395.5,520.46,410.25
2016,9,25,8,30,805.0,76.0,3.0,24.0,445.0,585.75,460.12
2016,9,25,8,45,824.0,79.5,3.0,24.5,490.0,644.8,503.73
2016,9,25,9,0,843.0,83.0,3.0,25.0,535.0,703.37,544.98
2016,9,25,9,15,858.5,85.5,2.9,25.5,575.5,757.34,579.97
2016,9,25,9,30,874.0,88.0,2.8,26.0,616.0,803.53,608.72
2016,9,25,9,45,893.0,86.5,2.75,27.0,652.5,852.01,637.5
2016,9,25,10,0,912.0,85.0,2.7,28.0,689.0,898.62,664.29
2016,9,25,10,15,919.5,86.5,2.65,28.5,717.0,936.15,685.86
2016,9,25,10,30,927.0,88.0,2.6,29.0,745.0,970.54,705.15
2016,9,25,10,45,917.5,95.5,2.55,29.5,761.5,992.26,716.1
2016,9,25,11,0,908.0,103.0,2.5,30.0,778.0,1009.73,724.42
2016,9,25,11,15,911.5,104.0,2.45,30.5,790.5,1028.54,733.63
2016,9,25,11,30,915.0,105.0,2.4,31.0,803.0,1043.55,740.45
2016,9,25,11,45,902.0,112.0,2.35,31.5,804.0,1044.81,738.79
2016,9,25,12,0,889.0,119.0,2.3,32.0,805.0,1041.95,734.86
2016,9,25,12,15,888.0,118.5,2.2,32.0,801.5,1038.97,731.95
2016,9,25,12,30,887.0,118.0,2.1,32.0,798.0,1032.14,726.78
2016,9,25,12,45,890.5,114.5,2.05,32.5,788.0,1022.63,719.25
2016,9,25,13,0,894.0,111.0,2.0,33.0,778.0,1009.21,709.49
2016,9,25,13,15,888.0,110.0,1.9,33.0,758.5,985.57,694.4
2016,9,25,13,30,882.0,109.0,1.8,33.0,739.0,958.49,677.34
2016,9,25,13,45,855.0,115.0,1.7,33.0,707.5,925.79,656.82
2016,9,25,14,0,828.0,121.0,1.6,33.0,676.0,881.66,629.06
2016,9,25,14,15,815.5,118.5,1.5,32.5,642.0,838.78,603.27
2016,9,25,14,30,803.0,116.0,1.4,32.0,608.0,793.74,575.76
2016,9,25,14,45,775.5,116.0,1.35,32.0,566.5,741.22,542.33
2016,9,25,15,0,748.0,116.0,1.3,32.0,525.0,685.11,505.36
2016,9,25,15,15,724.0,111.5,1.15,31.5,480.5,626.44,465.15
2016,9,25,15,30,700.0,107.0,1.0,31.0,436.0,567.96,423.96
2016,9,25,15,45,670.0,100.5,0.9,31.0,388.5,504.5,377.6
2016,9,25,16,0,640.0,94.0,0.8,31.0,341.0,442.65,331.03
2016,9,25,16,15,595.0,87.0,0.65,30.0,291.0,375.43,280.05
2016,9,25,16,30,550.0,80.0,0.5,29.0,241.0,312.3,230.39
2016,9,25,16,45,495.0,69.0,0.35,28.0,192.5,246.41,177.38
2016,9,25,17,0,440.0,58.0,0.2,27.0,144.0,186.75,128.32
2016,9,25,17,15,342.0,45.0,0.35,26.0,99.5,123.0,78.21
2016,9,25,17,30,244.0,32.0,0.5,25.0,55.0,70.92,36.79
2016,9,25,17,45,122.0,16.0,0.7,24.5,27.5,23.77,0.0
2016,9,25,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.0,1.15,16.5,22.5,18.75,0.0
2016,9,26,6,30,230.0,26.0,1.3,17.0,45.0,58.98,25.56
2016,9,26,6,45,337.0,39.0,1.5,18.0,88.0,110.21,70.04
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,174.32,122.73
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,235.19,175.37
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,303.94,233.99
2016,9,26,7,45,628.0,75.5,1.55,21.0,280.5,368.63,287.75
2016,9,26,8,0,675.0,82.0,1.5,22.0,331.0,437.69,342.75
2016,9,26,8,15,707.5,87.0,1.3,23.0,380.0,501.02,390.42
2016,9,26,8,30,740.0,92.0,1.1,24.0,429.0,566.21,436.77
2016,9,26,8,45,763.5,96.0,0.9,25.0,474.0,623.79,474.99
2016,9,26,9,0,787.0,100.0,0.7,26.0,519.0,683.32,512.1
2016,9,26,9,15,804.5,103.0,0.65,26.5,559.5,736.97,544.78
2016,9,26,9,30,822.0,106.0,0.6,27.0,600.0,789.46,575.5
2016,9,26,9,45,834.0,109.0,0.55,28.0,634.5,835.88,600.27
2016,9,26,10,0,846.0,112.0,0.5,29.0,669.0,880.12,622.97
2016,9,26,10,15,855.5,113.5,0.6,29.5,697.0,917.96,645.41
2016,9,26,10,30,865.0,115.0,0.7,30.0,725.0,952.96,666.06
2016,9,26,10,45,870.0,117.0,0.85,30.5,745.5,981.18,683.53
2016,9,26,11,0,875.0,119.0,1.0,31.0,766.0,1005.96,698.96
2016,9,26,11,15,879.0,119.5,1.1,31.0,778.5,1013.68,704.63
2016,9,26,11,30,883.0,120.0,1.2,31.0,791.0,1028.19,714.71
2016,9,26,11,45,884.0,120.5,1.3,31.5,795.5,1035.94,719.26
2016,9,26,12,0,885.0,121.0,1.4,32.0,800.0,1039.86,721.66
2016,9,26,12,15,884.5,121.0,1.5,32.0,796.5,1037.86,722.06
2016,9,26,12,30,884.0,121.0,1.6,32.0,793.0,1032.01,720.26
2016,9,26,12,45,906.0,108.0,1.7,32.0,788.5,1030.19,721.02
2016,9,26,13,0,928.0,95.0,1.8,32.0,784.0,1023.69,718.93
2016,9,26,13,15,923.0,94.0,1.9,31.5,764.0,1000.3,707.9
2016,9,26,13,30,918.0,93.0,2.0,31.0,744.0,973.31,694.62
2016,9,26,13,45,911.0,91.5,2.1,31.0,717.5,940.47,676.02
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,904.46,655.17
2016,9,26,14,15,893.0,88.0,2.25,30.5,657.0,861.53,630.31
2016,9,26,14,30,882.0,86.0,2.3,30.0,623.0,816.13,603.38
2016,9,26,14,45,868.5,83.5,2.35,30.0,583.5,766.05,571.55
2016,9,26,15,0,855.0,81.0,2.4,30.0,544.0,719.41,541.55
2016,9,26,15,15,834.5,78.0,2.4,29.5,499.0,660.27,501.98
2016,9,26,15,30,814.0,75.0,2.4,29.0,454.0,600.68,459.62
2016,9,26,15,45,788.0,71.0,2.4,29.0,405.0,536.77,411.66
2016,9,26,16,0,762.0,67.0,2.4,29.0,356.0,473.73,362.65
2016,9,26,16,15,722.0,62.5,2.1,28.0,305.0,405.04,308.29
2016,9,26,16,30,682.0,58.0,1.8,27.0,254.0,339.58,254.49
2016,9,26,16,45,624.0,51.5,1.55,26.5,203.5,270.31,196.14
2016,9,26,17,0,566.0,45.0,1.3,26.0,153.0,206.8,141.69
2016,9,26,17,15,465.0,36.0,1.2,25.0,106.0,138.75,86.2
2016,9,26,17,30,364.0,27.0,1.1,24.0,59.0,83.54,40.08
2016,9,26,17,45,182.0,13.5,1.05,23.0,29.5,25.75,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,1.2,17.5,22.5,19.7,0.0
2016,9,27,6,30,286.0,24.0,1.3,18.0,45.0,64.25,25.32
2016,9,27,6,45,393.0,34.5,1.45,19.0,89.0,117.06,72.8
2016,9,27,7,0,500.0,45.0,1.6,20.0,133.0,182.29,126.73
2016,9,27,7,15,566.5,52.5,1.55,20.5,183.0,244.83,181.03
2016,9,27,7,30,633.0,60.0,1.5,21.0,233.0,314.96,240.89
2016,9,27,7,45,675.5,65.5,1.5,22.0,283.0,379.5,294.69
2016,9,27,8,0,718.0,71.0,1.5,23.0,333.0,446.84,348.48
2016,9,27,8,15,748.5,75.0,1.4,23.5,381.5,510.06,397.24
2016,9,27,8,30,779.0,79.0,1.3,24.0,430.0,574.78,444.87
2016,9,27,8,45,800.5,82.0,1.2,25.0,475.0,633.55,485.15
2016,9,27,9,0,822.0,85.0,1.1,26.0,520.0,692.11,522.89
2016,9,27,9,15,838.0,87.5,1.0,26.5,560.0,745.4,555.05
2016,9,27,9,30,854.0,90.0,0.9,27.0,600.0,797.32,585.21
2016,9,27,9,45,874.0,88.5,0.8,27.5,636.5,839.27,607.9
2016,9,27,10,0,894.0,87.0,0.7,28.0,673.0,885.93,632.96
2016,9,27,10,15,902.0,88.5,0.65,28.5,700.5,923.17,652.27
2016,9,27,10,30,910.0,90.0,0.6,29.0,728.0,957.37,669.46
2016,9,27,10,45,915.0,91.5,0.55,29.5,748.0,985.47,682.71
2016,9,27,11,0,920.0,93.0,0.5,30.0,768.0,1010.03,693.75
2016,9,27,11,15,923.0,93.5,0.45,30.0,780.5,1027.77,702.15
2016,9,27,11,30,926.0,94.0,0.4,30.0,793.0,1041.67,708.43
2016,9,27,11,45,927.0,94.0,0.4,30.5,797.5,1049.05,710.85
2016,9,27,12,0,928.0,94.0,0.4,31.0,802.0,1052.43,711.17
2016,9,27,12,15,927.0,94.0,0.45,31.0,798.5,1049.77,710.85
2016,9,27,12,30,926.0,94.0,0.5,31.0,795.0,1043.1,708.43
2016,9,27,12,45,926.5,91.5,0.6,31.0,784.0,1031.07,704.19
2016,9,27,13,0,927.0,89.0,0.7,31.0,773.0,1015.06,697.67
2016,9,27,13,15,922.0,88.5,0.8,31.0,753.5,992.19,687.01
2016,9,27,13,30,917.0,88.0,0.9,31.0,734.0,965.73,674.05
2016,9,27,13,45,909.0,87.0,1.0,31.0,707.0,932.53,656.72
2016,9,27,14,0,901.0,86.0,1.1,31.0,680.0,896.22,637.13
2016,9,27,14,15,890.0,84.0,1.2,30.5,646.5,853.34,614.15
2016,9,27,14,30,879.0,82.0,1.3,30.0,613.0,808.02,588.94
2016,9,27,14,45,863.5,80.0,1.4,30.0,573.0,757.09,558.09
2016,9,27,15,0,848.0,78.0,1.5,30.0,533.0,704.63,525.41
2016,9,27,15,15,828.0,75.5,1.6,29.5,488.5,651.86,491.68
2016,9,27,15,30,808.0,73.0,1.7,29.0,444.0,593.51,451.31
2016,9,27,15,45,779.0,69.5,1.8,28.5,395.5,528.81,404.51
2016,9,27,16,0,750.0,66.0,1.9,28.0,347.0,465.34,356.48
2016,9,27,16,15,709.5,61.5,1.8,27.0,296.5,397.17,302.91
2016,9,27,16,30,669.0,57.0,1.7,26.0,246.0,332.33,249.78
2016,9,27,16,45,606.5,50.5,1.65,25.5,195.5,262.52,191.12
2016,9,27,17,0,544.0,44.0,1.6,25.0,145.0,199.04,136.75
2016,9,27,17,15,441.0,34.5,1.55,24.0,99.5,131.7,81.66
2016,9,27,17,30,338.0,25.0,1.5,23.0,54.0,76.92,34.65
2016,9,27,17,45,169.0,12.5,1.5,22.0,27.0,23.62,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,6,15,138.0,12.0,0.55,16.0,22.0,19.57,0.0
2016,9,28,6,30,276.0,24.0,0.6,16.0,44.0,63.17,23.18
2016,9,28,6,45,389.5,34.0,0.65,16.5,87.5,116.54,72.94
2016,9,28,7,0,503.0,44.0,0.7,17.0,131.0,182.76,127.95
2016,9,28,7,15,309.0,75.0,0.7,17.5,134.0,184.07,139.31
2016,9,28,7,30,115.0,106.0,0.7,18.0,137.0,151.68,118.94
2016,9,28,7,45,126.0,126.5,0.7,18.5,167.0,184.79,146.73
2016,9,28,8,0,137.0,147.0,0.7,19.0,197.0,219.17,174.57
2016,9,28,8,15,146.5,168.5,0.75,19.5,229.0,254.98,202.88
2016,9,28,8,30,156.0,190.0,0.8,20.0,261.0,291.71,231.22
2016,9,28,8,45,278.0,192.5,0.85,20.5,333.5,393.42,310.2
2016,9,28,9,0,400.0,195.0,0.9,21.0,406.0,508.93,396.27
2016,9,28,9,15,632.5,140.5,1.0,21.5,503.0,652.74,502.26
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,795.52,599.47
2016,9,28,9,45,877.0,87.5,1.25,22.5,634.0,840.98,627.75
2016,9,28,10,0,889.0,89.0,1.4,23.0,668.0,884.15,655.38
2016,9,28,10,15,897.5,90.5,1.55,23.5,695.5,921.61,679.05
2016,9,28,10,30,906.0,92.0,1.7,24.0,723.0,956.07,700.67
2016,9,28,10,45,911.0,93.0,1.85,24.5,743.5,983.41,717.64
2016,9,28,11,0,916.0,94.0,2.0,25.0,764.0,1007.22,732.4
2016,9,28,11,15,919.5,94.5,2.1,25.0,776.0,1025.31,744.39
2016,9,28,11,30,923.0,95.0,2.2,25.0,788.0,1039.58,754.11
2016,9,28,11,45,924.5,95.0,2.3,25.0,792.5,1047.35,759.86
2016,9,28,12,0,926.0,95.0,2.4,25.0,797.0,1051.14,763.26
2016,9,28,12,15,925.0,95.0,2.45,25.0,793.5,1048.4,762.1
2016,9,28,12,30,924.0,95.0,2.5,25.0,790.0,1041.65,758.58
2016,9,28,12,45,918.5,95.5,2.65,25.0,777.5,1027.08,751.17
2016,9,28,13,0,913.0,96.0,2.8,25.0,765.0,1008.72,741.34
2016,9,28,13,15,907.5,95.0,2.8,24.5,745.0,984.98,728.05
2016,9,28,13,30,902.0,94.0,2.8,24.0,725.0,957.73,712.45
2016,9,28,13,45,895.0,92.0,2.85,24.0,698.5,924.62,691.89
2016,9,28,14,0,888.0,90.0,2.9,24.0,672.0,888.41,669.12
2016,9,28,14,15,876.5,88.5,2.9,23.5,638.0,846.08,642.86
2016,9,28,14,30,865.0,87.0,2.9,23.0,604.0,801.39,614.6
2016,9,28,14,45,849.5,84.5,2.95,23.0,564.5,756.27,584.71
2016,9,28,15,0,834.0,82.0,3.0,23.0,525.0,703.18,548.58
2016,9,28,15,15,813.0,79.0,2.95,22.5,480.0,644.67,507.21
2016,9,28,15,30,792.0,76.0,2.9,22.0,435.0,585.84,463.37
2016,9,28,15,45,571.0,103.0,2.9,22.0,347.0,448.6,356.43
2016,9,28,16,0,350.0,130.0,2.9,22.0,259.0,326.16,259.04
2016,9,28,16,15,325.0,114.0,2.8,21.5,220.5,268.36,212.2
2016,9,28,16,30,300.0,98.0,2.7,21.0,182.0,221.66,172.78
2016,9,28,16,45,266.5,80.5,2.65,20.5,143.5,173.32,131.37
2016,9,28,17,0,233.0,63.0,2.6,20.0,105.0,133.48,96.56
2016,9,28,17,15,177.5,45.0,2.45,19.0,71.0,87.53,58.04
2016,9,28,17,30,122.0,27.0,2.3,18.0,37.0,47.59,21.09
2016,9,28,17,45,61.0,13.5,2.2,17.5,18.5,16.61,0.0
2016,9,28,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
