Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,107.0,12.5,1.55,12.5,20.0,18.22,0.0
2016,9,29,6,30,214.0,25.0,1.7,13.0,40.0,56.32,18.98
2016,9,29,6,45,333.5,37.0,1.85,13.5,83.0,109.31,70.11
2016,9,29,7,0,453.0,49.0,2.0,14.0,126.0,175.66,125.82
2016,9,29,7,15,524.0,57.0,1.95,14.5,175.0,237.47,180.52
2016,9,29,7,30,595.0,65.0,1.9,15.0,224.0,307.41,241.59
2016,9,29,7,45,297.5,72.5,1.9,15.5,152.0,217.2,174.94
2016,9,29,8,0,0.0,80.0,1.9,16.0,80.0,71.28,54.76
2016,9,29,8,15,0.0,96.5,1.9,16.5,96.5,86.53,67.46
2016,9,29,8,30,0.0,113.0,1.9,17.0,113.0,101.88,79.86
2016,9,29,8,45,0.0,128.0,1.9,17.5,128.0,115.9,90.98
2016,9,29,9,0,0.0,143.0,1.9,18.0,143.0,130.0,102.03
2016,9,29,9,15,0.0,153.0,1.95,18.5,153.0,139.34,109.09
2016,9,29,9,30,0.0,163.0,2.0,19.0,163.0,148.73,116.16
2016,9,29,9,45,10.0,199.5,2.15,19.5,206.0,192.6,151.02
2016,9,29,10,0,20.0,236.0,2.3,20.0,249.0,237.8,186.29
2016,9,29,10,15,24.5,253.5,2.4,20.5,270.0,259.78,202.82
2016,9,29,10,30,29.0,271.0,2.5,21.0,291.0,297.88,231.64
2016,9,29,10,45,115.5,309.0,2.6,21.5,392.5,439.6,340.97
2016,9,29,11,0,202.0,347.0,2.7,22.0,494.0,568.97,436.84
2016,9,29,11,15,555.0,222.5,2.8,22.0,635.0,818.07,623.42
2016,9,29,11,30,908.0,98.0,2.9,22.0,776.0,1027.77,764.89
2016,9,29,11,45,909.0,98.0,3.05,22.0,780.0,1034.86,768.65
2016,9,29,12,0,910.0,98.0,3.2,22.0,784.0,1038.02,771.9
2016,9,29,12,15,909.0,97.5,3.25,22.0,780.0,1034.64,770.13
2016,9,29,12,30,908.0,97.0,3.3,22.0,776.0,1027.34,765.96
2016,9,29,12,45,903.5,97.0,3.4,22.0,763.5,1013.26,757.83
2016,9,29,13,0,899.0,97.0,3.5,22.0,751.0,995.45,747.29
2016,9,29,13,15,893.0,96.0,3.55,22.0,731.5,971.43,732.26
2016,9,29,13,30,887.0,95.0,3.6,22.0,712.0,943.98,714.93
2016,9,29,13,45,878.0,94.0,3.65,22.0,685.0,910.55,693.44
2016,9,29,14,0,869.0,93.0,3.7,22.0,658.0,874.2,669.82
2016,9,29,14,15,857.0,91.5,3.7,21.5,624.5,832.06,642.91
2016,9,29,14,30,845.0,90.0,3.7,21.0,591.0,794.25,618.78
2016,9,29,14,45,828.5,87.5,3.7,21.0,551.5,742.67,583.13
2016,9,29,15,0,812.0,85.0,3.7,21.0,512.0,689.76,546.05
2016,9,29,15,15,790.0,82.0,3.65,20.5,468.0,631.58,503.76
2016,9,29,15,30,768.0,79.0,3.6,20.0,424.0,573.25,459.42
2016,9,29,15,45,737.5,75.0,3.55,20.0,376.0,509.22,408.38
2016,9,29,16,0,707.0,71.0,3.5,20.0,328.0,446.66,356.93
2016,9,29,16,15,662.5,65.5,3.35,19.5,278.0,379.16,300.49
2016,9,29,16,30,618.0,60.0,3.2,19.0,228.0,314.52,244.66
2016,9,29,16,45,549.5,53.0,3.1,18.5,179.0,244.85,184.0
2016,9,29,17,0,481.0,46.0,3.0,18.0,130.0,182.95,129.41
2016,9,29,17,15,368.5,35.5,2.8,17.0,87.0,117.07,74.34
2016,9,29,17,30,256.0,25.0,2.6,16.0,44.0,63.78,23.84
2016,9,29,17,45,128.0,12.5,2.4,15.5,22.0,20.29,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,11.5,2.6,12.0,19.0,17.9,0.0
2016,9,30,6,30,228.0,23.0,2.8,12.0,38.0,56.36,15.74
2016,9,30,6,45,347.0,34.0,3.0,12.5,80.5,109.58,69.85
2016,9,30,7,0,466.0,45.0,3.2,13.0,123.0,175.69,126.07
2016,9,30,7,15,536.5,52.5,3.25,13.5,171.5,237.51,181.58
2016,9,30,7,30,607.0,60.0,3.3,14.0,220.0,307.41,243.68
2016,9,30,7,45,303.5,72.5,3.35,14.5,152.5,220.38,178.99
2016,9,30,8,0,0.0,85.0,3.4,15.0,85.0,76.06,59.1
2016,9,30,8,15,1.0,115.0,3.4,15.5,115.5,104.99,83.28
2016,9,30,8,30,2.0,145.0,3.4,16.0,146.0,134.48,107.38
2016,9,30,8,45,19.5,175.0,3.45,16.5,185.5,175.35,140.83
2016,9,30,9,0,37.0,205.0,3.5,17.0,225.0,228.8,183.92
2016,9,30,9,15,443.5,146.5,3.5,17.5,406.0,510.66,414.86
2016,9,30,9,30,850.0,88.0,3.5,18.0,587.0,793.09,626.7
2016,9,30,9,45,862.5,90.0,3.55,18.5,621.0,832.32,650.59
2016,9,30,10,0,875.0,92.0,3.6,19.0,655.0,875.83,679.01
2016,9,30,10,15,884.5,93.5,3.6,19.0,683.0,913.59,704.08
2016,9,30,10,30,894.0,95.0,3.6,19.0,711.0,948.45,727.02
2016,9,30,10,45,898.0,97.0,3.65,19.0,731.0,975.54,744.88
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,999.11,760.43
2016,9,30,11,15,906.0,99.5,3.75,19.0,763.5,1017.3,772.43
2016,9,30,11,30,910.0,100.0,3.8,19.0,776.0,1031.75,782.04
2016,9,30,11,45,911.5,100.0,3.9,19.0,780.5,1039.26,787.48
2016,9,30,12,0,913.0,100.0,4.0,19.0,785.0,1042.84,790.47
2016,9,30,12,15,912.5,100.0,4.05,19.0,781.5,1040.46,789.24
2016,9,30,12,30,912.0,100.0,4.1,19.0,778.0,1034.12,785.53
2016,9,30,12,45,910.0,99.0,4.15,19.0,766.5,1021.25,777.52
2016,9,30,13,0,908.0,98.0,4.2,19.0,755.0,1004.55,767.05
2016,9,30,13,15,903.0,97.0,4.2,18.5,735.5,981.24,753.25
2016,9,30,13,30,898.0,96.0,4.2,18.0,716.0,954.43,737.03
2016,9,30,13,45,893.0,93.5,4.25,18.0,690.0,922.53,716.09
2016,9,30,14,0,888.0,91.0,4.3,18.0,664.0,887.43,692.79
2016,9,30,14,15,877.0,89.0,4.25,18.0,630.5,844.86,663.51
2016,9,30,14,30,866.0,87.0,4.2,18.0,597.0,799.9,632.31
2016,9,30,14,45,851.0,84.5,4.2,18.0,557.5,755.09,601.11
2016,9,30,15,0,836.0,82.0,4.2,18.0,518.0,702.25,563.49
2016,9,30,15,15,814.5,79.0,4.1,17.5,473.0,643.29,519.97
2016,9,30,15,30,793.0,76.0,4.0,17.0,428.0,584.06,474.13
2016,9,30,15,45,761.0,72.5,3.9,17.0,379.5,518.47,420.98
2016,9,30,16,0,729.0,69.0,3.8,17.0,331.0,454.46,367.49
2016,9,30,16,15,684.5,64.0,3.65,16.5,280.5,386.29,309.63
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,320.97,252.32
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,248.46,188.46
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,184.33,131.33
2016,9,30,17,15,376.5,34.5,3.15,14.5,85.0,117.13,74.25
2016,9,30,17,30,260.0,24.0,3.0,14.0,41.0,62.44,18.36
2016,9,30,17,45,130.0,12.0,2.85,14.0,20.5,19.8,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,1.2,10.5,18.5,18.25,0.0
2016,10,1,6,30,234.0,23.0,1.4,11.0,37.0,57.2,12.32
2016,10,1,6,45,358.5,33.5,1.65,12.0,80.0,111.87,70.98
2016,10,1,7,0,483.0,44.0,1.9,13.0,123.0,179.7,128.42
2016,10,1,7,15,556.0,51.5,2.0,13.5,173.0,243.4,185.28
2016,10,1,7,30,629.0,59.0,2.1,14.0,223.0,315.46,248.81
2016,10,1,7,45,677.0,64.0,2.25,14.5,274.0,381.61,306.72
2016,10,1,8,0,725.0,69.0,2.4,15.0,325.0,450.96,365.45
2016,10,1,8,15,757.0,73.0,2.35,15.5,373.5,515.28,417.76
2016,10,1,8,30,789.0,77.0,2.3,16.0,422.0,581.21,469.24
2016,10,1,8,45,812.5,79.5,2.3,16.5,467.5,641.02,514.41
2016,10,1,9,0,836.0,82.0,2.3,17.0,513.0,700.76,557.33
2016,10,1,9,15,852.5,84.5,2.15,17.5,553.0,754.77,592.55
2016,10,1,9,30,869.0,87.0,2.0,18.0,593.0,800.88,621.12
2016,10,1,9,45,886.0,86.5,1.95,18.5,628.5,848.14,650.64
2016,10,1,10,0,903.0,86.0,1.9,19.0,664.0,893.41,678.15
2016,10,1,10,15,911.5,87.5,1.85,19.0,691.5,931.05,701.36
2016,10,1,10,30,920.0,89.0,1.8,19.0,719.0,965.63,722.34
2016,10,1,10,45,925.5,90.0,1.75,19.5,739.5,993.51,737.36
2016,10,1,11,0,931.0,91.0,1.7,20.0,760.0,1017.82,749.98
2016,10,1,11,15,934.0,91.5,1.75,20.0,772.0,1035.37,761.18
2016,10,1,11,30,937.0,92.0,1.8,20.0,784.0,1049.03,770.08
2016,10,1,11,45,937.5,93.0,1.9,20.5,788.0,1056.79,774.62
2016,10,1,12,0,938.0,94.0,2.0,21.0,792.0,1060.5,776.74
2016,10,1,12,15,937.0,93.5,2.1,21.0,788.0,1056.89,775.81
2016,10,1,12,30,936.0,93.0,2.2,21.0,784.0,1049.25,772.44
2016,10,1,12,45,932.5,93.0,2.3,21.0,772.0,1035.72,765.35
2016,10,1,13,0,929.0,93.0,2.4,21.0,760.0,1018.31,755.81
2016,10,1,13,15,923.5,92.0,2.45,21.0,740.0,994.06,741.26
2016,10,1,13,30,918.0,91.0,2.5,21.0,720.0,966.25,724.36
2016,10,1,13,45,909.5,89.5,2.6,21.0,692.5,931.74,703.34
2016,10,1,14,0,901.0,88.0,2.7,21.0,665.0,894.19,680.03
2016,10,1,14,15,889.5,86.0,2.75,20.5,631.0,850.7,653.18
2016,10,1,14,30,878.0,84.0,2.8,20.0,597.0,804.84,624.2
2016,10,1,14,45,862.0,82.0,2.9,20.0,556.5,753.46,589.82
2016,10,1,15,0,846.0,80.0,3.0,20.0,516.0,705.83,557.52
2016,10,1,15,15,824.0,77.0,3.05,19.5,470.5,646.07,514.92
2016,10,1,15,30,802.0,74.0,3.1,19.0,425.0,586.09,469.81
2016,10,1,15,45,770.5,70.0,3.15,19.0,376.0,519.8,417.3
2016,10,1,16,0,739.0,66.0,3.2,19.0,327.0,455.05,364.16
2016,10,1,16,15,693.5,61.0,3.1,18.5,276.5,384.94,305.38
2016,10,1,16,30,648.0,56.0,3.0,18.0,226.0,319.78,248.71
2016,10,1,16,45,576.0,49.5,2.95,17.5,176.0,248.0,185.91
2016,10,1,17,0,504.0,43.0,2.9,17.0,126.0,184.38,129.53
2016,10,1,17,15,380.0,32.5,2.75,16.5,82.0,115.31,71.37
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,59.15,10.13
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,18.59,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,1.4,11.5,3.0,2.73,0.0
2016,10,2,6,30,0.0,6.0,1.7,12.0,6.0,5.26,0.0
2016,10,2,6,45,0.0,14.0,2.0,12.5,14.0,12.3,4.35
2016,10,2,7,0,0.0,22.0,2.3,13.0,22.0,19.35,10.73
2016,10,2,7,15,0.0,31.0,2.5,13.5,31.0,27.3,17.73
2016,10,2,7,30,0.0,40.0,2.7,14.0,40.0,35.26,24.65
2016,10,2,7,45,0.0,49.5,2.9,14.5,49.5,43.68,31.85
2016,10,2,8,0,0.0,59.0,3.1,15.0,59.0,52.11,38.93
2016,10,2,8,15,0.0,61.5,3.2,15.0,61.5,54.33,40.73
2016,10,2,8,30,0.0,64.0,3.3,15.0,64.0,56.56,42.5
2016,10,2,8,45,56.0,143.5,3.4,15.5,172.0,175.34,142.56
2016,10,2,9,0,112.0,223.0,3.5,16.0,280.0,314.19,255.23
2016,10,2,9,15,68.5,221.5,3.5,16.0,257.5,272.3,219.9
2016,10,2,9,30,25.0,220.0,3.5,16.0,235.0,226.05,181.15
2016,10,2,9,45,14.0,199.5,3.5,16.5,208.0,196.47,156.42
2016,10,2,10,0,3.0,179.0,3.5,17.0,181.0,166.75,131.52
2016,10,2,10,15,433.0,143.0,3.5,17.0,437.5,576.73,465.71
2016,10,2,10,30,863.0,107.0,3.5,17.0,694.0,942.54,731.0
2016,10,2,10,45,875.5,105.5,3.55,17.0,716.0,963.61,742.05
2016,10,2,11,0,888.0,104.0,3.6,17.0,738.0,990.83,760.33
2016,10,2,11,15,892.5,104.5,3.65,17.0,751.0,1009.14,772.49
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,1023.77,782.32
2016,10,2,11,45,904.5,103.0,3.75,17.5,770.0,1034.75,788.33
2016,10,2,12,0,912.0,101.0,3.8,18.0,776.0,1041.88,791.88
2016,10,2,12,15,911.5,100.5,3.85,18.0,772.5,1038.76,790.15
2016,10,2,12,30,911.0,100.0,3.9,18.0,769.0,1031.7,785.97
2016,10,2,12,45,903.5,102.0,4.0,18.0,756.0,1016.71,776.87
2016,10,2,13,0,896.0,104.0,4.1,18.0,743.0,998.06,765.37
2016,10,2,13,15,889.5,102.5,4.1,18.0,723.0,972.85,748.78
2016,10,2,13,30,883.0,101.0,4.1,18.0,703.0,944.26,729.88
2016,10,2,13,45,874.0,99.5,4.2,18.0,675.5,910.2,707.65
2016,10,2,14,0,865.0,98.0,4.3,18.0,648.0,881.19,688.9
2016,10,2,14,15,852.5,96.0,4.3,17.5,613.5,837.47,660.13
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,791.53,629.51
2016,10,2,14,45,823.5,90.5,4.3,17.0,539.0,738.91,592.26
2016,10,2,15,0,807.0,87.0,4.3,17.0,499.0,684.99,553.5
2016,10,2,15,15,783.5,84.0,4.2,16.5,454.5,626.02,508.93
2016,10,2,15,30,760.0,81.0,4.1,16.0,410.0,567.05,462.89
2016,10,2,15,45,730.5,75.5,4.05,16.0,362.0,502.41,410.18
2016,10,2,16,0,701.0,70.0,4.0,16.0,314.0,440.52,358.03
2016,10,2,16,15,653.5,64.5,3.8,15.5,264.5,371.13,298.71
2016,10,2,16,30,606.0,59.0,3.6,15.0,215.0,306.09,241.28
2016,10,2,16,45,538.5,51.0,3.45,15.0,166.5,236.77,179.29
2016,10,2,17,0,471.0,43.0,3.3,15.0,118.0,175.17,123.8
2016,10,2,17,15,344.5,32.0,3.0,14.5,76.0,107.46,66.3
2016,10,2,17,30,218.0,21.0,2.7,14.0,34.0,52.49,0.0
2016,10,2,17,45,109.0,10.5,2.45,14.0,17.0,16.73,0.0
2016,10,2,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,0.8,11.5,2.5,2.27,0.0
2016,10,3,6,30,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2016,10,3,6,45,0.0,11.5,1.05,12.5,11.5,10.1,2.52
2016,10,3,7,0,0.0,18.0,1.2,13.0,18.0,15.82,7.74
2016,10,3,7,15,0.0,25.5,1.25,13.0,25.5,22.44,13.62
2016,10,3,7,30,0.0,33.0,1.3,13.0,33.0,29.06,19.46
2016,10,3,7,45,0.0,40.5,1.4,13.5,40.5,35.7,25.17
2016,10,3,8,0,0.0,48.0,1.5,14.0,48.0,42.35,30.78
2016,10,3,8,15,0.0,55.0,1.55,14.0,55.0,48.56,36.01
2016,10,3,8,30,0.0,62.0,1.6,14.0,62.0,54.78,41.19
2016,10,3,8,45,104.5,140.5,1.65,14.5,193.5,214.07,175.61
2016,10,3,9,0,209.0,219.0,1.7,15.0,325.0,379.17,307.73
2016,10,3,9,15,104.5,186.0,1.8,15.0,239.0,273.13,221.09
2016,10,3,9,30,0.0,153.0,1.9,15.0,153.0,139.42,110.19
2016,10,3,9,45,4.0,177.0,2.0,15.5,179.5,165.94,131.74
2016,10,3,10,0,8.0,201.0,2.1,16.0,206.0,193.0,153.14
2016,10,3,10,15,16.0,229.0,2.15,16.0,239.5,228.21,181.23
2016,10,3,10,30,24.0,257.0,2.2,16.0,273.0,264.21,209.63
2016,10,3,10,45,22.0,258.5,2.3,16.0,273.5,264.03,209.13
2016,10,3,11,0,20.0,260.0,2.4,16.0,274.0,263.76,208.71
2016,10,3,11,15,12.5,226.0,2.4,16.0,235.0,222.16,175.48
2016,10,3,11,30,5.0,192.0,2.4,16.0,196.0,181.19,142.57
2016,10,3,11,45,5.0,193.5,2.45,16.0,197.5,182.67,143.81
2016,10,3,12,0,5.0,195.0,2.5,16.0,199.0,184.13,144.98
2016,10,3,12,15,6.0,201.5,2.5,16.0,206.0,191.5,150.93
2016,10,3,12,30,7.0,208.0,2.5,16.0,213.0,198.89,156.9
2016,10,3,12,45,3.5,182.5,2.5,16.0,185.0,170.46,134.06
2016,10,3,13,0,0.0,157.0,2.5,16.0,157.0,142.47,111.5
2016,10,3,13,15,0.0,161.0,2.45,16.0,161.0,146.36,114.81
2016,10,3,13,30,0.0,165.0,2.4,16.0,165.0,150.3,118.13
2016,10,3,13,45,0.0,138.0,2.35,16.0,138.0,124.52,97.35
2016,10,3,14,0,0.0,111.0,2.3,16.0,111.0,99.14,76.78
2016,10,3,14,15,0.0,99.0,2.25,15.5,99.0,88.02,67.93
2016,10,3,14,30,0.0,87.0,2.2,15.0,87.0,77.07,59.14
2016,10,3,14,45,0.0,86.0,2.15,15.0,86.0,76.16,58.54
2016,10,3,15,0,0.0,85.0,2.1,15.0,85.0,75.26,57.95
2016,10,3,15,15,357.5,85.0,2.0,15.0,238.0,340.02,282.28
2016,10,3,15,30,715.0,85.0,1.9,15.0,391.0,544.86,442.5
2016,10,3,15,45,675.5,81.5,1.85,15.0,343.5,479.15,387.92
2016,10,3,16,0,636.0,78.0,1.8,15.0,296.0,416.06,335.81
2016,10,3,16,15,585.5,71.5,1.65,15.0,248.0,347.92,277.96
2016,10,3,16,30,535.0,65.0,1.5,15.0,200.0,284.59,222.62
2016,10,3,16,45,455.5,56.5,1.35,15.0,153.0,215.23,162.17
2016,10,3,17,0,376.0,48.0,1.2,15.0,106.0,155.07,109.58
2016,10,3,17,15,253.0,34.5,1.05,14.5,67.0,90.93,55.81
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,39.97,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,13.76,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,90.0,10.0,1.0,12.0,15.0,15.42,0.0
2016,10,4,6,30,180.0,20.0,1.2,12.0,30.0,47.45,0.0
2016,10,4,6,45,312.0,31.5,1.45,12.5,71.0,102.41,63.77
2016,10,4,7,0,444.0,43.0,1.7,13.0,112.0,170.39,121.67
2016,10,4,7,15,520.5,51.0,1.7,13.0,160.5,233.39,177.93
2016,10,4,7,30,597.0,59.0,1.7,13.0,209.0,305.21,241.43
2016,10,4,7,45,654.0,63.0,1.75,13.5,259.5,372.31,299.85
2016,10,4,8,0,711.0,67.0,1.8,14.0,310.0,443.51,359.75
2016,10,4,8,15,744.0,71.0,1.7,14.5,358.5,507.47,411.34
2016,10,4,8,30,777.0,75.0,1.6,15.0,407.0,573.15,462.0
2016,10,4,8,45,805.0,77.0,1.55,15.5,453.0,634.56,507.67
2016,10,4,9,0,833.0,79.0,1.5,16.0,499.0,696.32,551.04
2016,10,4,9,15,850.0,81.5,1.4,16.5,539.0,750.33,585.73
2016,10,4,9,30,867.0,84.0,1.3,17.0,579.0,796.46,613.87
2016,10,4,9,45,878.0,86.5,1.25,17.5,613.0,841.84,641.41
2016,10,4,10,0,889.0,89.0,1.2,18.0,647.0,884.84,666.72
2016,10,4,10,15,625.0,187.0,1.15,18.0,587.0,798.04,605.6
2016,10,4,10,30,361.0,285.0,1.1,18.0,527.0,656.84,501.14
2016,10,4,10,45,363.5,292.5,1.05,18.5,542.5,676.74,514.62
2016,10,4,11,0,366.0,300.0,1.0,19.0,558.0,695.18,525.22
2016,10,4,11,15,366.0,305.5,1.0,19.0,567.5,707.34,532.97
2016,10,4,11,30,366.0,311.0,1.0,19.0,577.0,717.83,539.69
2016,10,4,11,45,651.0,201.0,1.0,19.5,676.5,908.39,672.51
2016,10,4,12,0,936.0,91.0,1.0,20.0,776.0,1053.0,760.64
2016,10,4,12,15,935.0,91.0,1.1,20.0,771.5,1049.75,758.59
2016,10,4,12,30,934.0,91.0,1.2,20.0,767.0,1042.47,756.3
2016,10,4,12,45,924.0,93.5,1.3,20.5,753.0,1025.29,746.38
2016,10,4,13,0,914.0,96.0,1.4,21.0,739.0,1004.43,734.19
2016,10,4,13,15,908.0,95.0,1.5,21.0,719.0,979.81,720.91
2016,10,4,13,30,902.0,94.0,1.6,21.0,699.0,951.72,705.23
2016,10,4,13,45,892.5,92.5,1.7,21.0,671.0,916.6,684.69
2016,10,4,14,0,883.0,91.0,1.8,21.0,643.0,878.58,661.9
2016,10,4,14,15,870.5,89.0,1.9,20.5,609.0,834.79,635.97
2016,10,4,14,30,858.0,87.0,2.0,20.0,575.0,795.32,612.46
2016,10,4,14,45,839.5,85.0,2.1,20.0,534.5,742.21,577.49
2016,10,4,15,0,821.0,83.0,2.2,20.0,494.0,687.92,540.92
2016,10,4,15,15,797.0,80.0,2.25,19.5,449.0,628.02,498.19
2016,10,4,15,30,773.0,77.0,2.3,19.0,404.0,568.16,453.5
2016,10,4,15,45,734.5,74.0,2.4,19.0,354.5,500.67,400.51
2016,10,4,16,0,696.0,71.0,2.5,19.0,305.0,437.09,348.6
2016,10,4,16,15,645.0,65.0,2.35,18.5,255.0,366.03,289.2
2016,10,4,16,30,594.0,59.0,2.2,18.0,205.0,299.75,231.92
2016,10,4,16,45,505.5,52.0,2.1,17.5,155.5,225.78,168.15
2016,10,4,17,0,417.0,45.0,2.0,17.0,106.0,162.0,112.84
2016,10,4,17,15,280.5,32.0,1.9,16.5,66.0,94.36,55.85
2016,10,4,17,30,144.0,19.0,1.8,16.0,26.0,39.25,0.0
2016,10,4,17,45,72.0,9.5,1.75,15.5,13.0,13.23,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,9.5,1.35,10.5,15.0,17.08,0.0
2016,10,5,6,30,236.0,19.0,1.5,11.0,30.0,53.98,0.0
2016,10,5,6,45,374.5,29.0,1.7,11.5,73.0,112.74,69.11
2016,10,5,7,0,513.0,39.0,1.9,12.0,116.0,184.84,131.62
2016,10,5,7,15,587.5,45.5,2.1,12.5,166.0,249.74,190.27
2016,10,5,7,30,662.0,52.0,2.3,13.0,216.0,322.05,254.85
2016,10,5,7,45,710.5,56.0,2.5,14.0,267.0,389.14,313.74
2016,10,5,8,0,759.0,60.0,2.7,15.0,318.0,460.43,373.94
2016,10,5,8,15,790.0,63.5,2.7,15.5,366.5,525.17,427.11
2016,10,5,8,30,821.0,67.0,2.7,16.0,415.0,591.32,479.32
2016,10,5,8,45,844.0,69.5,2.75,17.0,460.5,652.01,524.73
2016,10,5,9,0,867.0,72.0,2.8,18.0,506.0,707.29,563.22
2016,10,5,9,15,882.5,74.0,2.65,18.0,546.0,760.37,599.32
2016,10,5,9,30,898.0,76.0,2.5,18.0,586.0,811.89,633.43
2016,10,5,9,45,908.0,78.0,2.4,18.5,619.5,856.94,661.34
2016,10,5,10,0,918.0,80.0,2.3,19.0,653.0,899.43,686.9
2016,10,5,10,15,926.0,81.5,2.15,19.5,680.0,936.73,707.89
2016,10,5,10,30,934.0,83.0,2.0,20.0,707.0,970.88,726.27
2016,10,5,10,45,939.5,83.5,1.95,20.5,727.0,998.13,740.96
2016,10,5,11,0,945.0,84.0,1.9,21.0,747.0,1021.76,753.24
2016,10,5,11,15,947.5,84.5,1.85,21.0,758.5,1038.67,762.63
2016,10,5,11,30,950.0,85.0,1.8,21.0,770.0,1051.62,769.62
2016,10,5,11,45,951.0,85.0,1.75,21.0,773.5,1058.44,772.84
2016,10,5,12,0,952.0,85.0,1.7,21.0,777.0,1061.18,773.65
2016,10,5,12,15,950.5,85.0,1.7,21.0,772.5,1057.31,771.25
2016,10,5,12,30,949.0,85.0,1.7,21.0,768.0,1049.36,766.5
2016,10,5,12,45,936.0,89.0,1.7,21.5,753.0,1030.83,753.72
2016,10,5,13,0,923.0,93.0,1.7,22.0,738.0,1008.62,738.84
2016,10,5,13,15,917.0,92.0,1.7,21.5,717.5,983.77,725.18
2016,10,5,13,30,911.0,91.0,1.7,21.0,697.0,955.43,709.2
2016,10,5,13,45,900.0,90.0,1.7,21.0,668.5,919.27,686.65
2016,10,5,14,0,889.0,89.0,1.7,21.0,640.0,880.26,662.11
2016,10,5,14,15,876.5,87.0,1.7,21.0,605.5,836.24,633.95
2016,10,5,14,30,864.0,85.0,1.7,21.0,571.0,796.49,608.43
2016,10,5,14,45,844.0,83.0,1.75,21.0,530.0,742.03,572.63
2016,10,5,15,0,824.0,81.0,1.8,21.0,489.0,686.5,535.41
2016,10,5,15,15,799.5,78.0,1.8,20.5,444.0,626.17,492.64
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,565.93,447.98
2016,10,5,15,45,737.5,71.5,1.8,20.0,349.5,498.43,395.27
2016,10,5,16,0,700.0,68.0,1.8,20.0,300.0,434.66,343.55
2016,10,5,16,15,649.0,62.5,1.65,19.5,250.0,364.06,285.03
2016,10,5,16,30,598.0,57.0,1.5,19.0,200.0,298.23,228.55
2016,10,5,16,45,512.5,49.5,1.4,18.5,151.5,224.66,165.55
2016,10,5,17,0,427.0,42.0,1.3,18.0,103.0,160.99,110.57
2016,10,5,17,15,287.0,29.5,1.3,17.0,63.5,92.89,52.79
2016,10,5,17,30,147.0,17.0,1.3,16.0,24.0,33.51,0.0
2016,10,5,17,45,73.5,8.5,1.3,15.5,12.0,7.73,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.0,1.9,11.5,14.0,15.97,0.0
2016,10,6,6,30,214.0,18.0,2.1,12.0,28.0,50.14,0.0
2016,10,6,6,45,353.5,28.0,2.35,13.0,69.0,108.12,65.15
2016,10,6,7,0,493.0,38.0,2.6,14.0,110.0,179.16,126.68
2016,10,6,7,15,568.0,44.5,2.75,14.5,159.0,242.94,184.07
2016,10,6,7,30,643.0,51.0,2.9,15.0,208.0,314.2,247.49
2016,10,6,7,45,692.5,55.5,3.05,15.5,258.5,381.1,306.55
2016,10,6,8,0,742.0,60.0,3.2,16.0,309.0,452.37,367.3
2016,10,6,8,15,773.0,63.5,3.15,16.5,357.0,516.12,419.76
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,581.31,471.32
2016,10,6,8,45,827.0,69.5,3.05,17.5,449.5,641.08,516.85
2016,10,6,9,0,850.0,72.0,3.0,18.0,494.0,695.44,555.6
2016,10,6,9,15,866.0,74.0,2.9,18.5,533.5,748.05,590.9
2016,10,6,9,30,882.0,76.0,2.8,19.0,573.0,799.2,624.26
2016,10,6,9,45,897.0,76.5,2.7,19.5,607.5,845.95,653.72
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,890.53,681.05
2016,10,6,10,15,920.0,78.0,2.5,20.5,668.5,926.96,702.26
2016,10,6,10,30,928.0,79.0,2.4,21.0,695.0,960.26,721.05
2016,10,6,10,45,933.5,79.5,2.3,21.5,714.5,987.28,735.39
2016,10,6,11,0,939.0,80.0,2.2,22.0,734.0,1010.7,747.24
2016,10,6,11,15,942.0,80.5,2.1,22.0,745.5,1027.92,756.43
2016,10,6,11,30,945.0,81.0,2.0,22.0,757.0,1041.22,763.15
2016,10,6,11,45,946.0,81.0,1.95,22.5,760.5,1047.94,764.93
2016,10,6,12,0,947.0,81.0,1.9,23.0,764.0,1050.58,764.3
2016,10,6,12,15,945.5,80.5,1.8,23.0,759.5,1046.05,760.06
2016,10,6,12,30,944.0,80.0,1.7,23.0,755.0,1037.47,753.45
2016,10,6,12,45,934.0,83.0,1.65,23.0,741.0,1020.74,742.59
2016,10,6,13,0,924.0,86.0,1.6,23.0,727.0,1000.3,729.56
2016,10,6,13,15,918.0,85.0,1.55,23.0,707.0,975.38,713.8
2016,10,6,13,30,912.0,84.0,1.5,23.0,687.0,946.96,695.87
2016,10,6,13,45,902.0,83.0,1.45,23.0,659.0,911.65,673.48
2016,10,6,14,0,892.0,82.0,1.4,23.0,631.0,873.43,649.15
2016,10,6,14,15,879.5,80.5,1.3,23.0,596.5,829.88,620.5
2016,10,6,14,30,867.0,79.0,1.2,23.0,562.0,784.09,590.17
2016,10,6,14,45,848.5,77.0,1.2,23.0,522.0,731.27,555.86
2016,10,6,15,0,830.0,75.0,1.2,23.0,482.0,682.48,523.77
2016,10,6,15,15,806.5,72.0,1.15,22.5,437.0,622.62,481.98
2016,10,6,15,30,783.0,69.0,1.1,22.0,392.0,562.76,438.22
2016,10,6,15,45,747.5,65.5,1.1,22.0,343.5,496.11,387.27
2016,10,6,16,0,712.0,62.0,1.1,22.0,295.0,431.49,335.95
2016,10,6,16,15,662.0,57.0,1.0,21.0,245.5,361.38,279.29
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,297.14,225.13
2016,10,6,16,45,528.5,45.0,0.85,19.5,147.5,224.18,163.14
2016,10,6,17,0,445.0,38.0,0.8,19.0,99.0,160.92,108.72
2016,10,6,17,15,222.5,29.5,0.85,18.0,60.0,79.42,43.2
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,23.39,0.0
2016,10,7,6,45,231.0,31.5,1.85,14.5,64.5,86.67,52.07
2016,10,7,7,0,462.0,38.0,2.1,15.0,104.0,171.61,120.81
2016,10,7,7,15,537.5,45.0,2.15,15.5,152.0,234.18,176.58
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,305.42,239.25
2016,10,7,7,45,663.5,56.5,2.3,16.5,249.0,369.74,295.58
2016,10,7,8,0,714.0,61.0,2.4,17.0,298.0,439.85,354.72
2016,10,7,8,15,746.0,65.0,2.45,17.5,345.5,503.15,406.47
2016,10,7,8,30,778.0,69.0,2.5,18.0,393.0,568.07,457.57
2016,10,7,8,45,743.0,83.0,2.55,19.0,419.5,601.25,481.5
2016,10,7,9,0,708.0,97.0,2.6,20.0,446.0,631.44,502.1
2016,10,7,9,15,784.5,87.5,2.55,20.5,503.0,708.46,556.55
2016,10,7,9,30,861.0,78.0,2.5,21.0,560.0,784.86,607.97
2016,10,7,9,45,855.5,87.0,2.5,22.0,589.5,823.64,630.86
2016,10,7,10,0,850.0,96.0,2.5,23.0,619.0,866.83,656.65
2016,10,7,10,15,859.0,97.5,2.45,23.5,645.5,903.34,678.26
2016,10,7,10,30,868.0,99.0,2.4,24.0,672.0,927.91,691.67
2016,10,7,10,45,877.5,99.0,2.35,24.5,692.0,956.73,707.88
2016,10,7,11,0,887.0,99.0,2.3,25.0,712.0,982.33,721.8
2016,10,7,11,15,890.5,99.5,2.2,25.0,724.0,999.22,730.89
2016,10,7,11,30,894.0,100.0,2.1,25.0,736.0,1012.42,737.68
2016,10,7,11,45,768.5,153.5,2.05,25.5,702.0,971.52,708.95
2016,10,7,12,0,643.0,207.0,2.0,26.0,668.0,906.98,665.36
2016,10,7,12,15,639.0,206.5,1.9,26.0,662.5,900.57,660.86
2016,10,7,12,30,635.0,206.0,1.8,26.0,657.0,891.13,653.9
2016,10,7,12,45,619.0,208.0,1.75,26.5,641.5,869.61,638.41
2016,10,7,13,0,603.0,210.0,1.7,27.0,626.0,845.52,621.09
2016,10,7,13,15,719.0,161.5,1.6,27.0,643.5,889.84,650.38
2016,10,7,13,30,835.0,113.0,1.5,27.0,661.0,917.85,667.64
2016,10,7,13,45,826.0,111.0,1.4,27.0,634.0,883.74,644.88
2016,10,7,14,0,817.0,109.0,1.3,27.0,607.0,846.87,621.0
2016,10,7,14,15,802.5,106.5,1.2,27.0,573.0,802.36,591.98
2016,10,7,14,30,788.0,104.0,1.1,27.0,539.0,755.96,561.54
2016,10,7,14,45,770.0,100.0,1.05,27.0,500.0,703.69,527.36
2016,10,7,15,0,752.0,96.0,1.0,27.0,461.0,653.22,493.22
2016,10,7,15,15,699.0,92.0,0.9,26.5,406.0,576.38,438.98
2016,10,7,15,30,646.0,88.0,0.8,26.0,351.0,502.78,385.61
2016,10,7,15,45,591.0,89.0,0.7,25.5,306.5,437.31,336.35
2016,10,7,16,0,536.0,90.0,0.6,25.0,262.0,375.81,288.48
2016,10,7,16,15,487.5,80.0,0.6,24.0,216.5,310.73,237.44
2016,10,7,16,30,439.0,70.0,0.6,23.0,171.0,248.03,186.39
2016,10,7,16,45,369.0,57.0,0.6,22.5,127.5,184.19,133.28
2016,10,7,17,0,299.0,44.0,0.6,22.0,84.0,128.87,86.71
2016,10,7,17,15,149.5,30.0,0.65,21.5,50.0,65.75,33.46
2016,10,7,17,30,0.0,16.0,0.7,21.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,10,8,6,30,129.0,16.0,1.1,15.0,21.0,31.95,0.0
2016,10,8,6,45,261.0,29.0,1.2,15.5,59.0,91.65,53.48
2016,10,8,7,0,393.0,42.0,1.3,16.0,97.0,158.01,111.13
2016,10,8,7,15,474.5,50.5,1.4,16.5,144.0,220.09,165.38
2016,10,8,7,30,556.0,59.0,1.5,17.0,191.0,291.61,227.21
2016,10,8,7,45,606.0,65.5,1.6,18.0,239.5,355.9,282.07
2016,10,8,8,0,656.0,72.0,1.7,19.0,288.0,424.86,338.7
2016,10,8,8,15,692.0,77.0,1.65,19.5,335.0,488.54,389.38
2016,10,8,8,30,728.0,82.0,1.6,20.0,382.0,554.42,439.67
2016,10,8,8,45,751.5,86.0,1.55,21.0,425.5,610.43,479.83
2016,10,8,9,0,775.0,90.0,1.5,22.0,469.0,668.63,519.75
2016,10,8,9,15,794.0,93.0,1.45,22.5,508.0,722.01,554.21
2016,10,8,9,30,813.0,96.0,1.4,23.0,547.0,774.35,587.04
2016,10,8,9,45,846.0,90.5,1.4,24.0,585.0,827.05,618.65
2016,10,8,10,0,879.0,85.0,1.4,25.0,623.0,871.0,643.65
2016,10,8,10,15,888.0,86.5,1.4,25.5,649.5,907.75,664.83
2016,10,8,10,30,897.0,88.0,1.4,26.0,676.0,941.55,683.93
2016,10,8,10,45,902.5,89.0,1.4,26.5,695.5,968.3,698.39
2016,10,8,11,0,908.0,90.0,1.4,27.0,715.0,991.57,710.69
2016,10,8,11,15,911.5,90.5,1.3,27.0,726.5,1008.67,718.94
2016,10,8,11,30,915.0,91.0,1.2,27.0,738.0,1022.0,724.87
2016,10,8,11,45,916.0,91.0,1.2,27.5,741.5,1028.38,726.98
2016,10,8,12,0,917.0,91.0,1.2,28.0,745.0,1030.83,726.9
2016,10,8,12,15,916.0,91.0,1.15,28.0,740.5,1027.33,723.91
2016,10,8,12,30,915.0,91.0,1.1,28.0,736.0,1019.9,718.74
2016,10,8,12,45,913.0,89.5,1.05,28.0,724.0,1005.84,709.68
2016,10,8,13,0,911.0,88.0,1.0,28.0,712.0,987.97,698.5
2016,10,8,13,15,905.0,87.0,0.95,28.0,691.5,963.2,683.21
2016,10,8,13,30,899.0,86.0,0.9,28.0,671.0,935.01,665.92
2016,10,8,13,45,890.5,84.5,0.85,28.0,644.0,900.73,644.85
2016,10,8,14,0,882.0,83.0,0.8,28.0,617.0,863.52,621.92
2016,10,8,14,15,869.5,81.0,0.8,28.0,583.0,819.69,595.41
2016,10,8,14,30,857.0,79.0,0.8,28.0,549.0,773.68,567.17
2016,10,8,14,45,840.0,77.0,0.8,28.0,509.0,728.22,538.84
2016,10,8,15,0,823.0,75.0,0.8,28.0,469.0,675.08,504.75
2016,10,8,15,15,799.0,71.5,0.8,27.5,424.5,614.69,464.13
2016,10,8,15,30,775.0,68.0,0.8,27.0,380.0,554.4,421.6
2016,10,8,15,45,740.0,64.5,0.85,26.5,332.0,488.56,373.53
2016,10,8,16,0,705.0,61.0,0.9,26.0,284.0,424.72,324.66
2016,10,8,16,15,654.0,55.5,0.85,25.0,234.5,354.22,268.76
2016,10,8,16,30,603.0,50.0,0.8,24.0,185.0,289.87,215.41
2016,10,8,16,45,519.0,42.5,0.8,23.0,137.5,217.11,154.87
2016,10,8,17,0,435.0,35.0,0.8,22.0,90.0,154.22,101.48
2016,10,8,17,15,290.0,23.5,0.85,21.0,53.0,84.77,38.01
2016,10,8,17,30,145.0,12.0,0.9,20.0,16.0,28.12,0.0
2016,10,8,17,45,72.5,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,179.0,15.0,1.0,15.0,21.0,37.93,0.0
2016,10,9,6,45,315.5,26.0,1.0,15.5,60.0,100.0,56.33
2016,10,9,7,0,452.0,37.0,1.0,16.0,99.0,168.95,117.7
2016,10,9,7,15,531.0,44.5,1.1,16.5,147.0,232.57,173.73
2016,10,9,7,30,610.0,52.0,1.2,17.0,195.0,305.3,236.79
2016,10,9,7,45,659.0,58.0,1.3,18.0,244.0,370.14,292.17
2016,10,9,8,0,708.0,64.0,1.4,19.0,293.0,440.86,350.07
2016,10,9,8,15,742.0,68.0,1.15,19.5,341.0,504.94,399.68
