Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,776.0,72.0,0.9,20.0,389.0,570.82,447.64
2016,10,9,8,45,798.5,75.5,0.7,21.0,433.0,629.91,487.18
2016,10,9,9,0,821.0,79.0,0.5,22.0,477.0,688.84,523.27
2016,10,9,9,15,838.0,81.5,0.55,22.5,516.5,741.95,557.09
2016,10,9,9,30,855.0,84.0,0.6,23.0,556.0,793.72,589.39
2016,10,9,9,45,870.0,85.0,0.7,24.0,590.0,833.14,612.72
2016,10,9,10,0,885.0,86.0,0.8,25.0,624.0,877.15,638.84
2016,10,9,10,15,894.0,87.5,0.9,25.0,650.5,914.0,662.52
2016,10,9,10,30,903.0,89.0,1.0,25.0,677.0,947.87,684.36
2016,10,9,10,45,907.0,91.0,1.15,25.5,696.0,974.43,701.12
2016,10,9,11,0,911.0,93.0,1.3,26.0,715.0,997.43,715.7
2016,10,9,11,15,914.5,93.5,1.4,26.0,726.5,1014.5,727.21
2016,10,9,11,30,918.0,94.0,1.5,26.0,738.0,1027.78,736.54
2016,10,9,11,45,916.5,95.0,1.65,26.5,741.0,1032.8,740.16
2016,10,9,12,0,915.0,96.0,1.8,27.0,744.0,1033.86,741.41
2016,10,9,12,15,914.0,96.0,1.9,27.0,739.5,1030.3,740.63
2016,10,9,12,30,913.0,96.0,2.0,27.0,735.0,1022.82,737.5
2016,10,9,12,45,906.0,96.5,2.1,27.0,721.5,1006.2,728.64
2016,10,9,13,0,899.0,97.0,2.2,27.0,708.0,985.93,717.52
2016,10,9,13,15,892.5,96.0,2.25,26.5,687.5,960.89,704.15
2016,10,9,13,30,886.0,95.0,2.3,26.0,667.0,932.48,688.51
2016,10,9,13,45,874.5,94.0,2.4,26.0,639.0,896.44,666.76
2016,10,9,14,0,863.0,93.0,2.5,26.0,611.0,865.51,648.23
2016,10,9,14,15,849.5,91.0,2.5,25.5,576.5,820.91,620.55
2016,10,9,14,30,836.0,89.0,2.5,25.0,542.0,774.22,591.05
2016,10,9,14,45,817.0,86.5,2.55,25.0,502.0,721.05,555.59
2016,10,9,15,0,798.0,84.0,2.6,25.0,462.0,666.84,518.55
2016,10,9,15,15,772.0,80.0,2.55,24.5,417.0,605.69,474.19
2016,10,9,15,30,746.0,76.0,2.5,24.0,372.0,544.89,428.59
2016,10,9,15,45,709.5,71.5,2.5,24.0,324.5,480.37,377.84
2016,10,9,16,0,673.0,67.0,2.5,24.0,277.0,416.32,325.76
2016,10,9,16,15,618.5,60.5,2.25,23.0,227.5,345.04,267.16
2016,10,9,16,30,564.0,54.0,2.0,22.0,178.0,279.05,210.99
2016,10,9,16,45,479.5,45.0,1.75,21.5,131.5,206.97,149.34
2016,10,9,17,0,395.0,36.0,1.5,21.0,85.0,144.89,95.63
2016,10,9,17,15,197.5,24.5,1.4,20.0,49.0,67.01,26.09
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,10,10,6,45,55.5,30.0,1.4,13.5,37.5,43.67,23.88
2016,10,10,7,0,111.0,48.0,1.6,14.0,63.0,84.84,60.98
2016,10,10,7,15,138.0,68.5,1.65,14.5,95.0,122.86,94.43
2016,10,10,7,30,165.0,89.0,1.7,15.0,127.0,164.14,130.41
2016,10,10,7,45,182.0,109.0,1.8,15.5,160.0,203.56,164.45
2016,10,10,8,0,199.0,129.0,1.9,16.0,193.0,244.82,199.2
2016,10,10,8,15,215.0,146.5,1.9,16.5,225.0,284.39,231.64
2016,10,10,8,30,231.0,164.0,1.9,17.0,257.0,325.36,264.36
2016,10,10,8,45,162.5,185.0,1.95,17.5,254.5,304.51,246.25
2016,10,10,9,0,94.0,206.0,2.0,18.0,252.0,275.24,221.05
2016,10,10,9,15,89.5,222.5,2.0,18.5,269.0,293.3,234.47
2016,10,10,9,30,85.0,239.0,2.0,19.0,286.0,310.9,247.11
2016,10,10,9,45,213.5,245.5,2.05,19.5,372.0,441.66,350.1
2016,10,10,10,0,342.0,252.0,2.1,20.0,458.0,583.13,456.34
2016,10,10,10,15,253.5,277.5,2.15,20.0,434.0,543.96,423.77
2016,10,10,10,30,165.0,303.0,2.2,20.0,410.0,482.09,375.41
2016,10,10,10,45,187.0,311.5,2.3,20.5,436.0,516.42,400.97
2016,10,10,11,0,209.0,320.0,2.4,21.0,462.0,550.94,425.85
2016,10,10,11,15,208.5,325.5,2.45,21.0,469.5,559.84,431.97
2016,10,10,11,30,208.0,331.0,2.5,21.0,477.0,567.86,437.65
2016,10,10,11,45,551.5,217.0,2.6,21.5,605.0,817.94,624.88
2016,10,10,12,0,895.0,103.0,2.7,22.0,733.0,1021.26,760.87
2016,10,10,12,15,894.0,103.0,2.75,21.5,728.5,1017.69,758.54
2016,10,10,12,30,893.0,103.0,2.8,21.0,724.0,1010.29,755.87
2016,10,10,12,45,880.0,106.5,2.85,21.0,709.5,991.45,744.26
2016,10,10,13,0,867.0,110.0,2.9,21.0,695.0,979.29,737.32
2016,10,10,13,15,860.0,109.0,2.9,21.0,675.0,953.95,721.06
2016,10,10,13,30,853.0,108.0,2.9,21.0,655.0,925.32,702.69
2016,10,10,13,45,837.0,108.5,2.9,21.0,626.0,887.31,677.85
2016,10,10,14,0,821.0,109.0,2.9,21.0,597.0,846.89,651.2
2016,10,10,14,15,806.5,106.5,2.9,20.5,563.0,802.19,622.49
2016,10,10,14,30,792.0,104.0,2.9,20.0,529.0,755.6,591.97
2016,10,10,14,45,765.5,102.5,2.9,20.0,488.5,703.04,555.44
2016,10,10,15,0,739.0,101.0,2.9,20.0,448.0,646.78,514.35
2016,10,10,15,15,710.5,96.5,2.9,19.5,403.5,585.94,469.15
2016,10,10,15,30,682.0,92.0,2.9,19.0,359.0,525.87,423.02
2016,10,10,15,45,637.0,87.0,2.9,18.5,311.0,457.47,368.7
2016,10,10,16,0,592.0,82.0,2.9,18.0,263.0,392.35,315.14
2016,10,10,16,15,532.5,73.5,2.8,17.5,214.5,321.2,255.02
2016,10,10,16,30,473.0,65.0,2.7,17.0,166.0,256.01,198.31
2016,10,10,16,45,381.5,53.5,2.6,16.5,121.0,184.63,136.71
2016,10,10,17,0,290.0,42.0,2.5,16.0,76.0,124.18,84.13
2016,10,10,17,15,145.0,21.0,2.35,15.5,38.0,53.02,15.72
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,6.5,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,13.0,1.2,12.0,16.0,23.22,0.0
2016,10,11,6,45,216.5,28.0,1.35,12.5,52.0,80.83,43.32
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,148.64,105.51
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,210.93,160.42
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,283.09,223.32
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,349.1,280.6
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,420.79,340.73
2016,10,11,8,15,676.0,80.5,1.65,15.5,325.0,484.59,392.35
2016,10,11,8,30,713.0,86.0,1.6,16.0,372.0,550.72,443.69
2016,10,11,8,45,743.5,88.5,1.6,16.5,416.0,610.96,488.97
2016,10,11,9,0,774.0,91.0,1.6,17.0,460.0,669.26,531.36
2016,10,11,9,15,792.5,94.0,1.55,17.0,499.0,722.04,567.31
2016,10,11,9,30,811.0,97.0,1.5,17.0,538.0,773.71,601.7
2016,10,11,9,45,841.5,93.0,1.5,17.5,574.5,825.81,635.06
2016,10,11,10,0,872.0,89.0,1.5,18.0,611.0,868.83,661.53
2016,10,11,10,15,881.0,90.5,1.45,18.5,637.5,905.11,682.5
2016,10,11,10,30,890.0,92.0,1.4,19.0,664.0,938.48,701.25
2016,10,11,10,45,896.5,92.5,1.4,19.5,683.0,965.18,716.17
2016,10,11,11,0,903.0,93.0,1.4,20.0,702.0,988.47,728.9
2016,10,11,11,15,906.5,93.5,1.4,20.0,713.5,1005.26,738.89
2016,10,11,11,30,910.0,94.0,1.4,20.0,725.0,1018.31,746.67
2016,10,11,11,45,910.0,95.0,1.4,20.5,728.0,1024.64,748.91
2016,10,11,12,0,910.0,96.0,1.4,21.0,731.0,1027.06,748.88
2016,10,11,12,15,908.5,95.5,1.35,21.0,726.5,1022.3,745.08
2016,10,11,12,30,907.0,95.0,1.3,21.0,722.0,1013.67,739.06
2016,10,11,12,45,893.5,99.0,1.3,21.0,707.0,994.81,727.58
2016,10,11,13,0,880.0,103.0,1.3,21.0,692.0,972.51,714.09
2016,10,11,13,15,873.0,101.5,1.35,21.0,671.5,956.14,705.32
2016,10,11,13,30,866.0,100.0,1.4,21.0,651.0,926.64,687.89
2016,10,11,13,45,855.0,99.0,1.45,21.0,623.0,891.04,666.41
2016,10,11,14,0,844.0,98.0,1.5,21.0,595.0,852.73,642.9
2016,10,11,14,15,676.0,135.5,1.6,20.5,519.0,731.41,563.03
2016,10,11,14,30,508.0,173.0,1.7,20.0,443.0,607.17,475.08
2016,10,11,14,45,520.0,155.5,1.85,20.0,413.5,573.56,452.99
2016,10,11,15,0,532.0,138.0,2.0,20.0,384.0,537.24,427.28
2016,10,11,15,15,590.5,110.0,2.1,19.5,358.5,522.51,418.02
2016,10,11,15,30,649.0,82.0,2.2,19.0,333.0,494.12,397.17
2016,10,11,15,45,587.5,83.0,2.3,18.5,288.0,425.57,342.69
2016,10,11,16,0,526.0,84.0,2.4,18.0,243.0,361.66,290.29
2016,10,11,16,15,517.0,70.5,2.4,17.5,203.5,310.8,246.34
2016,10,11,16,30,508.0,57.0,2.4,17.0,164.0,260.18,200.67
2016,10,11,16,45,411.0,47.0,2.45,16.5,118.5,186.89,137.38
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,125.18,83.34
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,53.19,9.07
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,22.1,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,78.33,39.6
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,145.78,102.46
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,208.15,156.5
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,280.47,218.12
2016,10,12,7,45,572.0,69.0,0.25,14.5,225.0,346.08,273.58
2016,10,12,8,0,629.0,76.0,0.3,15.0,273.0,417.15,331.46
2016,10,12,8,15,314.5,97.0,0.35,15.5,195.5,295.73,238.21
2016,10,12,8,30,0.0,118.0,0.4,16.0,118.0,108.23,84.71
2016,10,12,8,45,9.0,146.0,0.5,16.5,150.0,141.61,112.59
2016,10,12,9,0,18.0,174.0,0.6,17.0,182.0,176.19,140.21
2016,10,12,9,15,28.0,195.0,0.6,17.0,209.5,216.75,172.3
2016,10,12,9,30,38.0,216.0,0.6,17.0,237.0,248.37,196.84
2016,10,12,9,45,41.0,230.5,0.65,17.0,254.5,267.68,211.49
2016,10,12,10,0,44.0,245.0,0.7,17.0,272.0,287.23,226.32
2016,10,12,10,15,118.5,271.0,0.8,17.0,346.0,400.2,314.43
2016,10,12,10,30,193.0,297.0,0.9,17.0,420.0,502.01,391.01
2016,10,12,10,45,158.0,306.0,1.05,17.5,408.5,483.69,375.33
2016,10,12,11,0,123.0,315.0,1.2,18.0,397.0,463.37,359.1
2016,10,12,11,15,224.5,309.5,1.25,18.0,463.0,557.72,431.51
2016,10,12,11,30,326.0,304.0,1.3,18.0,529.0,672.26,515.02
2016,10,12,11,45,291.0,313.0,1.4,18.5,514.5,649.98,496.84
2016,10,12,12,0,256.0,322.0,1.5,19.0,500.0,626.09,478.79
2016,10,12,12,15,561.5,215.5,1.55,19.0,602.0,824.54,626.86
2016,10,12,12,30,867.0,109.0,1.6,19.0,704.0,1000.2,743.64
2016,10,12,12,45,716.0,159.5,1.7,19.5,645.0,907.93,680.95
2016,10,12,13,0,565.0,210.0,1.8,20.0,586.0,800.53,608.52
2016,10,12,13,15,578.0,198.0,1.9,19.5,572.5,786.91,603.22
2016,10,12,13,30,591.0,186.0,2.0,19.0,559.0,776.82,599.14
2016,10,12,13,45,417.5,223.0,2.1,19.0,481.0,640.49,499.34
2016,10,12,14,0,244.0,260.0,2.2,19.0,403.0,489.66,385.92
2016,10,12,14,15,345.0,223.5,2.3,19.0,412.5,536.36,425.29
2016,10,12,14,30,446.0,187.0,2.4,19.0,422.0,573.78,455.96
2016,10,12,14,45,606.5,134.5,2.5,19.0,428.0,619.47,493.61
2016,10,12,15,0,767.0,82.0,2.6,19.0,434.0,639.52,511.33
2016,10,12,15,15,739.0,78.5,2.55,18.5,390.0,579.27,465.57
2016,10,12,15,30,711.0,75.0,2.5,18.0,346.0,521.7,420.86
2016,10,12,15,45,674.0,69.5,2.45,18.0,299.5,456.0,367.56
2016,10,12,16,0,637.0,64.0,2.4,18.0,253.0,392.79,314.53
2016,10,12,16,15,579.5,57.5,2.2,17.5,205.5,322.69,254.8
2016,10,12,16,30,522.0,51.0,2.0,17.0,158.0,258.31,198.27
2016,10,12,16,45,432.5,41.5,1.8,16.5,113.5,187.3,136.52
2016,10,12,17,0,343.0,32.0,1.6,16.0,69.0,127.07,82.74
2016,10,12,17,15,171.5,16.0,1.65,15.5,34.5,52.44,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.19,0.0
2016,10,13,6,45,55.5,26.0,1.85,12.5,32.5,39.22,17.22
2016,10,13,7,0,111.0,43.0,2.0,13.0,56.0,80.36,57.01
2016,10,13,7,15,134.5,62.5,2.15,13.5,86.5,116.23,89.15
2016,10,13,7,30,158.0,82.0,2.3,14.0,117.0,154.9,123.33
2016,10,13,7,45,172.5,102.0,2.5,14.5,148.5,192.86,156.55
2016,10,13,8,0,187.0,122.0,2.7,15.0,180.0,224.18,183.62
2016,10,13,8,15,195.0,141.5,2.7,15.0,210.5,259.88,213.81
2016,10,13,8,30,203.0,161.0,2.7,15.0,241.0,296.17,243.78
2016,10,13,8,45,118.0,172.0,2.75,15.5,219.5,261.72,214.0
2016,10,13,9,0,33.0,183.0,2.8,16.0,198.0,207.29,167.32
2016,10,13,9,15,33.5,197.0,2.8,16.5,214.0,223.59,179.98
2016,10,13,9,30,34.0,211.0,2.8,17.0,230.0,240.0,192.4
2016,10,13,9,45,69.5,239.0,2.8,17.5,280.0,301.56,241.58
2016,10,13,10,0,105.0,267.0,2.8,18.0,330.0,365.87,291.75
2016,10,13,10,15,153.0,280.5,2.85,18.0,376.0,442.62,351.52
2016,10,13,10,30,201.0,294.0,2.9,18.0,422.0,506.38,400.5
2016,10,13,10,45,235.5,298.5,2.95,18.5,452.5,548.5,431.67
2016,10,13,11,0,270.0,303.0,3.0,19.0,483.0,609.1,475.83
2016,10,13,11,15,271.0,308.5,3.05,19.0,491.5,620.62,483.74
2016,10,13,11,30,272.0,314.0,3.1,19.0,500.0,630.92,491.11
2016,10,13,11,45,277.0,312.0,3.2,19.0,502.5,635.22,494.62
2016,10,13,12,0,282.0,310.0,3.3,19.0,505.0,638.24,497.29
2016,10,13,12,15,193.5,314.5,3.35,19.0,447.5,536.36,419.89
2016,10,13,12,30,105.0,319.0,3.4,19.0,390.0,435.15,341.57
2016,10,13,12,45,82.5,304.0,3.45,19.0,359.5,394.9,310.83
2016,10,13,13,0,60.0,289.0,3.5,19.0,329.0,355.15,279.92
2016,10,13,13,15,146.0,287.5,3.5,19.0,380.0,450.09,356.17
2016,10,13,13,30,232.0,286.0,3.5,19.0,431.0,523.21,414.11
2016,10,13,13,45,172.0,274.0,3.5,19.0,379.0,450.09,357.11
2016,10,13,14,0,112.0,262.0,3.5,19.0,327.0,365.12,290.74
2016,10,13,14,15,105.5,245.5,3.45,18.5,304.0,337.98,270.64
2016,10,13,14,30,99.0,229.0,3.4,18.0,281.0,311.17,250.34
2016,10,13,14,45,151.5,210.5,3.4,18.0,283.0,337.95,273.38
2016,10,13,15,0,204.0,192.0,3.4,18.0,285.0,346.7,281.69
2016,10,13,15,15,197.0,173.5,3.35,17.5,255.5,312.05,254.46
2016,10,13,15,30,190.0,155.0,3.3,17.0,226.0,277.77,227.04
2016,10,13,15,45,179.0,135.0,3.25,17.0,195.0,240.06,195.75
2016,10,13,16,0,168.0,115.0,3.2,17.0,164.0,203.36,164.63
2016,10,13,16,15,150.0,94.5,3.05,16.5,132.5,164.21,131.1
2016,10,13,16,30,132.0,74.0,2.9,16.0,101.0,127.06,98.68
2016,10,13,16,45,98.5,54.5,2.75,16.0,71.5,88.53,65.08
2016,10,13,17,0,65.0,35.0,2.6,16.0,42.0,53.95,34.35
2016,10,13,17,15,32.5,17.5,2.45,15.5,21.0,23.63,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,2.55,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,2.4,15.0,5.0,4.55,0.0
2016,10,14,6,45,0.0,20.5,2.3,15.0,20.5,18.26,4.73
2016,10,14,7,0,0.0,36.0,2.2,15.0,36.0,32.93,21.22
2016,10,14,7,15,3.0,55.5,2.15,15.0,56.0,52.58,38.45
2016,10,14,7,30,6.0,75.0,2.1,15.0,76.0,72.51,55.78
2016,10,14,7,45,15.0,94.0,2.05,15.5,98.0,94.92,74.89
2016,10,14,8,0,24.0,113.0,2.0,16.0,120.0,124.61,99.83
2016,10,14,8,15,28.5,131.5,2.05,16.0,141.5,147.26,118.73
2016,10,14,8,30,33.0,150.0,2.1,16.0,163.0,170.51,137.86
2016,10,14,8,45,54.5,173.0,2.15,16.0,197.5,210.71,170.94
2016,10,14,9,0,76.0,196.0,2.2,16.0,232.0,253.08,205.34
2016,10,14,9,15,38.0,133.5,2.15,16.0,151.5,157.84,126.92
2016,10,14,9,30,0.0,71.0,2.1,16.0,71.0,62.81,47.14
2016,10,14,9,45,0.0,75.5,2.1,16.5,75.5,66.83,50.36
2016,10,14,10,0,0.0,80.0,2.1,17.0,80.0,70.85,53.48
2016,10,14,10,15,0.0,91.5,2.05,17.0,91.5,81.11,61.83
2016,10,14,10,30,0.0,103.0,2.0,17.0,103.0,91.75,70.46
2016,10,14,10,45,7.0,165.5,1.95,17.5,170.0,158.19,124.39
2016,10,14,11,0,14.0,228.0,1.9,18.0,237.0,227.74,179.35
2016,10,14,11,15,11.5,221.0,1.9,18.0,228.5,218.1,171.3
2016,10,14,11,30,9.0,214.0,1.9,18.0,220.0,208.5,163.57
2016,10,14,11,45,16.5,238.0,1.95,18.0,249.5,240.44,189.02
2016,10,14,12,0,24.0,262.0,2.0,18.0,279.0,272.83,214.52
2016,10,14,12,15,15.5,235.0,2.05,18.0,246.0,236.36,185.66
2016,10,14,12,30,7.0,208.0,2.1,18.0,213.0,200.48,157.23
2016,10,14,12,45,11.5,221.0,2.15,18.0,229.0,218.13,171.61
2016,10,14,13,0,16.0,234.0,2.2,18.0,245.0,235.9,185.92
2016,10,14,13,15,38.5,252.0,2.25,18.0,276.5,292.41,231.28
2016,10,14,13,30,61.0,270.0,2.3,18.0,308.0,333.21,263.86
2016,10,14,13,45,134.5,264.5,2.4,18.0,343.5,406.38,323.04
2016,10,14,14,0,208.0,259.0,2.5,18.0,379.0,458.41,365.21
2016,10,14,14,15,191.0,244.0,2.5,18.0,349.0,420.24,335.86
2016,10,14,14,30,174.0,229.0,2.5,18.0,319.0,382.83,307.21
2016,10,14,14,45,322.5,187.0,2.5,18.0,338.0,449.07,362.58
2016,10,14,15,0,471.0,145.0,2.5,18.0,357.0,501.35,405.12
2016,10,14,15,15,295.0,149.0,2.45,17.5,277.0,357.43,290.7
2016,10,14,15,30,119.0,153.0,2.4,17.0,197.0,234.04,190.01
2016,10,14,15,45,109.0,133.5,2.35,17.0,170.0,201.27,163.21
2016,10,14,16,0,99.0,114.0,2.3,17.0,143.0,169.56,136.49
2016,10,14,16,15,86.0,93.5,2.0,16.5,115.0,136.53,108.38
2016,10,14,16,30,73.0,73.0,1.7,16.0,87.0,105.03,81.12
2016,10,14,16,45,50.5,53.0,1.4,15.5,61.5,72.81,53.29
2016,10,14,17,0,28.0,33.0,1.1,15.0,36.0,39.62,24.0
2016,10,14,17,15,14.0,16.5,1.0,14.5,18.0,17.85,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.0,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,62.0,10.0,1.3,12.0,11.0,17.78,0.0
2016,10,15,6,45,197.5,23.0,1.4,12.5,43.0,71.91,26.16
2016,10,15,7,0,333.0,36.0,1.5,13.0,75.0,138.74,96.63
2016,10,15,7,15,422.5,45.5,1.7,13.0,119.0,200.57,152.04
2016,10,15,7,30,512.0,55.0,1.9,13.0,163.0,272.92,216.0
2016,10,15,7,45,565.0,61.5,2.15,13.5,209.5,335.67,271.72
2016,10,15,8,0,618.0,68.0,2.4,14.0,256.0,403.44,330.08
2016,10,15,8,15,343.5,112.5,2.7,14.5,220.0,330.22,272.23
2016,10,15,8,30,69.0,157.0,3.0,15.0,184.0,201.0,164.06
2016,10,15,8,45,45.5,164.5,3.3,15.5,183.5,195.5,159.01
2016,10,15,9,0,22.0,172.0,3.6,16.0,183.0,177.78,143.38
2016,10,15,9,15,42.5,197.5,3.85,16.0,220.0,231.83,187.84
2016,10,15,9,30,63.0,223.0,4.1,16.0,257.0,277.68,225.05
2016,10,15,9,45,69.0,239.5,4.35,16.5,278.5,302.77,244.52
2016,10,15,10,0,75.0,256.0,4.6,17.0,300.0,328.25,264.2
2016,10,15,10,15,39.0,219.0,4.7,17.0,242.0,255.32,204.68
2016,10,15,10,30,3.0,182.0,4.8,17.0,184.0,171.07,135.3
2016,10,15,10,45,107.0,244.5,4.95,17.5,315.0,365.73,294.29
2016,10,15,11,0,211.0,307.0,5.1,18.0,446.0,540.0,430.71
2016,10,15,11,15,212.5,311.5,5.2,18.0,453.5,549.61,437.38
2016,10,15,11,30,214.0,316.0,5.3,18.0,461.0,558.39,444.08
2016,10,15,11,45,107.0,177.0,5.45,18.0,249.5,294.73,237.48
2016,10,15,12,0,0.0,38.0,5.6,18.0,38.0,33.62,22.17
2016,10,15,12,15,3.0,119.5,5.65,18.0,122.0,110.15,85.25
2016,10,15,12,30,6.0,201.0,5.7,18.0,206.0,192.6,152.16
2016,10,15,12,45,3.0,148.5,5.8,18.0,151.0,137.85,107.79
2016,10,15,13,0,0.0,96.0,5.9,18.0,96.0,85.23,64.81
2016,10,15,13,15,4.0,147.5,5.95,18.0,150.0,137.89,108.18
2016,10,15,13,30,8.0,199.0,6.0,18.0,204.0,192.95,153.14
2016,10,15,13,45,4.0,106.5,6.1,18.0,109.0,98.63,76.27
2016,10,15,14,0,0.0,14.0,6.2,18.0,14.0,12.35,4.67
2016,10,15,14,15,0.0,18.5,6.15,17.5,18.5,16.31,8.04
2016,10,15,14,30,0.0,23.0,6.1,17.0,23.0,20.28,11.44
2016,10,15,14,45,0.0,33.5,6.05,17.0,33.5,29.55,19.3
2016,10,15,15,0,0.0,44.0,6.0,17.0,44.0,38.83,27.19
2016,10,15,15,15,0.0,40.5,5.7,16.5,40.5,35.72,24.69
2016,10,15,15,30,0.0,37.0,5.4,16.0,37.0,32.61,22.17
2016,10,15,15,45,0.0,31.5,5.1,16.0,31.5,27.74,18.05
2016,10,15,16,0,0.0,26.0,4.8,16.0,26.0,22.88,13.89
2016,10,15,16,15,0.0,20.5,4.55,16.0,20.5,18.02,9.7
2016,10,15,16,30,0.0,15.0,4.3,16.0,15.0,13.18,5.47
2016,10,15,16,45,0.0,10.5,4.1,16.0,10.5,9.21,1.97
2016,10,15,17,0,0.0,6.0,3.9,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,3.75,16.0,3.0,2.73,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,12.5,38.5,63.79,17.69
2016,10,16,7,0,384.0,33.0,1.0,13.0,77.0,149.59,103.08
2016,10,16,7,15,473.0,41.0,1.2,13.5,122.0,212.6,159.85
2016,10,16,7,30,562.0,49.0,1.4,14.0,167.0,285.99,224.33
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,350.93,281.71
2016,10,16,8,0,671.0,60.0,1.9,15.0,261.0,419.23,340.28
2016,10,16,8,15,707.0,64.5,2.1,15.0,306.5,482.49,393.73
2016,10,16,8,30,743.0,69.0,2.3,15.0,352.0,547.82,447.25
2016,10,16,8,45,527.5,125.0,2.5,15.5,337.5,503.6,411.0
2016,10,16,9,0,312.0,181.0,2.7,16.0,323.0,427.44,348.27
2016,10,16,9,15,179.0,197.5,2.85,16.0,280.5,347.35,282.9
2016,10,16,9,30,46.0,214.0,3.0,16.0,238.0,254.34,204.98
2016,10,16,9,45,45.5,227.0,3.2,16.5,252.0,269.35,216.55
2016,10,16,10,0,45.0,240.0,3.4,17.0,266.0,284.35,227.72
2016,10,16,10,15,22.5,188.5,3.5,17.0,201.5,195.46,155.73
2016,10,16,10,30,0.0,137.0,3.6,17.0,137.0,124.11,96.94
2016,10,16,10,45,0.0,130.0,3.7,17.5,130.0,117.29,91.17
2016,10,16,11,0,0.0,123.0,3.8,18.0,123.0,110.57,85.45
2016,10,16,11,15,14.5,193.5,3.85,18.0,203.5,193.48,152.98
2016,10,16,11,30,29.0,264.0,3.9,18.0,284.0,298.49,236.41
2016,10,16,11,45,14.5,185.0,3.95,18.0,195.0,185.04,145.83
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,94.54,72.19
2016,10,16,12,15,42.5,206.0,4.1,18.0,234.5,247.13,197.03
2016,10,16,12,30,85.0,306.0,4.2,18.0,363.0,401.93,319.12
2016,10,16,12,45,90.0,301.5,4.3,18.0,360.5,400.84,318.3
2016,10,16,13,0,95.0,297.0,4.4,18.0,358.0,399.4,317.78
2016,10,16,13,15,464.5,198.5,4.5,18.0,484.0,679.74,543.32
2016,10,16,13,30,834.0,100.0,4.6,18.0,610.0,891.62,701.23
2016,10,16,13,45,460.5,175.0,4.7,18.0,455.0,623.09,500.41
2016,10,16,14,0,87.0,250.0,4.8,18.0,300.0,331.4,265.8
2016,10,16,14,15,86.5,235.0,4.85,17.5,281.5,311.77,251.9
2016,10,16,14,30,86.0,220.0,4.9,17.0,263.0,292.09,237.1
2016,10,16,14,45,43.0,168.0,4.95,17.0,189.5,199.06,160.99
2016,10,16,15,0,0.0,116.0,5.0,17.0,116.0,105.65,83.09
2016,10,16,15,15,0.0,109.0,4.9,16.5,109.0,99.39,78.29
2016,10,16,15,30,0.0,102.0,4.8,16.0,102.0,93.24,73.44
2016,10,16,15,45,0.0,87.5,4.7,16.0,87.5,79.64,62.05
2016,10,16,16,0,0.0,73.0,4.6,16.0,73.0,66.1,50.58
2016,10,16,16,15,0.0,58.0,4.4,15.5,58.0,52.12,38.65
2016,10,16,16,30,0.0,43.0,4.2,15.0,43.0,38.17,26.58
2016,10,16,16,45,0.0,30.0,4.05,15.0,30.0,26.45,16.23
2016,10,16,17,0,0.0,17.0,3.9,15.0,17.0,14.96,5.26
2016,10,16,17,15,0.0,8.5,3.85,15.0,8.5,7.73,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,19.5,1.2,12.5,35.0,55.19,9.89
2016,10,17,7,0,283.0,39.0,1.3,13.0,70.0,128.37,88.79
2016,10,17,7,15,379.5,49.5,1.4,13.5,114.0,190.83,144.21
2016,10,17,7,30,476.0,60.0,1.5,14.0,158.0,264.48,208.14
2016,10,17,7,45,547.0,65.5,1.65,14.5,205.5,332.34,267.19
2016,10,17,8,0,618.0,71.0,1.8,15.0,253.0,407.08,330.36
2016,10,17,8,15,658.0,76.0,1.85,15.0,299.0,470.44,383.21
2016,10,17,8,30,698.0,81.0,1.9,15.0,345.0,536.42,436.46
2016,10,17,8,45,732.0,83.0,1.95,15.5,388.5,597.08,483.22
2016,10,17,9,0,766.0,85.0,2.0,16.0,432.0,656.16,527.32
2016,10,17,9,15,785.5,88.0,2.0,16.0,470.0,708.81,564.43
2016,10,17,9,30,805.0,91.0,2.0,16.0,508.0,760.45,600.17
2016,10,17,9,45,558.5,167.0,2.0,16.5,465.0,670.85,531.05
2016,10,17,10,0,312.0,243.0,2.0,17.0,422.0,549.1,434.54
2016,10,17,10,15,582.0,170.5,2.0,17.0,522.5,740.45,581.51
2016,10,17,10,30,852.0,98.0,2.0,17.0,623.0,916.07,702.2
2016,10,17,10,45,613.5,183.5,2.05,17.5,567.5,814.75,628.62
2016,10,17,11,0,375.0,269.0,2.1,18.0,512.0,671.06,520.7
2016,10,17,11,15,387.5,270.5,2.15,18.0,525.5,690.38,536.05
2016,10,17,11,30,400.0,272.0,2.2,18.0,539.0,708.27,549.05
2016,10,17,11,45,399.5,274.0,2.25,18.5,541.0,712.35,550.91
2016,10,17,12,0,399.0,276.0,2.3,19.0,543.0,714.61,551.66
2016,10,17,12,15,633.5,188.5,2.35,19.0,609.5,869.71,666.23
2016,10,17,12,30,868.0,101.0,2.4,19.0,676.0,975.93,737.88
2016,10,17,12,45,864.5,100.0,2.5,19.0,663.0,971.11,734.98
2016,10,17,13,0,861.0,99.0,2.6,19.0,650.0,952.49,723.99
2016,10,17,13,15,853.5,97.5,2.6,18.5,629.5,926.07,708.24
2016,10,17,13,30,846.0,96.0,2.6,18.0,609.0,896.48,690.3
2016,10,17,13,45,835.5,94.0,2.65,18.0,581.5,860.66,667.01
2016,10,17,14,0,825.0,92.0,2.7,18.0,554.0,822.24,641.68
2016,10,17,14,15,809.5,90.0,2.7,18.0,520.5,777.38,611.13
2016,10,17,14,30,794.0,88.0,2.7,18.0,487.0,730.75,578.92
2016,10,17,14,45,773.5,85.0,2.7,18.0,447.5,677.84,541.58
2016,10,17,15,0,753.0,82.0,2.7,18.0,408.0,624.2,502.16
2016,10,17,15,15,723.0,78.0,2.65,17.5,364.5,565.48,457.4
2016,10,17,15,30,693.0,74.0,2.6,17.0,321.0,505.2,409.98
2016,10,17,15,45,652.0,68.5,2.55,17.0,275.0,438.71,355.31
2016,10,17,16,0,611.0,63.0,2.5,17.0,229.0,375.2,301.29
2016,10,17,16,15,545.5,56.5,2.2,16.5,182.5,303.8,239.72
2016,10,17,16,30,480.0,50.0,1.9,16.0,136.0,239.02,182.42
2016,10,17,16,45,374.0,39.5,1.6,15.5,93.5,165.47,118.62
2016,10,17,17,0,268.0,29.0,1.3,15.0,51.0,103.62,58.05
2016,10,17,17,15,134.0,14.5,1.25,14.5,25.5,35.83,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.05,11.5,36.0,60.85,3.98
2016,10,18,7,0,359.0,33.0,1.1,12.0,72.0,143.44,97.99
2016,10,18,7,15,454.5,42.0,1.3,12.5,116.5,208.11,156.83
2016,10,18,7,30,550.0,51.0,1.5,13.0,161.0,283.97,223.5
2016,10,18,7,45,612.5,56.0,1.7,13.5,209.5,351.22,282.89
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,424.41,345.49
2016,10,18,8,15,713.0,65.0,1.95,14.5,304.5,486.3,396.94
2016,10,18,8,30,751.0,69.0,2.0,15.0,351.0,552.47,449.76
2016,10,18,8,45,780.0,71.5,2.1,15.5,394.5,612.75,496.5
2016,10,18,9,0,809.0,74.0,2.2,16.0,438.0,673.49,541.42
2016,10,18,9,15,827.5,76.5,2.15,16.5,476.5,726.42,577.29
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,778.15,611.43
2016,10,18,9,45,865.0,79.0,2.1,17.5,548.5,818.45,637.12
2016,10,18,10,0,884.0,79.0,2.1,18.0,582.0,863.69,665.96
2016,10,18,10,15,893.0,80.0,2.05,18.0,608.0,899.15,688.36
2016,10,18,10,30,902.0,81.0,2.0,18.0,634.0,931.64,708.62
2016,10,18,10,45,911.5,80.5,1.95,18.5,653.0,959.62,724.33
2016,10,18,11,0,921.0,80.0,1.9,19.0,672.0,984.27,737.73
2016,10,18,11,15,924.0,80.5,1.85,19.0,683.0,1000.33,746.85
2016,10,18,11,30,927.0,81.0,1.8,19.0,694.0,1012.58,753.63
2016,10,18,11,45,930.0,80.0,1.75,19.5,697.5,1019.11,755.4
2016,10,18,12,0,933.0,79.0,1.7,20.0,701.0,1021.69,754.79
2016,10,18,12,15,931.5,79.0,1.65,20.0,695.5,1017.11,751.18
2016,10,18,12,30,930.0,79.0,1.6,20.0,690.0,1008.59,745.26
2016,10,18,12,45,921.5,80.5,1.6,20.0,676.5,991.28,734.59
2016,10,18,13,0,913.0,82.0,1.6,20.0,663.0,970.37,721.75
2016,10,18,13,15,906.0,81.0,1.6,20.0,642.0,944.35,705.64
2016,10,18,13,30,899.0,80.0,1.6,20.0,621.0,915.01,687.36
2016,10,18,13,45,886.5,79.5,1.6,20.0,592.5,878.31,664.09
2016,10,18,14,0,874.0,79.0,1.6,20.0,564.0,838.99,638.91
2016,10,18,14,15,859.5,77.0,1.6,20.0,529.5,793.89,609.47
2016,10,18,14,30,845.0,75.0,1.6,20.0,495.0,753.22,582.78
2016,10,18,14,45,821.0,73.5,1.6,20.0,454.5,697.63,544.97
2016,10,18,15,0,797.0,72.0,1.6,20.0,414.0,641.47,505.68
2016,10,18,15,15,769.0,68.5,1.45,19.5,370.0,580.22,459.78
2016,10,18,15,30,741.0,65.0,1.3,19.0,326.0,519.58,412.84
2016,10,18,15,45,698.5,61.0,1.2,19.0,278.5,451.69,358.27
2016,10,18,16,0,656.0,57.0,1.1,19.0,231.0,388.76,305.74
2016,10,18,16,15,592.0,50.5,1.05,18.0,183.5,315.68,244.92
2016,10,18,16,30,528.0,44.0,1.0,17.0,136.0,249.1,187.43
2016,10,18,16,45,419.0,35.0,1.0,16.5,93.0,173.71,122.54
2016,10,18,17,0,310.0,26.0,1.0,16.0,50.0,109.41,56.36
2016,10,18,17,15,155.0,13.0,1.0,15.5,25.0,37.85,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.85,11.5,35.5,63.97,0.0
2016,10,19,7,0,414.0,29.0,2.0,12.0,71.0,154.27,104.04
2016,10,19,7,15,504.0,36.0,2.15,12.5,116.0,215.94,162.29
2016,10,19,7,30,594.0,43.0,2.3,13.0,161.0,290.36,228.79
