Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,649.0,48.0,2.5,14.0,208.5,356.69,287.75
2016,10,19,8,0,704.0,53.0,2.7,15.0,256.0,427.99,348.83
2016,10,19,8,15,739.5,57.0,2.8,15.5,302.0,491.81,402.39
2016,10,19,8,30,775.0,61.0,2.9,16.0,348.0,557.58,455.54
2016,10,19,8,45,799.0,63.5,3.05,16.5,390.5,615.48,501.06
2016,10,19,9,0,823.0,66.0,3.2,17.0,433.0,673.35,544.1
2016,10,19,9,15,840.0,68.5,3.2,17.5,470.5,719.5,575.9
2016,10,19,9,30,857.0,71.0,3.2,18.0,508.0,769.85,610.2
2016,10,19,9,45,867.0,73.5,3.2,18.5,539.5,812.8,638.49
2016,10,19,10,0,877.0,76.0,3.2,19.0,571.0,853.33,664.67
2016,10,19,10,15,885.5,77.0,3.15,19.5,596.5,888.04,686.1
2016,10,19,10,30,894.0,78.0,3.1,20.0,622.0,919.81,705.28
2016,10,19,10,45,897.5,80.0,3.05,20.5,639.5,944.98,719.75
2016,10,19,11,0,901.0,82.0,3.0,21.0,657.0,966.64,731.82
2016,10,19,11,15,904.0,82.5,2.9,21.0,667.5,982.37,740.89
2016,10,19,11,30,907.0,83.0,2.8,21.0,678.0,994.38,747.56
2016,10,19,11,45,908.5,82.5,2.75,21.0,681.0,999.89,750.47
2016,10,19,12,0,910.0,82.0,2.7,21.0,684.0,1001.55,751.01
2016,10,19,12,15,908.5,82.0,2.65,21.0,679.0,997.0,747.62
2016,10,19,12,30,907.0,82.0,2.6,21.0,674.0,988.62,741.89
2016,10,19,12,45,901.0,82.0,2.55,21.5,660.5,972.13,729.51
2016,10,19,13,0,895.0,82.0,2.5,22.0,647.0,952.06,714.98
2016,10,19,13,15,888.0,81.0,2.45,22.0,626.5,926.39,698.2
2016,10,19,13,30,881.0,80.0,2.4,22.0,606.0,897.48,679.3
2016,10,19,13,45,871.0,78.5,2.4,22.0,578.5,862.26,656.51
2016,10,19,14,0,861.0,77.0,2.4,22.0,551.0,824.34,631.73
2016,10,19,14,15,846.5,75.0,2.35,22.0,517.0,779.72,601.66
2016,10,19,14,30,832.0,73.0,2.3,22.0,483.0,739.57,574.5
2016,10,19,14,45,730.5,86.0,2.25,22.0,424.5,645.6,507.82
2016,10,19,15,0,629.0,99.0,2.2,22.0,366.0,560.57,444.16
2016,10,19,15,15,598.5,94.0,1.95,21.5,326.0,503.64,400.74
2016,10,19,15,30,568.0,89.0,1.7,21.0,286.0,447.98,356.9
2016,10,19,15,45,539.0,79.0,1.45,20.5,244.5,389.41,309.6
2016,10,19,16,0,510.0,69.0,1.2,20.0,203.0,332.84,262.37
2016,10,19,16,15,458.0,59.0,1.15,19.0,160.5,269.14,209.06
2016,10,19,16,30,406.0,49.0,1.1,18.0,118.0,210.81,158.61
2016,10,19,16,45,322.5,36.5,1.05,17.5,80.0,146.74,102.96
2016,10,19,17,0,239.0,24.0,1.0,17.0,42.0,90.12,41.28
2016,10,19,17,15,119.5,12.0,1.0,16.5,21.0,30.87,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,62.84,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,152.12,100.54
2016,10,20,7,15,498.0,36.5,1.45,14.5,114.0,216.77,161.16
2016,10,20,7,30,591.0,44.0,1.6,15.0,159.0,290.24,226.06
2016,10,20,7,45,650.0,49.0,1.75,15.5,207.0,358.2,286.0
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,431.55,348.46
2016,10,20,8,15,745.0,57.5,1.9,16.5,301.5,495.3,400.95
2016,10,20,8,30,781.0,61.0,1.9,17.0,348.0,560.99,452.83
2016,10,20,8,45,807.0,63.5,1.9,18.0,391.0,620.43,497.07
2016,10,20,9,0,833.0,66.0,1.9,19.0,434.0,679.99,538.51
2016,10,20,9,15,850.5,68.5,1.9,19.5,472.0,726.85,569.62
2016,10,20,9,30,868.0,71.0,1.9,20.0,510.0,777.93,603.13
2016,10,20,9,45,882.0,72.0,1.9,21.0,542.5,822.65,630.27
2016,10,20,10,0,896.0,73.0,1.9,22.0,575.0,865.19,655.36
2016,10,20,10,15,904.5,74.0,1.85,22.5,600.5,900.38,675.78
2016,10,20,10,30,913.0,75.0,1.8,23.0,626.0,932.56,693.96
2016,10,20,10,45,918.5,76.0,1.8,23.5,644.5,958.72,708.62
2016,10,20,11,0,924.0,77.0,1.8,24.0,663.0,981.37,721.01
2016,10,20,11,15,926.5,77.5,1.7,24.0,673.5,996.86,728.88
2016,10,20,11,30,929.0,78.0,1.6,24.0,684.0,1008.54,734.37
2016,10,20,11,45,929.0,78.5,1.55,24.5,686.5,1013.87,735.25
2016,10,20,12,0,929.0,79.0,1.5,25.0,689.0,1015.26,733.82
2016,10,20,12,15,927.5,78.5,1.4,25.0,683.5,1010.0,729.02
2016,10,20,12,30,926.0,78.0,1.3,25.0,678.0,1000.83,721.94
2016,10,20,12,45,919.5,78.5,1.2,25.0,664.5,984.24,710.35
2016,10,20,13,0,913.0,79.0,1.1,25.0,651.0,964.01,696.64
2016,10,20,13,15,906.0,78.0,1.05,25.0,630.0,937.98,680.26
2016,10,20,13,30,899.0,77.0,1.0,25.0,609.0,908.64,661.86
2016,10,20,13,45,890.0,75.5,0.95,25.0,581.5,873.8,639.92
2016,10,20,14,0,881.0,74.0,0.9,25.0,554.0,836.13,616.1
2016,10,20,14,15,867.0,72.0,0.8,25.0,520.0,791.23,586.58
2016,10,20,14,30,853.0,70.0,0.7,25.0,486.0,744.35,555.55
2016,10,20,14,45,833.5,67.5,0.65,25.0,446.0,696.94,524.5
2016,10,20,15,0,814.0,65.0,0.6,25.0,406.0,642.27,487.7
2016,10,20,15,15,786.0,62.0,0.55,24.5,362.0,581.04,444.34
2016,10,20,15,30,758.0,59.0,0.5,24.0,318.0,520.38,399.76
2016,10,20,15,45,716.5,55.0,0.45,23.5,271.0,452.43,347.96
2016,10,20,16,0,675.0,51.0,0.4,23.0,224.0,387.29,296.12
2016,10,20,16,15,611.0,45.0,0.4,22.0,177.0,313.97,236.9
2016,10,20,16,30,547.0,39.0,0.4,21.0,130.0,246.95,180.47
2016,10,20,16,45,434.0,30.5,0.4,20.5,87.0,172.52,117.24
2016,10,20,17,0,321.0,22.0,0.4,20.0,44.0,105.84,40.51
2016,10,20,17,15,160.5,11.0,0.4,19.5,22.0,36.66,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,13.5,0.75,14.5,32.5,60.57,0.0
2016,10,21,7,0,396.0,27.0,0.7,15.0,65.0,147.89,95.64
2016,10,21,7,15,490.0,34.5,0.75,15.5,109.5,209.96,154.41
2016,10,21,7,30,584.0,42.0,0.8,16.0,154.0,285.45,219.99
2016,10,21,7,45,640.0,47.5,0.85,16.5,201.0,352.05,277.77
2016,10,21,8,0,696.0,53.0,0.9,17.0,248.0,423.77,337.6
2016,10,21,8,15,732.5,57.0,0.9,17.5,294.0,487.58,388.88
2016,10,21,8,30,769.0,61.0,0.9,18.0,340.0,553.43,439.52
2016,10,21,8,45,794.0,64.0,0.95,19.0,382.5,612.14,482.4
2016,10,21,9,0,819.0,67.0,1.0,20.0,425.0,670.93,522.73
2016,10,21,9,15,837.0,69.0,0.9,20.5,462.5,716.84,551.07
2016,10,21,9,30,855.0,71.0,0.8,21.0,500.0,767.07,581.49
2016,10,21,9,45,865.0,74.0,0.75,21.5,532.0,810.4,606.96
2016,10,21,10,0,875.0,77.0,0.7,22.0,564.0,851.32,630.29
2016,10,21,10,15,884.0,78.5,0.65,22.0,589.5,886.89,650.9
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,919.54,669.41
2016,10,21,10,45,899.0,80.5,0.55,22.5,633.0,945.05,681.93
2016,10,21,11,0,905.0,81.0,0.5,23.0,651.0,967.16,692.28
2016,10,21,11,15,908.0,81.5,0.45,23.0,661.5,982.82,699.99
2016,10,21,11,30,911.0,82.0,0.4,23.0,672.0,994.76,705.58
2016,10,21,11,45,911.0,82.5,0.4,23.5,674.5,999.96,707.01
2016,10,21,12,0,911.0,83.0,0.4,24.0,677.0,1001.29,706.34
2016,10,21,12,15,909.5,83.0,0.45,24.0,671.5,996.67,704.8
2016,10,21,12,30,908.0,83.0,0.5,24.0,666.0,988.23,701.15
2016,10,21,12,45,750.5,133.5,0.55,24.0,609.0,902.66,649.46
2016,10,21,13,0,593.0,184.0,0.6,24.0,552.0,798.56,585.17
2016,10,21,13,15,732.0,134.5,0.7,24.0,574.0,858.32,627.96
2016,10,21,13,30,871.0,85.0,0.8,24.0,596.0,891.98,651.51
2016,10,21,13,45,859.5,83.5,0.9,24.0,568.0,855.76,630.25
2016,10,21,14,0,848.0,82.0,1.0,24.0,540.0,824.53,612.78
2016,10,21,14,15,832.5,80.0,1.1,23.5,506.0,779.07,586.35
2016,10,21,14,30,817.0,78.0,1.2,23.0,472.0,731.8,557.96
2016,10,21,14,45,782.0,73.5,1.35,23.0,425.5,665.99,514.9
2016,10,21,15,0,747.0,69.0,1.5,23.0,379.0,600.78,470.12
2016,10,21,15,15,703.0,71.0,1.4,22.5,337.0,538.5,423.64
2016,10,21,15,30,659.0,73.0,1.3,22.0,295.0,480.94,379.12
2016,10,21,15,45,645.0,64.0,1.25,21.5,254.5,426.65,336.01
2016,10,21,16,0,631.0,55.0,1.2,21.0,214.0,372.5,290.98
2016,10,21,16,15,562.5,48.5,1.15,20.0,168.0,299.43,230.16
2016,10,21,16,30,494.0,42.0,1.1,19.0,122.0,233.43,173.33
2016,10,21,16,45,380.0,32.0,1.1,18.5,81.0,158.25,108.41
2016,10,21,17,0,266.0,22.0,1.1,18.0,40.0,92.33,27.08
2016,10,21,17,15,133.0,11.0,1.1,17.5,20.0,31.99,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,16.5,0.9,12.5,21.0,30.07,0.0
2016,10,22,7,0,104.0,33.0,0.9,13.0,42.0,70.59,45.18
2016,10,22,7,15,139.5,51.5,1.05,13.0,72.5,108.95,81.8
2016,10,22,7,30,175.0,70.0,1.2,13.0,103.0,151.44,119.6
2016,10,22,7,45,198.5,88.5,1.35,13.5,135.5,192.67,155.93
2016,10,22,8,0,222.0,107.0,1.5,14.0,168.0,236.39,193.58
2016,10,22,8,15,241.0,123.0,1.4,14.5,200.0,276.97,227.46
2016,10,22,8,30,260.0,139.0,1.3,15.0,232.0,319.2,261.6
2016,10,22,8,45,215.5,161.5,1.25,15.5,245.5,328.86,268.01
2016,10,22,9,0,171.0,184.0,1.2,16.0,259.0,321.6,260.72
2016,10,22,9,15,281.0,185.5,1.05,16.0,320.5,424.89,342.56
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,524.38,417.76
2016,10,22,9,45,382.5,203.0,0.8,16.5,404.0,550.68,433.74
2016,10,22,10,0,374.0,219.0,0.7,17.0,426.0,575.1,448.55
2016,10,22,10,15,298.0,244.5,0.6,17.5,414.5,549.17,425.22
2016,10,22,10,30,222.0,270.0,0.5,18.0,403.0,501.08,386.67
2016,10,22,10,45,323.5,257.5,0.4,18.5,457.0,602.92,460.09
2016,10,22,11,0,425.0,245.0,0.3,19.0,511.0,707.69,530.39
2016,10,22,11,15,536.5,210.0,0.45,19.0,551.0,782.17,583.91
2016,10,22,11,30,648.0,175.0,0.6,19.0,591.0,863.61,640.3
2016,10,22,11,45,692.0,159.5,0.8,19.5,606.0,892.75,660.46
2016,10,22,12,0,736.0,144.0,1.0,20.0,621.0,918.28,678.97
2016,10,22,12,15,614.5,186.0,1.1,20.0,582.0,844.49,631.65
2016,10,22,12,30,493.0,228.0,1.2,20.0,543.0,762.8,576.35
2016,10,22,12,45,545.5,204.0,1.3,20.0,546.0,779.12,591.5
2016,10,22,13,0,598.0,180.0,1.4,20.0,549.0,798.2,607.04
2016,10,22,13,15,646.5,157.0,1.45,20.0,544.0,804.54,612.42
2016,10,22,13,30,695.0,134.0,1.5,20.0,539.0,805.03,614.06
2016,10,22,13,45,624.5,148.0,1.6,20.0,498.5,739.03,570.02
2016,10,22,14,0,554.0,162.0,1.7,20.0,458.0,667.63,520.62
2016,10,22,14,15,667.0,120.0,1.7,19.5,454.5,696.56,545.15
2016,10,22,14,30,780.0,78.0,1.7,19.0,451.0,702.51,551.38
2016,10,22,14,45,642.0,100.5,1.75,19.0,390.5,599.23,476.33
2016,10,22,15,0,504.0,123.0,1.8,19.0,330.0,494.97,396.87
2016,10,22,15,15,479.0,114.5,1.7,18.5,293.5,444.24,358.14
2016,10,22,15,30,454.0,106.0,1.6,18.0,257.0,394.75,318.83
2016,10,22,15,45,431.5,92.0,1.5,18.0,218.0,341.91,275.21
2016,10,22,16,0,409.0,78.0,1.4,18.0,179.0,290.7,231.57
2016,10,22,16,15,360.5,65.0,1.3,17.0,140.0,231.98,181.61
2016,10,22,16,30,312.0,52.0,1.2,16.0,101.0,178.6,134.91
2016,10,22,16,45,236.0,37.0,1.1,15.5,66.5,120.82,83.55
2016,10,22,17,0,160.0,22.0,1.0,15.0,32.0,66.79,10.5
2016,10,22,17,15,80.0,11.0,1.0,14.5,16.0,23.18,0.0
2016,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,14.0,0.85,10.5,30.0,48.84,0.0
2016,10,23,7,0,356.0,28.0,0.8,11.0,60.0,138.68,87.69
2016,10,23,7,15,458.5,36.5,0.9,11.5,104.0,204.33,152.35
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,282.07,220.81
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,349.58,280.64
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,420.37,341.45
2016,10,23,8,15,718.5,62.0,1.3,13.0,289.0,484.99,395.51
2016,10,23,8,30,758.0,66.0,1.3,13.0,335.0,551.91,449.35
2016,10,23,8,45,657.5,92.5,1.3,13.5,346.5,557.98,452.88
2016,10,23,9,0,557.0,119.0,1.3,14.0,358.0,548.97,444.37
2016,10,23,9,15,635.5,109.0,1.35,14.0,405.0,622.43,501.29
2016,10,23,9,30,714.0,99.0,1.4,14.0,452.0,698.89,556.7
2016,10,23,9,45,696.0,113.0,1.45,14.5,475.5,728.07,575.3
2016,10,23,10,0,678.0,127.0,1.5,15.0,499.0,753.25,591.38
2016,10,23,10,15,786.5,105.5,1.55,15.0,556.0,839.78,651.69
2016,10,23,10,30,895.0,84.0,1.6,15.0,613.0,924.3,708.54
2016,10,23,10,45,804.0,113.5,1.7,15.5,599.0,903.52,692.48
2016,10,23,11,0,713.0,143.0,1.8,16.0,585.0,872.44,670.62
2016,10,23,11,15,815.5,114.0,1.85,16.0,628.0,940.79,717.82
2016,10,23,11,30,918.0,85.0,1.9,16.0,671.0,1002.83,759.02
2016,10,23,11,45,920.0,84.5,2.0,16.5,673.5,1008.71,761.88
2016,10,23,12,0,922.0,84.0,2.1,17.0,676.0,1010.7,762.95
2016,10,23,12,15,744.0,141.5,2.15,17.0,616.5,919.42,702.03
2016,10,23,12,30,566.0,199.0,2.2,17.0,557.0,799.57,619.95
2016,10,23,12,45,728.5,144.5,2.25,17.0,596.0,892.72,687.59
2016,10,23,13,0,891.0,90.0,2.3,17.0,635.0,952.78,729.03
2016,10,23,13,15,883.0,89.0,2.35,17.0,614.0,926.27,711.53
2016,10,23,13,30,875.0,88.0,2.4,17.0,593.0,905.17,698.64
2016,10,23,13,45,690.5,132.0,2.45,17.0,518.5,777.25,609.93
2016,10,23,14,0,506.0,176.0,2.5,17.0,444.0,643.07,511.99
2016,10,23,14,15,546.0,152.0,2.5,17.0,424.5,628.36,503.65
2016,10,23,14,30,586.0,128.0,2.5,17.0,405.0,615.41,495.26
2016,10,23,14,45,572.5,119.0,2.5,17.0,371.0,569.21,460.4
2016,10,23,15,0,559.0,110.0,2.5,17.0,337.0,522.35,424.4
2016,10,23,15,15,529.0,103.0,2.35,16.5,298.5,466.89,380.85
2016,10,23,15,30,499.0,96.0,2.2,16.0,260.0,408.66,333.99
2016,10,23,15,45,466.5,85.0,2.1,16.0,219.5,351.71,286.27
2016,10,23,16,0,434.0,74.0,2.0,16.0,179.0,297.42,239.34
2016,10,23,16,15,382.5,61.5,1.75,15.0,139.0,236.71,186.79
2016,10,23,16,30,331.0,49.0,1.5,14.0,99.0,181.66,137.89
2016,10,23,16,45,239.0,35.0,1.25,13.5,64.0,119.45,82.14
2016,10,23,17,0,147.0,21.0,1.0,13.0,29.0,62.19,0.0
2016,10,23,17,15,73.5,10.5,1.0,13.0,14.5,21.61,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.46,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,20.48,9.18
2016,10,24,7,15,1.0,42.0,2.7,14.0,42.5,39.61,27.14
2016,10,24,7,30,2.0,61.0,2.8,14.0,62.0,58.5,43.78
2016,10,24,7,45,10.0,79.5,2.9,14.0,82.5,79.94,62.42
2016,10,24,8,0,18.0,98.0,3.0,14.0,103.0,102.28,81.74
2016,10,24,8,15,25.0,116.0,3.05,14.0,124.0,131.68,106.81
2016,10,24,8,30,32.0,134.0,3.1,14.0,145.0,155.83,127.18
2016,10,24,8,45,150.0,152.5,3.2,14.5,215.0,264.71,219.24
2016,10,24,9,0,268.0,171.0,3.3,15.0,285.0,387.16,319.61
2016,10,24,9,15,186.0,192.5,3.3,15.0,275.0,349.82,287.38
2016,10,24,9,30,104.0,214.0,3.3,15.0,265.0,304.05,248.28
2016,10,24,9,45,52.0,173.5,3.35,15.0,199.0,216.77,176.21
2016,10,24,10,0,0.0,133.0,3.4,15.0,133.0,121.2,95.83
2016,10,24,10,15,16.0,183.0,3.45,15.0,192.5,185.48,149.22
2016,10,24,10,30,32.0,233.0,3.5,15.0,252.0,268.9,216.85
2016,10,24,10,45,25.0,229.5,3.6,15.5,244.5,242.36,194.53
2016,10,24,11,0,18.0,226.0,3.7,16.0,237.0,231.96,185.45
2016,10,24,11,15,10.0,202.5,3.75,16.0,209.0,199.62,159.03
2016,10,24,11,30,2.0,179.0,3.8,16.0,181.0,167.81,132.93
2016,10,24,11,45,1.0,127.5,3.9,16.0,128.5,116.05,90.71
2016,10,24,12,0,0.0,76.0,4.0,16.0,76.0,67.33,50.54
2016,10,24,12,15,0.0,87.5,4.0,16.0,87.5,77.56,59.06
2016,10,24,12,30,0.0,99.0,4.0,16.0,99.0,88.05,67.76
2016,10,24,12,45,0.0,59.0,4.05,16.0,59.0,52.21,38.06
2016,10,24,13,0,0.0,19.0,4.1,16.0,19.0,16.77,8.45
2016,10,24,13,15,0.0,15.0,4.1,16.0,15.0,13.23,5.49
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.7,2.53
2016,10,24,13,45,0.0,61.5,4.1,16.0,61.5,54.39,40.13
2016,10,24,14,0,0.0,112.0,4.1,16.0,112.0,100.86,78.97
2016,10,24,14,15,0.0,60.5,4.0,16.0,60.5,53.47,39.5
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.92,1.07
2016,10,24,14,45,0.0,7.5,3.8,16.0,7.5,6.6,0.0
2016,10,24,15,0,0.0,6.0,3.7,16.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.25,14.0,1.5,1.36,0.0
2016,10,25,7,0,0.0,3.0,2.3,14.0,3.0,2.63,0.0
2016,10,25,7,15,0.0,6.0,2.4,14.0,6.0,5.26,0.0
2016,10,25,7,30,0.0,9.0,2.5,14.0,9.0,7.9,1.04
2016,10,25,7,45,0.0,12.0,2.65,14.5,12.0,10.54,3.36
2016,10,25,8,0,0.0,15.0,2.8,15.0,15.0,13.18,5.66
2016,10,25,8,15,0.0,18.5,2.8,15.0,18.5,16.27,8.33
2016,10,25,8,30,0.0,22.0,2.8,15.0,22.0,19.36,10.97
2016,10,25,8,45,0.0,42.0,2.85,15.5,42.0,37.04,26.0
2016,10,25,9,0,0.0,62.0,2.9,16.0,62.0,54.78,40.88
2016,10,25,9,15,0.0,64.5,2.95,16.0,64.5,57.01,42.64
2016,10,25,9,30,0.0,67.0,3.0,16.0,67.0,59.24,44.41
2016,10,25,9,45,0.0,52.0,3.05,16.0,52.0,45.94,33.15
2016,10,25,10,0,0.0,37.0,3.1,16.0,37.0,32.67,21.93
2016,10,25,10,15,0.0,72.5,3.2,16.0,72.5,64.16,48.26
2016,10,25,10,30,0.0,108.0,3.3,16.0,108.0,96.68,75.14
2016,10,25,10,45,0.0,131.5,3.45,16.5,131.5,119.21,93.39
2016,10,25,11,0,0.0,155.0,3.6,17.0,155.0,142.19,111.85
2016,10,25,11,15,0.0,121.5,3.6,17.0,121.5,109.4,84.98
2016,10,25,11,30,0.0,88.0,3.6,17.0,88.0,78.0,59.18
2016,10,25,11,45,0.0,126.0,3.6,17.0,126.0,113.67,88.48
2016,10,25,12,0,0.0,164.0,3.6,17.0,164.0,150.88,118.74
2016,10,25,12,15,0.0,121.5,3.55,17.0,121.5,109.36,84.88
2016,10,25,12,30,0.0,79.0,3.5,17.0,79.0,69.99,52.58
2016,10,25,12,45,0.0,95.5,3.5,17.0,95.5,84.8,64.88
2016,10,25,13,0,0.0,112.0,3.5,17.0,112.0,100.4,77.78
2016,10,25,13,15,0.0,108.0,3.45,17.0,108.0,96.66,74.77
2016,10,25,13,30,0.0,104.0,3.4,17.0,104.0,92.93,71.81
2016,10,25,13,45,0.0,112.0,3.35,17.5,112.0,100.71,78.2
2016,10,25,14,0,0.0,120.0,3.3,18.0,120.0,108.72,84.77
2016,10,25,14,15,0.0,97.5,3.15,17.5,97.5,87.15,67.28
2016,10,25,14,30,0.0,75.0,3.0,17.0,75.0,66.34,50.22
2016,10,25,14,45,0.0,86.0,2.95,17.0,86.0,76.63,58.97
2016,10,25,15,0,0.0,97.0,2.9,17.0,97.0,87.83,68.47
2016,10,25,15,15,0.0,85.5,2.7,17.0,85.5,77.08,59.57
2016,10,25,15,30,0.0,74.0,2.5,17.0,74.0,66.38,50.64
2016,10,25,15,45,0.0,62.0,2.35,17.0,62.0,55.24,41.23
2016,10,25,16,0,0.0,50.0,2.2,17.0,50.0,44.15,31.74
2016,10,25,16,15,0.0,38.0,1.95,16.5,38.0,33.52,22.58
2016,10,25,16,30,0.0,26.0,1.7,16.0,26.0,22.9,13.35
2016,10,25,16,45,0.0,16.5,1.5,16.0,16.5,14.51,5.48
2016,10,25,17,0,0.0,7.0,1.3,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,1.25,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,152.0,12.5,0.9,13.5,24.5,42.2,0.0
2016,10,26,7,0,304.0,25.0,0.9,14.0,49.0,120.03,66.09
2016,10,26,7,15,411.5,34.5,1.0,14.0,91.0,187.07,137.01
2016,10,26,7,30,519.0,44.0,1.1,14.0,133.0,264.71,205.34
2016,10,26,7,45,583.0,50.0,1.25,14.5,178.5,331.17,264.03
2016,10,26,8,0,647.0,56.0,1.4,15.0,224.0,403.82,326.14
2016,10,26,8,15,687.5,60.0,1.55,15.5,269.0,464.52,377.13
2016,10,26,8,30,728.0,64.0,1.7,16.0,314.0,530.14,430.13
2016,10,26,8,45,757.5,67.0,1.85,16.5,356.0,589.48,476.6
2016,10,26,9,0,787.0,70.0,2.0,17.0,398.0,649.36,521.6
2016,10,26,9,15,806.5,72.5,2.15,17.0,435.0,701.39,559.38
2016,10,26,9,30,826.0,75.0,2.3,17.0,472.0,752.37,595.95
2016,10,26,9,45,845.0,75.0,2.45,17.5,504.5,798.45,627.41
2016,10,26,10,0,864.0,75.0,2.6,18.0,537.0,835.03,651.78
2016,10,26,10,15,873.0,76.5,2.7,18.0,561.5,869.92,675.75
2016,10,26,10,30,882.0,78.0,2.8,18.0,586.0,901.96,697.68
2016,10,26,10,45,886.0,79.5,2.9,18.5,603.5,926.32,712.94
2016,10,26,11,0,890.0,81.0,3.0,19.0,621.0,947.27,725.93
2016,10,26,11,15,893.0,81.5,3.05,19.0,631.0,962.49,736.08
2016,10,26,11,30,896.0,82.0,3.1,19.0,641.0,974.08,743.91
2016,10,26,11,45,894.5,83.0,3.15,19.5,643.0,978.2,745.41
2016,10,26,12,0,893.0,84.0,3.2,20.0,645.0,978.54,744.56
2016,10,26,12,15,892.0,84.0,3.2,20.0,640.5,974.37,741.85
2016,10,26,12,30,891.0,84.0,3.2,20.0,636.0,966.46,736.8
2016,10,26,12,45,882.5,85.0,3.25,20.0,622.5,948.98,725.72
2016,10,26,13,0,874.0,86.0,3.3,20.0,609.0,928.1,712.43
2016,10,26,13,15,868.0,85.0,3.3,19.5,589.5,903.81,697.82
2016,10,26,13,30,862.0,84.0,3.3,19.0,570.0,876.34,680.94
2016,10,26,13,45,848.5,83.5,3.3,19.0,542.5,848.04,662.13
2016,10,26,14,0,835.0,83.0,3.3,19.0,515.0,808.82,635.4
2016,10,26,14,15,819.5,81.0,3.2,19.0,481.5,764.0,603.9
2016,10,26,14,30,804.0,79.0,3.1,19.0,448.0,717.42,570.81
2016,10,26,14,45,779.5,76.5,3.05,19.0,408.5,662.37,531.17
2016,10,26,15,0,755.0,74.0,3.0,19.0,369.0,606.92,489.35
2016,10,26,15,15,722.0,70.0,2.85,18.5,326.0,544.48,440.78
2016,10,26,15,30,689.0,66.0,2.7,18.0,283.0,485.97,393.64
2016,10,26,15,45,638.5,61.0,2.55,17.5,237.0,416.33,336.12
2016,10,26,16,0,588.0,56.0,2.4,17.0,191.0,350.69,279.95
2016,10,26,16,15,510.0,48.5,2.0,16.5,146.0,275.69,214.75
2016,10,26,16,30,432.0,41.0,1.6,16.0,101.0,208.85,155.29
2016,10,26,16,45,216.0,33.0,1.25,15.5,63.0,111.32,71.65
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,25.44,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,24.0,13.0,1.1,13.5,14.5,16.69,0.0
2016,10,27,7,0,48.0,26.0,1.2,14.0,29.0,42.68,19.88
2016,10,27,7,15,86.5,43.5,1.4,14.0,55.5,78.34,56.62
2016,10,27,7,30,125.0,61.0,1.6,14.0,82.0,123.22,95.97
2016,10,27,7,45,142.0,80.0,1.85,14.5,111.0,151.96,121.84
2016,10,27,8,0,159.0,99.0,2.1,15.0,140.0,188.89,153.99
2016,10,27,8,15,170.5,117.5,2.15,15.0,169.0,223.85,184.05
2016,10,27,8,30,182.0,136.0,2.2,15.0,198.0,259.79,214.27
2016,10,27,8,45,91.0,116.5,2.25,15.5,147.5,184.81,151.38
2016,10,27,9,0,0.0,97.0,2.3,16.0,97.0,87.59,68.32
2016,10,27,9,15,20.0,144.0,2.3,16.0,153.5,149.49,120.29
2016,10,27,9,30,40.0,191.0,2.3,16.0,210.0,228.05,184.53
2016,10,27,9,45,46.0,206.5,2.3,16.0,229.5,251.16,202.73
2016,10,27,10,0,52.0,222.0,2.3,16.0,249.0,274.74,221.33
2016,10,27,10,15,75.0,240.0,2.25,16.0,281.5,316.66,254.81
2016,10,27,10,30,98.0,258.0,2.2,16.0,314.0,359.84,288.77
2016,10,27,10,45,121.5,269.0,2.2,16.5,341.0,413.04,329.43
2016,10,27,11,0,145.0,280.0,2.2,17.0,368.0,450.24,357.32
2016,10,27,11,15,79.0,248.0,2.25,17.0,296.0,332.67,264.89
2016,10,27,11,30,13.0,216.0,2.3,17.0,224.0,217.17,171.87
2016,10,27,11,45,13.5,216.5,2.35,17.0,225.0,218.13,172.97
2016,10,27,12,0,14.0,217.0,2.4,17.0,226.0,219.14,173.81
2016,10,27,12,15,7.0,171.0,2.35,16.5,175.5,164.95,130.4
2016,10,27,12,30,0.0,125.0,2.3,16.0,125.0,112.84,88.05
2016,10,27,12,45,3.0,157.5,2.25,16.0,159.0,147.7,116.8
2016,10,27,13,0,6.0,190.0,2.2,16.0,193.0,183.8,146.2
2016,10,27,13,15,3.0,153.0,2.05,16.0,154.5,143.5,113.44
2016,10,27,13,30,0.0,116.0,1.9,16.0,116.0,104.52,81.57
2016,10,27,13,45,0.0,97.0,1.75,16.0,97.0,86.43,66.8
2016,10,27,14,0,0.0,78.0,1.6,16.0,78.0,69.03,52.47
2016,10,27,14,15,3.5,117.5,1.5,16.0,119.5,109.55,86.43
2016,10,27,14,30,7.0,157.0,1.4,16.0,161.0,153.4,122.72
2016,10,27,14,45,3.5,99.0,1.3,16.0,101.0,91.91,71.95
2016,10,27,15,0,0.0,41.0,1.2,16.0,41.0,36.15,25.17
2016,10,27,15,15,0.0,36.0,1.15,16.0,36.0,31.72,21.49
2016,10,27,15,30,0.0,31.0,1.1,16.0,31.0,27.3,17.73
2016,10,27,15,45,0.0,25.5,1.05,16.0,25.5,22.44,13.56
2016,10,27,16,0,0.0,20.0,1.0,16.0,20.0,17.58,9.35
2016,10,27,16,15,0.0,15.0,0.85,15.5,15.0,13.18,5.51
2016,10,27,16,30,0.0,10.0,0.7,15.0,10.0,8.77,1.64
2016,10,27,16,45,0.0,6.0,0.6,15.0,6.0,5.26,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.91,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.45,14.0,1.5,1.36,0.0
2016,10,28,7,0,0.0,3.0,0.4,14.0,3.0,2.63,0.0
2016,10,28,7,15,0.0,6.5,0.4,14.0,6.5,5.7,0.0
2016,10,28,7,30,0.0,10.0,0.4,14.0,10.0,8.77,1.8
2016,10,28,7,45,0.0,14.0,0.4,14.5,14.0,12.3,4.9
2016,10,28,8,0,0.0,18.0,0.4,15.0,18.0,15.82,7.97
2016,10,28,8,15,0.0,21.5,0.5,15.0,21.5,18.91,10.65
2016,10,28,8,30,0.0,25.0,0.6,15.0,25.0,22.0,13.3
2016,10,28,8,45,82.5,99.0,0.7,15.5,132.5,159.35,130.43
2016,10,28,9,0,165.0,173.0,0.8,16.0,240.0,306.68,249.39
2016,10,28,9,15,82.5,135.0,1.0,16.0,168.5,206.71,167.55
2016,10,28,9,30,0.0,97.0,1.2,16.0,97.0,86.87,67.29
2016,10,28,9,45,0.0,78.5,1.4,16.5,78.5,69.47,52.77
2016,10,28,10,0,0.0,60.0,1.6,17.0,60.0,53.04,38.91
2016,10,28,10,15,2.0,119.0,1.75,17.0,120.5,109.28,85.45
2016,10,28,10,30,4.0,178.0,1.9,17.0,181.0,170.11,134.79
2016,10,28,10,45,4.5,183.5,2.1,17.0,187.0,175.93,139.25
2016,10,28,11,0,5.0,189.0,2.3,17.0,193.0,181.84,143.93
2016,10,28,11,15,2.5,134.0,2.4,17.0,136.0,124.02,96.98
2016,10,28,11,30,0.0,79.0,2.5,17.0,79.0,69.98,52.59
2016,10,28,11,45,0.0,80.0,2.7,17.5,80.0,70.87,53.25
2016,10,28,12,0,0.0,81.0,2.9,18.0,81.0,71.76,53.88
2016,10,28,12,15,0.0,104.5,2.95,18.0,104.5,93.26,71.54
2016,10,28,12,30,0.0,128.0,3.0,18.0,128.0,115.79,89.96
2016,10,28,12,45,0.0,144.5,3.05,18.0,144.5,132.03,103.21
2016,10,28,13,0,0.0,161.0,3.1,18.0,161.0,148.7,116.81
2016,10,28,13,15,0.0,155.5,3.1,17.5,155.5,143.42,112.86
2016,10,28,13,30,0.0,150.0,3.1,17.0,150.0,138.2,108.99
2016,10,28,13,45,0.0,153.5,3.15,17.0,153.5,142.19,112.45
2016,10,28,14,0,0.0,157.0,3.2,17.0,157.0,146.41,116.12
2016,10,28,14,15,0.0,87.0,3.15,17.0,87.0,77.24,59.2
2016,10,28,14,30,0.0,17.0,3.1,17.0,17.0,14.97,7.03
2016,10,28,14,45,0.0,31.5,3.05,17.0,31.5,27.76,17.92
2016,10,28,15,0,0.0,46.0,3.0,17.0,46.0,40.58,28.82
2016,10,28,15,15,0.0,40.5,2.8,16.5,40.5,35.7,24.79
2016,10,28,15,30,0.0,35.0,2.6,16.0,35.0,30.83,20.71
2016,10,28,15,45,0.0,29.0,2.4,16.0,29.0,25.53,16.16
2016,10,28,16,0,0.0,23.0,2.2,16.0,23.0,20.23,11.56
2016,10,28,16,15,0.0,17.5,1.85,15.0,17.5,15.38,7.35
2016,10,28,16,30,0.0,12.0,1.5,14.0,12.0,10.54,3.09
2016,10,28,16,45,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,0.9,13.5,6.5,5.91,0.0
2016,10,29,7,0,0.0,13.0,1.0,14.0,13.0,11.43,0.1
2016,10,29,7,15,0.0,27.0,1.2,14.0,27.0,23.81,13.74
2016,10,29,7,30,0.0,41.0,1.4,14.0,41.0,36.87,25.41
2016,10,29,7,45,0.0,57.0,1.6,14.5,57.0,52.14,38.69
2016,10,29,8,0,0.0,73.0,1.8,15.0,73.0,67.4,51.8
2016,10,29,8,15,0.0,89.0,1.9,15.0,89.0,82.69,64.85
2016,10,29,8,30,0.0,105.0,2.0,15.0,105.0,98.06,77.77
2016,10,29,8,45,4.0,124.0,2.1,15.5,125.5,119.32,95.38
2016,10,29,9,0,8.0,143.0,2.2,16.0,146.0,141.08,113.15
2016,10,29,9,15,4.0,81.0,2.3,16.0,82.5,74.75,57.66
2016,10,29,9,30,0.0,19.0,2.4,16.0,19.0,16.74,8.57
