Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,22.5,117.0,2.55,16.5,129.0,131.74,105.44
2016,10,29,10,0,45.0,215.0,2.7,17.0,239.0,261.44,210.48
2016,10,29,10,15,97.0,236.5,2.85,17.0,290.5,332.69,268.12
2016,10,29,10,30,149.0,258.0,3.0,17.0,342.0,423.26,339.77
2016,10,29,10,45,158.0,266.5,3.2,17.5,358.0,444.53,355.34
2016,10,29,11,0,167.0,275.0,3.4,18.0,374.0,465.65,371.01
2016,10,29,11,15,83.5,179.0,3.45,18.0,228.5,274.42,220.26
2016,10,29,11,30,0.0,83.0,3.5,18.0,83.0,73.54,55.22
2016,10,29,11,45,19.0,167.5,3.55,18.0,179.5,173.21,137.47
2016,10,29,12,0,38.0,252.0,3.6,18.0,276.0,299.26,238.27
2016,10,29,12,15,38.0,250.0,3.55,18.0,273.5,296.89,236.07
2016,10,29,12,30,38.0,248.0,3.5,18.0,271.0,294.51,234.27
2016,10,29,12,45,37.5,243.0,3.45,18.0,265.5,288.09,229.33
2016,10,29,13,0,37.0,238.0,3.4,18.0,260.0,281.71,224.46
2016,10,29,13,15,263.0,215.0,3.35,18.0,360.5,492.79,396.66
2016,10,29,13,30,489.0,192.0,3.3,18.0,461.0,675.71,538.84
2016,10,29,13,45,493.5,179.0,3.25,18.0,439.0,649.93,519.15
2016,10,29,14,0,498.0,166.0,3.2,18.0,417.0,621.95,499.0
2016,10,29,14,15,368.5,176.0,3.1,18.0,355.0,497.68,402.46
2016,10,29,14,30,239.0,186.0,3.0,18.0,293.0,398.68,323.27
2016,10,29,14,45,183.5,172.0,2.9,18.0,250.0,320.56,261.02
2016,10,29,15,0,128.0,158.0,2.8,18.0,207.0,260.35,211.84
2016,10,29,15,15,121.0,140.0,2.6,17.5,181.5,230.02,187.46
2016,10,29,15,30,114.0,122.0,2.4,17.0,156.0,200.26,162.96
2016,10,29,15,45,103.0,103.0,2.2,17.0,130.0,167.87,135.42
2016,10,29,16,0,92.0,84.0,2.0,17.0,104.0,136.6,108.37
2016,10,29,16,15,75.5,64.5,1.7,16.0,78.0,103.63,79.92
2016,10,29,16,30,59.0,45.0,1.4,15.0,52.0,72.35,52.44
2016,10,29,16,45,29.5,27.5,1.15,14.5,31.0,40.65,21.14
2016,10,29,17,0,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,2.6,14.0,11.0,10.01,0.0
2016,10,30,7,0,0.0,22.0,2.8,14.0,22.0,20.48,2.8
2016,10,30,7,15,35.5,41.0,2.85,14.0,46.5,55.18,38.12
2016,10,30,7,30,71.0,60.0,2.9,14.0,71.0,96.4,74.11
2016,10,30,7,45,92.0,80.0,3.0,14.0,99.5,131.46,105.07
2016,10,30,8,0,113.0,100.0,3.1,14.0,128.0,168.75,137.73
2016,10,30,8,15,128.5,119.0,3.2,14.0,156.5,203.96,168.22
2016,10,30,8,30,144.0,138.0,3.3,14.0,185.0,240.68,199.47
2016,10,30,8,45,159.5,153.0,3.45,14.5,211.5,273.84,226.93
2016,10,30,9,0,175.0,168.0,3.6,15.0,238.0,308.28,254.93
2016,10,30,9,15,87.5,98.5,3.7,15.0,133.5,169.13,139.25
2016,10,30,9,30,0.0,29.0,3.8,15.0,29.0,25.57,16.1
2016,10,30,9,45,28.0,123.5,3.95,15.5,138.0,143.26,115.72
2016,10,30,10,0,56.0,218.0,4.1,16.0,247.0,274.83,223.12
2016,10,30,10,15,28.0,150.0,4.25,16.0,164.5,172.94,139.19
2016,10,30,10,30,0.0,82.0,4.4,16.0,82.0,72.61,55.23
2016,10,30,10,45,0.5,126.5,4.55,16.0,127.0,115.1,90.46
2016,10,30,11,0,1.0,171.0,4.7,16.0,172.0,159.9,127.15
2016,10,30,11,15,394.0,148.0,4.8,16.0,387.0,569.26,466.49
2016,10,30,11,30,787.0,125.0,4.9,16.0,602.0,932.19,739.14
2016,10,30,11,45,533.5,198.5,5.0,16.5,523.0,769.73,615.57
2016,10,30,12,0,280.0,272.0,5.1,17.0,444.0,593.81,475.82
2016,10,30,12,15,534.5,197.5,5.05,17.0,520.5,767.77,615.1
2016,10,30,12,30,789.0,123.0,5.0,17.0,597.0,926.63,731.92
2016,10,30,12,45,501.5,193.5,5.0,17.0,492.5,720.69,577.92
2016,10,30,13,0,214.0,264.0,5.0,17.0,388.0,494.33,398.46
2016,10,30,13,15,148.0,252.0,4.9,17.0,336.5,416.25,336.49
2016,10,30,13,30,82.0,240.0,4.8,17.0,285.0,324.62,262.38
2016,10,30,13,45,231.5,215.5,4.75,17.0,333.0,452.7,368.92
2016,10,30,14,0,381.0,191.0,4.7,17.0,381.0,538.66,439.85
2016,10,30,14,15,358.5,185.5,4.55,16.5,354.5,501.08,410.48
2016,10,30,14,30,336.0,180.0,4.4,16.0,328.0,464.07,381.66
2016,10,30,14,45,495.0,136.0,4.25,16.0,332.5,523.77,431.55
2016,10,30,15,0,654.0,92.0,4.1,16.0,337.0,560.76,461.74
2016,10,30,15,15,614.5,86.5,3.85,15.5,294.5,497.34,410.26
2016,10,30,15,30,575.0,81.0,3.6,15.0,252.0,436.03,359.48
2016,10,30,15,45,539.0,71.0,3.4,15.0,210.0,374.3,306.39
2016,10,30,16,0,503.0,61.0,3.2,15.0,168.0,315.3,254.04
2016,10,30,16,15,413.5,51.5,3.0,14.5,125.0,238.64,187.1
2016,10,30,16,30,324.0,42.0,2.8,14.0,82.0,171.51,127.14
2016,10,30,16,45,191.5,28.0,2.6,14.0,49.0,96.37,51.11
2016,10,30,17,0,59.0,14.0,2.4,14.0,16.0,25.61,0.0
2016,10,30,17,15,29.5,7.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.5,1.05,12.0,7.5,6.82,0.0
2016,10,31,7,0,0.0,15.0,1.1,12.0,15.0,13.21,0.0
2016,10,31,7,15,0.0,31.5,1.2,12.5,31.5,29.07,17.82
2016,10,31,7,30,0.0,48.0,1.3,13.0,48.0,45.07,32.3
2016,10,31,7,45,3.5,67.0,1.45,13.5,68.0,65.26,49.85
2016,10,31,8,0,7.0,86.0,1.6,14.0,88.0,85.75,67.51
2016,10,31,8,15,13.0,103.0,1.7,14.0,107.0,105.74,84.68
2016,10,31,8,30,19.0,120.0,1.8,14.0,126.0,126.41,102.24
2016,10,31,8,45,24.0,136.0,1.9,14.0,144.5,146.0,118.67
2016,10,31,9,0,29.0,152.0,2.0,14.0,163.0,176.52,143.96
2016,10,31,9,15,17.0,154.0,2.05,14.0,161.0,158.92,128.79
2016,10,31,9,30,5.0,156.0,2.1,14.0,159.0,151.09,121.71
2016,10,31,9,45,18.0,179.0,2.15,14.5,188.5,185.29,149.83
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,235.06,190.01
2016,10,31,10,15,43.0,218.5,2.25,15.0,242.0,264.83,213.91
2016,10,31,10,30,55.0,235.0,2.3,15.0,266.0,295.35,238.28
2016,10,31,10,45,68.5,248.0,2.4,15.0,287.5,323.62,260.84
2016,10,31,11,0,82.0,261.0,2.5,15.0,309.0,352.39,283.69
2016,10,31,11,15,61.0,254.5,2.55,15.0,291.0,325.05,261.22
2016,10,31,11,30,40.0,248.0,2.6,15.0,273.0,297.34,238.56
2016,10,31,11,45,40.0,249.5,2.7,15.5,274.0,299.14,239.67
2016,10,31,12,0,40.0,251.0,2.8,16.0,275.0,300.94,240.7
2016,10,31,12,15,31.5,239.5,2.85,16.0,258.5,279.1,223.2
2016,10,31,12,30,23.0,228.0,2.9,16.0,242.0,240.71,192.52
2016,10,31,12,45,23.0,223.5,2.95,16.0,237.0,235.97,188.99
2016,10,31,13,0,23.0,219.0,3.0,16.0,232.0,231.28,185.43
2016,10,31,13,15,11.5,114.5,3.05,16.0,121.0,113.5,89.49
2016,10,31,13,30,0.0,10.0,3.1,16.0,10.0,8.81,1.79
2016,10,31,13,45,11.5,98.5,3.15,16.0,104.5,97.77,76.97
2016,10,31,14,0,23.0,187.0,3.2,16.0,199.0,197.95,159.83
2016,10,31,14,15,11.5,97.0,3.2,15.5,103.0,95.97,75.67
2016,10,31,14,30,0.0,7.0,3.2,15.0,7.0,6.16,0.0
2016,10,31,14,45,0.0,20.0,3.2,15.0,20.0,17.61,9.43
2016,10,31,15,0,0.0,33.0,3.2,15.0,33.0,29.08,19.27
2016,10,31,15,15,0.0,29.0,3.1,15.0,29.0,25.53,16.27
2016,10,31,15,30,0.0,25.0,3.0,15.0,25.0,22.0,13.24
2016,10,31,15,45,0.0,20.5,2.9,15.0,20.5,18.02,9.8
2016,10,31,16,0,0.0,16.0,2.8,15.0,16.0,14.06,6.33
2016,10,31,16,15,0.0,11.5,2.7,14.5,11.5,10.09,2.86
2016,10,31,16,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,4.0,2.55,14.0,4.0,3.5,0.0
2016,10,31,17,0,0.0,1.0,2.5,14.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,2.55,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.0,16.5,28.8,0.0
2016,11,1,7,0,186.0,22.0,0.9,11.0,33.0,81.49,5.55
2016,11,1,7,15,312.0,33.5,1.0,11.5,71.5,153.52,109.33
2016,11,1,7,30,438.0,45.0,1.1,12.0,110.0,233.69,181.14
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.0,302.53,242.17
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,379.05,308.14
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,444.09,363.62
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,512.55,420.0
2016,11,1,8,45,724.0,72.5,1.55,13.5,331.0,569.93,465.3
2016,11,1,9,0,758.0,76.0,1.6,14.0,373.0,631.64,512.28
2016,11,1,9,15,780.5,78.5,1.55,14.5,410.0,684.35,548.76
2016,11,1,9,30,803.0,81.0,1.5,15.0,447.0,736.28,583.51
2016,11,1,9,45,819.0,83.5,1.45,15.5,478.5,781.85,612.8
2016,11,1,10,0,835.0,86.0,1.4,16.0,510.0,825.55,640.13
2016,11,1,10,15,845.5,87.5,1.3,16.0,535.0,861.1,661.84
2016,11,1,10,30,856.0,89.0,1.2,16.0,560.0,893.93,681.35
2016,11,1,10,45,863.5,90.0,1.1,16.5,578.0,920.46,695.02
2016,11,1,11,0,871.0,91.0,1.0,17.0,596.0,943.76,706.33
2016,11,1,11,15,874.5,91.5,0.9,17.0,606.0,959.26,713.71
2016,11,1,11,30,878.0,92.0,0.8,17.0,616.0,971.16,718.79
2016,11,1,11,45,878.0,92.0,0.75,17.0,618.0,975.41,720.09
2016,11,1,12,0,878.0,92.0,0.7,17.0,620.0,975.91,719.23
2016,11,1,12,15,601.0,172.5,0.65,17.0,532.5,808.17,608.15
2016,11,1,12,30,324.0,253.0,0.6,17.0,445.0,609.42,466.66
2016,11,1,12,45,321.5,249.0,0.55,17.0,435.5,598.29,460.84
2016,11,1,13,0,319.0,245.0,0.5,17.0,426.0,585.9,451.91
2016,11,1,13,15,585.0,165.0,0.45,17.0,484.0,741.91,567.26
2016,11,1,13,30,851.0,85.0,0.4,17.0,542.0,868.92,650.33
2016,11,1,13,45,836.5,84.0,0.4,17.0,514.0,831.25,624.29
2016,11,1,14,0,822.0,83.0,0.4,17.0,486.0,791.26,599.1
2016,11,1,14,15,803.5,80.5,0.4,17.0,452.0,744.27,568.77
2016,11,1,14,30,785.0,78.0,0.4,17.0,418.0,695.82,536.94
2016,11,1,14,45,757.0,75.5,0.4,17.0,379.0,639.52,498.83
2016,11,1,15,0,729.0,73.0,0.4,17.0,340.0,583.18,458.23
2016,11,1,15,15,692.0,69.0,0.4,16.5,297.0,523.18,413.86
2016,11,1,15,30,655.0,65.0,0.4,16.0,254.0,461.83,366.67
2016,11,1,15,45,602.0,58.5,0.4,16.0,209.5,391.59,310.07
2016,11,1,16,0,549.0,52.0,0.4,16.0,165.0,325.74,254.88
2016,11,1,16,15,459.5,44.0,0.5,15.5,122.0,248.68,190.26
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,181.19,130.77
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,99.4,41.33
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,26.75,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,0.7,9.5,15.5,31.4,0.0
2016,11,2,7,0,221.0,20.0,0.7,10.0,31.0,88.11,0.0
2016,11,2,7,15,345.5,30.5,0.85,10.5,70.0,161.27,113.65
2016,11,2,7,30,470.0,41.0,1.0,11.0,109.0,241.49,187.07
2016,11,2,7,45,542.0,48.0,1.2,11.5,154.0,309.11,247.77
2016,11,2,8,0,614.0,55.0,1.4,12.0,199.0,383.85,312.85
2016,11,2,8,15,660.5,60.0,1.4,12.5,243.0,448.88,367.81
2016,11,2,8,30,707.0,65.0,1.4,13.0,287.0,514.22,420.95
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.0,574.27,467.88
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,635.09,513.64
2016,11,2,9,15,792.5,74.5,1.4,14.5,408.0,687.45,549.87
2016,11,2,9,30,814.0,77.0,1.4,15.0,445.0,738.94,584.58
2016,11,2,9,45,837.0,76.5,1.45,15.5,477.5,786.75,616.42
2016,11,2,10,0,860.0,76.0,1.5,16.0,510.0,833.02,646.67
2016,11,2,10,15,870.0,77.5,1.5,16.0,535.0,860.52,664.16
2016,11,2,10,30,880.0,79.0,1.5,16.0,560.0,893.0,685.21
2016,11,2,10,45,885.5,80.5,1.5,16.5,577.5,918.4,699.98
2016,11,2,11,0,891.0,82.0,1.5,17.0,595.0,940.48,712.54
2016,11,2,11,15,894.5,82.5,1.45,17.0,605.0,955.98,721.36
2016,11,2,11,30,898.0,83.0,1.4,17.0,615.0,967.88,727.92
2016,11,2,11,45,897.0,83.5,1.4,17.5,617.0,971.79,728.8
2016,11,2,12,0,896.0,84.0,1.4,18.0,619.0,971.96,727.46
2016,11,2,12,15,894.0,83.5,1.3,18.0,613.5,966.18,722.19
2016,11,2,12,30,892.0,83.0,1.2,18.0,608.0,956.72,714.69
2016,11,2,12,45,888.5,82.0,1.2,18.5,595.0,941.59,704.0
2016,11,2,13,0,885.0,81.0,1.2,19.0,582.0,922.94,691.2
2016,11,2,13,15,877.0,80.0,1.1,19.0,561.5,896.83,673.28
2016,11,2,13,30,869.0,79.0,1.0,19.0,541.0,867.64,653.43
2016,11,2,13,45,856.5,77.5,0.95,19.0,513.5,838.99,634.77
2016,11,2,14,0,844.0,76.0,0.9,19.0,486.0,799.53,608.69
2016,11,2,14,15,827.0,73.5,0.8,18.5,452.5,753.09,578.02
2016,11,2,14,30,810.0,71.0,0.7,18.0,419.0,705.02,545.82
2016,11,2,14,45,784.5,68.5,0.65,18.0,380.0,649.66,507.52
2016,11,2,15,0,759.0,66.0,0.6,18.0,341.0,594.02,466.98
2016,11,2,15,15,724.0,62.0,0.55,17.5,298.0,530.9,419.76
2016,11,2,15,30,689.0,58.0,0.5,17.0,255.0,469.18,371.77
2016,11,2,15,45,634.5,53.0,0.5,17.0,210.0,401.08,316.61
2016,11,2,16,0,580.0,48.0,0.5,17.0,165.0,334.82,260.91
2016,11,2,16,15,494.0,40.0,0.6,16.0,121.5,257.67,196.39
2016,11,2,16,30,408.0,32.0,0.7,15.0,78.0,189.85,135.95
2016,11,2,16,45,204.0,16.0,0.8,14.5,39.0,85.11,28.06
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,9.5,14.5,13.19,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,31.27,0.0
2016,11,3,7,15,235.5,34.0,1.4,10.5,67.5,129.12,90.05
2016,11,3,7,30,471.0,39.0,1.6,11.0,106.0,239.45,185.7
2016,11,3,7,45,543.0,46.0,1.8,12.0,150.5,306.9,246.22
2016,11,3,8,0,615.0,53.0,2.0,13.0,195.0,381.51,311.06
2016,11,3,8,15,661.5,58.0,2.05,13.5,239.0,446.43,366.56
2016,11,3,8,30,708.0,63.0,2.1,14.0,283.0,511.8,420.5
2016,11,3,8,45,740.0,66.5,2.15,14.5,324.5,571.75,468.24
2016,11,3,9,0,772.0,70.0,2.2,15.0,366.0,632.5,514.94
2016,11,3,9,15,794.0,72.5,2.2,15.5,403.0,685.15,552.09
2016,11,3,9,30,816.0,75.0,2.2,16.0,440.0,736.98,587.77
2016,11,3,9,45,833.5,76.5,2.2,16.5,472.0,782.79,618.3
2016,11,3,10,0,851.0,78.0,2.2,17.0,504.0,826.79,647.02
2016,11,3,10,15,861.5,79.5,2.1,17.5,528.5,862.61,668.63
2016,11,3,10,30,872.0,81.0,2.0,18.0,553.0,887.07,682.03
2016,11,3,10,45,761.5,113.5,1.95,18.5,535.5,858.34,659.35
2016,11,3,11,0,651.0,146.0,1.9,19.0,518.0,807.96,622.32
2016,11,3,11,15,680.0,140.0,1.8,19.0,534.5,837.44,641.91
2016,11,3,11,30,709.0,134.0,1.7,19.0,551.0,864.35,658.7
2016,11,3,11,45,706.0,136.5,1.65,19.5,553.0,868.01,658.91
2016,11,3,12,0,703.0,139.0,1.6,20.0,555.0,868.53,657.36
2016,11,3,12,15,797.0,111.0,1.55,20.0,579.0,915.75,688.66
2016,11,3,12,30,891.0,83.0,1.5,20.0,603.0,954.42,713.37
2016,11,3,12,45,885.0,82.5,1.45,20.0,589.5,937.62,701.53
2016,11,3,13,0,879.0,82.0,1.4,20.0,576.0,917.39,688.22
2016,11,3,13,15,871.0,81.0,1.3,20.0,555.5,891.45,670.49
2016,11,3,13,30,863.0,80.0,1.2,20.0,535.0,870.78,656.41
2016,11,3,13,45,849.5,79.0,1.2,20.5,507.5,833.8,631.5
2016,11,3,14,0,836.0,78.0,1.2,21.0,480.0,794.41,604.98
2016,11,3,14,15,809.0,72.0,1.1,20.5,439.5,736.18,566.13
2016,11,3,14,30,782.0,66.0,1.0,20.0,399.0,677.13,526.14
2016,11,3,14,45,648.0,83.5,0.95,20.0,342.0,574.58,452.36
2016,11,3,15,0,514.0,101.0,0.9,20.0,285.0,470.77,373.79
2016,11,3,15,15,480.5,94.0,0.8,19.5,248.5,417.1,332.71
2016,11,3,15,30,447.0,87.0,0.7,19.0,212.0,365.53,291.51
2016,11,3,15,45,407.0,75.5,0.65,19.0,174.0,307.85,244.02
2016,11,3,16,0,367.0,64.0,0.6,19.0,136.0,253.79,198.1
2016,11,3,16,15,310.0,50.0,0.6,18.5,99.5,194.09,147.24
2016,11,3,16,30,253.0,36.0,0.6,18.0,63.0,140.84,99.25
2016,11,3,16,45,126.5,18.0,0.65,17.5,31.5,63.46,13.57
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,27.41,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,76.98,0.0
2016,11,4,7,15,321.0,29.0,1.4,11.5,65.0,151.7,103.16
2016,11,4,7,30,451.0,40.0,1.6,12.0,103.0,232.63,179.23
2016,11,4,7,45,527.0,47.5,1.85,13.0,147.0,301.25,240.63
2016,11,4,8,0,603.0,55.0,2.1,14.0,191.0,377.45,306.63
2016,11,4,8,15,651.0,60.0,2.05,14.5,235.5,442.54,361.95
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,511.04,417.78
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,567.93,462.78
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,628.83,509.12
2016,11,4,9,15,786.0,76.0,1.9,16.5,400.0,682.44,546.3
2016,11,4,9,30,809.0,79.0,1.8,17.0,437.0,735.31,581.59
2016,11,4,9,45,825.0,81.0,1.7,17.5,468.5,780.29,610.19
2016,11,4,10,0,841.0,83.0,1.6,18.0,500.0,823.38,636.73
2016,11,4,10,15,852.0,84.5,1.5,18.0,525.5,859.36,658.93
2016,11,4,10,30,863.0,86.0,1.4,18.0,551.0,892.64,678.95
2016,11,4,10,45,870.0,87.5,1.3,18.5,568.5,919.37,692.95
2016,11,4,11,0,877.0,89.0,1.2,19.0,586.0,942.84,704.58
2016,11,4,11,15,881.0,89.5,1.1,19.5,596.5,958.83,711.16
2016,11,4,11,30,885.0,90.0,1.0,20.0,607.0,971.22,715.41
2016,11,4,11,45,886.0,90.0,0.9,20.5,609.5,966.59,708.78
2016,11,4,12,0,887.0,90.0,0.8,21.0,612.0,968.05,706.39
2016,11,4,12,15,885.0,89.5,0.7,21.0,606.5,962.35,700.78
2016,11,4,12,30,883.0,89.0,0.6,21.0,601.0,962.64,699.19
2016,11,4,12,45,880.5,87.5,0.55,21.0,588.5,947.76,689.12
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,929.31,677.15
2016,11,4,13,15,869.5,84.5,0.4,21.0,555.0,902.01,658.63
2016,11,4,13,30,861.0,83.0,0.3,21.0,534.0,871.62,638.38
2016,11,4,13,45,849.0,81.5,0.25,21.0,506.5,835.37,615.38
2016,11,4,14,0,837.0,80.0,0.2,21.0,479.0,796.63,590.71
2016,11,4,14,15,819.0,77.5,0.15,21.0,445.5,749.74,560.43
2016,11,4,14,30,801.0,75.0,0.1,21.0,412.0,701.32,528.81
2016,11,4,14,45,776.0,71.5,0.1,21.0,373.0,645.59,492.06
2016,11,4,15,0,751.0,68.0,0.1,21.0,334.0,589.56,452.74
2016,11,4,15,15,714.0,64.0,0.1,20.5,291.0,525.72,406.68
2016,11,4,15,30,677.0,60.0,0.1,20.0,248.0,466.58,362.02
2016,11,4,15,45,621.5,54.5,0.15,20.0,203.5,395.53,306.15
2016,11,4,16,0,566.0,49.0,0.2,20.0,159.0,329.04,251.62
2016,11,4,16,15,475.0,40.5,0.25,19.5,115.5,250.35,186.61
2016,11,4,16,30,384.0,32.0,0.3,19.0,72.0,181.56,125.42
2016,11,4,16,45,192.0,16.0,0.35,18.5,36.0,80.78,8.81
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,26.12,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,62.57,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,146.76,96.93
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,225.24,171.65
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,290.96,230.28
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,363.73,292.97
2016,11,5,8,15,501.5,76.5,0.95,14.0,205.5,379.3,308.61
2016,11,5,8,30,427.0,98.0,0.9,14.0,228.0,382.88,313.07
2016,11,5,8,45,456.5,106.0,0.85,14.5,262.0,432.4,352.5
2016,11,5,9,0,486.0,114.0,0.8,15.0,296.0,483.48,391.31
2016,11,5,9,15,588.0,102.5,0.75,15.5,345.0,572.44,458.09
2016,11,5,9,30,690.0,91.0,0.7,16.0,394.0,661.23,520.65
2016,11,5,9,45,647.0,111.0,0.7,16.5,411.5,676.49,528.47
2016,11,5,10,0,604.0,131.0,0.7,17.0,429.0,685.67,532.86
2016,11,5,10,15,567.5,150.5,0.75,17.0,441.5,687.73,534.0
2016,11,5,10,30,531.0,170.0,0.8,17.0,454.0,693.32,537.04
2016,11,5,10,45,691.5,128.0,0.85,17.5,510.0,810.09,617.73
2016,11,5,11,0,852.0,86.0,0.9,18.0,566.0,914.56,685.14
2016,11,5,11,15,855.0,86.5,1.0,18.0,575.5,929.27,694.61
2016,11,5,11,30,858.0,87.0,1.1,18.0,585.0,940.47,703.19
2016,11,5,11,45,858.5,87.0,1.2,18.5,587.0,945.08,706.27
2016,11,5,12,0,859.0,87.0,1.3,19.0,589.0,936.3,700.68
2016,11,5,12,15,722.0,128.0,1.4,19.0,547.5,868.67,657.17
2016,11,5,12,30,585.0,169.0,1.5,19.0,506.0,773.37,593.99
2016,11,5,12,45,712.5,127.5,1.6,19.0,528.5,844.41,645.7
2016,11,5,13,0,840.0,86.0,1.7,19.0,551.0,893.33,680.07
2016,11,5,13,15,625.0,141.0,1.75,18.5,480.0,754.84,585.84
2016,11,5,13,30,410.0,196.0,1.8,18.0,409.0,608.01,479.4
2016,11,5,13,45,544.5,150.0,1.85,18.0,417.5,655.77,519.92
2016,11,5,14,0,679.0,104.0,1.9,18.0,426.0,700.59,554.08
2016,11,5,14,15,537.5,126.0,1.9,18.0,369.5,584.16,467.59
2016,11,5,14,30,396.0,148.0,1.9,18.0,313.0,483.98,390.06
2016,11,5,14,45,350.0,139.0,1.95,18.0,275.0,410.68,333.79
2016,11,5,15,0,304.0,130.0,2.0,18.0,237.0,354.87,289.4
2016,11,5,15,15,286.0,115.5,1.85,17.5,206.0,312.81,255.54
2016,11,5,15,30,268.0,101.0,1.7,17.0,175.0,271.95,221.67
2016,11,5,15,45,242.5,85.0,1.6,16.5,142.5,226.84,183.47
2016,11,5,16,0,217.0,69.0,1.5,16.0,110.0,184.13,146.34
2016,11,5,16,15,177.0,52.0,1.35,15.5,79.5,137.02,105.02
2016,11,5,16,30,137.0,35.0,1.2,15.0,49.0,94.22,65.36
2016,11,5,16,45,68.5,17.5,1.1,15.0,24.5,41.76,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.6,13.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.6,13.0,11.0,10.01,0.0
2016,11,6,7,15,3.0,27.5,0.75,13.0,28.0,27.03,14.05
2016,11,6,7,30,6.0,44.0,0.9,13.0,45.0,44.66,31.4
2016,11,6,7,45,16.5,62.0,1.05,13.5,65.5,71.92,55.07
2016,11,6,8,0,27.0,80.0,1.2,14.0,86.0,96.7,76.55
2016,11,6,8,15,34.0,98.0,1.25,14.0,107.0,120.7,97.3
2016,11,6,8,30,41.0,116.0,1.3,14.0,128.0,145.48,118.41
2016,11,6,8,45,46.0,132.5,1.4,14.5,148.0,167.86,136.95
2016,11,6,9,0,51.0,149.0,1.5,15.0,168.0,190.8,155.63
2016,11,6,9,15,56.0,164.5,1.55,15.0,187.5,213.02,173.71
2016,11,6,9,30,61.0,180.0,1.6,15.0,207.0,235.72,191.98
2016,11,6,9,45,101.5,198.0,1.7,15.0,246.0,290.34,236.81
2016,11,6,10,0,142.0,216.0,1.8,15.0,285.0,362.57,294.58
2016,11,6,10,15,275.5,208.5,1.85,15.0,351.0,487.59,394.56
2016,11,6,10,30,409.0,201.0,1.9,15.0,417.0,620.3,496.47
2016,11,6,10,45,391.5,212.5,1.95,15.5,425.0,610.24,486.64
2016,11,6,11,0,374.0,224.0,2.0,16.0,433.0,614.77,488.48
2016,11,6,11,15,361.0,231.5,2.05,16.0,436.5,616.63,489.37
2016,11,6,11,30,348.0,239.0,2.1,16.0,440.0,616.73,489.03
2016,11,6,11,45,401.0,227.0,2.2,16.5,459.5,654.16,517.61
2016,11,6,12,0,454.0,215.0,2.3,17.0,479.0,708.94,557.77
2016,11,6,12,15,402.5,225.5,2.3,17.0,458.0,652.56,515.4
2016,11,6,12,30,351.0,236.0,2.3,17.0,437.0,613.83,486.01
2016,11,6,12,45,374.5,225.0,2.35,17.5,435.0,618.05,489.76
2016,11,6,13,0,398.0,214.0,2.4,18.0,433.0,620.12,491.63
2016,11,6,13,15,388.0,207.5,2.35,17.5,414.0,595.37,474.21
2016,11,6,13,30,378.0,201.0,2.3,17.0,395.0,569.59,456.04
2016,11,6,13,45,296.5,201.5,2.25,17.0,349.0,491.36,395.29
2016,11,6,14,0,215.0,202.0,2.2,17.0,303.0,402.05,325.29
2016,11,6,14,15,255.0,182.0,2.05,17.0,293.5,416.39,337.85
2016,11,6,14,30,295.0,162.0,1.9,17.0,284.0,412.16,335.35
2016,11,6,14,45,284.0,148.5,1.75,17.0,257.0,376.44,306.89
2016,11,6,15,0,273.0,135.0,1.6,17.0,230.0,340.97,278.33
2016,11,6,15,15,261.0,118.5,1.35,16.5,199.5,301.6,246.37
2016,11,6,15,30,249.0,102.0,1.1,16.0,169.0,262.89,214.15
2016,11,6,15,45,229.0,85.0,0.9,15.5,138.0,220.34,177.98
2016,11,6,16,0,209.0,68.0,0.7,15.0,107.0,179.59,142.43
2016,11,6,16,15,171.0,51.0,0.65,14.5,77.0,133.74,102.31
2016,11,6,16,30,133.0,34.0,0.6,14.0,47.0,91.97,63.07
2016,11,6,16,45,66.5,17.0,0.6,14.0,23.5,40.49,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,11,7,7,15,63.0,29.5,0.8,13.5,37.5,56.36,32.73
2016,11,7,7,30,126.0,45.0,0.9,14.0,61.0,107.26,80.59
2016,11,7,7,45,152.0,62.5,1.0,14.5,90.0,145.49,114.78
2016,11,7,8,0,178.0,80.0,1.1,15.0,119.0,186.4,150.52
2016,11,7,8,15,194.0,97.5,1.05,15.5,148.0,224.5,183.05
2016,11,7,8,30,210.0,115.0,1.0,16.0,177.0,263.96,215.71
2016,11,7,8,45,220.0,131.0,1.0,16.5,204.5,298.93,243.86
2016,11,7,9,0,230.0,147.0,1.0,17.0,232.0,334.41,271.63
2016,11,7,9,15,295.0,154.0,1.0,17.5,274.5,398.99,322.35
2016,11,7,9,30,360.0,161.0,1.0,18.0,317.0,468.13,374.98
2016,11,7,9,45,324.0,180.5,1.0,18.5,328.5,475.73,378.16
2016,11,7,10,0,288.0,200.0,1.0,19.0,340.0,479.85,379.04
2016,11,7,10,15,358.5,197.0,1.0,19.0,380.0,544.85,428.27
2016,11,7,10,30,429.0,194.0,1.0,19.0,420.0,629.58,489.65
2016,11,7,10,45,503.5,179.0,1.0,19.5,452.0,689.55,531.63
2016,11,7,11,0,578.0,164.0,1.0,20.0,484.0,749.58,572.49
2016,11,7,11,15,682.5,135.0,1.0,20.0,520.0,829.83,626.06
2016,11,7,11,30,787.0,106.0,1.0,20.0,556.0,894.02,667.49
2016,11,7,11,45,659.0,147.0,1.0,20.5,525.0,831.44,623.59
2016,11,7,12,0,531.0,188.0,1.0,21.0,494.0,750.2,567.43
2016,11,7,12,15,456.0,207.5,1.0,21.0,468.5,699.94,532.02
2016,11,7,12,30,381.0,227.0,1.0,21.0,443.0,630.85,482.89
2016,11,7,12,45,455.5,201.5,1.05,21.0,454.0,682.81,522.54
2016,11,7,13,0,530.0,176.0,1.1,21.0,465.0,713.14,545.94
2016,11,7,13,15,506.5,175.5,1.1,21.0,443.0,680.43,522.73
2016,11,7,13,30,483.0,175.0,1.1,21.0,421.0,646.61,499.22
2016,11,7,13,45,364.5,186.0,1.15,21.0,366.0,529.55,413.98
2016,11,7,14,0,246.0,197.0,1.2,21.0,311.0,436.09,343.51
2016,11,7,14,15,301.0,174.0,1.15,20.5,304.0,442.32,351.13
2016,11,7,14,30,356.0,151.0,1.1,20.0,297.0,443.63,353.98
2016,11,7,14,45,343.0,138.5,1.05,20.0,268.0,405.22,324.33
2016,11,7,15,0,330.0,126.0,1.0,20.0,239.0,367.04,294.53
2016,11,7,15,15,313.0,111.0,0.9,19.5,207.0,323.8,260.38
2016,11,7,15,30,296.0,96.0,0.8,19.0,175.0,281.55,226.05
2016,11,7,15,45,267.5,80.5,0.7,18.5,142.0,234.13,186.53
2016,11,7,16,0,239.0,65.0,0.6,18.0,109.0,198.06,155.04
2016,11,7,16,15,191.0,49.0,0.65,17.5,78.0,147.14,111.24
2016,11,7,16,30,143.0,33.0,0.7,17.0,47.0,101.75,68.5
2016,11,7,16,45,71.5,16.5,0.75,17.0,23.5,41.15,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,15.46,0.0
2016,11,8,7,15,185.0,28.0,0.9,13.5,50.5,104.16,60.35
2016,11,8,7,30,370.0,39.0,1.0,14.0,84.0,199.75,150.45
2016,11,8,7,45,450.0,47.0,1.15,14.5,125.5,265.69,209.34
2016,11,8,8,0,530.0,55.0,1.3,15.0,167.0,339.69,273.26
2016,11,8,8,15,582.0,61.0,1.3,15.5,209.5,403.92,327.55
2016,11,8,8,30,634.0,67.0,1.3,16.0,252.0,472.12,382.95
2016,11,8,8,45,668.5,71.5,1.3,16.5,292.0,530.89,429.03
2016,11,8,9,0,703.0,76.0,1.3,17.0,332.0,590.96,474.41
2016,11,8,9,15,637.5,96.5,1.2,17.5,346.5,598.95,477.71
2016,11,8,9,30,572.0,117.0,1.1,18.0,361.0,598.65,474.66
2016,11,8,9,45,550.0,133.0,1.05,18.5,382.0,614.73,484.42
2016,11,8,10,0,528.0,149.0,1.0,19.0,403.0,634.06,495.8
2016,11,8,10,15,684.5,115.5,0.95,19.5,461.5,752.73,578.03
2016,11,8,10,30,841.0,82.0,0.9,20.0,520.0,862.84,648.63
2016,11,8,10,45,838.5,86.5,0.85,20.5,535.5,884.18,658.36
2016,11,8,11,0,836.0,91.0,0.8,21.0,551.0,902.02,666.95
2016,11,8,11,15,840.5,91.5,0.8,21.0,561.0,917.94,676.53
2016,11,8,11,30,845.0,92.0,0.8,21.0,571.0,930.44,684.05
2016,11,8,11,45,837.0,95.5,0.8,21.5,572.0,931.33,682.95
2016,11,8,12,0,829.0,99.0,0.8,22.0,573.0,928.58,679.84
2016,11,8,12,15,827.5,99.0,0.8,22.0,568.0,924.19,677.19
2016,11,8,12,30,826.0,99.0,0.8,22.0,563.0,916.3,672.46
2016,11,8,12,45,839.0,91.5,0.85,22.0,554.0,909.23,669.39
2016,11,8,13,0,852.0,84.0,0.9,22.0,545.0,898.19,663.79
