Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,844.0,83.0,0.9,22.0,525.5,872.7,647.97
2016,11,8,13,30,836.0,82.0,0.9,22.0,506.0,844.21,630.32
2016,11,8,13,45,813.0,83.0,0.95,22.0,477.5,802.77,604.63
2016,11,8,14,0,790.0,84.0,1.0,22.0,449.0,759.51,577.37
2016,11,8,14,15,771.5,81.5,0.9,22.0,416.5,714.11,546.26
2016,11,8,14,30,753.0,79.0,0.8,22.0,384.0,667.34,513.81
2016,11,8,14,45,721.0,76.5,0.75,22.0,345.5,613.82,476.25
2016,11,8,15,0,689.0,74.0,0.7,22.0,307.0,557.18,434.24
2016,11,8,15,15,649.5,69.0,0.5,21.5,265.5,493.89,385.53
2016,11,8,15,30,610.0,64.0,0.3,21.0,224.0,432.65,336.92
2016,11,8,15,45,550.0,57.0,0.15,20.5,181.5,361.36,279.68
2016,11,8,16,0,490.0,50.0,0.0,20.0,139.0,295.23,225.0
2016,11,8,16,15,397.0,40.0,0.2,19.0,98.5,218.8,162.35
2016,11,8,16,30,304.0,30.0,0.4,18.0,58.0,152.74,100.68
2016,11,8,16,45,152.0,15.0,0.65,17.5,29.0,66.83,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.0,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,120.0,12.0,1.1,13.0,16.0,41.42,0.0
2016,11,9,7,15,250.0,24.5,1.3,13.5,49.5,120.48,65.22
2016,11,9,7,30,380.0,37.0,1.5,14.0,83.0,201.15,150.97
2016,11,9,7,45,459.0,46.0,1.75,14.5,124.5,267.99,211.45
2016,11,9,8,0,538.0,55.0,2.0,15.0,166.0,342.93,276.81
2016,11,9,8,15,590.0,61.0,2.0,15.5,208.5,407.51,332.07
2016,11,9,8,30,642.0,67.0,2.0,16.0,251.0,476.01,388.49
2016,11,9,8,45,675.5,71.5,2.05,16.5,291.0,534.45,435.25
2016,11,9,9,0,709.0,76.0,2.1,17.0,331.0,594.08,481.35
2016,11,9,9,15,712.5,78.0,2.15,17.5,357.0,629.77,507.44
2016,11,9,9,30,716.0,80.0,2.2,18.0,383.0,659.89,528.05
2016,11,9,9,45,662.0,102.5,2.25,18.5,398.5,674.68,537.08
2016,11,9,10,0,608.0,125.0,2.3,19.0,414.0,678.63,538.21
2016,11,9,10,15,722.0,105.0,2.25,19.0,466.0,771.05,604.04
2016,11,9,10,30,836.0,85.0,2.2,19.0,518.0,860.83,665.35
2016,11,9,10,45,842.5,86.5,2.2,19.5,535.0,886.43,680.13
2016,11,9,11,0,849.0,88.0,2.2,20.0,552.0,908.89,693.33
2016,11,9,11,15,853.0,89.0,2.15,20.0,562.0,925.11,703.14
2016,11,9,11,30,857.0,90.0,2.1,20.0,572.0,937.88,710.74
2016,11,9,11,45,857.0,90.0,2.1,20.5,574.5,942.08,711.89
2016,11,9,12,0,857.0,90.0,2.1,21.0,577.0,942.67,710.85
2016,11,9,12,15,855.0,90.0,2.05,21.0,571.5,937.76,707.14
2016,11,9,12,30,853.0,90.0,2.0,21.0,566.0,929.27,701.23
2016,11,9,12,45,853.0,87.0,1.95,21.5,554.0,915.36,690.53
2016,11,9,13,0,853.0,84.0,1.9,22.0,542.0,897.93,677.67
2016,11,9,13,15,844.0,83.0,1.85,22.0,522.0,871.6,660.22
2016,11,9,13,30,835.0,82.0,1.8,22.0,502.0,842.3,640.84
2016,11,9,13,45,821.0,80.5,1.8,22.0,475.0,805.44,616.68
2016,11,9,14,0,807.0,79.0,1.8,22.0,448.0,766.31,590.76
2016,11,9,14,15,788.0,76.5,1.7,22.0,415.5,720.09,558.66
2016,11,9,14,30,769.0,74.0,1.6,22.0,383.0,672.51,525.22
2016,11,9,14,45,742.0,70.5,1.5,22.0,345.0,617.14,485.57
2016,11,9,15,0,715.0,67.0,1.4,22.0,307.0,561.73,443.39
2016,11,9,15,15,676.5,62.5,1.25,21.5,265.5,501.83,396.94
2016,11,9,15,30,638.0,58.0,1.1,21.0,224.0,440.7,348.06
2016,11,9,15,45,579.5,52.0,0.95,20.5,181.0,370.14,290.28
2016,11,9,16,0,521.0,46.0,0.8,20.0,138.0,304.53,234.66
2016,11,9,16,15,425.5,37.0,0.8,19.5,97.5,226.71,168.7
2016,11,9,16,30,330.0,28.0,0.8,19.0,57.0,159.53,102.98
2016,11,9,16,45,165.0,14.0,0.85,18.5,28.5,57.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.1,14.0,14.0,12.73,0.0
2016,11,10,7,15,186.0,25.0,1.25,14.0,46.5,99.09,48.16
2016,11,10,7,30,372.0,36.0,1.4,14.0,79.0,196.8,146.88
2016,11,10,7,45,454.0,44.5,1.55,14.5,120.5,263.75,207.54
2016,11,10,8,0,536.0,53.0,1.7,15.0,162.0,339.11,273.04
2016,11,10,8,15,588.0,58.5,1.7,15.5,204.0,402.82,327.51
2016,11,10,8,30,640.0,64.0,1.7,16.0,246.0,470.44,383.13
2016,11,10,8,45,645.5,70.0,1.75,16.5,277.0,512.78,417.25
2016,11,10,9,0,651.0,76.0,1.8,17.0,308.0,553.86,449.19
2016,11,10,9,15,432.5,126.0,1.75,17.5,286.5,477.98,387.09
2016,11,10,9,30,214.0,176.0,1.7,18.0,265.0,361.74,292.46
2016,11,10,9,45,272.0,182.0,1.65,18.5,304.0,436.0,350.74
2016,11,10,10,0,330.0,188.0,1.6,19.0,343.0,499.63,398.57
2016,11,10,10,15,582.5,135.0,1.55,19.5,426.5,685.83,538.45
2016,11,10,10,30,835.0,82.0,1.5,20.0,510.0,854.85,652.76
2016,11,10,10,45,841.5,83.0,1.45,20.5,527.0,879.77,665.03
2016,11,10,11,0,848.0,84.0,1.4,21.0,544.0,901.56,676.75
2016,11,10,11,15,851.5,85.0,1.3,21.0,554.0,917.3,685.0
2016,11,10,11,30,855.0,86.0,1.2,21.0,564.0,929.6,691.0
2016,11,10,11,45,854.5,86.5,1.1,21.5,566.0,933.96,690.53
2016,11,10,12,0,854.0,87.0,1.0,22.0,568.0,934.74,687.89
2016,11,10,12,15,851.5,86.5,0.85,22.0,562.5,928.77,681.4
2016,11,10,12,30,849.0,86.0,0.7,22.0,557.0,919.27,672.74
2016,11,10,12,45,844.0,85.0,0.6,22.5,544.5,903.35,659.82
2016,11,10,13,0,839.0,84.0,0.5,23.0,532.0,884.11,645.01
2016,11,10,13,15,830.0,83.0,0.45,23.0,512.0,858.11,628.26
2016,11,10,13,30,821.0,82.0,0.4,23.0,492.0,829.21,609.74
2016,11,10,13,45,807.5,80.0,0.4,23.0,465.5,792.6,587.03
2016,11,10,14,0,794.0,78.0,0.4,23.0,439.0,753.76,562.67
2016,11,10,14,15,774.5,75.5,0.4,23.0,406.5,707.7,533.04
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,660.36,502.03
2016,11,10,14,45,728.5,69.5,0.4,23.0,336.5,606.02,465.34
2016,11,10,15,0,702.0,66.0,0.4,23.0,299.0,551.64,425.99
2016,11,10,15,15,663.0,61.5,0.4,22.5,258.5,492.13,382.08
2016,11,10,15,30,624.0,57.0,0.4,22.0,218.0,431.51,335.54
2016,11,10,15,45,564.5,51.0,0.45,21.5,175.5,361.3,280.06
2016,11,10,16,0,505.0,45.0,0.5,21.0,133.0,296.19,226.29
2016,11,10,16,15,409.5,36.0,0.55,20.5,93.5,219.4,161.82
2016,11,10,16,30,314.0,27.0,0.6,20.0,54.0,152.73,95.72
2016,11,10,16,45,157.0,13.5,0.65,19.5,27.0,55.11,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,11,11,7,15,113.5,24.5,0.8,13.5,37.5,75.25,31.05
2016,11,11,7,30,227.0,39.0,0.9,14.0,65.0,145.58,107.8
2016,11,11,7,45,281.5,53.0,1.05,14.5,99.5,197.72,155.3
2016,11,11,8,0,336.0,67.0,1.2,15.0,134.0,255.82,206.02
2016,11,11,8,15,372.5,79.5,1.1,15.5,170.5,307.96,250.46
2016,11,11,8,30,409.0,92.0,1.0,16.0,207.0,363.19,295.75
2016,11,11,8,45,446.5,98.5,0.95,16.5,241.5,414.59,336.71
2016,11,11,9,0,484.0,105.0,0.9,17.0,276.0,468.32,378.01
2016,11,11,9,15,408.5,131.5,0.8,17.0,286.5,466.72,374.69
2016,11,11,9,30,333.0,158.0,0.7,17.0,297.0,443.24,354.95
2016,11,11,9,45,346.5,169.0,0.65,17.5,323.0,478.86,380.85
2016,11,11,10,0,360.0,180.0,0.6,18.0,349.0,514.32,405.39
2016,11,11,10,15,348.5,193.0,0.65,18.0,363.5,530.56,416.54
2016,11,11,10,30,337.0,206.0,0.7,18.0,378.0,544.97,426.46
2016,11,11,10,45,350.5,211.0,0.8,18.5,395.5,570.21,444.57
2016,11,11,11,0,364.0,216.0,0.9,19.0,413.0,594.64,461.83
2016,11,11,11,15,277.5,234.5,0.95,19.0,386.0,541.9,421.31
2016,11,11,11,30,191.0,253.0,1.0,19.0,359.0,468.25,365.64
2016,11,11,11,45,130.0,249.0,1.1,19.5,321.5,406.58,318.29
2016,11,11,12,0,69.0,245.0,1.2,20.0,284.0,326.37,255.82
2016,11,11,12,15,35.0,206.5,1.25,20.0,226.5,247.42,194.43
2016,11,11,12,30,1.0,168.0,1.3,20.0,169.0,158.51,123.4
2016,11,11,12,45,0.5,163.5,1.4,20.0,164.0,153.58,119.83
2016,11,11,13,0,0.0,159.0,1.5,20.0,159.0,148.77,116.1
2016,11,11,13,15,37.5,186.5,1.55,19.5,205.5,226.04,179.72
2016,11,11,13,30,75.0,214.0,1.6,19.0,252.0,292.24,233.39
2016,11,11,13,45,78.5,203.5,1.65,19.0,241.0,281.75,225.36
2016,11,11,14,0,82.0,193.0,1.7,19.0,230.0,271.05,217.46
2016,11,11,14,15,47.5,168.5,1.65,19.0,189.5,213.36,170.83
2016,11,11,14,30,13.0,144.0,1.6,19.0,149.0,147.91,117.3
2016,11,11,14,45,10.0,130.5,1.55,19.0,134.5,132.18,104.66
2016,11,11,15,0,7.0,117.0,1.5,19.0,120.0,116.82,92.08
2016,11,11,15,15,3.5,101.5,1.3,18.5,103.0,99.3,77.68
2016,11,11,15,30,0.0,86.0,1.1,18.0,86.0,82.2,63.44
2016,11,11,15,45,0.0,69.5,0.95,17.5,69.5,66.11,49.88
2016,11,11,16,0,0.0,53.0,0.8,17.0,53.0,50.0,36.09
2016,11,11,16,15,0.0,37.0,0.75,16.5,37.0,34.34,22.47
2016,11,11,16,30,0.0,21.0,0.7,16.0,21.0,18.51,7.42
2016,11,11,16,45,0.0,10.5,0.7,16.0,10.5,9.55,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,5.5,0.7,13.5,5.5,0.0,0.0
2016,11,12,7,0,0.0,11.0,0.7,14.0,11.0,10.01,0.0
2016,11,12,7,15,192.0,21.5,0.75,14.0,42.5,96.29,32.67
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,196.39,144.07
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,263.97,205.89
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,340.48,271.93
2016,11,12,8,15,608.5,52.0,0.95,15.5,197.5,404.39,325.93
2016,11,12,8,30,661.0,57.0,0.9,16.0,239.0,469.23,378.53
2016,11,12,8,45,699.0,60.0,0.85,16.5,279.5,529.28,425.19
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,590.77,470.89
2016,11,12,9,15,674.0,82.5,0.7,17.0,336.5,604.71,479.14
2016,11,12,9,30,611.0,102.0,0.6,17.0,353.0,607.76,479.24
2016,11,12,9,45,715.5,87.0,0.55,17.5,402.5,694.85,539.19
2016,11,12,10,0,820.0,72.0,0.5,18.0,452.0,781.88,595.43
2016,11,12,10,15,831.5,73.5,0.5,18.5,476.5,817.31,615.98
2016,11,12,10,30,843.0,75.0,0.5,19.0,501.0,850.2,635.31
2016,11,12,10,45,851.5,75.5,0.5,19.5,518.5,867.63,644.32
2016,11,12,11,0,860.0,76.0,0.5,20.0,536.0,890.47,657.09
2016,11,12,11,15,864.0,76.5,0.55,20.0,546.0,905.98,667.32
2016,11,12,11,30,868.0,77.0,0.6,20.0,556.0,918.09,675.59
2016,11,12,11,45,868.5,77.5,0.7,20.0,558.5,923.42,680.71
2016,11,12,12,0,869.0,78.0,0.8,20.0,561.0,925.2,683.74
2016,11,12,12,15,867.0,78.0,0.85,20.0,556.0,920.44,681.7
2016,11,12,12,30,865.0,78.0,0.9,20.0,551.0,912.15,677.57
2016,11,12,12,45,852.5,80.0,1.0,20.0,537.0,902.47,673.53
2016,11,12,13,0,840.0,82.0,1.1,20.0,523.0,880.29,661.18
2016,11,12,13,15,831.0,80.5,1.1,20.0,503.5,853.79,644.43
2016,11,12,13,30,822.0,79.0,1.1,20.0,484.0,824.41,625.72
2016,11,12,13,45,808.0,77.5,1.1,20.0,457.5,788.16,602.21
2016,11,12,14,0,794.0,76.0,1.1,20.0,431.0,749.7,576.97
2016,11,12,14,15,774.5,73.5,1.05,19.5,399.0,703.84,546.63
2016,11,12,14,30,755.0,71.0,1.0,19.0,367.0,656.7,514.83
2016,11,12,14,45,727.0,68.0,1.0,19.0,330.0,602.13,476.38
2016,11,12,15,0,699.0,65.0,1.0,19.0,293.0,547.61,435.27
2016,11,12,15,15,658.5,60.5,0.95,18.5,252.0,487.62,388.87
2016,11,12,15,30,618.0,56.0,0.9,18.0,211.0,426.59,340.01
2016,11,12,15,45,555.0,50.0,0.85,18.0,169.0,355.16,280.73
2016,11,12,16,0,492.0,44.0,0.8,18.0,127.0,289.19,224.11
2016,11,12,16,15,391.0,35.0,0.8,17.5,88.0,211.2,157.23
2016,11,12,16,30,290.0,26.0,0.8,17.0,49.0,142.37,85.03
2016,11,12,16,45,145.0,13.0,0.85,16.5,24.5,51.39,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,16.5,0.95,13.0,35.0,85.57,19.68
2016,11,13,7,30,356.0,33.0,1.1,13.0,70.0,186.7,136.57
2016,11,13,7,45,442.5,41.0,1.3,13.5,110.5,253.5,198.73
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,329.24,264.99
2016,11,13,8,15,583.0,55.0,1.4,14.5,192.5,393.75,320.18
2016,11,13,8,30,637.0,61.0,1.3,15.0,234.0,462.47,376.46
2016,11,13,8,45,673.0,65.0,1.2,15.5,273.5,521.13,422.6
2016,11,13,9,0,709.0,69.0,1.1,16.0,313.0,577.82,465.32
2016,11,13,9,15,734.5,72.0,1.0,16.0,348.5,630.33,503.16
2016,11,13,9,30,760.0,75.0,0.9,16.0,384.0,682.48,538.64
2016,11,13,9,45,471.0,137.5,0.85,16.5,334.0,554.25,440.14
2016,11,13,10,0,182.0,200.0,0.8,17.0,284.0,377.58,300.89
2016,11,13,10,15,502.5,141.0,0.75,17.0,389.5,615.1,486.29
2016,11,13,10,30,823.0,82.0,0.7,17.0,495.0,840.24,640.33
2016,11,13,10,45,834.0,82.5,0.7,17.5,513.0,868.29,653.81
2016,11,13,11,0,845.0,83.0,0.7,18.0,531.0,893.42,668.17
2016,11,13,11,15,850.0,83.5,0.6,18.0,541.5,909.9,676.1
2016,11,13,11,30,855.0,84.0,0.5,18.0,552.0,922.99,681.89
2016,11,13,11,45,859.5,83.0,0.45,18.5,555.5,930.21,683.78
2016,11,13,12,0,864.0,82.0,0.4,19.0,559.0,924.31,677.48
2016,11,13,12,15,862.5,82.0,0.35,19.0,554.0,920.07,673.91
2016,11,13,12,30,861.0,82.0,0.3,19.0,549.0,921.71,674.26
2016,11,13,12,45,860.0,80.0,0.25,19.5,537.5,908.2,663.76
2016,11,13,13,0,859.0,78.0,0.2,20.0,526.0,891.23,651.48
2016,11,13,13,15,850.0,76.5,0.25,20.0,506.5,864.45,636.1
2016,11,13,13,30,841.0,75.0,0.3,20.0,487.0,834.72,618.87
2016,11,13,13,45,830.0,73.0,0.35,20.5,460.5,799.94,597.0
2016,11,13,14,0,819.0,71.0,0.4,21.0,434.0,762.72,573.31
2016,11,13,14,15,800.0,68.5,0.45,20.5,402.0,716.54,545.21
2016,11,13,14,30,781.0,66.0,0.5,20.0,370.0,668.98,515.4
2016,11,13,14,45,755.5,63.0,0.55,20.0,332.5,615.26,479.26
2016,11,13,15,0,730.0,60.0,0.6,20.0,295.0,561.35,440.25
2016,11,13,15,15,691.0,56.0,0.6,19.5,254.5,498.32,392.86
2016,11,13,15,30,652.0,52.0,0.6,19.0,214.0,437.09,344.83
2016,11,13,15,45,593.0,46.5,0.6,19.0,171.5,366.46,286.97
2016,11,13,16,0,534.0,41.0,0.6,19.0,129.0,304.36,233.72
2016,11,13,16,15,433.5,32.5,0.65,18.0,89.5,225.0,166.2
2016,11,13,16,30,333.0,24.0,0.7,17.0,50.0,154.01,88.43
2016,11,13,16,45,166.5,12.0,0.8,16.5,25.0,56.36,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,89.5,8.89
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,198.94,143.88
2016,11,14,7,45,486.5,37.5,1.15,13.5,112.5,267.52,208.76
2016,11,14,8,0,574.0,45.0,1.2,14.0,154.0,345.23,276.44
2016,11,14,8,15,627.5,50.5,1.15,14.5,196.0,407.6,329.99
2016,11,14,8,30,681.0,56.0,1.1,15.0,238.0,477.57,387.18
2016,11,14,8,45,378.0,97.0,1.1,15.5,201.0,368.51,300.93
2016,11,14,9,0,75.0,138.0,1.1,16.0,164.0,196.83,159.61
2016,11,14,9,15,182.0,148.5,1.0,16.5,220.0,298.44,243.97
2016,11,14,9,30,289.0,159.0,0.9,17.0,276.0,410.94,332.22
2016,11,14,9,45,187.0,177.5,0.85,17.5,255.0,348.94,280.38
2016,11,14,10,0,85.0,196.0,0.8,18.0,234.0,278.76,222.49
2016,11,14,10,15,185.0,202.5,0.75,18.5,292.5,387.39,308.56
2016,11,14,10,30,285.0,209.0,0.7,19.0,351.0,502.83,394.7
2016,11,14,10,45,575.0,144.5,0.65,19.5,443.5,714.95,549.12
2016,11,14,11,0,865.0,80.0,0.6,20.0,536.0,906.39,672.22
2016,11,14,11,15,869.0,81.0,0.65,20.0,546.0,922.85,680.41
2016,11,14,11,30,873.0,82.0,0.7,20.0,556.0,926.4,683.13
2016,11,14,11,45,873.0,82.5,0.75,20.0,558.5,931.36,687.1
2016,11,14,12,0,873.0,83.0,0.8,20.0,561.0,942.29,695.06
2016,11,14,12,15,871.0,82.5,0.85,20.0,556.0,936.91,692.53
2016,11,14,12,30,869.0,82.0,0.9,20.0,551.0,927.93,688.01
2016,11,14,12,45,863.5,81.5,0.95,20.5,538.5,912.21,677.92
2016,11,14,13,0,858.0,81.0,1.0,21.0,526.0,893.11,665.75
2016,11,14,13,15,849.0,79.5,1.05,20.5,506.0,866.41,651.05
2016,11,14,13,30,840.0,78.0,1.1,20.0,486.0,836.77,634.25
2016,11,14,13,45,825.0,76.5,1.2,20.0,459.0,799.38,611.36
2016,11,14,14,0,810.0,75.0,1.3,20.0,432.0,759.78,586.47
2016,11,14,14,15,790.0,72.5,1.3,19.5,399.5,713.18,556.04
2016,11,14,14,30,770.0,70.0,1.3,19.0,367.0,665.29,524.02
2016,11,14,14,45,741.5,67.0,1.35,19.0,329.5,609.96,485.1
2016,11,14,15,0,713.0,64.0,1.4,19.0,292.0,554.68,443.28
2016,11,14,15,15,672.0,59.5,1.25,18.5,251.0,490.63,392.89
2016,11,14,15,30,631.0,55.0,1.1,18.0,210.0,432.23,345.09
2016,11,14,15,45,569.5,49.0,1.0,17.5,168.0,361.07,285.98
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,295.17,229.24
2016,11,14,16,15,405.0,34.0,0.9,16.5,86.5,215.72,160.32
2016,11,14,16,30,302.0,25.0,0.9,16.0,47.0,144.14,79.45
2016,11,14,16,45,151.0,12.5,0.95,15.5,23.5,52.62,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,182.5,14.5,1.3,14.0,32.5,82.91,0.0
2016,11,15,7,30,365.0,29.0,1.5,14.0,65.0,185.12,131.88
2016,11,15,7,45,449.5,36.5,1.75,14.5,104.0,250.28,194.9
2016,11,15,8,0,534.0,44.0,2.0,15.0,143.0,324.36,260.28
2016,11,15,8,15,588.0,49.0,2.1,15.0,183.5,387.45,315.93
2016,11,15,8,30,642.0,54.0,2.2,15.0,224.0,451.79,371.12
2016,11,15,8,45,677.5,57.5,2.35,15.5,262.5,509.63,418.9
2016,11,15,9,0,713.0,61.0,2.5,16.0,301.0,568.77,466.16
2016,11,15,9,15,358.5,100.0,2.55,16.0,220.5,391.49,323.39
2016,11,15,9,30,4.0,139.0,2.6,16.0,140.0,135.87,108.36
2016,11,15,9,45,2.0,124.5,2.7,16.5,125.0,117.52,93.17
2016,11,15,10,0,0.0,110.0,2.8,17.0,110.0,100.3,78.53
2016,11,15,10,15,11.5,149.5,2.85,17.0,155.0,150.52,120.29
2016,11,15,10,30,23.0,189.0,2.9,17.0,200.0,203.12,163.3
2016,11,15,10,45,11.5,145.0,2.95,17.0,150.5,145.15,115.45
2016,11,15,11,0,0.0,101.0,3.0,17.0,101.0,90.47,69.96
2016,11,15,11,15,7.0,148.0,3.05,17.0,151.5,143.86,114.21
2016,11,15,11,30,14.0,195.0,3.1,17.0,202.0,200.26,160.16
2016,11,15,11,45,20.5,203.5,3.15,17.0,214.5,215.57,172.62
2016,11,15,12,0,27.0,212.0,3.2,17.0,227.0,231.08,185.33
2016,11,15,12,15,83.5,228.0,3.25,17.0,273.0,320.35,258.71
2016,11,15,12,30,140.0,244.0,3.3,17.0,319.0,409.98,330.62
2016,11,15,12,45,81.0,220.0,3.35,17.0,263.5,307.64,248.3
2016,11,15,13,0,22.0,196.0,3.4,17.0,208.0,209.4,167.9
2016,11,15,13,15,113.5,203.5,3.35,16.5,259.0,331.07,269.64
2016,11,15,13,30,205.0,211.0,3.3,16.0,310.0,417.11,340.74
2016,11,15,13,45,151.5,199.5,3.3,16.0,270.5,353.92,289.23
2016,11,15,14,0,98.0,188.0,3.3,16.0,231.0,279.27,228.42
2016,11,15,14,15,49.0,114.0,3.15,15.5,135.5,150.84,122.84
2016,11,15,14,30,0.0,40.0,3.0,15.0,40.0,35.27,24.49
2016,11,15,14,45,0.0,36.0,2.95,15.0,36.0,31.72,21.55
2016,11,15,15,0,0.0,32.0,2.9,15.0,32.0,28.18,18.54
2016,11,15,15,15,0.0,27.5,2.7,14.5,27.5,24.2,15.16
2016,11,15,15,30,0.0,23.0,2.5,14.0,23.0,20.23,11.74
2016,11,15,15,45,0.0,18.0,2.35,14.0,18.0,15.82,7.86
2016,11,15,16,0,0.0,13.0,2.2,14.0,13.0,11.41,3.98
2016,11,15,16,15,0.0,9.0,2.05,13.5,9.0,7.9,0.82
2016,11,15,16,30,0.0,5.0,1.9,13.0,5.0,4.38,0.0
2016,11,15,16,45,0.0,2.5,1.8,13.0,2.5,2.27,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,15.5,1.4,9.5,33.0,84.31,0.0
2016,11,16,7,30,371.0,31.0,1.6,10.0,66.0,188.75,134.56
2016,11,16,7,45,466.0,39.0,1.8,10.5,107.5,259.37,204.42
2016,11,16,8,0,561.0,47.0,2.0,11.0,149.0,339.85,276.03
2016,11,16,8,15,617.0,52.5,2.1,11.5,191.5,406.1,334.52
2016,11,16,8,30,673.0,58.0,2.2,12.0,234.0,476.64,394.57
2016,11,16,8,45,711.0,62.0,2.35,12.5,274.5,534.46,442.83
2016,11,16,9,0,749.0,66.0,2.5,13.0,315.0,597.44,493.44
2016,11,16,9,15,773.5,69.0,2.55,13.0,351.5,650.69,534.63
2016,11,16,9,30,798.0,72.0,2.6,13.0,388.0,703.39,573.77
2016,11,16,9,45,814.5,74.5,2.65,13.0,418.5,748.37,606.43
2016,11,16,10,0,831.0,77.0,2.7,13.0,449.0,791.58,637.42
2016,11,16,10,15,842.5,78.5,2.65,13.0,473.5,827.32,661.91
2016,11,16,10,30,854.0,80.0,2.6,13.0,498.0,860.48,684.33
2016,11,16,10,45,847.0,85.5,2.6,13.5,513.0,879.43,695.54
2016,11,16,11,0,840.0,91.0,2.6,14.0,528.0,894.7,704.27
2016,11,16,11,15,844.5,92.0,2.55,14.0,538.0,911.38,714.97
2016,11,16,11,30,849.0,93.0,2.5,14.0,548.0,924.67,723.34
2016,11,16,11,45,833.5,98.5,2.5,14.0,547.5,921.3,720.64
2016,11,16,12,0,818.0,104.0,2.5,14.0,547.0,914.19,715.63
2016,11,16,12,15,816.0,104.0,2.45,14.0,542.0,909.69,712.2
2016,11,16,12,30,814.0,104.0,2.4,14.0,537.0,901.75,706.49
2016,11,16,12,45,823.0,98.0,2.35,14.0,527.5,893.43,700.68
2016,11,16,13,0,832.0,92.0,2.3,14.0,518.0,881.39,692.39
2016,11,16,13,15,822.5,90.5,2.3,14.0,498.0,854.84,674.37
2016,11,16,13,30,813.0,89.0,2.3,14.0,478.0,825.44,654.4
2016,11,16,13,45,782.5,91.0,2.3,14.0,449.0,780.04,622.7
2016,11,16,14,0,752.0,93.0,2.3,14.0,420.0,738.44,593.52
2016,11,16,14,15,730.0,90.0,2.25,14.0,387.5,691.59,559.64
2016,11,16,14,30,708.0,87.0,2.2,14.0,355.0,643.77,524.54
2016,11,16,14,45,670.0,84.0,2.15,14.0,317.0,584.29,478.6
2016,11,16,15,0,632.0,81.0,2.1,14.0,279.0,525.79,431.94
2016,11,16,15,15,587.0,74.5,1.9,13.5,238.5,460.62,378.93
2016,11,16,15,30,542.0,68.0,1.7,13.0,198.0,398.08,326.43
2016,11,16,15,45,479.0,59.0,1.5,12.5,157.0,327.09,265.64
2016,11,16,16,0,416.0,50.0,1.3,12.0,116.0,261.6,207.88
2016,11,16,16,15,313.0,38.0,1.25,11.5,78.5,184.04,139.03
2016,11,16,16,30,210.0,26.0,1.2,11.0,41.0,113.34,56.3
2016,11,16,16,45,105.0,13.0,1.15,10.5,20.5,40.57,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,87.33,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,199.1,140.7
2016,11,17,7,45,502.0,34.5,1.7,8.0,106.0,264.64,209.55
2016,11,17,8,0,592.0,42.0,1.9,9.0,147.0,344.04,280.85
2016,11,17,8,15,647.0,46.5,1.95,9.5,189.5,410.34,339.9
2016,11,17,8,30,702.0,51.0,2.0,10.0,232.0,480.53,400.04
2016,11,17,8,45,738.0,54.5,2.05,10.5,272.5,541.27,450.51
2016,11,17,9,0,774.0,58.0,2.1,11.0,313.0,603.23,500.09
2016,11,17,9,15,798.5,60.5,2.05,11.5,349.5,656.64,539.51
2016,11,17,9,30,823.0,63.0,2.0,12.0,386.0,709.48,576.84
2016,11,17,9,45,841.0,65.0,1.95,12.5,417.5,755.71,608.23
2016,11,17,10,0,859.0,67.0,1.9,13.0,449.0,792.75,632.25
2016,11,17,10,15,870.5,68.5,1.8,13.5,473.5,828.73,654.61
2016,11,17,10,30,882.0,70.0,1.7,14.0,498.0,862.13,674.64
2016,11,17,10,45,889.0,71.0,1.65,14.5,515.5,888.09,689.72
2016,11,17,11,0,896.0,72.0,1.6,15.0,533.0,910.88,702.55
2016,11,17,11,15,900.0,72.5,1.55,15.0,543.5,926.95,712.06
2016,11,17,11,30,904.0,73.0,1.5,15.0,554.0,939.51,719.32
2016,11,17,11,45,902.5,74.0,1.45,15.0,556.5,944.01,721.25
2016,11,17,12,0,901.0,75.0,1.4,15.0,559.0,944.82,720.94
2016,11,17,12,15,899.0,74.5,1.35,15.0,554.0,939.57,716.74
2016,11,17,12,30,897.0,74.0,1.3,15.0,549.0,930.7,710.33
2016,11,17,12,45,889.0,74.0,1.3,15.5,536.0,913.44,697.91
2016,11,17,13,0,881.0,74.0,1.3,16.0,523.0,892.86,683.47
2016,11,17,13,15,872.0,73.0,1.25,16.0,503.0,866.94,666.02
2016,11,17,13,30,863.0,72.0,1.2,16.0,483.0,838.06,646.61
2016,11,17,13,45,846.0,71.5,1.15,16.0,455.5,808.15,626.44
2016,11,17,14,0,829.0,71.0,1.1,16.0,428.0,767.92,598.92
2016,11,17,14,15,809.0,68.5,1.0,15.5,395.5,721.01,566.86
2016,11,17,14,30,789.0,66.0,0.9,15.0,363.0,672.76,533.32
2016,11,17,14,45,759.0,63.5,0.8,15.0,325.0,616.6,492.33
2016,11,17,15,0,729.0,61.0,0.7,15.0,287.0,560.55,448.83
2016,11,17,15,15,687.5,56.5,0.6,14.5,246.0,495.82,398.07
2016,11,17,15,30,646.0,52.0,0.5,14.0,205.0,433.09,347.05
2016,11,17,15,45,582.0,46.0,0.4,14.0,162.5,363.74,288.44
2016,11,17,16,0,518.0,40.0,0.3,14.0,120.0,296.43,229.89
2016,11,17,16,15,412.5,31.0,0.25,13.5,81.5,215.8,159.18
2016,11,17,16,30,307.0,22.0,0.2,13.0,43.0,141.48,64.52
2016,11,17,16,45,153.5,11.0,0.2,13.0,21.5,52.08,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,177.0,14.0,1.4,6.5,29.5,78.43,0.0
2016,11,18,7,30,354.0,28.0,1.6,7.0,59.0,178.83,123.53
2016,11,18,7,45,446.5,37.0,1.85,7.5,99.5,247.82,196.35
2016,11,18,8,0,539.0,46.0,2.1,8.0,140.0,326.73,267.86
2016,11,18,8,15,598.0,52.0,2.05,8.5,182.5,393.74,327.55
2016,11,18,8,30,657.0,58.0,2.0,9.0,225.0,465.42,388.93
2016,11,18,8,45,696.0,62.5,1.95,9.5,265.5,523.25,437.07
2016,11,18,9,0,735.0,67.0,1.9,10.0,306.0,586.67,487.59
2016,11,18,9,15,761.0,70.0,1.9,10.5,342.0,640.35,528.31
2016,11,18,9,30,787.0,73.0,1.9,11.0,378.0,693.62,566.57
2016,11,18,9,45,810.0,74.0,1.9,12.0,410.0,741.41,598.68
2016,11,18,10,0,833.0,75.0,1.9,13.0,442.0,787.85,629.0
2016,11,18,10,15,844.5,76.5,1.95,13.5,466.5,823.6,652.63
2016,11,18,10,30,856.0,78.0,2.0,14.0,491.0,856.79,674.29
2016,11,18,10,45,862.5,79.5,2.15,14.5,508.0,882.78,691.73
2016,11,18,11,0,869.0,81.0,2.3,15.0,525.0,905.62,706.99
2016,11,18,11,15,872.5,81.5,2.4,15.0,535.0,921.15,718.06
2016,11,18,11,30,876.0,82.0,2.5,15.0,545.0,933.19,726.89
2016,11,18,11,45,876.0,82.0,2.65,15.5,547.5,937.79,729.78
2016,11,18,12,0,876.0,82.0,2.8,16.0,550.0,938.75,730.3
2016,11,18,12,15,873.5,82.0,2.85,16.0,545.0,933.77,727.35
2016,11,18,12,30,871.0,82.0,2.9,16.0,540.0,925.2,722.08
2016,11,18,12,45,868.0,80.5,3.0,16.0,528.0,910.73,713.17
2016,11,18,13,0,865.0,79.0,3.1,16.0,516.0,892.83,701.91
2016,11,18,13,15,856.0,78.0,3.1,16.0,496.5,866.97,684.31
2016,11,18,13,30,847.0,77.0,3.1,16.0,477.0,838.14,664.59
2016,11,18,13,45,834.0,75.0,3.15,16.0,451.0,801.97,639.71
2016,11,18,14,0,821.0,73.0,3.2,16.0,425.0,763.45,612.87
2016,11,18,14,15,801.0,70.5,3.1,16.0,392.5,716.88,578.91
2016,11,18,14,30,781.0,68.0,3.0,16.0,360.0,668.97,543.51
2016,11,18,14,45,754.5,64.5,2.95,16.0,323.0,614.39,502.56
2016,11,18,15,0,728.0,61.0,2.9,16.0,286.0,559.66,458.77
