Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,686.0,57.0,2.55,15.5,245.0,495.32,405.89
2016,11,18,15,30,644.0,53.0,2.2,15.0,204.0,436.73,355.87
2016,11,18,15,45,580.0,46.5,1.9,14.5,161.5,363.44,292.85
2016,11,18,16,0,516.0,40.0,1.6,14.0,119.0,295.69,232.67
2016,11,18,16,15,405.0,31.5,1.5,13.5,80.5,213.65,158.97
2016,11,18,16,30,294.0,23.0,1.4,13.0,42.0,137.74,57.83
2016,11,18,16,45,147.0,11.5,1.3,12.5,21.0,50.82,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.05,13.0,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,3.15,13.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,3.5,3.3,13.0,3.5,3.07,0.0
2016,11,19,9,0,0.0,4.0,3.4,13.0,4.0,3.51,0.0
2016,11,19,9,15,0.0,4.5,3.4,13.0,4.5,3.95,0.0
2016,11,19,9,30,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2016,11,19,9,45,0.0,6.5,3.45,13.5,6.5,5.72,0.0
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,14.0,3.5,14.0,14.0,12.33,4.91
2016,11,19,10,30,0.0,20.0,3.5,14.0,20.0,17.62,9.42
2016,11,19,10,45,0.0,55.0,3.55,14.5,55.0,48.59,35.67
2016,11,19,11,0,0.0,90.0,3.6,15.0,90.0,79.97,61.92
2016,11,19,11,15,0.0,87.5,3.7,15.0,87.5,77.53,59.8
2016,11,19,11,30,0.0,85.0,3.8,15.0,85.0,75.27,57.87
2016,11,19,11,45,0.0,98.5,3.9,15.0,98.5,88.02,68.52
2016,11,19,12,0,0.0,112.0,4.0,15.0,112.0,101.19,79.49
2016,11,19,12,15,0.0,99.0,4.0,15.0,99.0,88.51,68.92
2016,11,19,12,30,0.0,86.0,4.0,15.0,86.0,76.16,58.62
2016,11,19,12,45,0.0,101.5,4.0,15.5,101.5,91.05,71.0
2016,11,19,13,0,0.0,117.0,4.0,16.0,117.0,106.53,83.79
2016,11,19,13,15,10.5,147.0,3.9,16.0,152.0,147.02,117.84
2016,11,19,13,30,21.0,177.0,3.8,16.0,187.0,189.33,153.08
2016,11,19,13,45,10.5,157.5,3.75,16.0,162.5,159.54,128.32
2016,11,19,14,0,0.0,138.0,3.7,16.0,138.0,130.64,104.23
2016,11,19,14,15,0.0,100.5,3.55,15.5,100.5,91.83,72.19
2016,11,19,14,30,0.0,63.0,3.4,15.0,63.0,55.66,41.88
2016,11,19,14,45,0.0,56.5,3.25,15.0,56.5,49.89,37.04
2016,11,19,15,0,0.0,50.0,3.1,15.0,50.0,44.12,32.15
2016,11,19,15,15,0.0,42.5,2.8,14.5,42.5,37.48,26.51
2016,11,19,15,30,0.0,35.0,2.5,14.0,35.0,30.84,20.79
2016,11,19,15,45,0.0,27.5,2.2,14.0,27.5,24.21,14.97
2016,11,19,16,0,0.0,20.0,1.9,14.0,20.0,17.59,9.13
2016,11,19,16,15,0.0,13.5,1.75,13.5,13.5,11.86,3.93
2016,11,19,16,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,50.5,14.5,0.8,12.0,18.5,28.21,0.0
2016,11,20,7,30,101.0,29.0,0.8,12.0,37.0,79.24,48.56
2016,11,20,7,45,144.5,45.5,0.85,12.5,65.0,123.18,94.28
2016,11,20,8,0,188.0,62.0,0.9,13.0,93.0,170.09,136.02
2016,11,20,8,15,215.0,78.0,0.95,13.0,123.5,212.15,173.27
2016,11,20,8,30,242.0,94.0,1.0,13.0,154.0,256.67,211.8
2016,11,20,8,45,257.5,109.0,1.1,13.0,182.5,295.04,244.51
2016,11,20,9,0,273.0,124.0,1.2,13.0,211.0,334.35,277.24
2016,11,20,9,15,291.5,135.0,1.2,13.0,237.5,371.4,307.33
2016,11,20,9,30,310.0,146.0,1.2,13.0,264.0,409.27,337.42
2016,11,20,9,45,155.5,146.0,1.3,13.5,205.0,285.5,235.44
2016,11,20,10,0,1.0,146.0,1.4,14.0,146.0,139.89,112.01
2016,11,20,10,15,157.0,170.0,1.45,14.0,244.0,323.87,266.96
2016,11,20,10,30,313.0,194.0,1.5,14.0,342.0,507.49,412.38
2016,11,20,10,45,207.5,209.0,1.6,14.0,309.0,422.85,343.32
2016,11,20,11,0,102.0,224.0,1.7,14.0,276.0,333.32,270.48
2016,11,20,11,15,54.0,200.0,1.65,14.0,228.0,259.95,210.8
2016,11,20,11,30,6.0,176.0,1.6,14.0,180.0,173.22,138.91
2016,11,20,11,45,14.0,188.5,1.6,14.0,196.0,194.14,156.52
2016,11,20,12,0,22.0,201.0,1.6,14.0,212.0,215.42,174.0
2016,11,20,12,15,17.0,193.5,1.5,14.0,202.0,202.49,163.22
2016,11,20,12,30,12.0,186.0,1.4,14.0,192.0,189.77,152.73
2016,11,20,12,45,30.5,197.0,1.35,14.0,212.0,234.96,190.12
2016,11,20,13,0,49.0,208.0,1.3,14.0,232.0,265.54,215.18
2016,11,20,13,15,62.0,204.0,1.25,14.0,233.5,272.16,220.94
2016,11,20,13,30,75.0,200.0,1.2,14.0,235.0,278.32,226.43
2016,11,20,13,45,132.0,190.5,1.2,14.5,248.0,327.96,267.38
2016,11,20,14,0,189.0,181.0,1.2,15.0,261.0,358.65,292.57
2016,11,20,14,15,182.0,168.5,1.15,15.0,240.5,332.78,271.94
2016,11,20,14,30,175.0,156.0,1.1,15.0,220.0,307.07,251.53
2016,11,20,14,45,438.5,109.0,1.05,15.0,247.5,448.97,367.5
2016,11,20,15,0,702.0,62.0,1.0,15.0,275.0,543.79,440.43
2016,11,20,15,15,658.5,57.5,0.9,14.5,234.5,482.95,390.39
2016,11,20,15,30,615.0,53.0,0.8,14.0,194.0,421.01,339.41
2016,11,20,15,45,548.0,46.5,0.7,14.0,153.0,347.86,277.4
2016,11,20,16,0,481.0,40.0,0.6,14.0,112.0,280.57,218.45
2016,11,20,16,15,366.5,31.0,0.65,13.5,74.5,198.63,145.79
2016,11,20,16,30,252.0,22.0,0.7,13.0,37.0,122.23,39.74
2016,11,20,16,45,126.0,11.0,0.75,12.5,18.5,44.73,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,65.08,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,174.6,106.16
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,243.06,187.82
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,323.8,260.57
2016,11,21,8,15,622.0,44.0,1.6,11.0,173.5,390.19,319.94
2016,11,21,8,30,680.0,49.0,1.6,11.0,215.0,460.9,380.87
2016,11,21,8,45,717.5,52.5,1.65,11.5,254.5,521.17,430.97
2016,11,21,9,0,755.0,56.0,1.7,12.0,294.0,582.87,480.33
2016,11,21,9,15,781.0,59.0,1.65,12.0,330.0,636.93,521.43
2016,11,21,9,30,807.0,62.0,1.6,12.0,366.0,690.65,560.32
2016,11,21,9,45,807.0,68.5,1.6,12.5,394.5,728.0,585.56
2016,11,21,10,0,807.0,75.0,1.6,13.0,423.0,762.55,608.4
2016,11,21,10,15,820.5,77.0,1.55,13.5,447.5,799.85,632.32
2016,11,21,10,30,834.0,79.0,1.5,14.0,472.0,834.81,654.09
2016,11,21,10,45,846.0,79.0,1.5,14.5,490.5,863.35,671.66
2016,11,21,11,0,858.0,79.0,1.5,15.0,509.0,889.0,687.17
2016,11,21,11,15,863.0,79.5,1.45,15.0,519.5,905.85,697.23
2016,11,21,11,30,868.0,80.0,1.4,15.0,530.0,919.31,705.11
2016,11,21,11,45,871.5,79.5,1.4,15.5,534.0,926.61,708.36
2016,11,21,12,0,875.0,79.0,1.4,16.0,538.0,920.97,703.08
2016,11,21,12,15,873.5,79.0,1.4,16.0,533.5,917.17,700.69
2016,11,21,12,30,872.0,79.0,1.4,16.0,529.0,919.08,702.31
2016,11,21,12,45,866.5,78.0,1.4,16.0,516.5,903.21,691.93
2016,11,21,13,0,861.0,77.0,1.4,16.0,504.0,884.0,679.57
2016,11,21,13,15,851.5,76.0,1.35,16.0,485.0,858.06,661.99
2016,11,21,13,30,842.0,75.0,1.3,16.0,466.0,829.2,642.46
2016,11,21,13,45,828.0,73.5,1.3,16.0,440.0,793.27,618.54
2016,11,21,14,0,814.0,72.0,1.3,16.0,414.0,755.07,592.81
2016,11,21,14,15,793.5,69.5,1.25,15.5,382.0,708.66,561.31
2016,11,21,14,30,773.0,67.0,1.2,15.0,350.0,660.97,528.29
2016,11,21,14,45,743.5,64.0,1.15,15.0,313.0,605.55,487.73
2016,11,21,15,0,714.0,61.0,1.1,15.0,276.0,550.22,444.51
2016,11,21,15,15,670.5,56.5,1.0,14.5,235.5,485.3,392.89
2016,11,21,15,30,627.0,52.0,0.9,14.0,195.0,426.46,344.09
2016,11,21,15,45,557.0,46.0,0.8,14.0,153.5,351.91,280.78
2016,11,21,16,0,487.0,40.0,0.7,14.0,112.0,283.44,220.73
2016,11,21,16,15,370.5,31.0,0.75,13.5,74.5,200.43,146.64
2016,11,21,16,30,254.0,22.0,0.8,13.0,37.0,122.61,33.76
2016,11,21,16,45,127.0,11.0,0.85,12.5,18.5,45.08,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,80.0,13.5,0.2,9.0,19.5,35.84,0.0
2016,11,22,7,30,160.0,27.0,0.2,9.0,39.0,103.3,58.22
2016,11,22,7,45,223.0,41.0,0.2,9.5,70.0,157.74,121.13
2016,11,22,8,0,286.0,55.0,0.2,10.0,101.0,215.18,172.45
2016,11,22,8,15,323.5,68.5,0.25,10.0,135.0,265.43,216.81
2016,11,22,8,30,361.0,82.0,0.3,10.0,169.0,319.01,262.79
2016,11,22,8,45,383.0,94.5,0.4,10.5,201.0,364.85,301.04
2016,11,22,9,0,405.0,107.0,0.5,11.0,233.0,411.83,339.08
2016,11,22,9,15,434.5,112.5,0.65,11.0,262.5,456.49,375.6
2016,11,22,9,30,464.0,118.0,0.8,11.0,292.0,502.24,412.32
2016,11,22,9,45,444.5,133.5,0.95,11.5,311.0,523.0,427.58
2016,11,22,10,0,425.0,149.0,1.1,12.0,330.0,540.83,440.45
2016,11,22,10,15,432.0,157.5,1.15,12.0,350.5,569.67,462.17
2016,11,22,10,30,439.0,166.0,1.2,12.0,371.0,597.25,482.6
2016,11,22,10,45,502.0,157.0,1.3,12.5,400.0,651.82,523.86
2016,11,22,11,0,565.0,148.0,1.4,13.0,429.0,706.43,563.73
2016,11,22,11,15,503.5,168.0,1.4,13.0,422.5,682.75,544.49
2016,11,22,11,30,442.0,188.0,1.4,13.0,416.0,655.05,522.55
2016,11,22,11,45,433.0,191.5,1.45,13.0,416.0,653.45,521.69
2016,11,22,12,0,424.0,195.0,1.5,13.0,416.0,649.84,519.14
2016,11,22,12,15,452.0,186.5,1.5,13.0,420.0,664.5,530.8
2016,11,22,12,30,480.0,178.0,1.5,13.0,424.0,676.81,540.59
2016,11,22,12,45,378.0,193.5,1.55,13.0,385.0,579.74,467.02
2016,11,22,13,0,276.0,209.0,1.6,13.0,346.0,503.04,407.44
2016,11,22,13,15,286.0,199.0,1.6,13.0,335.5,494.29,402.03
2016,11,22,13,30,296.0,189.0,1.6,13.0,325.0,484.1,394.95
2016,11,22,13,45,233.5,184.0,1.6,13.0,288.0,419.13,343.34
2016,11,22,14,0,171.0,179.0,1.6,13.0,251.0,342.38,281.93
2016,11,22,14,15,210.5,161.5,1.55,13.0,243.0,345.96,286.44
2016,11,22,14,30,250.0,144.0,1.5,13.0,235.0,359.53,297.96
2016,11,22,14,45,232.0,132.0,1.45,13.0,209.5,323.24,268.11
2016,11,22,15,0,214.0,120.0,1.4,13.0,184.0,287.98,238.85
2016,11,22,15,15,198.0,104.0,1.25,12.5,156.5,249.93,207.03
2016,11,22,15,30,182.0,88.0,1.1,12.0,129.0,213.06,175.42
2016,11,22,15,45,159.0,70.5,0.95,12.0,101.0,171.99,139.33
2016,11,22,16,0,136.0,53.0,0.8,12.0,73.0,132.98,104.44
2016,11,22,16,15,86.5,37.0,0.8,11.5,48.0,88.03,63.6
2016,11,22,16,30,37.0,21.0,0.8,11.0,23.0,37.84,5.04
2016,11,22,16,45,18.5,10.5,0.85,11.0,11.5,14.67,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,75.5,15.0,1.0,9.5,20.5,35.76,0.0
2016,11,23,7,30,151.0,30.0,1.0,10.0,41.0,103.34,53.43
2016,11,23,7,45,266.5,42.5,1.0,10.5,78.0,177.32,135.77
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,258.96,207.68
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.0,326.13,266.94
2016,11,23,8,30,523.0,72.0,1.3,11.0,195.0,399.89,330.37
2016,11,23,8,45,572.0,77.5,1.45,11.5,234.5,462.86,383.04
2016,11,23,9,0,621.0,83.0,1.6,12.0,274.0,528.51,436.28
2016,11,23,9,15,653.0,87.0,1.65,12.0,309.5,582.94,479.6
2016,11,23,9,30,685.0,91.0,1.7,12.0,345.0,637.77,521.96
2016,11,23,9,45,715.0,92.5,1.8,12.5,377.0,688.12,558.35
2016,11,23,10,0,745.0,94.0,1.9,13.0,409.0,737.9,593.67
2016,11,23,10,15,760.0,96.0,1.9,13.0,433.5,774.92,619.42
2016,11,23,10,30,775.0,98.0,1.9,13.0,458.0,809.88,643.53
2016,11,23,10,45,789.0,98.5,1.95,13.0,477.0,834.16,660.31
2016,11,23,11,0,803.0,99.0,2.0,13.0,496.0,861.54,679.42
2016,11,23,11,15,808.5,99.5,1.95,13.0,506.5,878.36,689.99
2016,11,23,11,30,814.0,100.0,1.9,13.0,517.0,891.95,698.46
2016,11,23,11,45,818.0,99.5,1.9,13.5,520.5,899.67,702.21
2016,11,23,12,0,822.0,99.0,1.9,14.0,524.0,904.0,703.78
2016,11,23,12,15,819.5,98.5,1.9,14.0,519.5,898.89,700.27
2016,11,23,12,30,817.0,98.0,1.9,14.0,515.0,890.38,694.65
2016,11,23,12,45,813.0,96.5,1.95,14.0,503.5,875.99,685.61
2016,11,23,13,0,809.0,95.0,2.0,14.0,492.0,858.37,674.4
2016,11,23,13,15,799.0,93.5,2.0,14.0,473.0,832.4,656.8
2016,11,23,13,30,789.0,92.0,2.0,14.0,454.0,803.67,637.25
2016,11,23,13,45,518.5,131.5,2.05,14.0,364.0,605.36,491.35
2016,11,23,14,0,248.0,171.0,2.1,14.0,274.0,408.05,334.89
2016,11,23,14,15,174.5,160.5,2.0,13.5,230.5,317.63,262.85
2016,11,23,14,30,101.0,150.0,1.9,13.0,187.0,246.77,204.17
2016,11,23,14,45,92.5,136.0,1.8,13.0,167.0,209.66,173.65
2016,11,23,15,0,84.0,122.0,1.7,13.0,147.0,185.76,153.47
2016,11,23,15,15,325.5,91.5,1.5,12.5,167.0,321.41,267.6
2016,11,23,15,30,567.0,61.0,1.3,12.0,187.0,404.47,331.93
2016,11,23,15,45,497.5,53.0,1.1,11.5,146.5,330.66,267.52
2016,11,23,16,0,428.0,45.0,0.9,11.0,106.0,262.87,207.5
2016,11,23,16,15,308.0,34.0,0.9,10.5,69.5,179.42,131.9
2016,11,23,16,30,188.0,23.0,0.9,10.0,33.0,101.17,16.59
2016,11,23,16,45,94.0,11.5,0.95,9.5,16.5,36.56,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,15,98.5,14.0,0.85,5.5,20.5,41.45,0.0
2016,11,24,7,30,197.0,28.0,0.9,6.0,41.0,115.85,54.58
2016,11,24,7,45,310.0,39.5,1.0,6.5,78.5,190.0,146.68
2016,11,24,8,0,423.0,51.0,1.1,7.0,116.0,272.68,221.43
2016,11,24,8,15,492.5,59.0,1.05,7.5,157.0,341.26,282.02
2016,11,24,8,30,562.0,67.0,1.0,8.0,198.0,415.56,345.23
2016,11,24,8,45,615.0,71.5,0.95,8.5,238.5,481.31,399.33
2016,11,24,9,0,668.0,76.0,0.9,9.0,279.0,550.01,453.53
2016,11,24,9,15,699.0,80.0,0.85,9.5,315.5,605.41,495.31
2016,11,24,9,30,730.0,84.0,0.8,10.0,352.0,661.09,534.99
2016,11,24,9,45,751.5,87.0,0.8,10.5,383.0,708.13,567.06
2016,11,24,10,0,773.0,90.0,0.8,11.0,414.0,754.01,597.62
2016,11,24,10,15,788.0,92.0,0.75,11.5,439.0,786.48,617.27
2016,11,24,10,30,803.0,94.0,0.7,12.0,464.0,822.12,638.88
2016,11,24,10,45,682.0,120.5,0.7,12.5,443.0,771.83,601.47
2016,11,24,11,0,561.0,147.0,0.7,13.0,422.0,700.08,549.81
2016,11,24,11,15,700.0,121.5,0.65,13.0,472.5,811.76,628.03
2016,11,24,11,30,839.0,96.0,0.6,13.0,523.0,908.9,690.92
2016,11,24,11,45,846.5,94.0,0.55,13.5,527.5,918.2,692.97
2016,11,24,12,0,854.0,92.0,0.5,14.0,532.0,924.0,694.22
2016,11,24,12,15,852.5,92.0,0.5,14.0,527.5,920.42,691.86
2016,11,24,12,30,851.0,92.0,0.5,14.0,523.0,913.31,687.49
2016,11,24,12,45,845.0,91.0,0.55,14.0,511.5,897.46,678.56
2016,11,24,13,0,839.0,90.0,0.6,14.0,500.0,878.31,667.59
2016,11,24,13,15,726.0,104.0,0.65,14.0,449.0,786.71,607.03
2016,11,24,13,30,613.0,118.0,0.7,14.0,398.0,690.82,542.32
2016,11,24,13,45,545.0,125.5,0.8,14.0,364.0,619.56,493.8
2016,11,24,14,0,477.0,133.0,0.9,14.0,330.0,558.28,449.19
2016,11,24,14,15,514.5,115.0,0.9,13.5,312.5,548.47,444.29
2016,11,24,14,30,552.0,97.0,0.9,13.0,295.0,540.68,439.76
2016,11,24,14,45,506.5,96.0,0.95,13.0,263.0,479.75,392.52
2016,11,24,15,0,461.0,95.0,1.0,13.0,231.0,427.62,351.06
2016,11,24,15,15,425.5,85.0,0.9,12.5,196.0,373.18,306.66
2016,11,24,15,30,390.0,75.0,0.8,12.0,161.0,321.13,262.81
2016,11,24,15,45,338.5,62.5,0.75,11.5,125.5,260.86,211.22
2016,11,24,16,0,287.0,50.0,0.7,11.0,90.0,205.5,162.33
2016,11,24,16,15,202.0,35.5,0.75,10.5,59.0,140.02,102.29
2016,11,24,16,30,117.0,21.0,0.8,10.0,28.0,74.73,6.63
2016,11,24,16,45,58.5,10.5,0.85,10.0,14.0,25.84,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,16.0,12.0,0.8,8.0,13.0,15.55,0.0
2016,11,25,7,30,32.0,24.0,0.8,8.0,26.0,41.21,13.26
2016,11,25,7,45,76.5,40.5,0.8,8.5,50.5,83.01,61.56
2016,11,25,8,0,121.0,57.0,0.8,9.0,75.0,133.5,106.84
2016,11,25,8,15,145.0,74.5,0.8,9.0,103.0,172.34,141.67
2016,11,25,8,30,169.0,92.0,0.8,9.0,131.0,213.38,177.77
2016,11,25,8,45,184.0,108.0,0.85,9.5,157.5,249.04,208.32
2016,11,25,9,0,199.0,124.0,0.9,10.0,184.0,285.81,238.99
2016,11,25,9,15,219.0,135.0,0.95,10.0,208.5,320.49,267.89
2016,11,25,9,30,239.0,146.0,1.0,10.0,233.0,356.38,297.27
2016,11,25,9,45,270.5,155.5,1.05,10.5,262.0,400.08,332.03
2016,11,25,10,0,302.0,165.0,1.1,11.0,291.0,445.2,367.16
2016,11,25,10,15,166.0,172.5,1.15,11.0,242.5,334.84,276.59
2016,11,25,10,30,30.0,180.0,1.2,11.0,194.0,216.3,176.89
2016,11,25,10,45,243.0,176.0,1.3,11.5,294.5,429.1,354.2
2016,11,25,11,0,456.0,172.0,1.4,12.0,395.0,635.99,514.37
2016,11,25,11,15,393.0,190.0,1.4,12.0,385.0,589.41,475.97
2016,11,25,11,30,330.0,208.0,1.4,12.0,375.0,558.24,450.93
2016,11,25,11,45,329.0,209.5,1.45,12.0,377.0,561.02,453.47
2016,11,25,12,0,328.0,211.0,1.5,12.0,379.0,562.51,454.78
2016,11,25,12,15,211.0,217.5,1.5,12.0,325.0,444.73,361.87
2016,11,25,12,30,94.0,224.0,1.5,12.0,271.0,328.32,267.73
2016,11,25,12,45,55.5,202.0,1.5,12.5,230.0,265.32,216.41
2016,11,25,13,0,17.0,180.0,1.5,13.0,189.0,189.37,153.42
2016,11,25,13,15,8.5,140.0,1.5,13.0,144.5,138.57,111.66
2016,11,25,13,30,0.0,100.0,1.5,13.0,100.0,90.33,71.23
2016,11,25,13,45,37.0,136.0,1.5,13.0,151.5,169.04,138.62
2016,11,25,14,0,74.0,172.0,1.5,13.0,203.0,243.42,200.66
2016,11,25,14,15,121.0,160.0,1.45,12.5,205.5,277.01,229.52
2016,11,25,14,30,168.0,148.0,1.4,12.0,208.0,293.15,244.07
2016,11,25,14,45,157.0,134.5,1.4,12.0,186.0,263.95,219.81
2016,11,25,15,0,146.0,121.0,1.4,12.0,164.0,235.48,195.94
2016,11,25,15,15,133.0,104.0,1.25,12.0,139.0,201.91,167.24
2016,11,25,15,30,120.0,87.0,1.1,12.0,114.0,169.39,138.93
2016,11,25,15,45,103.0,69.5,0.95,12.0,89.0,135.28,108.83
2016,11,25,16,0,86.0,52.0,0.8,12.0,64.0,102.66,79.62
2016,11,25,16,15,43.0,35.5,0.8,11.5,41.5,62.79,43.5
2016,11,25,16,30,0.0,19.0,0.8,11.0,19.0,17.65,0.0
2016,11,25,16,45,0.0,9.5,0.8,11.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,24.0,1.65,10.0,24.0,21.15,11.52
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,32.15,21.67
2016,11,26,8,15,0.0,50.5,1.75,10.0,50.5,46.38,34.29
2016,11,26,8,30,0.0,65.0,1.8,10.0,65.0,60.56,46.82
2016,11,26,8,45,0.0,78.5,1.9,10.5,78.5,73.64,58.17
2016,11,26,9,0,0.0,92.0,2.0,11.0,92.0,86.79,69.39
2016,11,26,9,15,0.0,104.5,2.05,11.0,104.5,98.91,79.72
2016,11,26,9,30,0.0,117.0,2.1,11.0,117.0,111.15,90.04
2016,11,26,9,45,30.5,144.0,2.2,11.0,157.0,174.68,144.52
2016,11,26,10,0,61.0,171.0,2.3,11.0,197.0,232.02,192.9
2016,11,26,10,15,81.5,185.0,2.4,11.0,221.0,266.5,221.62
2016,11,26,10,30,102.0,199.0,2.5,11.0,245.0,302.09,251.08
2016,11,26,10,45,70.5,198.0,2.6,11.0,230.5,273.92,226.77
2016,11,26,11,0,39.0,197.0,2.7,11.0,216.0,244.73,201.64
2016,11,26,11,15,154.0,207.0,2.75,11.0,284.5,377.54,313.55
2016,11,26,11,30,269.0,217.0,2.8,11.0,353.0,513.84,423.88
2016,11,26,11,45,197.5,223.5,2.85,11.0,323.5,440.26,363.35
2016,11,26,12,0,126.0,230.0,2.9,11.0,294.0,383.22,315.91
2016,11,26,12,15,434.0,172.5,2.95,11.0,391.0,629.83,518.98
2016,11,26,12,30,742.0,115.0,3.0,11.0,488.0,846.36,683.03
2016,11,26,12,45,383.5,150.5,3.05,11.5,343.5,550.07,453.65
2016,11,26,13,0,25.0,186.0,3.1,12.0,199.0,203.45,166.05
2016,11,26,13,15,361.5,148.5,2.95,12.0,312.5,515.29,429.08
2016,11,26,13,30,698.0,111.0,2.8,12.0,426.0,753.84,614.04
2016,11,26,13,45,349.0,94.0,2.7,12.0,251.5,418.57,350.37
2016,11,26,14,0,0.0,77.0,2.6,12.0,77.0,68.2,52.73
2016,11,26,14,15,123.0,109.0,2.5,11.5,152.5,214.58,180.99
2016,11,26,14,30,246.0,141.0,2.4,11.0,228.0,353.74,297.86
2016,11,26,14,45,213.5,132.0,2.3,11.0,202.0,311.72,261.79
2016,11,26,15,0,181.0,123.0,2.2,11.0,176.0,260.92,218.9
2016,11,26,15,15,161.5,106.5,2.15,11.0,148.5,222.65,186.06
2016,11,26,15,30,142.0,90.0,2.1,11.0,121.0,186.01,153.94
2016,11,26,15,45,110.0,72.0,2.05,11.0,93.0,142.77,115.76
2016,11,26,16,0,78.0,54.0,2.0,11.0,65.0,102.53,79.93
2016,11,26,16,15,39.0,36.5,2.05,10.5,42.0,63.26,43.89
2016,11,26,16,30,0.0,19.0,2.1,10.0,19.0,17.74,0.0
2016,11,26,16,45,0.0,9.5,2.15,10.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.5,12.0,1.35,8.0,18.0,40.32,0.0
2016,11,27,7,30,205.0,24.0,1.5,8.0,36.0,109.74,21.89
2016,11,27,7,45,333.5,33.5,1.65,8.5,73.0,192.3,144.1
2016,11,27,8,0,462.0,43.0,1.8,9.0,110.0,280.14,225.2
2016,11,27,8,15,532.5,49.5,1.9,9.5,150.5,348.56,286.77
2016,11,27,8,30,603.0,56.0,2.0,10.0,191.0,422.87,351.38
2016,11,27,8,45,654.0,59.5,2.1,10.5,231.0,487.23,406.15
2016,11,27,9,0,705.0,63.0,2.2,11.0,271.0,550.39,458.31
2016,11,27,9,15,643.0,77.0,2.2,11.0,285.0,559.56,465.85
2016,11,27,9,30,581.0,91.0,2.2,11.0,299.0,557.34,463.98
2016,11,27,9,45,593.0,98.0,2.2,11.5,326.0,596.67,494.0
2016,11,27,10,0,605.0,105.0,2.2,12.0,353.0,634.76,521.43
2016,11,27,10,15,722.0,90.5,2.1,12.0,404.5,731.69,592.9
2016,11,27,10,30,839.0,76.0,2.0,12.0,456.0,826.94,660.17
2016,11,27,10,45,848.0,77.0,1.95,12.5,474.0,854.38,676.37
2016,11,27,11,0,857.0,78.0,1.9,13.0,492.0,878.87,691.01
2016,11,27,11,15,861.5,79.0,1.75,13.0,502.5,896.2,700.64
2016,11,27,11,30,866.0,80.0,1.6,13.0,513.0,910.17,707.87
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.0,915.2,708.27
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,916.68,706.4
2016,11,27,12,15,860.0,81.5,1.3,14.0,514.0,911.33,701.31
2016,11,27,12,30,857.0,81.0,1.2,14.0,509.0,902.48,694.03
2016,11,27,12,45,620.5,132.5,1.2,14.0,438.5,749.0,587.53
2016,11,27,13,0,384.0,184.0,1.2,14.0,368.0,567.31,453.84
2016,11,27,13,15,319.0,186.5,1.15,14.0,335.5,507.46,409.04
2016,11,27,13,30,254.0,189.0,1.1,14.0,303.0,449.14,363.48
2016,11,27,13,45,270.5,175.5,1.05,14.0,291.0,439.54,357.18
2016,11,27,14,0,287.0,162.0,1.0,14.0,279.0,428.16,348.99
2016,11,27,14,15,263.0,151.5,1.0,13.5,252.0,388.07,318.19
2016,11,27,14,30,239.0,141.0,1.0,13.0,225.0,348.94,287.7
2016,11,27,14,45,220.0,129.0,1.0,13.0,200.0,312.54,258.33
2016,11,27,15,0,201.0,117.0,1.0,13.0,175.0,277.28,229.25
2016,11,27,15,15,185.0,101.0,0.95,12.5,148.5,239.87,198.14
2016,11,27,15,30,169.0,85.0,0.9,12.0,122.0,203.64,167.21
2016,11,27,15,45,144.0,68.0,0.85,11.5,94.5,162.88,131.73
2016,11,27,16,0,119.0,51.0,0.8,11.0,67.0,124.4,97.49
2016,11,27,16,15,59.5,35.5,0.8,10.5,43.5,69.95,48.65
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,19.15,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,12.0,1.5,10.0,16.5,32.88,0.0
2016,11,28,7,30,154.0,24.0,1.7,10.0,33.0,92.36,5.16
2016,11,28,7,45,273.5,36.0,1.95,10.5,68.0,170.93,125.81
2016,11,28,8,0,393.0,48.0,2.2,11.0,103.0,252.64,201.66
2016,11,28,8,15,468.5,55.5,2.3,11.0,143.0,321.68,263.79
2016,11,28,8,30,544.0,63.0,2.4,11.0,183.0,396.97,329.74
2016,11,28,8,45,603.0,66.5,2.5,11.0,223.5,463.82,387.42
2016,11,28,9,0,662.0,70.0,2.6,11.0,264.0,534.14,446.35
2016,11,28,9,15,694.0,74.0,2.6,11.0,299.5,589.66,491.53
2016,11,28,9,30,726.0,78.0,2.6,11.0,335.0,645.59,535.13
2016,11,28,9,45,562.5,111.5,2.65,11.5,321.5,587.34,487.27
2016,11,28,10,0,399.0,145.0,2.7,12.0,308.0,511.73,424.63
2016,11,28,10,15,535.0,135.5,2.7,12.0,368.0,624.1,514.99
2016,11,28,10,30,671.0,126.0,2.7,12.0,428.0,748.54,608.71
2016,11,28,10,45,674.5,117.5,2.75,12.5,431.0,757.48,612.81
2016,11,28,11,0,678.0,109.0,2.8,13.0,434.0,763.02,615.43
2016,11,28,11,15,574.0,141.5,2.75,13.0,421.0,717.2,580.47
2016,11,28,11,30,470.0,174.0,2.7,13.0,408.0,660.97,536.26
2016,11,28,11,45,397.5,191.0,2.65,13.5,389.5,599.84,487.63
2016,11,28,12,0,325.0,208.0,2.6,14.0,371.0,555.61,451.09
2016,11,28,12,15,540.0,162.0,2.55,14.0,431.0,713.41,575.49
2016,11,28,12,30,755.0,116.0,2.5,14.0,491.0,858.02,679.91
2016,11,28,12,45,691.5,119.0,2.45,14.0,457.0,796.58,634.15
2016,11,28,13,0,628.0,122.0,2.4,14.0,423.0,733.66,588.71
2016,11,28,13,15,671.0,116.5,2.35,14.0,426.5,752.39,603.33
2016,11,28,13,30,714.0,111.0,2.3,14.0,430.0,766.7,614.03
2016,11,28,13,45,710.0,104.5,2.25,14.0,406.5,736.57,592.14
2016,11,28,14,0,706.0,98.0,2.2,14.0,383.0,703.99,568.69
2016,11,28,14,15,681.0,94.5,2.1,14.0,352.0,656.78,533.68
2016,11,28,14,30,656.0,91.0,2.0,14.0,321.0,608.88,497.36
2016,11,28,14,45,640.5,82.5,1.9,14.0,287.5,561.42,460.03
2016,11,28,15,0,625.0,74.0,1.8,14.0,254.0,513.27,421.09
2016,11,28,15,15,574.5,68.5,1.55,13.5,215.0,447.27,366.78
2016,11,28,15,30,524.0,63.0,1.3,13.0,176.0,384.22,313.4
2016,11,28,15,45,470.0,53.0,1.1,12.5,138.0,318.29,256.47
2016,11,28,16,0,416.0,43.0,0.9,12.0,100.0,256.98,201.56
2016,11,28,16,15,291.5,32.0,0.95,11.5,65.0,172.49,123.71
2016,11,28,16,30,167.0,21.0,1.0,11.0,30.0,91.64,0.0
2016,11,28,16,45,83.5,10.5,1.1,10.5,15.0,33.1,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
