Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.0,9.0,1.65,6.5,18.0,57.84,0.0
2016,11,29,7,30,350.0,18.0,1.8,7.0,36.0,148.32,0.0
2016,11,29,7,45,462.0,25.0,2.0,7.5,74.0,228.57,167.78
2016,11,29,8,0,574.0,32.0,2.2,8.0,112.0,312.37,250.67
2016,11,29,8,15,637.0,37.0,2.3,8.5,153.0,380.46,313.47
2016,11,29,8,30,700.0,42.0,2.4,9.0,194.0,453.5,378.04
2016,11,29,8,45,738.5,45.5,2.5,9.5,233.5,514.53,430.83
2016,11,29,9,0,777.0,49.0,2.6,10.0,273.0,577.12,482.94
2016,11,29,9,15,803.5,51.0,2.6,10.5,309.0,624.88,520.5
2016,11,29,9,30,830.0,53.0,2.6,11.0,345.0,677.59,559.57
2016,11,29,9,45,846.0,55.5,2.6,11.5,376.0,722.43,591.61
2016,11,29,10,0,862.0,58.0,2.6,12.0,407.0,765.58,621.72
2016,11,29,10,15,874.5,59.0,2.5,12.0,431.5,801.87,646.7
2016,11,29,10,30,887.0,60.0,2.4,12.0,456.0,835.73,669.52
2016,11,29,10,45,892.5,62.0,2.3,12.5,474.0,862.2,685.46
2016,11,29,11,0,898.0,64.0,2.2,13.0,492.0,885.51,698.97
2016,11,29,11,15,902.5,64.5,2.1,13.0,503.0,902.63,709.28
2016,11,29,11,30,907.0,65.0,2.0,13.0,514.0,916.33,717.23
2016,11,29,11,45,906.5,66.0,1.95,13.5,517.5,922.61,719.32
2016,11,29,12,0,906.0,67.0,1.9,14.0,521.0,925.26,719.1
2016,11,29,12,15,904.5,67.0,1.85,14.0,517.0,922.06,716.33
2016,11,29,12,30,903.0,67.0,1.8,14.0,513.0,915.26,711.29
2016,11,29,12,45,889.5,69.5,1.75,14.0,500.5,897.46,698.79
2016,11,29,13,0,876.0,72.0,1.7,14.0,488.0,876.48,684.29
2016,11,29,13,15,867.0,70.5,1.65,14.0,469.5,851.18,666.84
2016,11,29,13,30,858.0,69.0,1.6,14.0,451.0,831.0,653.07
2016,11,29,13,45,844.5,67.5,1.6,14.0,426.0,795.96,629.17
2016,11,29,14,0,831.0,66.0,1.6,14.0,401.0,758.56,603.47
2016,11,29,14,15,811.5,64.0,1.5,14.0,369.5,713.88,571.14
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,667.76,537.35
2016,11,29,14,45,762.5,59.0,1.3,14.0,302.0,612.45,496.04
2016,11,29,15,0,733.0,56.0,1.2,14.0,266.0,557.15,452.2
2016,11,29,15,15,690.0,52.0,1.05,13.5,226.0,493.01,400.37
2016,11,29,15,30,647.0,48.0,0.9,13.0,186.0,430.85,348.33
2016,11,29,15,45,578.0,42.0,0.8,12.5,145.5,356.02,284.84
2016,11,29,16,0,509.0,36.0,0.7,12.0,105.0,291.5,227.29
2016,11,29,16,15,389.0,27.0,0.65,11.5,68.0,206.17,146.8
2016,11,29,16,30,269.0,18.0,0.6,11.0,31.0,123.53,0.0
2016,11,29,16,45,134.5,9.0,0.6,11.0,15.5,46.26,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,90.5,10.0,0.65,9.0,14.5,34.63,0.0
2016,11,30,7,30,181.0,20.0,0.6,9.0,29.0,94.88,0.0
2016,11,30,7,45,301.5,30.5,0.6,9.5,63.5,175.01,125.13
2016,11,30,8,0,422.0,41.0,0.6,10.0,98.0,257.52,203.26
2016,11,30,8,15,496.0,48.0,0.7,10.0,137.5,325.7,264.16
2016,11,30,8,30,570.0,55.0,0.8,10.0,177.0,400.26,328.56
2016,11,30,8,45,291.5,80.0,0.95,10.5,143.0,288.36,239.84
2016,11,30,9,0,13.0,105.0,1.1,11.0,109.0,111.18,89.87
2016,11,30,9,15,18.0,118.5,1.15,11.0,124.5,128.27,105.0
2016,11,30,9,30,23.0,132.0,1.2,11.0,140.0,145.9,119.93
2016,11,30,9,45,154.5,146.0,1.3,11.0,207.5,285.33,239.06
2016,11,30,10,0,286.0,160.0,1.4,11.0,275.0,425.02,353.38
2016,11,30,10,15,541.5,122.5,1.4,11.0,357.0,611.82,502.1
2016,11,30,10,30,797.0,85.0,1.4,11.0,439.0,798.54,637.68
2016,11,30,10,45,536.5,142.5,1.4,11.5,384.5,658.52,531.16
2016,11,30,11,0,276.0,200.0,1.4,12.0,330.0,492.04,399.53
2016,11,30,11,15,557.0,143.5,1.4,12.0,415.0,695.91,560.32
2016,11,30,11,30,838.0,87.0,1.4,12.0,500.0,890.29,696.91
2016,11,30,11,45,842.5,86.5,1.45,12.5,504.0,899.0,699.6
2016,11,30,12,0,847.0,86.0,1.5,13.0,508.0,904.28,702.47
2016,11,30,12,15,845.5,85.5,1.55,13.0,504.5,900.61,700.62
2016,11,30,12,30,844.0,85.0,1.6,13.0,501.0,893.49,696.61
2016,11,30,12,45,837.5,84.5,1.65,13.0,489.5,878.48,687.23
2016,11,30,13,0,831.0,84.0,1.7,13.0,478.0,860.24,675.7
2016,11,30,13,15,821.5,83.0,1.7,13.0,459.5,835.69,659.17
2016,11,30,13,30,812.0,82.0,1.7,13.0,441.0,808.29,640.62
2016,11,30,13,45,799.0,79.5,1.75,13.0,416.5,773.56,617.15
2016,11,30,14,0,786.0,77.0,1.8,13.0,392.0,736.57,591.74
2016,11,30,14,15,764.5,74.5,1.75,12.5,361.0,691.12,559.84
2016,11,30,14,30,743.0,72.0,1.7,12.0,330.0,644.46,526.41
2016,11,30,14,45,710.5,68.5,1.7,12.0,294.0,592.64,487.07
2016,11,30,15,0,678.0,65.0,1.7,12.0,258.0,536.99,442.53
2016,11,30,15,15,630.5,60.0,1.5,11.5,219.0,471.41,388.52
2016,11,30,15,30,583.0,55.0,1.3,11.0,180.0,408.5,335.0
2016,11,30,15,45,507.5,48.0,1.1,11.0,139.5,332.47,268.94
2016,11,30,16,0,432.0,41.0,0.9,11.0,99.0,262.95,206.69
2016,11,30,16,15,216.0,35.0,0.85,10.5,64.0,147.26,105.02
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,33.32,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.19,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,5.5,15.5,50.81,0.0
2016,12,1,7,30,307.0,17.0,1.7,6.0,31.0,130.45,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.0,68.5,214.3,152.59
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,302.12,241.17
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,371.96,305.86
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,447.16,372.71
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,510.06,427.85
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,574.85,482.75
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,630.0,528.18
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,684.97,570.93
2016,12,1,9,45,842.5,60.0,3.55,10.5,373.5,729.66,604.04
2016,12,1,10,0,855.0,64.0,3.7,11.0,404.0,772.39,635.14
2016,12,1,10,15,868.5,65.5,3.7,11.5,429.5,802.87,655.84
2016,12,1,10,30,882.0,67.0,3.7,12.0,455.0,838.14,679.94
2016,12,1,10,45,890.5,68.0,3.75,12.5,473.5,865.85,698.4
2016,12,1,11,0,899.0,69.0,3.8,13.0,492.0,890.54,714.62
2016,12,1,11,15,904.0,69.5,3.8,13.0,503.5,908.26,726.8
2016,12,1,11,30,909.0,70.0,3.8,13.0,515.0,922.57,736.64
2016,12,1,11,45,910.5,70.0,3.8,13.5,519.0,929.52,739.93
2016,12,1,12,0,912.0,70.0,3.8,14.0,523.0,932.87,740.83
2016,12,1,12,15,910.0,70.0,3.8,14.0,519.0,929.39,738.37
2016,12,1,12,30,908.0,70.0,3.8,14.0,515.0,922.31,733.52
2016,12,1,12,45,898.5,70.5,3.8,14.0,503.0,905.61,721.89
2016,12,1,13,0,889.0,71.0,3.8,14.0,491.0,885.62,708.02
2016,12,1,13,15,879.5,70.0,3.75,14.0,472.0,860.53,690.21
2016,12,1,13,30,870.0,69.0,3.7,14.0,453.0,840.53,676.19
2016,12,1,13,45,853.0,68.0,3.7,14.0,427.0,803.19,649.49
2016,12,1,14,0,836.0,67.0,3.7,14.0,401.0,763.63,620.98
2016,12,1,14,15,815.5,65.0,3.55,13.5,369.5,718.22,588.11
2016,12,1,14,30,795.0,63.0,3.4,13.0,338.0,671.4,553.61
2016,12,1,14,45,763.5,60.0,3.25,13.0,301.5,614.77,509.74
2016,12,1,15,0,732.0,57.0,3.1,13.0,265.0,558.26,463.36
2016,12,1,15,15,687.5,53.0,2.85,12.5,225.0,493.36,409.24
2016,12,1,15,30,643.0,49.0,2.6,12.0,185.0,430.51,355.06
2016,12,1,15,45,569.0,43.0,2.35,11.5,144.0,357.82,291.19
2016,12,1,16,0,495.0,37.0,2.1,11.0,103.0,287.37,227.39
2016,12,1,16,15,247.5,33.5,2.05,10.5,66.5,157.95,112.95
2016,12,1,16,30,0.0,30.0,2.0,10.0,30.0,35.23,0.0
2016,12,1,16,45,0.0,15.0,2.0,9.5,15.0,13.64,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,147.0,8.0,2.4,6.5,14.5,48.29,0.0
2016,12,2,7,30,294.0,16.0,2.6,7.0,29.0,124.2,0.0
2016,12,2,7,45,415.0,24.5,2.85,7.5,65.5,206.93,144.37
2016,12,2,8,0,536.0,33.0,3.1,8.0,102.0,292.99,234.09
2016,12,2,8,15,604.0,38.0,3.2,8.5,143.0,361.55,298.17
2016,12,2,8,30,672.0,43.0,3.3,9.0,184.0,435.44,364.25
2016,12,2,8,45,714.0,47.0,3.45,9.5,223.5,497.74,418.98
2016,12,2,9,0,756.0,51.0,3.6,10.0,263.0,561.98,473.41
2016,12,2,9,15,646.5,72.5,3.7,10.5,270.5,550.64,464.09
2016,12,2,9,30,537.0,94.0,3.8,11.0,278.0,523.84,441.52
2016,12,2,9,45,687.0,79.0,3.9,11.5,336.5,639.2,533.93
2016,12,2,10,0,837.0,64.0,4.0,12.0,395.0,756.85,622.95
2016,12,2,10,15,850.5,65.5,3.95,12.0,420.5,794.46,649.67
2016,12,2,10,30,864.0,67.0,3.9,12.0,446.0,821.72,668.85
2016,12,2,10,45,873.0,68.0,3.9,12.5,464.5,849.52,687.35
2016,12,2,11,0,882.0,69.0,3.9,13.0,483.0,874.39,703.57
2016,12,2,11,15,887.0,69.5,3.85,13.0,494.0,891.95,715.43
2016,12,2,11,30,892.0,70.0,3.8,13.0,505.0,906.16,724.97
2016,12,2,11,45,893.5,70.0,3.8,13.5,509.0,913.1,728.29
2016,12,2,12,0,895.0,70.0,3.8,14.0,513.0,916.49,729.25
2016,12,2,12,15,893.0,70.0,3.8,14.0,509.0,913.15,726.88
2016,12,2,12,30,891.0,70.0,3.8,14.0,505.0,906.26,722.15
2016,12,2,12,45,878.5,71.5,3.8,14.0,492.5,888.48,709.66
2016,12,2,13,0,866.0,73.0,3.8,14.0,480.0,876.2,701.37
2016,12,2,13,15,856.0,72.0,3.75,14.0,461.5,850.9,683.29
2016,12,2,13,30,846.0,71.0,3.7,14.0,443.0,822.69,663.15
2016,12,2,13,45,465.0,119.5,3.65,14.0,322.0,546.14,451.7
2016,12,2,14,0,84.0,168.0,3.6,14.0,201.0,248.11,204.54
2016,12,2,14,15,80.5,155.5,3.4,13.5,185.5,229.14,189.99
2016,12,2,14,30,77.0,143.0,3.2,13.0,170.0,210.46,174.77
2016,12,2,14,45,394.0,100.0,3.0,13.0,214.0,409.52,344.23
2016,12,2,15,0,711.0,57.0,2.8,13.0,258.0,545.16,453.35
2016,12,2,15,15,666.0,53.0,2.4,12.5,219.0,480.94,398.19
2016,12,2,15,30,621.0,49.0,2.0,12.0,180.0,418.88,344.41
2016,12,2,15,45,549.5,43.0,1.7,11.5,140.0,348.6,282.69
2016,12,2,16,0,478.0,37.0,1.4,11.0,100.0,280.27,220.9
2016,12,2,16,15,355.5,27.5,1.35,10.5,64.5,194.9,138.92
2016,12,2,16,30,233.0,18.0,1.3,10.0,29.0,111.86,0.0
2016,12,2,16,45,116.5,9.0,1.3,9.5,14.5,41.56,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,112.0,8.0,1.0,7.5,12.5,38.35,0.0
2016,12,3,7,30,224.0,16.0,1.0,8.0,25.0,88.5,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,185.44,125.22
2016,12,3,8,0,475.0,34.0,1.0,9.0,94.0,270.87,213.21
2016,12,3,8,15,546.0,40.0,1.15,9.5,133.5,333.89,271.37
2016,12,3,8,30,617.0,46.0,1.3,10.0,173.0,407.71,335.9
2016,12,3,8,45,666.5,49.5,1.5,10.5,212.0,471.4,390.72
2016,12,3,9,0,716.0,53.0,1.7,11.0,251.0,537.71,445.91
2016,12,3,9,15,657.0,67.5,1.75,11.5,268.5,550.36,455.91
2016,12,3,9,30,598.0,82.0,1.8,12.0,286.0,552.64,457.25
2016,12,3,9,45,699.5,74.5,1.9,12.5,334.0,641.64,525.54
2016,12,3,10,0,801.0,67.0,2.0,13.0,382.0,731.15,590.9
2016,12,3,10,15,815.5,68.5,2.0,13.5,407.0,768.6,615.71
2016,12,3,10,30,830.0,70.0,2.0,14.0,432.0,803.87,639.02
2016,12,3,10,45,836.5,72.0,2.0,14.5,449.5,830.5,655.85
2016,12,3,11,0,843.0,74.0,2.0,15.0,467.0,854.2,670.55
2016,12,3,11,15,848.5,74.5,2.0,15.0,478.5,871.96,682.31
2016,12,3,11,30,854.0,75.0,2.0,15.0,490.0,886.48,691.93
2016,12,3,11,45,851.5,77.0,2.0,15.5,493.5,892.36,694.34
2016,12,3,12,0,849.0,79.0,2.0,16.0,497.0,894.75,694.55
2016,12,3,12,15,847.5,78.5,2.0,16.0,493.5,891.35,692.22
2016,12,3,12,30,846.0,78.0,2.0,16.0,490.0,884.52,687.71
2016,12,3,12,45,843.0,77.0,2.0,16.0,480.0,872.31,679.61
2016,12,3,13,0,840.0,76.0,2.0,16.0,470.0,856.81,669.35
2016,12,3,13,15,831.0,75.0,1.95,16.0,452.0,832.91,652.76
2016,12,3,13,30,822.0,74.0,1.9,16.0,434.0,806.15,634.21
2016,12,3,13,45,802.5,73.5,1.85,16.0,409.0,768.73,607.96
2016,12,3,14,0,783.0,73.0,1.8,16.0,384.0,729.35,580.13
2016,12,3,14,15,762.0,70.5,1.65,16.0,353.5,684.73,547.33
2016,12,3,14,30,741.0,68.0,1.5,16.0,323.0,638.89,513.22
2016,12,3,14,45,705.0,65.5,1.35,16.0,287.0,581.85,469.84
2016,12,3,15,0,669.0,63.0,1.2,16.0,251.0,529.82,427.88
2016,12,3,15,15,622.5,58.0,1.1,15.0,212.5,465.46,377.07
2016,12,3,15,30,576.0,53.0,1.0,14.0,174.0,403.69,326.38
2016,12,3,15,45,501.0,46.5,0.9,13.5,135.0,328.94,263.09
2016,12,3,16,0,426.0,40.0,0.8,13.0,96.0,260.6,203.04
2016,12,3,16,15,306.5,29.5,0.85,12.5,61.5,177.96,125.26
2016,12,3,16,30,187.0,19.0,0.9,12.0,27.0,97.26,0.0
2016,12,3,16,45,93.5,9.5,1.0,12.0,13.5,35.53,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.91,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,21.83,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,142.22,93.03
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,264.11,206.99
2016,12,4,8,15,533.0,41.5,0.7,9.5,131.5,332.56,268.53
2016,12,4,8,30,607.0,48.0,0.7,10.0,171.0,407.56,332.74
2016,12,4,8,45,650.0,53.0,0.7,10.5,209.5,464.34,380.53
2016,12,4,9,0,693.0,58.0,0.7,11.0,248.0,527.66,431.32
2016,12,4,9,15,724.0,61.0,0.65,11.0,283.5,582.31,473.82
2016,12,4,9,30,755.0,64.0,0.6,11.0,319.0,637.17,513.74
2016,12,4,9,45,565.5,102.5,0.55,11.5,304.0,573.64,463.13
2016,12,4,10,0,376.0,141.0,0.5,12.0,289.0,485.51,392.92
2016,12,4,10,15,422.0,142.5,0.45,12.0,318.0,536.3,432.44
2016,12,4,10,30,468.0,144.0,0.4,12.0,347.0,588.01,470.12
2016,12,4,10,45,471.5,150.5,0.35,12.5,362.5,609.7,483.43
2016,12,4,11,0,475.0,157.0,0.3,13.0,378.0,629.69,495.66
2016,12,4,11,15,656.0,119.5,0.25,13.0,432.0,760.75,588.19
2016,12,4,11,30,837.0,82.0,0.2,13.0,486.0,879.24,665.18
2016,12,4,11,45,723.0,107.5,0.2,13.0,459.0,818.68,622.28
2016,12,4,12,0,609.0,133.0,0.2,13.0,432.0,747.29,574.4
2016,12,4,12,15,548.5,148.5,0.35,13.0,416.0,702.26,546.46
2016,12,4,12,30,488.0,164.0,0.5,13.0,400.0,663.39,520.83
2016,12,4,12,45,482.0,161.0,0.7,13.5,390.5,649.52,513.24
2016,12,4,13,0,476.0,158.0,0.9,14.0,381.0,633.79,503.55
2016,12,4,13,15,427.0,160.5,1.0,14.0,355.0,585.78,468.7
2016,12,4,13,30,378.0,163.0,1.1,14.0,329.0,521.32,421.34
2016,12,4,13,45,304.0,163.0,1.2,14.0,292.0,452.05,368.23
2016,12,4,14,0,230.0,163.0,1.3,14.0,255.0,385.85,316.04
2016,12,4,14,15,214.5,154.0,1.2,13.5,234.0,356.19,293.12
2016,12,4,14,30,199.0,145.0,1.1,13.0,213.0,314.08,259.76
2016,12,4,14,45,406.5,108.0,1.05,13.0,228.5,428.37,353.77
2016,12,4,15,0,614.0,71.0,1.0,13.0,244.0,504.66,412.94
2016,12,4,15,15,565.0,65.5,0.95,12.5,206.0,440.43,360.03
2016,12,4,15,30,516.0,60.0,0.9,12.0,168.0,379.01,308.89
2016,12,4,15,45,457.0,50.5,0.85,12.0,131.0,311.7,250.92
2016,12,4,16,0,398.0,41.0,0.8,12.0,94.0,249.47,195.27
2016,12,4,16,15,199.0,34.0,0.85,11.5,60.5,140.67,98.99
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,30.35,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,12.73,0.0
2016,12,5,7,45,57.0,29.0,1.65,7.5,36.0,60.19,35.73
2016,12,5,8,0,114.0,44.0,1.7,8.0,58.0,113.79,88.65
2016,12,5,8,15,136.5,61.0,1.75,8.0,84.0,150.73,122.99
2016,12,5,8,30,159.0,78.0,1.8,8.0,110.0,189.61,158.18
2016,12,5,8,45,175.5,94.0,1.85,8.5,136.0,225.52,189.91
2016,12,5,9,0,192.0,110.0,1.9,9.0,162.0,262.68,221.94
2016,12,5,9,15,209.0,121.5,1.9,9.0,185.5,295.3,249.95
2016,12,5,9,30,226.0,133.0,1.9,9.0,209.0,328.97,278.28
2016,12,5,9,45,253.0,143.5,1.9,9.0,236.0,369.61,312.0
2016,12,5,10,0,280.0,154.0,1.9,9.0,263.0,411.47,346.12
2016,12,5,10,15,329.0,157.5,1.85,9.0,293.5,463.0,387.88
2016,12,5,10,30,378.0,161.0,1.8,9.0,324.0,516.26,430.16
2016,12,5,10,45,303.0,180.0,1.8,9.5,314.5,484.22,401.59
2016,12,5,11,0,228.0,199.0,1.8,10.0,305.0,431.42,357.33
2016,12,5,11,15,203.5,206.5,1.7,10.0,302.5,421.93,348.88
2016,12,5,11,30,179.0,214.0,1.6,10.0,300.0,411.25,339.21
2016,12,5,11,45,259.0,205.5,1.55,10.0,331.5,491.14,403.79
2016,12,5,12,0,339.0,197.0,1.5,10.0,363.0,553.64,453.21
2016,12,5,12,15,312.0,200.5,1.45,10.0,352.0,533.16,435.97
2016,12,5,12,30,285.0,204.0,1.4,10.0,341.0,511.68,418.68
2016,12,5,12,45,244.5,203.5,1.35,10.0,319.5,472.4,387.34
2016,12,5,13,0,204.0,203.0,1.3,10.0,298.0,416.39,343.01
2016,12,5,13,15,222.5,193.5,1.2,10.0,293.5,417.41,344.69
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,433.04,357.07
2016,12,5,13,45,235.0,173.5,1.0,10.0,271.0,409.35,338.1
2016,12,5,14,0,229.0,163.0,0.9,10.0,253.0,385.27,318.98
2016,12,5,14,15,216.5,153.0,0.8,10.0,233.0,356.64,295.88
2016,12,5,14,30,204.0,143.0,0.7,10.0,213.0,315.27,262.47
2016,12,5,14,45,199.5,128.0,0.65,10.0,190.0,299.45,249.41
2016,12,5,15,0,195.0,113.0,0.6,10.0,167.0,270.5,225.26
2016,12,5,15,15,179.5,97.5,0.6,9.5,141.5,234.32,195.01
2016,12,5,15,30,164.0,82.0,0.6,9.0,116.0,199.26,164.89
2016,12,5,15,45,146.5,65.0,0.65,9.0,90.5,162.33,132.21
2016,12,5,16,0,129.0,48.0,0.7,9.0,65.0,126.8,99.87
2016,12,5,16,15,64.5,33.0,0.75,8.5,41.5,69.71,47.7
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,16.89,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,1.05,4.5,9.5,8.64,0.0
2016,12,6,7,30,0.0,19.0,1.1,5.0,19.0,17.28,0.0
2016,12,6,7,45,163.5,29.0,1.2,6.0,48.0,114.48,69.46
2016,12,6,8,0,327.0,39.0,1.3,7.0,77.0,208.92,164.72
2016,12,6,8,15,383.5,49.5,1.4,7.5,112.0,266.5,218.5
2016,12,6,8,30,440.0,60.0,1.5,8.0,147.0,329.22,274.4
2016,12,6,8,45,478.0,68.5,1.65,8.5,181.0,383.68,322.2
2016,12,6,9,0,516.0,77.0,1.8,9.0,215.0,440.37,370.39
2016,12,6,9,15,556.5,78.5,1.9,9.0,247.0,492.81,414.61
2016,12,6,9,30,597.0,80.0,2.0,9.0,279.0,546.41,458.72
2016,12,6,9,45,701.5,75.5,2.1,9.5,330.5,640.99,532.19
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,736.12,602.81
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,774.33,629.7
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,810.36,655.17
2016,12,6,10,45,844.0,76.0,2.2,10.5,451.5,838.62,673.52
2016,12,6,11,0,852.0,78.0,2.2,11.0,470.0,863.98,689.68
2016,12,6,11,15,857.5,78.5,2.2,11.0,481.5,882.14,701.92
2016,12,6,11,30,863.0,79.0,2.2,11.0,493.0,897.03,711.96
2016,12,6,11,45,861.5,80.5,2.2,11.0,497.0,903.49,716.13
2016,12,6,12,0,860.0,82.0,2.2,11.0,501.0,906.43,718.05
2016,12,6,12,15,502.0,148.5,2.2,11.0,393.0,659.48,536.7
2016,12,6,12,30,144.0,215.0,2.2,11.0,285.0,381.46,313.5
2016,12,6,12,45,313.0,185.5,2.25,11.0,332.5,510.61,422.33
2016,12,6,13,0,482.0,156.0,2.3,11.0,380.0,636.5,522.89
2016,12,6,13,15,345.0,171.0,2.3,11.0,328.5,510.77,422.34
2016,12,6,13,30,208.0,186.0,2.3,11.0,277.0,392.13,325.95
2016,12,6,13,45,104.0,109.5,2.35,11.0,155.0,206.79,173.37
2016,12,6,14,0,0.0,33.0,2.4,11.0,33.0,29.08,19.54
2016,12,6,14,15,0.0,30.5,2.3,11.0,30.5,26.87,17.72
2016,12,6,14,30,0.0,28.0,2.2,11.0,28.0,24.65,15.83
2016,12,6,14,45,360.5,43.0,2.15,11.0,144.0,320.05,274.24
2016,12,6,15,0,721.0,58.0,2.1,11.0,260.0,554.51,462.43
2016,12,6,15,15,676.0,53.5,1.85,10.5,220.5,489.46,406.01
2016,12,6,15,30,631.0,49.0,1.6,10.0,181.0,426.52,351.82
2016,12,6,15,45,561.0,43.0,1.35,9.5,141.0,356.69,290.36
2016,12,6,16,0,491.0,37.0,1.1,9.0,101.0,288.4,228.3
2016,12,6,16,15,365.0,28.0,1.05,8.5,65.5,201.16,143.64
2016,12,6,16,30,239.0,19.0,1.0,8.0,30.0,115.99,0.0
2016,12,6,16,45,119.5,9.5,1.0,8.0,15.0,43.48,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,5.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,5.0,9.0,8.19,0.0
2016,12,7,7,45,0.0,23.5,1.45,5.0,23.5,22.14,8.67
2016,12,7,8,0,0.0,38.0,1.5,5.0,38.0,37.22,25.69
2016,12,7,8,15,8.0,54.0,1.6,5.0,56.0,57.29,44.02
2016,12,7,8,30,16.0,70.0,1.7,5.0,74.0,77.93,62.72
2016,12,7,8,45,22.0,85.5,1.8,5.5,91.0,104.92,86.68
2016,12,7,9,0,28.0,101.0,1.9,6.0,108.0,126.29,105.47
2016,12,7,9,15,31.0,115.0,1.85,6.5,124.0,144.28,120.98
2016,12,7,9,30,34.0,129.0,1.8,7.0,140.0,162.67,136.56
2016,12,7,9,45,36.5,140.5,1.8,7.5,154.0,177.78,149.12
2016,12,7,10,0,39.0,152.0,1.8,8.0,168.0,193.24,161.79
2016,12,7,10,15,103.5,168.5,1.7,8.0,212.5,279.89,235.74
2016,12,7,10,30,168.0,185.0,1.6,8.0,257.0,356.27,299.23
2016,12,7,10,45,99.5,183.0,1.5,8.5,226.0,282.04,235.58
2016,12,7,11,0,31.0,181.0,1.4,9.0,195.0,220.27,181.99
2016,12,7,11,15,40.0,190.0,1.4,9.0,208.5,239.19,198.02
2016,12,7,11,30,49.0,199.0,1.4,9.0,222.0,258.48,213.95
2016,12,7,11,45,24.5,144.0,1.45,9.0,155.5,168.8,139.09
2016,12,7,12,0,0.0,89.0,1.5,9.0,89.0,79.18,62.62
2016,12,7,12,15,0.0,70.0,1.55,9.0,70.0,61.91,47.96
2016,12,7,12,30,0.0,51.0,1.6,9.0,51.0,45.04,33.46
2016,12,7,12,45,0.0,35.0,1.7,9.0,35.0,30.87,21.23
2016,12,7,13,0,0.0,19.0,1.8,9.0,19.0,16.74,8.95
2016,12,7,13,15,64.5,104.0,1.85,8.5,132.0,170.29,143.56
2016,12,7,13,30,129.0,189.0,1.9,8.0,245.0,329.81,277.51
2016,12,7,13,45,64.5,144.0,1.95,8.0,172.0,202.87,170.3
2016,12,7,14,0,0.0,99.0,2.0,8.0,99.0,90.65,73.14
2016,12,7,14,15,0.0,91.5,2.0,8.0,91.5,83.52,67.24
2016,12,7,14,30,0.0,84.0,2.0,8.0,84.0,76.47,61.22
2016,12,7,14,45,0.0,74.5,2.0,8.0,74.5,67.41,53.39
2016,12,7,15,0,0.0,65.0,2.0,8.0,65.0,58.41,45.55
2016,12,7,15,15,0.0,55.0,1.9,7.5,55.0,48.95,37.3
2016,12,7,15,30,0.0,45.0,1.8,7.0,45.0,39.72,29.13
2016,12,7,15,45,0.0,34.5,1.75,7.0,34.5,30.42,20.76
2016,12,7,16,0,0.0,24.0,1.7,7.0,24.0,21.13,12.35
2016,12,7,16,15,0.0,15.5,1.7,6.5,15.5,13.63,5.02
2016,12,7,16,30,0.0,7.0,1.7,6.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,1.7,6.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,14.0,1.1,10.5,14.0,12.32,1.72
2016,12,8,8,0,0.0,23.0,1.1,11.0,23.0,20.26,11.03
2016,12,8,8,15,0.0,34.5,1.15,11.0,34.5,30.43,20.23
2016,12,8,8,30,0.0,46.0,1.2,11.0,46.0,41.2,29.8
2016,12,8,8,45,0.0,57.0,1.25,11.5,57.0,51.65,38.95
2016,12,8,9,0,0.0,68.0,1.3,12.0,68.0,62.15,48.01
2016,12,8,9,15,0.0,78.5,1.3,12.0,78.5,72.16,56.63
2016,12,8,9,30,0.0,89.0,1.3,12.0,89.0,82.26,65.23
2016,12,8,9,45,0.0,98.0,1.35,12.0,98.0,90.83,72.45
2016,12,8,10,0,0.0,107.0,1.4,12.0,107.0,99.5,79.7
2016,12,8,10,15,0.0,120.0,1.4,12.0,120.0,112.59,90.62
2016,12,8,10,30,0.0,133.0,1.4,12.0,133.0,125.85,101.6
2016,12,8,10,45,0.0,118.0,1.45,12.0,118.0,109.14,87.44
2016,12,8,11,0,0.0,103.0,1.5,12.0,103.0,93.38,74.12
2016,12,8,11,15,0.0,96.0,1.5,12.0,96.0,86.21,68.04
2016,12,8,11,30,0.0,89.0,1.5,12.0,89.0,79.26,62.12
2016,12,8,11,45,0.0,90.0,1.55,12.5,90.0,80.18,62.77
2016,12,8,12,0,0.0,91.0,1.6,13.0,91.0,81.14,63.44
2016,12,8,12,15,0.5,124.0,1.55,13.0,124.0,114.74,91.65
2016,12,8,12,30,1.0,157.0,1.5,13.0,157.0,150.5,121.32
2016,12,8,12,45,1.5,155.5,1.5,13.0,156.0,149.62,120.58
2016,12,8,13,0,2.0,154.0,1.5,13.0,155.0,148.88,120.08
2016,12,8,13,15,1.0,145.0,1.45,13.0,145.5,138.71,111.7
2016,12,8,13,30,0.0,136.0,1.4,13.0,136.0,128.73,103.49
2016,12,8,13,45,0.0,114.5,1.4,13.0,114.5,106.31,84.89
2016,12,8,14,0,0.0,93.0,1.4,13.0,93.0,84.48,66.63
2016,12,8,14,15,0.0,85.5,1.35,13.0,85.5,77.35,60.7
2016,12,8,14,30,0.0,78.0,1.3,13.0,78.0,70.28,54.76
2016,12,8,14,45,0.0,69.5,1.3,13.0,69.5,62.26,47.96
2016,12,8,15,0,0.0,61.0,1.3,13.0,61.0,54.29,41.13
2016,12,8,15,15,0.0,51.5,1.25,13.0,51.5,45.48,33.5
2016,12,8,15,30,0.0,42.0,1.2,13.0,42.0,37.05,26.13
2016,12,8,15,45,0.0,32.5,1.15,13.0,32.5,28.64,18.71
2016,12,8,16,0,0.0,23.0,1.1,13.0,23.0,20.25,11.25
2016,12,8,16,15,0.0,14.5,1.1,12.5,14.5,12.75,4.13
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
