Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,152.0,12.0,0.8,11.0,16.0,59.41,0.0
2016,12,9,7,45,295.5,21.5,0.9,11.5,47.5,152.74,75.47
2016,12,9,8,0,439.0,31.0,1.0,12.0,79.0,246.75,187.84
2016,12,9,8,15,515.5,37.0,1.15,12.0,117.5,309.43,247.41
2016,12,9,8,30,592.0,43.0,1.3,12.0,156.0,383.86,313.02
2016,12,9,8,45,641.5,47.0,1.5,12.5,194.0,446.47,367.16
2016,12,9,9,0,691.0,51.0,1.7,13.0,232.0,511.85,421.82
2016,12,9,9,15,445.0,91.5,1.8,13.0,214.5,426.22,353.68
2016,12,9,9,30,199.0,132.0,1.9,13.0,197.0,308.06,256.05
2016,12,9,9,45,198.5,145.0,2.05,13.5,215.0,316.9,263.78
2016,12,9,10,0,198.0,158.0,2.2,14.0,233.0,338.08,280.45
2016,12,9,10,15,114.0,162.0,2.25,14.0,206.0,279.99,231.1
2016,12,9,10,30,30.0,166.0,2.3,14.0,179.0,202.23,164.93
2016,12,9,10,45,15.0,151.5,2.4,14.0,158.0,158.32,128.3
2016,12,9,11,0,0.0,137.0,2.5,14.0,137.0,128.92,103.25
2016,12,9,11,15,40.0,171.5,2.5,14.0,190.5,216.17,176.87
2016,12,9,11,30,80.0,206.0,2.5,14.0,244.0,295.71,242.38
2016,12,9,11,45,42.0,184.5,2.55,14.0,205.0,233.91,190.76
2016,12,9,12,0,4.0,163.0,2.6,14.0,166.0,159.69,128.55
2016,12,9,12,15,412.5,119.0,2.55,14.0,316.5,540.57,446.99
2016,12,9,12,30,821.0,75.0,2.5,14.0,467.0,855.47,680.66
2016,12,9,12,45,549.5,133.5,2.5,14.0,394.0,675.25,545.58
2016,12,9,13,0,278.0,192.0,2.5,14.0,321.0,484.52,395.58
2016,12,9,13,15,218.5,190.0,2.4,14.0,288.5,409.99,336.97
2016,12,9,13,30,159.0,188.0,2.3,14.0,256.0,354.07,291.25
2016,12,9,13,45,266.0,165.0,2.25,14.0,272.0,424.45,350.5
2016,12,9,14,0,373.0,142.0,2.2,14.0,288.0,488.38,402.71
2016,12,9,14,15,363.0,132.5,2.0,14.0,265.0,457.12,377.15
2016,12,9,14,30,353.0,123.0,1.8,14.0,242.0,425.31,351.41
2016,12,9,14,45,345.0,110.0,1.65,14.0,216.0,390.32,322.96
2016,12,9,15,0,337.0,97.0,1.5,14.0,190.0,354.95,293.59
2016,12,9,15,15,314.5,84.5,1.35,13.5,161.0,311.26,257.09
2016,12,9,15,30,292.0,72.0,1.2,13.0,132.0,268.89,220.72
2016,12,9,15,45,259.5,58.0,1.05,13.0,102.5,221.16,178.66
2016,12,9,16,0,227.0,44.0,0.9,13.0,73.0,176.28,137.97
2016,12,9,16,15,113.5,32.5,0.85,12.5,47.0,96.59,66.84
2016,12,9,16,30,0.0,21.0,0.8,12.0,21.0,21.01,0.0
2016,12,9,16,45,0.0,10.5,0.8,12.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.0,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.0,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,4.5,3.05,13.0,4.5,3.94,0.0
2016,12,10,8,0,0.0,8.0,3.1,13.0,8.0,7.02,0.02
2016,12,10,8,15,0.0,12.0,3.05,13.0,12.0,10.53,3.22
2016,12,10,8,30,0.0,16.0,3.0,13.0,16.0,14.06,6.36
2016,12,10,8,45,0.0,20.5,3.0,13.5,20.5,18.02,9.83
2016,12,10,9,0,0.0,25.0,3.0,14.0,25.0,22.0,13.28
2016,12,10,9,15,0.0,29.0,2.95,14.0,29.0,25.53,16.34
2016,12,10,9,30,0.0,33.0,2.9,14.0,33.0,29.07,19.39
2016,12,10,9,45,0.0,36.5,2.9,14.0,36.5,32.17,22.03
2016,12,10,10,0,0.0,40.0,2.9,14.0,40.0,35.27,24.66
2016,12,10,10,15,0.0,31.0,2.95,14.0,31.0,27.32,17.81
2016,12,10,10,30,0.0,22.0,3.0,14.0,22.0,19.37,10.98
2016,12,10,10,45,0.0,22.0,3.05,14.0,22.0,19.38,10.97
2016,12,10,11,0,0.0,22.0,3.1,14.0,22.0,19.38,10.95
2016,12,10,11,15,0.0,27.0,3.05,14.0,27.0,23.8,14.72
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,28.22,18.47
2016,12,10,11,45,0.0,69.0,2.95,14.0,69.0,61.02,46.31
2016,12,10,12,0,0.0,106.0,2.9,14.0,106.0,96.0,75.74
2016,12,10,12,15,0.0,78.5,2.8,14.0,78.5,69.46,53.39
2016,12,10,12,30,0.0,51.0,2.7,14.0,51.0,45.04,32.76
2016,12,10,12,45,0.0,55.0,2.65,14.0,55.0,48.58,35.8
2016,12,10,13,0,0.0,59.0,2.6,14.0,59.0,52.13,38.83
2016,12,10,13,15,14.5,114.0,2.5,13.5,120.5,117.32,94.63
2016,12,10,13,30,29.0,169.0,2.4,13.0,182.0,204.84,168.07
2016,12,10,13,45,14.5,114.5,2.3,13.0,121.0,118.22,95.48
2016,12,10,14,0,0.0,60.0,2.2,13.0,60.0,53.0,39.88
2016,12,10,14,15,0.0,55.5,2.1,13.0,55.5,49.0,36.56
2016,12,10,14,30,0.0,51.0,2.0,13.0,51.0,45.01,33.18
2016,12,10,14,45,0.0,45.5,1.9,13.0,45.5,40.13,29.01
2016,12,10,15,0,0.0,40.0,1.8,13.0,40.0,35.26,24.81
2016,12,10,15,15,0.0,34.0,1.6,12.5,34.0,29.95,20.23
2016,12,10,15,30,0.0,28.0,1.4,12.0,28.0,24.65,15.6
2016,12,10,15,45,0.0,21.5,1.25,12.0,21.5,18.91,10.51
2016,12,10,16,0,0.0,15.0,1.1,12.0,15.0,13.18,5.4
2016,12,10,16,15,0.0,9.5,1.05,12.0,9.5,8.34,0.78
2016,12,10,16,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,0.95,12.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,5.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,5.0,10.0,9.1,0.0
2016,12,11,7,45,79.0,24.0,0.85,5.5,32.0,65.47,24.41
2016,12,11,8,0,158.0,38.0,0.8,6.0,54.0,133.41,102.41
2016,12,11,8,15,187.0,53.5,0.75,6.5,81.5,164.27,133.52
2016,12,11,8,30,216.0,69.0,0.7,7.0,109.0,206.91,171.96
2016,12,11,8,45,234.5,83.0,0.7,7.5,135.5,243.93,204.7
2016,12,11,9,0,253.0,97.0,0.7,8.0,162.0,282.31,237.61
2016,12,11,9,15,262.5,111.0,0.75,8.0,187.0,315.89,266.14
2016,12,11,9,30,272.0,125.0,0.8,8.0,212.0,349.67,294.17
2016,12,11,9,45,278.5,136.0,0.9,8.5,233.5,377.36,316.4
2016,12,11,10,0,285.0,147.0,1.0,9.0,255.0,404.8,338.01
2016,12,11,10,15,401.5,137.5,1.0,9.0,300.0,510.0,422.55
2016,12,11,10,30,518.0,128.0,1.0,9.0,345.0,605.66,496.73
2016,12,11,10,45,516.0,135.5,1.05,9.5,360.0,625.37,509.57
2016,12,11,11,0,514.0,143.0,1.1,10.0,375.0,643.02,521.59
2016,12,11,11,15,484.5,154.0,1.1,10.0,377.5,638.54,517.02
2016,12,11,11,30,455.0,165.0,1.1,10.0,380.0,631.2,510.57
2016,12,11,11,45,446.5,169.0,1.1,10.5,381.5,631.87,509.84
2016,12,11,12,0,438.0,173.0,1.1,11.0,383.0,630.55,507.6
2016,12,11,12,15,320.0,191.0,1.1,11.0,344.0,528.05,428.22
2016,12,11,12,30,202.0,209.0,1.1,11.0,305.0,426.38,347.98
2016,12,11,12,45,222.0,202.5,1.15,11.0,306.0,434.42,356.09
2016,12,11,13,0,242.0,196.0,1.2,11.0,307.0,458.24,375.28
2016,12,11,13,15,182.5,191.5,1.2,11.0,273.5,381.22,313.7
2016,12,11,13,30,123.0,187.0,1.2,11.0,240.0,322.78,266.19
2016,12,11,13,45,88.0,173.0,1.25,11.0,210.0,259.53,214.86
2016,12,11,14,0,53.0,159.0,1.3,11.0,180.0,213.41,176.48
2016,12,11,14,15,49.5,147.5,1.1,10.5,165.5,196.64,162.96
2016,12,11,14,30,46.0,136.0,0.9,10.0,151.0,180.23,149.46
2016,12,11,14,45,42.5,122.0,0.75,10.0,135.0,160.89,133.12
2016,12,11,15,0,39.0,108.0,0.6,10.0,119.0,141.96,116.95
2016,12,11,15,15,32.5,92.5,0.6,9.5,101.0,119.6,97.86
2016,12,11,15,30,26.0,77.0,0.6,9.0,83.0,97.88,79.0
2016,12,11,15,45,17.5,61.0,0.65,9.0,64.5,75.06,58.79
2016,12,11,16,0,9.0,45.0,0.7,9.0,46.0,48.53,35.32
2016,12,11,16,15,4.5,29.0,0.75,8.5,29.5,29.65,17.51
2016,12,11,16,30,0.0,13.0,0.8,8.0,13.0,11.44,0.0
2016,12,11,16,45,0.0,6.5,0.85,8.0,6.5,5.91,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.82,0.0
2016,12,12,7,45,207.0,22.0,1.45,6.5,43.5,116.96,40.22
2016,12,12,8,0,414.0,31.0,1.6,7.0,74.0,233.73,179.09
2016,12,12,8,15,496.5,37.5,1.65,7.0,112.5,302.56,246.16
2016,12,12,8,30,579.0,44.0,1.7,7.0,151.0,379.04,314.97
2016,12,12,8,45,626.5,49.5,1.8,7.5,189.0,437.08,366.63
2016,12,12,9,0,674.0,55.0,1.9,8.0,227.0,502.3,422.19
2016,12,12,9,15,707.5,58.5,1.85,8.0,263.0,558.26,468.68
2016,12,12,9,30,741.0,62.0,1.8,8.0,299.0,614.78,513.37
2016,12,12,9,45,756.5,66.5,1.8,8.5,329.0,659.46,546.09
2016,12,12,10,0,772.0,71.0,1.8,9.0,359.0,702.72,577.0
2016,12,12,10,15,788.5,73.0,1.75,9.0,384.5,742.06,604.96
2016,12,12,10,30,805.0,75.0,1.7,9.0,410.0,779.47,631.03
2016,12,12,10,45,705.5,97.5,1.65,9.5,401.0,746.99,604.39
2016,12,12,11,0,606.0,120.0,1.6,10.0,392.0,701.81,569.14
2016,12,12,11,15,608.0,123.0,1.6,10.0,402.5,716.99,580.44
2016,12,12,11,30,610.0,126.0,1.6,10.0,413.0,729.68,589.31
2016,12,12,11,45,551.0,143.0,1.6,10.0,404.5,694.04,562.5
2016,12,12,12,0,492.0,160.0,1.6,10.0,396.0,663.57,539.11
2016,12,12,12,15,524.0,151.5,1.55,10.0,401.5,681.83,553.49
2016,12,12,12,30,556.0,143.0,1.5,10.0,407.0,697.63,564.86
2016,12,12,12,45,517.5,148.5,1.5,10.0,390.0,665.27,540.57
2016,12,12,13,0,479.0,154.0,1.5,10.0,373.0,631.46,514.88
2016,12,12,13,15,455.5,152.0,1.45,10.0,354.5,600.58,491.36
2016,12,12,13,30,432.0,150.0,1.4,10.0,336.0,568.73,466.89
2016,12,12,13,45,394.5,147.0,1.35,10.0,309.5,523.58,431.71
2016,12,12,14,0,357.0,144.0,1.3,10.0,283.0,463.3,384.66
2016,12,12,14,15,340.5,136.5,1.15,10.0,261.0,430.94,358.72
2016,12,12,14,30,324.0,129.0,1.0,10.0,239.0,398.71,332.31
2016,12,12,14,45,314.0,116.0,0.9,10.0,213.5,364.12,304.03
2016,12,12,15,0,304.0,103.0,0.8,10.0,188.0,329.52,275.15
2016,12,12,15,15,444.5,77.5,0.75,9.5,181.0,382.25,317.78
2016,12,12,15,30,585.0,52.0,0.7,9.0,174.0,413.21,339.55
2016,12,12,15,45,517.5,45.0,0.65,9.0,135.5,341.16,276.62
2016,12,12,16,0,450.0,38.0,0.6,9.0,97.0,274.77,217.18
2016,12,12,16,15,330.0,28.5,0.65,8.5,62.5,190.81,137.48
2016,12,12,16,30,210.0,19.0,0.7,8.0,28.0,108.66,0.0
2016,12,12,16,45,105.0,9.5,0.75,8.0,14.0,40.15,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.5,1.05,7.5,7.5,6.58,0.0
2016,12,13,8,0,0.0,15.0,1.2,8.0,15.0,13.19,5.07
2016,12,13,8,15,0.0,24.0,1.2,8.0,24.0,21.13,12.43
2016,12,13,8,30,0.0,33.0,1.2,8.0,33.0,29.08,19.61
2016,12,13,8,45,0.0,41.5,1.3,8.5,41.5,36.61,26.32
2016,12,13,9,0,0.0,50.0,1.4,9.0,50.0,44.14,32.94
2016,12,13,9,15,0.0,58.5,1.35,9.0,58.5,51.68,39.57
2016,12,13,9,30,0.0,67.0,1.3,9.0,67.0,59.59,46.45
2016,12,13,9,45,0.0,74.0,1.3,9.5,74.0,66.12,51.95
2016,12,13,10,0,0.0,81.0,1.3,10.0,81.0,72.7,57.45
2016,12,13,10,15,44.5,129.5,1.25,10.0,148.0,169.34,140.98
2016,12,13,10,30,89.0,178.0,1.2,10.0,215.0,267.17,222.59
2016,12,13,10,45,44.5,140.5,1.2,10.5,159.0,182.63,150.8
2016,12,13,11,0,0.0,103.0,1.2,11.0,103.0,93.53,74.41
2016,12,13,11,15,62.5,155.5,1.15,11.0,185.0,216.66,179.7
2016,12,13,11,30,125.0,208.0,1.1,11.0,267.0,355.61,292.55
2016,12,13,11,45,187.5,207.0,1.1,11.0,296.0,411.04,337.06
2016,12,13,12,0,250.0,206.0,1.1,11.0,325.0,484.12,394.66
2016,12,13,12,15,351.5,186.5,1.05,11.0,353.5,550.68,447.34
2016,12,13,12,30,453.0,167.0,1.0,11.0,382.0,634.28,510.93
2016,12,13,12,45,226.5,92.0,1.0,11.0,199.5,333.66,276.79
2016,12,13,13,0,0.0,17.0,1.0,11.0,17.0,14.97,7.23
2016,12,13,13,15,6.0,87.0,1.0,11.0,89.5,82.77,65.89
2016,12,13,13,30,12.0,157.0,1.0,11.0,162.0,162.57,133.1
2016,12,13,13,45,6.0,141.0,1.0,11.0,143.5,140.38,114.23
2016,12,13,14,0,0.0,125.0,1.0,11.0,125.0,118.76,96.06
2016,12,13,14,15,0.0,115.0,1.0,11.0,115.0,108.92,87.93
2016,12,13,14,30,0.0,105.0,1.0,11.0,105.0,99.21,79.81
2016,12,13,14,45,0.0,93.5,1.0,11.0,93.5,87.95,70.29
2016,12,13,15,0,0.0,82.0,1.0,11.0,82.0,76.81,60.76
2016,12,13,15,15,0.0,69.5,0.9,10.5,69.5,64.63,50.32
2016,12,13,15,30,0.0,57.0,0.8,10.0,57.0,52.5,39.78
2016,12,13,15,45,0.0,44.0,0.7,10.0,44.0,39.83,28.57
2016,12,13,16,0,0.0,31.0,0.6,10.0,31.0,27.34,17.45
2016,12,13,16,15,0.0,20.0,0.6,10.0,20.0,17.61,8.16
2016,12,13,16,30,0.0,9.0,0.6,10.0,9.0,7.91,0.0
2016,12,13,16,45,0.0,4.5,0.65,10.0,4.5,4.09,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,1.9,12.5,7.0,6.14,0.0
2016,12,14,8,0,0.0,14.0,2.0,13.0,14.0,12.3,4.11
2016,12,14,8,15,0.0,21.5,2.1,13.0,21.5,18.92,10.21
2016,12,14,8,30,0.0,29.0,2.2,13.0,29.0,25.54,16.11
2016,12,14,8,45,0.0,37.0,2.3,13.0,37.0,32.61,22.36
2016,12,14,9,0,0.0,45.0,2.4,13.0,45.0,39.7,28.56
2016,12,14,9,15,0.0,52.5,2.4,13.0,52.5,46.35,34.33
2016,12,14,9,30,0.0,60.0,2.4,13.0,60.0,53.0,40.05
2016,12,14,9,45,0.0,66.0,2.45,13.5,66.0,58.33,44.49
2016,12,14,10,0,0.0,72.0,2.5,14.0,72.0,63.74,48.95
2016,12,14,10,15,0.0,90.5,2.55,14.0,90.5,81.91,64.29
2016,12,14,10,30,0.0,109.0,2.6,14.0,109.0,100.54,79.88
2016,12,14,10,45,0.0,123.5,2.65,14.0,123.5,115.31,92.15
2016,12,14,11,0,0.0,138.0,2.7,14.0,138.0,130.35,104.59
2016,12,14,11,15,0.0,140.5,2.7,14.0,140.5,132.56,106.31
2016,12,14,11,30,0.0,143.0,2.7,14.0,143.0,134.9,108.18
2016,12,14,11,45,12.0,163.5,2.75,14.0,169.5,167.92,136.02
2016,12,14,12,0,24.0,184.0,2.8,14.0,196.0,201.85,164.33
2016,12,14,12,15,24.0,183.5,2.8,14.0,195.5,201.28,163.79
2016,12,14,12,30,24.0,183.0,2.8,14.0,195.0,200.84,163.46
2016,12,14,12,45,19.0,175.5,2.8,14.0,185.0,188.03,152.81
2016,12,14,13,0,14.0,168.0,2.8,14.0,175.0,175.48,142.38
2016,12,14,13,15,14.0,163.0,2.75,14.0,169.5,170.38,138.3
2016,12,14,13,30,14.0,158.0,2.7,14.0,164.0,165.43,134.34
2016,12,14,13,45,7.0,130.0,2.7,14.0,133.0,128.96,103.89
2016,12,14,14,0,0.0,102.0,2.7,14.0,102.0,93.9,74.36
2016,12,14,14,15,0.0,94.0,2.65,14.0,94.0,86.22,68.0
2016,12,14,14,30,0.0,86.0,2.6,14.0,86.0,78.63,61.64
2016,12,14,14,45,0.0,76.5,2.6,14.0,76.5,69.53,53.95
2016,12,14,15,0,0.0,67.0,2.6,14.0,67.0,60.51,46.25
2016,12,14,15,15,0.0,56.5,2.6,13.5,56.5,50.5,37.7
2016,12,14,15,30,0.0,46.0,2.6,13.0,46.0,40.61,29.14
2016,12,14,15,45,0.0,36.0,2.6,13.0,36.0,31.75,21.33
2016,12,14,16,0,0.0,26.0,2.6,13.0,26.0,22.9,13.47
2016,12,14,16,15,0.0,16.5,2.55,13.0,16.5,14.51,5.61
2016,12,14,16,30,0.0,7.0,2.5,13.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.45,13.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,3.2,13.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,3.0,13.0,10.0,8.78,1.82
2016,12,15,8,45,0.0,12.5,2.9,13.0,12.5,10.98,3.78
2016,12,15,9,0,0.0,15.0,2.8,13.0,15.0,13.18,5.73
2016,12,15,9,15,0.0,17.5,2.8,13.0,17.5,15.38,7.66
2016,12,15,9,30,0.0,20.0,2.8,13.0,20.0,17.59,9.57
2016,12,15,9,45,0.0,22.5,2.85,13.5,22.5,19.8,11.44
2016,12,15,10,0,0.0,25.0,2.9,14.0,25.0,22.01,13.3
2016,12,15,10,15,0.0,20.5,2.85,14.0,20.5,18.05,9.87
2016,12,15,10,30,0.0,16.0,2.8,14.0,16.0,14.08,6.45
2016,12,15,10,45,0.0,43.0,2.75,14.0,43.0,37.94,26.85
2016,12,15,11,0,0.0,70.0,2.7,14.0,70.0,61.89,47.17
2016,12,15,11,15,0.0,60.0,2.65,14.0,60.0,53.02,39.58
2016,12,15,11,30,0.0,50.0,2.6,14.0,50.0,44.15,32.04
2016,12,15,11,45,0.0,50.5,2.6,14.0,50.5,44.6,32.4
2016,12,15,12,0,0.0,51.0,2.6,14.0,51.0,45.04,32.77
2016,12,15,12,15,0.0,42.5,2.55,14.0,42.5,37.51,26.38
2016,12,15,12,30,0.0,34.0,2.5,14.0,34.0,29.99,19.98
2016,12,15,12,45,0.0,39.0,2.45,14.0,39.0,34.41,23.77
2016,12,15,13,0,0.0,44.0,2.4,14.0,44.0,38.83,27.55
2016,12,15,13,15,0.0,58.5,2.35,14.0,58.5,51.68,38.51
2016,12,15,13,30,0.0,73.0,2.3,14.0,73.0,64.56,49.47
2016,12,15,13,45,0.0,66.5,2.3,14.0,66.5,58.78,44.61
2016,12,15,14,0,0.0,60.0,2.3,14.0,60.0,53.0,39.76
2016,12,15,14,15,0.0,55.5,2.2,13.5,55.5,49.0,36.49
2016,12,15,14,30,0.0,51.0,2.1,13.0,51.0,45.01,33.18
2016,12,15,14,45,0.0,45.5,2.05,13.0,45.5,40.13,29.01
2016,12,15,15,0,0.0,40.0,2.0,13.0,40.0,35.26,24.81
2016,12,15,15,15,0.0,34.0,1.9,13.0,34.0,29.95,20.18
2016,12,15,15,30,0.0,28.0,1.8,13.0,28.0,24.65,15.52
2016,12,15,15,45,0.0,21.5,1.7,13.0,21.5,18.91,10.45
2016,12,15,16,0,0.0,15.0,1.6,13.0,15.0,13.18,5.38
2016,12,15,16,15,0.0,9.5,1.5,12.5,9.5,8.34,0.86
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,2.35,6.5,35.5,109.34,3.94
2016,12,16,8,0,435.0,30.0,2.5,7.0,71.0,238.15,178.09
2016,12,16,8,15,523.0,36.5,2.55,7.0,111.0,304.88,247.41
2016,12,16,8,30,611.0,43.0,2.6,7.0,151.0,385.57,320.87
2016,12,16,8,45,664.0,48.0,2.7,7.5,191.0,452.04,380.2
2016,12,16,9,0,717.0,53.0,2.8,8.0,231.0,521.6,440.07
2016,12,16,9,15,751.5,56.5,2.8,8.0,268.0,580.02,489.55
2016,12,16,9,30,786.0,60.0,2.8,8.0,305.0,638.99,537.19
2016,12,16,9,45,812.0,61.5,2.85,8.5,338.0,689.47,575.15
2016,12,16,10,0,838.0,63.0,2.9,9.0,371.0,739.04,611.55
2016,12,16,10,15,853.5,65.0,2.9,9.0,398.0,779.7,641.34
2016,12,16,10,30,869.0,67.0,2.9,9.0,425.0,818.22,669.17
2016,12,16,10,45,879.5,68.5,2.9,9.5,445.0,849.47,690.07
2016,12,16,11,0,890.0,70.0,2.9,10.0,465.0,869.47,702.57
2016,12,16,11,15,896.5,70.5,2.9,10.0,478.5,889.71,716.61
2016,12,16,11,30,903.0,71.0,2.9,10.0,492.0,906.69,728.31
2016,12,16,11,45,906.0,71.5,2.9,10.5,497.5,917.15,734.07
2016,12,16,12,0,909.0,72.0,2.9,11.0,503.0,924.08,737.46
2016,12,16,12,15,908.5,71.5,2.9,11.0,501.0,922.96,736.59
2016,12,16,12,30,908.0,71.0,2.9,11.0,499.0,918.25,733.37
2016,12,16,12,45,902.5,71.0,2.9,11.0,489.5,906.2,725.03
2016,12,16,13,0,897.0,71.0,2.9,11.0,480.0,890.75,714.4
2016,12,16,13,15,888.5,70.0,2.85,10.5,463.0,868.09,699.53
2016,12,16,13,30,880.0,69.0,2.8,10.0,446.0,850.44,688.36
2016,12,16,13,45,867.0,67.0,2.8,10.0,422.0,816.46,664.14
2016,12,16,14,0,854.0,65.0,2.8,10.0,398.0,779.97,637.94
2016,12,16,14,15,834.5,63.0,2.65,10.0,368.0,736.23,605.03
2016,12,16,14,30,815.0,61.0,2.5,10.0,338.0,690.87,570.51
2016,12,16,14,45,787.5,58.0,2.45,10.0,302.5,637.42,529.66
2016,12,16,15,0,760.0,55.0,2.4,10.0,267.0,583.61,486.57
2016,12,16,15,15,717.5,51.0,2.15,9.5,228.0,519.45,433.04
2016,12,16,15,30,675.0,47.0,1.9,9.0,189.0,456.99,379.17
2016,12,16,15,45,609.5,41.0,1.65,8.5,148.5,382.63,314.0
2016,12,16,16,0,544.0,35.0,1.4,8.0,108.0,313.2,250.79
2016,12,16,16,15,272.0,34.5,1.4,7.5,71.0,174.43,128.81
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,42.34,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,36.5,114.43,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,73.0,250.05,186.74
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.0,323.9,263.15
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,405.07,336.79
2016,12,17,8,45,706.0,45.0,1.85,5.5,195.5,471.2,395.94
2016,12,17,9,0,757.0,49.0,2.0,6.0,236.0,540.12,455.31
2016,12,17,9,15,790.0,52.5,2.05,6.5,274.0,599.1,504.25
2016,12,17,9,30,823.0,56.0,2.1,7.0,312.0,658.5,550.72
2016,12,17,9,45,842.5,59.0,2.15,7.5,344.5,707.44,586.96
2016,12,17,10,0,862.0,62.0,2.2,8.0,377.0,755.02,621.36
2016,12,17,10,15,877.0,63.5,2.15,8.0,404.0,795.42,650.06
2016,12,17,10,30,892.0,65.0,2.1,8.0,431.0,825.87,670.97
2016,12,17,10,45,900.5,66.5,2.05,8.5,451.5,855.67,690.0
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,882.52,706.63
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,902.96,719.82
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,920.04,730.68
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,928.95,734.52
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,934.26,736.0
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,933.46,734.72
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,929.04,731.13
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,914.78,720.82
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,905.79,714.46
2016,12,17,13,15,892.5,72.0,1.5,10.0,466.5,882.91,697.69
2016,12,17,13,30,884.0,71.0,1.4,10.0,449.0,856.88,678.88
2016,12,17,13,45,869.5,69.5,1.35,10.0,425.0,822.32,654.65
2016,12,17,14,0,855.0,68.0,1.3,10.0,401.0,785.27,628.53
2016,12,17,14,15,835.0,66.0,1.2,9.5,371.0,741.16,597.45
2016,12,17,14,30,815.0,64.0,1.1,9.0,341.0,695.43,564.68
2016,12,17,14,45,785.5,61.0,1.0,9.0,305.0,640.59,523.39
2016,12,17,15,0,756.0,58.0,0.9,9.0,269.0,585.49,480.0
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.0,520.24,427.87
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,456.75,375.15
2016,12,17,15,45,600.0,43.0,0.75,7.5,150.0,380.71,310.39
2016,12,17,16,0,531.0,37.0,0.7,7.0,109.0,309.8,247.38
2016,12,17,16,15,265.5,36.0,0.7,6.5,72.0,175.02,129.76
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,44.05,0.24
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,15.92,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,246.5,13.5,2.45,2.5,36.0,114.53,0.0
2016,12,18,8,0,493.0,27.0,2.6,3.0,72.0,251.63,187.84
2016,12,18,8,15,579.0,33.0,2.7,3.5,113.0,325.56,266.51
2016,12,18,8,30,665.0,39.0,2.8,4.0,154.0,406.92,341.51
2016,12,18,8,45,716.5,43.5,2.95,4.5,195.0,474.18,402.59
2016,12,18,9,0,768.0,48.0,3.1,5.0,236.0,544.39,464.0
2016,12,18,9,15,801.0,51.0,3.1,5.5,274.0,603.21,513.66
2016,12,18,9,30,834.0,54.0,3.1,6.0,312.0,662.41,560.68
2016,12,18,9,45,853.0,57.0,3.15,6.5,345.0,711.41,597.71
2016,12,18,10,0,872.0,60.0,3.2,7.0,378.0,752.23,627.59
2016,12,18,10,15,887.5,61.5,3.15,7.0,405.5,792.87,657.43
2016,12,18,10,30,903.0,63.0,3.1,7.0,433.0,831.35,685.16
2016,12,18,10,45,913.5,64.0,3.1,7.5,454.0,862.52,706.15
2016,12,18,11,0,924.0,65.0,3.1,8.0,475.0,890.79,724.84
2016,12,18,11,15,929.5,66.0,3.05,8.0,488.0,911.58,738.89
2016,12,18,11,30,935.0,67.0,3.0,8.0,501.0,928.96,750.52
2016,12,18,11,45,937.5,67.0,3.0,8.5,507.0,938.79,755.8
2016,12,18,12,0,940.0,67.0,3.0,9.0,513.0,944.97,758.63
2016,12,18,12,15,938.5,67.0,3.0,9.0,511.0,943.85,757.75
2016,12,18,12,30,937.0,67.0,3.0,9.0,509.0,939.04,754.44
2016,12,18,12,45,933.0,66.5,3.0,9.0,499.0,927.67,746.55
2016,12,18,13,0,929.0,66.0,3.0,9.0,489.0,912.75,736.27
2016,12,18,13,15,920.5,65.0,2.9,9.0,472.0,889.82,719.46
2016,12,18,13,30,912.0,64.0,2.8,9.0,455.0,863.71,700.43
2016,12,18,13,45,899.5,62.5,2.75,9.0,431.0,830.64,676.61
2016,12,18,14,0,887.0,61.0,2.7,9.0,407.0,794.98,650.73
2016,12,18,14,15,868.5,59.5,2.5,9.0,377.0,752.38,618.36
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,714.37,589.17
2016,12,18,14,45,822.0,55.0,2.15,9.0,311.5,659.47,546.8
2016,12,18,15,0,794.0,52.0,2.0,9.0,276.0,604.15,502.68
2016,12,18,15,15,753.0,48.5,1.75,8.5,236.0,540.21,449.47
2016,12,18,15,30,712.0,45.0,1.5,8.0,196.0,477.74,395.7
2016,12,18,15,45,647.0,40.0,1.25,7.5,155.0,403.01,330.33
2016,12,18,16,0,582.0,35.0,1.0,7.0,114.0,332.93,266.61
2016,12,18,16,15,465.5,27.0,1.0,6.5,75.5,244.02,182.09
2016,12,18,16,30,349.0,19.0,1.0,6.0,37.0,159.5,23.6
2016,12,18,16,45,174.5,9.5,1.05,5.5,18.5,62.69,0.0
2016,12,18,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,211.0,14.0,1.1,3.5,33.0,103.52,0.0
2016,12,19,8,0,422.0,28.0,1.1,4.0,66.0,228.35,167.72
2016,12,19,8,15,509.0,34.5,1.2,4.5,104.5,293.59,237.72
2016,12,19,8,30,596.0,41.0,1.3,5.0,143.0,372.57,309.19
2016,12,19,8,45,647.5,46.0,1.4,5.5,182.5,437.24,366.75
2016,12,19,9,0,699.0,51.0,1.5,6.0,222.0,504.99,424.83
2016,12,19,9,15,733.0,54.5,1.5,6.5,258.5,562.27,472.03
2016,12,19,9,30,767.0,58.0,1.5,7.0,295.0,620.18,517.41
2016,12,19,9,45,778.5,63.0,1.5,7.5,325.0,663.87,549.26
2016,12,19,10,0,790.0,68.0,1.5,8.0,355.0,705.85,579.08
2016,12,19,10,15,806.5,70.0,1.5,8.5,381.5,746.15,606.97
2016,12,19,10,30,823.0,72.0,1.5,9.0,408.0,784.52,632.9
2016,12,19,10,45,833.5,73.5,1.5,9.5,428.0,815.02,652.72
2016,12,19,11,0,844.0,75.0,1.5,10.0,448.0,842.83,670.47
2016,12,19,11,15,850.5,76.0,1.45,10.0,461.0,863.62,683.7
2016,12,19,11,30,857.0,77.0,1.4,10.0,474.0,881.25,694.75
2016,12,19,11,45,858.5,77.5,1.4,10.5,479.5,890.48,699.41
2016,12,19,12,0,860.0,78.0,1.4,11.0,485.0,896.27,701.9
2016,12,19,12,15,734.5,102.0,1.3,11.0,449.0,819.01,646.08
2016,12,19,12,30,609.0,126.0,1.2,11.0,413.0,732.54,583.86
2016,12,19,12,45,729.0,101.0,1.2,11.0,438.0,804.38,636.84
