Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,849.0,76.0,1.2,11.0,463.0,864.6,678.83
2016,12,19,13,15,840.0,75.0,1.15,11.0,446.5,842.3,662.15
2016,12,19,13,30,831.0,74.0,1.1,11.0,430.0,817.05,644.53
2016,12,19,13,45,817.0,72.0,1.1,11.0,407.0,783.65,621.79
2016,12,19,14,0,803.0,70.0,1.1,11.0,384.0,747.92,597.22
2016,12,19,14,15,782.5,67.5,1.0,11.0,354.5,704.5,565.48
2016,12,19,14,30,762.0,65.0,0.9,11.0,325.0,659.67,532.34
2016,12,19,14,45,733.0,62.0,0.8,11.0,291.0,607.2,492.93
2016,12,19,15,0,704.0,59.0,0.7,11.0,257.0,554.57,451.49
2016,12,19,15,15,660.5,55.0,0.7,10.5,219.5,492.09,402.29
2016,12,19,15,30,617.0,51.0,0.7,10.0,182.0,436.05,356.04
2016,12,19,15,45,545.5,45.0,0.75,9.5,143.0,361.33,293.41
2016,12,19,16,0,474.0,39.0,0.8,9.0,104.0,292.4,233.06
2016,12,19,16,15,359.0,29.5,0.8,9.0,69.0,208.07,154.67
2016,12,19,16,30,244.0,20.0,0.8,9.0,34.0,126.78,24.33
2016,12,19,16,45,122.0,10.0,0.8,9.0,17.0,47.08,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,1.05,6.5,30.0,94.22,0.0
2016,12,20,8,0,377.0,27.0,1.0,7.0,60.0,208.22,149.92
2016,12,20,8,15,465.0,34.0,1.1,7.5,97.5,276.8,221.49
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,354.03,290.61
2016,12,20,8,45,609.5,45.5,1.3,9.0,173.0,414.44,343.59
2016,12,20,9,0,666.0,50.0,1.4,10.0,211.0,482.85,400.89
2016,12,20,9,15,701.0,53.0,1.35,10.5,247.0,538.73,446.17
2016,12,20,9,30,736.0,56.0,1.3,11.0,283.0,595.4,489.85
2016,12,20,9,45,765.0,57.5,1.3,11.5,315.0,646.25,526.74
2016,12,20,10,0,794.0,59.0,1.3,12.0,347.0,696.62,562.27
2016,12,20,10,15,810.5,60.5,1.3,12.0,373.5,736.32,590.19
2016,12,20,10,30,827.0,62.0,1.3,12.0,400.0,774.11,616.42
2016,12,20,10,45,837.5,63.5,1.35,12.5,420.0,796.65,630.89
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,824.28,649.07
2016,12,20,11,15,855.0,65.5,1.4,13.0,453.0,844.71,662.59
2016,12,20,11,30,862.0,66.0,1.4,13.0,466.0,862.07,674.06
2016,12,20,11,45,864.0,67.0,1.4,13.5,472.0,872.41,679.51
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,879.4,682.8
2016,12,20,12,15,865.5,68.0,1.4,14.0,476.5,879.39,682.69
2016,12,20,12,30,865.0,68.0,1.4,14.0,475.0,875.97,680.45
2016,12,20,12,45,721.0,99.0,1.4,14.0,434.5,794.93,623.92
2016,12,20,13,0,577.0,130.0,1.4,14.0,394.0,696.54,554.4
2016,12,20,13,15,559.5,129.0,1.4,14.0,377.5,663.8,531.84
2016,12,20,13,30,542.0,128.0,1.4,14.0,361.0,636.82,512.67
2016,12,20,13,45,528.5,124.5,1.4,14.0,341.5,608.69,492.28
2016,12,20,14,0,515.0,121.0,1.4,14.0,322.0,579.28,470.41
2016,12,20,14,15,635.5,92.0,1.25,13.5,321.5,627.34,507.92
2016,12,20,14,30,756.0,63.0,1.1,13.0,321.0,653.72,527.14
2016,12,20,14,45,727.0,60.0,0.95,13.0,287.5,601.57,486.76
2016,12,20,15,0,698.0,57.0,0.8,13.0,254.0,549.3,445.38
2016,12,20,15,15,655.5,53.0,0.75,12.5,217.0,487.79,396.7
2016,12,20,15,30,613.0,49.0,0.7,12.0,180.0,432.22,350.76
2016,12,20,15,45,548.0,43.0,0.7,11.5,142.0,361.08,291.15
2016,12,20,16,0,483.0,37.0,0.7,11.0,104.0,295.19,233.54
2016,12,20,16,15,371.5,28.5,0.75,10.5,69.0,212.86,158.04
2016,12,20,16,30,260.0,20.0,0.8,10.0,34.0,133.52,32.84
2016,12,20,16,45,130.0,10.0,0.85,10.0,17.0,49.79,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,201.5,13.0,2.15,8.5,30.5,97.49,0.0
2016,12,21,8,0,403.0,26.0,2.3,9.0,61.0,211.44,150.31
2016,12,21,8,15,492.0,32.5,2.35,9.0,99.0,282.09,225.57
2016,12,21,8,30,581.0,39.0,2.4,9.0,137.0,360.83,297.21
2016,12,21,8,45,636.5,43.5,2.5,9.5,176.5,426.22,355.51
2016,12,21,9,0,692.0,48.0,2.6,10.0,216.0,495.14,414.78
2016,12,21,9,15,728.0,51.5,2.75,10.5,252.5,553.33,463.68
2016,12,21,9,30,764.0,55.0,2.9,11.0,289.0,612.4,511.18
2016,12,21,9,45,789.5,57.0,3.05,11.5,321.5,662.42,549.21
2016,12,21,10,0,815.0,59.0,3.2,12.0,354.0,711.69,585.88
2016,12,21,10,15,832.0,61.0,3.2,12.0,381.5,753.16,616.39
2016,12,21,10,30,849.0,63.0,3.2,12.0,409.0,785.03,639.32
2016,12,21,10,45,862.0,63.5,3.2,12.5,429.5,816.64,660.7
2016,12,21,11,0,875.0,64.0,3.2,13.0,450.0,845.67,679.94
2016,12,21,11,15,882.5,65.0,3.15,13.0,464.0,867.75,694.94
2016,12,21,11,30,890.0,66.0,3.1,13.0,478.0,886.68,707.68
2016,12,21,11,45,894.5,66.0,3.1,13.5,485.0,898.28,714.25
2016,12,21,12,0,899.0,66.0,3.1,14.0,492.0,906.43,718.5
2016,12,21,12,15,899.0,66.0,3.1,14.0,491.0,907.01,718.81
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,904.04,716.81
2016,12,21,12,45,890.0,67.5,3.1,14.5,480.5,891.54,706.81
2016,12,21,13,0,881.0,69.0,3.1,15.0,471.0,875.72,694.66
2016,12,21,13,15,873.5,68.0,3.05,15.0,455.5,854.72,679.83
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,830.67,662.85
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,806.97,646.14
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,772.63,621.48
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,730.48,591.09
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,686.67,559.03
2016,12,21,14,45,774.5,58.0,2.4,14.0,301.5,633.25,518.54
2016,12,21,15,0,746.0,55.0,2.3,14.0,267.0,579.53,476.28
2016,12,21,15,15,705.0,51.5,2.1,13.0,229.0,517.58,426.43
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,457.12,375.93
2016,12,21,15,45,598.0,42.5,1.7,11.5,151.0,383.31,312.31
2016,12,21,16,0,532.0,37.0,1.5,11.0,111.0,314.3,250.66
2016,12,21,16,15,418.5,28.5,1.5,10.5,74.0,233.34,174.99
2016,12,21,16,30,305.0,20.0,1.5,10.0,37.0,151.04,45.58
2016,12,21,16,45,152.5,10.0,1.55,10.0,18.5,57.1,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,199.5,13.5,1.0,7.5,31.0,96.88,0.0
2016,12,22,8,0,399.0,27.0,1.0,8.0,62.0,215.72,152.0
2016,12,22,8,15,491.5,34.5,1.1,8.5,100.5,287.86,228.62
2016,12,22,8,30,584.0,42.0,1.2,9.0,139.0,364.32,297.25
2016,12,22,8,45,638.0,47.0,1.3,9.5,179.0,429.89,354.81
2016,12,22,9,0,692.0,52.0,1.4,10.0,219.0,498.74,413.01
2016,12,22,9,15,729.0,55.5,1.35,10.5,256.0,557.8,460.65
2016,12,22,9,30,766.0,59.0,1.3,11.0,293.0,617.74,506.69
2016,12,22,9,45,791.0,61.5,1.3,11.5,326.0,668.29,543.04
2016,12,22,10,0,816.0,64.0,1.3,12.0,359.0,718.03,577.82
2016,12,22,10,15,833.5,66.0,1.25,12.0,386.5,760.09,606.68
2016,12,22,10,30,851.0,68.0,1.2,12.0,414.0,800.22,633.63
2016,12,22,10,45,863.0,69.0,1.2,12.5,435.0,832.25,653.9
2016,12,22,11,0,875.0,70.0,1.2,13.0,456.0,861.56,672.1
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.0,874.99,680.45
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,893.57,692.63
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,904.6,698.34
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,912.17,701.89
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,911.96,701.61
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,908.23,699.19
2016,12,22,12,45,889.5,72.0,1.2,14.0,485.0,897.45,692.15
2016,12,22,13,0,886.0,71.0,1.2,14.0,476.0,883.26,682.97
2016,12,22,13,15,877.0,70.0,1.1,14.0,459.5,869.43,672.62
2016,12,22,13,30,868.0,69.0,1.0,14.0,443.0,843.83,654.18
2016,12,22,13,45,853.5,67.5,0.95,14.0,419.5,810.13,631.03
2016,12,22,14,0,839.0,66.0,0.9,14.0,396.0,773.99,606.1
2016,12,22,14,15,819.0,64.0,0.8,13.5,366.5,730.79,576.23
2016,12,22,14,30,799.0,62.0,0.7,13.0,337.0,686.01,544.78
2016,12,22,14,45,768.0,59.5,0.65,13.0,302.0,631.62,505.34
2016,12,22,15,0,737.0,57.0,0.6,13.0,267.0,577.09,464.18
2016,12,22,15,15,694.5,53.0,0.65,12.0,228.5,513.95,416.63
2016,12,22,15,30,652.0,49.0,0.7,11.0,190.0,452.47,367.98
2016,12,22,15,45,587.0,43.0,0.8,10.5,150.5,379.13,307.21
2016,12,22,16,0,522.0,37.0,0.9,10.0,111.0,310.61,247.59
2016,12,22,16,15,410.5,29.0,0.9,9.5,74.5,231.29,174.2
2016,12,22,16,30,299.0,21.0,0.9,9.0,38.0,150.89,53.0
2016,12,22,16,45,149.5,10.5,0.95,9.0,19.0,56.88,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.0,78.83,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,54.0,173.17,121.27
2016,12,23,8,15,382.5,38.5,2.35,8.0,90.0,241.9,193.8
2016,12,23,8,30,477.0,47.0,2.3,8.0,126.0,319.96,264.51
2016,12,23,8,45,536.0,53.0,2.25,8.0,164.0,384.04,322.05
2016,12,23,9,0,595.0,59.0,2.2,8.0,202.0,452.34,381.4
2016,12,23,9,15,297.5,46.5,2.2,8.0,118.0,270.75,231.83
2016,12,23,9,30,0.0,34.0,2.2,8.0,34.0,29.95,20.61
2016,12,23,9,45,0.0,38.0,2.25,8.5,38.0,33.49,23.76
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,37.04,26.77
2016,12,23,10,15,0.0,59.0,2.15,9.0,59.0,52.11,39.85
2016,12,23,10,30,0.0,76.0,2.0,9.0,76.0,67.23,52.86
2016,12,23,10,45,0.0,96.5,1.95,9.5,96.5,87.37,69.95
2016,12,23,11,0,0.0,117.0,1.9,10.0,117.0,108.13,87.38
2016,12,23,11,15,0.0,117.5,1.9,10.0,117.5,108.3,87.4
2016,12,23,11,30,0.0,118.0,1.9,10.0,118.0,108.56,87.56
2016,12,23,11,45,0.0,69.0,1.95,10.0,69.0,61.01,47.02
2016,12,23,12,0,0.0,20.0,2.0,10.0,20.0,17.62,9.64
2016,12,23,12,15,40.5,113.0,2.2,10.0,132.0,148.25,123.12
2016,12,23,12,30,81.0,206.0,2.4,10.0,244.0,297.35,247.57
2016,12,23,12,45,62.0,196.5,2.6,10.0,225.5,267.98,222.54
2016,12,23,13,0,43.0,187.0,2.8,10.0,207.0,239.08,198.35
2016,12,23,13,15,137.0,185.5,2.9,10.0,245.0,335.01,280.84
2016,12,23,13,30,231.0,184.0,3.0,10.0,283.0,427.34,358.15
2016,12,23,13,45,495.0,133.0,3.2,10.0,332.0,593.02,496.74
2016,12,23,14,0,759.0,82.0,3.4,10.0,381.0,730.43,605.04
2016,12,23,14,15,738.0,79.5,3.35,9.5,352.5,693.12,576.78
2016,12,23,14,30,717.0,77.0,3.3,9.0,324.0,649.51,544.36
2016,12,23,14,45,682.0,74.0,3.25,9.0,290.5,594.51,501.06
2016,12,23,15,0,647.0,71.0,3.2,9.0,257.0,539.91,455.87
2016,12,23,15,15,601.0,66.0,3.0,8.5,219.5,476.96,403.04
2016,12,23,15,30,555.0,61.0,2.8,8.0,182.0,416.24,350.5
2016,12,23,15,45,486.0,53.5,2.6,8.0,144.0,343.36,285.93
2016,12,23,16,0,417.0,46.0,2.4,8.0,106.0,275.95,224.62
2016,12,23,16,15,302.5,35.5,2.25,7.5,71.0,192.61,147.95
2016,12,23,16,30,188.0,25.0,2.1,7.0,36.0,114.59,45.25
2016,12,23,16,45,94.0,12.5,2.0,7.0,18.0,41.3,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,12.5,1.25,4.5,30.0,96.23,0.0
2016,12,24,8,0,418.0,25.0,1.3,5.0,60.0,214.08,149.95
2016,12,24,8,15,509.5,32.0,1.4,5.5,99.0,286.9,230.23
2016,12,24,8,30,601.0,39.0,1.5,6.0,138.0,368.0,303.87
2016,12,24,8,45,657.0,43.0,1.6,6.5,177.5,434.04,362.87
2016,12,24,9,0,713.0,47.0,1.7,7.0,217.0,503.56,422.68
2016,12,24,9,15,748.0,50.5,1.8,7.0,254.5,562.07,472.5
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,621.36,520.93
2016,12,24,9,45,806.5,56.0,2.0,7.5,324.5,670.81,558.27
2016,12,24,10,0,830.0,58.0,2.1,8.0,357.0,719.34,594.11
2016,12,24,10,15,846.5,60.0,2.15,8.0,384.5,753.88,619.47
2016,12,24,10,30,863.0,62.0,2.2,8.0,412.0,793.28,648.28
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.0,824.52,669.51
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,853.07,688.66
2016,12,24,11,15,892.0,64.5,2.3,9.0,468.0,874.54,703.39
2016,12,24,11,30,899.0,65.0,2.3,9.0,482.0,892.81,715.9
2016,12,24,11,45,903.0,65.0,2.35,9.0,488.5,904.39,724.19
2016,12,24,12,0,907.0,65.0,2.4,9.0,495.0,912.49,730.17
2016,12,24,12,15,907.0,65.0,2.4,9.0,494.5,913.43,730.72
2016,12,24,12,30,907.0,65.0,2.4,9.0,494.0,910.8,728.93
2016,12,24,12,45,896.5,67.0,2.4,9.5,484.5,897.91,718.64
2016,12,24,13,0,886.0,69.0,2.4,10.0,475.0,881.69,706.19
2016,12,24,13,15,878.5,68.5,2.35,10.0,459.5,861.59,691.89
2016,12,24,13,30,871.0,68.0,2.3,10.0,444.0,846.59,681.38
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.0,816.49,660.22
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,783.68,637.02
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.0,741.8,606.77
2016,12,24,14,30,816.0,60.0,2.0,9.0,342.0,698.17,574.78
2016,12,24,14,45,792.5,57.0,1.85,9.0,308.5,647.93,536.12
2016,12,24,15,0,769.0,54.0,1.7,9.0,275.0,596.96,495.78
2016,12,24,15,15,729.0,50.5,1.5,8.5,236.5,534.72,444.53
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,473.85,392.73
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,402.21,330.8
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,334.77,270.22
2016,12,24,16,15,460.5,28.5,1.05,6.5,80.0,248.83,191.25
2016,12,24,16,30,351.0,21.0,1.1,6.0,42.0,168.42,75.35
2016,12,24,16,45,175.5,10.5,1.15,6.0,21.0,65.75,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,1.35,3.5,29.5,94.98,0.0
2016,12,25,8,0,414.0,25.0,1.5,4.0,59.0,211.43,147.48
2016,12,25,8,15,506.0,32.0,1.55,4.0,98.0,284.45,229.44
2016,12,25,8,30,598.0,39.0,1.6,4.0,137.0,365.56,304.12
2016,12,25,8,45,652.0,43.5,1.7,4.5,176.5,430.91,363.1
2016,12,25,9,0,706.0,48.0,1.8,5.0,216.0,499.63,422.83
2016,12,25,9,15,741.5,51.5,1.8,5.0,253.5,558.23,472.72
2016,12,25,9,30,777.0,55.0,1.8,5.0,291.0,617.67,521.18
2016,12,25,9,45,791.0,59.5,1.85,5.5,322.5,663.33,555.5
2016,12,25,10,0,805.0,64.0,1.9,6.0,354.0,707.49,587.92
2016,12,25,10,15,821.5,66.0,1.9,6.5,381.0,748.68,617.0
2016,12,25,10,30,838.0,68.0,1.9,7.0,408.0,787.95,644.09
2016,12,25,10,45,848.5,69.5,1.95,7.5,428.5,819.36,665.45
2016,12,25,11,0,859.0,71.0,2.0,8.0,449.0,848.07,684.71
2016,12,25,11,15,673.5,113.0,2.05,8.0,415.0,758.19,618.01
2016,12,25,11,30,488.0,155.0,2.1,8.0,381.0,645.71,532.7
2016,12,25,11,45,447.5,166.5,2.15,8.5,376.0,627.95,518.16
2016,12,25,12,0,407.0,178.0,2.2,9.0,371.0,607.55,500.75
2016,12,25,12,15,407.0,177.5,2.25,9.0,370.5,607.48,501.1
2016,12,25,12,30,407.0,177.0,2.3,9.0,370.0,605.65,499.98
2016,12,25,12,45,447.5,165.0,2.35,9.0,373.5,624.61,516.1
2016,12,25,13,0,488.0,153.0,2.4,9.0,377.0,640.8,529.92
2016,12,25,13,15,667.5,112.0,2.4,9.0,407.5,747.21,612.33
2016,12,25,13,30,847.0,71.0,2.4,9.0,438.0,830.94,674.32
2016,12,25,13,45,833.0,70.0,2.45,9.0,415.5,799.01,650.96
2016,12,25,14,0,819.0,69.0,2.5,9.0,393.0,764.65,626.66
2016,12,25,14,15,799.5,66.5,2.45,8.5,364.0,721.96,596.13
2016,12,25,14,30,780.0,64.0,2.4,8.0,335.0,677.7,563.88
2016,12,25,14,45,751.0,61.5,2.35,8.0,301.0,625.47,523.71
2016,12,25,15,0,722.0,59.0,2.3,8.0,267.0,572.96,481.75
2016,12,25,15,15,681.0,55.0,2.05,7.5,229.5,511.31,430.22
2016,12,25,15,30,640.0,51.0,1.8,7.0,192.0,451.18,378.36
2016,12,25,15,45,575.5,45.0,1.6,7.0,153.0,382.91,317.75
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,315.4,256.37
2016,12,25,16,15,403.5,30.5,1.4,6.5,77.5,232.29,180.0
2016,12,25,16,30,296.0,22.0,1.4,6.0,41.0,154.19,75.02
2016,12,25,16,45,148.0,11.0,1.45,5.5,20.5,57.67,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,12.5,1.9,2.5,29.5,80.63,0.0
2016,12,26,8,0,405.0,25.0,2.1,3.0,59.0,206.86,143.92
2016,12,26,8,15,498.5,32.5,2.2,3.5,98.0,280.68,227.27
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,362.63,302.87
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,429.17,363.46
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,499.25,425.02
2016,12,26,9,15,739.5,53.5,2.55,5.5,254.5,558.49,475.13
2016,12,26,9,30,776.0,57.0,2.5,6.0,292.0,618.63,523.76
2016,12,26,9,45,798.5,60.0,2.5,6.5,325.0,668.59,561.5
2016,12,26,10,0,821.0,63.0,2.5,7.0,358.0,717.61,597.55
2016,12,26,10,15,838.0,65.0,2.45,7.5,385.5,759.76,627.21
2016,12,26,10,30,855.0,67.0,2.4,8.0,413.0,799.99,654.8
2016,12,26,10,45,867.5,67.5,2.4,8.5,434.5,832.28,676.42
2016,12,26,11,0,880.0,68.0,2.4,9.0,456.0,853.56,689.79
2016,12,26,11,15,887.0,69.0,2.35,9.0,470.0,875.84,704.76
2016,12,26,11,30,894.0,70.0,2.3,9.0,484.0,894.95,717.39
2016,12,26,11,45,897.5,70.0,2.25,9.5,491.0,906.28,723.17
2016,12,26,12,0,901.0,70.0,2.2,10.0,498.0,914.14,726.62
2016,12,26,12,15,900.5,70.0,2.15,10.0,497.0,914.86,726.47
2016,12,26,12,30,900.0,70.0,2.1,10.0,496.0,912.02,724.01
2016,12,26,12,45,895.5,70.0,2.05,10.0,487.5,902.07,716.67
2016,12,26,13,0,891.0,70.0,2.0,10.0,479.0,888.7,707.11
2016,12,26,13,15,883.0,69.0,1.95,10.0,463.5,867.64,692.17
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,843.48,675.12
2016,12,26,13,45,863.0,66.5,1.9,10.0,425.5,820.26,659.28
2016,12,26,14,0,851.0,65.0,1.9,10.0,403.0,786.22,635.39
2016,12,26,14,15,832.5,63.0,1.75,10.0,374.0,744.11,604.01
2016,12,26,14,30,814.0,61.0,1.6,10.0,345.0,700.26,571.03
2016,12,26,14,45,788.0,58.0,1.45,10.0,311.0,648.4,531.52
2016,12,26,15,0,762.0,55.0,1.3,10.0,277.0,595.99,490.56
2016,12,26,15,15,723.0,51.5,1.15,9.0,238.5,534.65,441.68
2016,12,26,15,30,684.0,48.0,1.0,8.0,200.0,474.56,391.95
2016,12,26,15,45,621.5,42.5,0.9,7.5,160.0,401.41,329.55
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,332.73,268.68
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.0,248.88,192.6
2016,12,26,16,30,349.0,22.0,0.9,6.0,44.0,170.95,89.29
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.0,66.53,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.0,13.0,1.1,4.5,27.5,71.4,0.0
2016,12,27,8,0,350.0,26.0,1.1,5.0,55.0,190.63,130.31
2016,12,27,8,15,445.0,34.0,1.15,5.5,92.5,262.44,209.84
2016,12,27,8,30,540.0,42.0,1.2,6.0,130.0,342.69,282.32
2016,12,27,8,45,599.5,47.5,1.25,7.0,169.5,409.06,340.5
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,475.55,396.73
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,533.72,445.09
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,592.93,492.47
2016,12,27,9,45,760.0,63.0,1.15,8.5,315.5,643.96,529.46
2016,12,27,10,0,786.0,66.0,1.1,9.0,348.0,694.39,564.76
2016,12,27,10,15,693.0,86.0,1.15,9.5,348.5,676.33,549.62
2016,12,27,10,30,600.0,106.0,1.2,10.0,349.0,645.3,525.5
2016,12,27,10,45,626.5,105.0,1.25,10.5,370.5,682.05,552.17
2016,12,27,11,0,653.0,104.0,1.3,11.0,392.0,717.39,576.72
2016,12,27,11,15,537.0,136.5,1.2,11.0,378.5,658.96,531.68
2016,12,27,11,30,421.0,169.0,1.1,11.0,365.0,602.94,486.84
2016,12,27,11,45,422.5,171.5,1.0,11.5,370.5,611.52,491.86
2016,12,27,12,0,424.0,174.0,0.9,12.0,376.0,618.31,494.79
2016,12,27,12,15,437.5,171.0,0.8,12.0,379.0,627.61,500.8
2016,12,27,12,30,451.0,168.0,0.7,12.0,382.0,635.01,505.32
2016,12,27,12,45,440.5,167.0,0.65,12.0,373.0,621.27,494.55
2016,12,27,13,0,430.0,166.0,0.6,12.0,364.0,605.84,482.83
2016,12,27,13,15,403.0,165.0,0.6,12.0,346.0,574.52,459.69
2016,12,27,13,30,376.0,164.0,0.6,12.0,328.0,525.69,423.8
2016,12,27,13,45,458.0,140.0,0.65,12.0,329.5,572.94,462.09
2016,12,27,14,0,540.0,116.0,0.7,12.0,331.0,597.11,482.08
2016,12,27,14,15,510.0,115.0,0.65,12.0,306.5,556.56,450.56
2016,12,27,14,30,480.0,114.0,0.6,12.0,282.0,516.07,419.36
2016,12,27,14,45,461.5,104.5,0.6,12.0,253.5,473.72,386.96
2016,12,27,15,0,443.0,95.0,0.6,12.0,225.0,431.38,353.69
2016,12,27,15,15,509.0,77.0,0.6,11.5,206.5,435.69,357.2
2016,12,27,15,30,575.0,59.0,0.6,11.0,188.0,429.65,350.73
2016,12,27,15,45,514.0,51.5,0.65,10.5,150.0,359.88,292.46
2016,12,27,16,0,453.0,44.0,0.7,10.0,112.0,294.86,236.34
2016,12,27,16,15,346.5,34.5,0.7,9.5,76.5,213.47,164.18
2016,12,27,16,30,240.0,25.0,0.7,9.0,41.0,138.2,75.35
2016,12,27,16,45,120.0,12.5,0.75,9.0,20.5,50.46,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,11.5,1.85,5.0,28.5,81.46,0.0
2016,12,28,8,0,419.0,23.0,2.0,6.0,57.0,209.14,141.75
2016,12,28,8,15,509.5,30.0,2.1,6.5,95.5,281.65,225.03
2016,12,28,8,30,600.0,37.0,2.2,7.0,134.0,361.79,298.53
2016,12,28,8,45,655.5,41.0,2.35,7.5,173.5,427.27,357.71
2016,12,28,9,0,711.0,45.0,2.5,8.0,213.0,496.32,417.88
2016,12,28,9,15,746.0,48.0,2.55,8.5,250.0,554.19,466.76
2016,12,28,9,30,781.0,51.0,2.6,9.0,287.0,612.9,514.11
2016,12,28,9,45,807.0,52.5,2.7,9.5,320.0,657.29,547.73
2016,12,28,10,0,833.0,54.0,2.8,10.0,353.0,706.79,584.59
2016,12,28,10,15,849.0,55.5,2.75,10.5,380.5,747.5,613.15
2016,12,28,10,30,865.0,57.0,2.7,11.0,408.0,786.28,639.73
2016,12,28,10,45,876.0,58.0,2.7,11.5,429.5,818.01,660.96
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,847.05,680.03
2016,12,28,11,15,893.5,60.0,2.6,12.0,465.0,869.26,694.5
2016,12,28,11,30,900.0,61.0,2.5,12.0,479.0,888.26,706.64
2016,12,28,11,45,903.5,61.0,2.45,12.5,486.0,899.87,712.64
2016,12,28,12,0,907.0,61.0,2.4,13.0,493.0,908.0,716.3
2016,12,28,12,15,907.0,61.0,2.35,13.0,492.5,909.41,716.68
2016,12,28,12,30,907.0,61.0,2.3,13.0,492.0,907.24,714.74
2016,12,28,12,45,900.0,62.5,2.25,13.5,484.0,897.27,706.15
2016,12,28,13,0,893.0,64.0,2.2,14.0,476.0,883.89,695.39
2016,12,28,13,15,886.0,63.0,2.15,14.0,461.0,863.85,681.35
2016,12,28,13,30,879.0,62.0,2.1,14.0,446.0,840.67,665.17
2016,12,28,13,45,867.5,61.0,2.1,14.0,424.0,810.75,644.62
2016,12,28,14,0,856.0,60.0,2.1,14.0,402.0,778.25,622.07
2016,12,28,14,15,839.5,58.0,1.9,13.5,374.0,738.13,593.21
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,702.87,567.6
2016,12,28,14,45,798.0,53.5,1.55,13.0,312.5,652.18,529.33
2016,12,28,15,0,773.0,51.0,1.4,13.0,279.0,600.85,489.98
2016,12,28,15,15,735.5,48.0,1.25,12.5,241.0,540.72,441.86
2016,12,28,15,30,698.0,45.0,1.1,12.0,203.0,481.72,392.96
2016,12,28,15,45,640.5,40.0,1.0,11.5,163.5,411.16,333.49
2016,12,28,16,0,583.0,35.0,0.9,11.0,124.0,344.62,275.16
2016,12,28,16,15,483.5,28.0,0.95,10.5,86.0,262.28,201.67
2016,12,28,16,30,384.0,21.0,1.0,10.0,48.0,186.39,107.41
2016,12,28,16,45,192.0,10.5,1.05,9.5,24.0,72.45,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,13.0,2.55,5.5,28.0,74.07,0.0
2016,12,29,8,0,369.0,26.0,2.7,6.0,56.0,196.47,132.61
2016,12,29,8,15,466.0,34.0,2.75,6.5,94.5,270.39,216.43
2016,12,29,8,30,563.0,42.0,2.8,7.0,133.0,352.54,291.64
2016,12,29,8,45,622.0,47.0,2.85,7.5,173.0,414.78,348.29
2016,12,29,9,0,681.0,52.0,2.9,8.0,213.0,485.9,410.18
2016,12,29,9,15,719.0,55.5,2.9,8.5,250.5,545.37,460.47
2016,12,29,9,30,757.0,59.0,2.9,9.0,288.0,605.91,509.81
2016,12,29,9,45,774.5,63.5,2.9,9.5,320.5,653.67,545.85
2016,12,29,10,0,792.0,68.0,2.9,10.0,353.0,700.24,580.08
2016,12,29,10,15,810.0,70.5,2.85,10.5,381.0,743.25,610.55
2016,12,29,10,30,828.0,73.0,2.8,11.0,409.0,784.49,639.04
2016,12,29,10,45,842.0,74.0,2.8,11.5,431.0,818.44,661.96
2016,12,29,11,0,856.0,75.0,2.8,12.0,453.0,849.86,682.78
2016,12,29,11,15,863.5,76.0,2.75,12.0,467.5,872.83,698.21
2016,12,29,11,30,871.0,77.0,2.7,12.0,482.0,892.66,711.41
2016,12,29,11,45,876.0,77.0,2.7,12.5,489.5,905.67,718.87
2016,12,29,12,0,881.0,77.0,2.7,13.0,497.0,915.23,724.02
2016,12,29,12,15,881.0,77.0,2.65,13.0,497.0,916.75,724.51
2016,12,29,12,30,881.0,77.0,2.6,13.0,497.0,914.71,722.69
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.0,908.1,718.26
2016,12,29,13,0,886.0,72.0,2.6,13.0,483.0,889.14,705.17
2016,12,29,13,15,879.0,71.0,2.5,13.0,468.0,877.84,696.93
2016,12,29,13,30,872.0,70.0,2.4,13.0,453.0,854.58,680.11
2016,12,29,13,45,860.5,68.5,2.35,13.0,430.5,823.88,658.43
2016,12,29,14,0,849.0,67.0,2.3,13.0,408.0,790.52,634.75
2016,12,29,14,15,831.5,65.0,2.15,13.0,379.5,749.4,604.41
2016,12,29,14,30,814.0,63.0,2.0,13.0,351.0,706.45,572.43
2016,12,29,14,45,788.5,60.0,1.85,13.0,317.0,655.02,533.6
2016,12,29,15,0,763.0,57.0,1.7,13.0,283.0,602.95,493.44
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.0,541.8,444.94
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,481.81,395.61
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,409.62,334.14
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,341.58,274.15
2016,12,29,16,15,463.0,31.5,0.9,9.5,87.5,257.54,199.47
2016,12,29,16,30,360.0,24.0,0.9,9.0,49.0,185.82,112.44
2016,12,29,16,45,180.0,12.0,0.95,8.5,24.5,70.23,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,13.0,0.8,7.5,26.5,68.25,0.0
2016,12,30,8,0,336.0,26.0,0.7,8.0,53.0,182.82,121.08
2016,12,30,8,15,433.0,34.5,0.8,8.5,90.5,255.61,201.18
2016,12,30,8,30,530.0,43.0,0.9,9.0,128.0,336.61,273.28
2016,12,30,8,45,586.5,49.0,1.05,9.5,167.5,401.49,330.39
2016,12,30,9,0,643.0,55.0,1.2,10.0,207.0,470.46,389.03
2016,12,30,9,15,681.5,59.0,1.3,10.0,244.0,524.8,435.0
2016,12,30,9,30,720.0,63.0,1.4,10.0,281.0,584.9,484.01
2016,12,30,9,45,754.0,64.5,1.55,10.5,315.0,639.64,525.78
2016,12,30,10,0,788.0,66.0,1.7,11.0,349.0,694.29,566.22
2016,12,30,10,15,806.0,68.0,1.8,11.0,377.0,736.62,597.41
2016,12,30,10,30,824.0,70.0,1.9,11.0,405.0,777.18,627.04
2016,12,30,10,45,834.0,72.0,2.0,11.5,426.0,809.03,648.88
2016,12,30,11,0,844.0,74.0,2.1,12.0,447.0,838.22,668.71
2016,12,30,11,15,852.0,75.0,2.1,12.0,461.5,861.53,684.54
2016,12,30,11,30,860.0,76.0,2.1,12.0,476.0,881.75,698.23
2016,12,30,11,45,863.0,76.5,2.15,12.5,483.5,893.61,705.29
2016,12,30,12,0,866.0,77.0,2.2,13.0,491.0,902.06,710.12
2016,12,30,12,15,866.0,77.0,2.2,13.0,491.0,903.67,711.09
2016,12,30,12,30,866.0,77.0,2.2,13.0,491.0,901.77,709.81
2016,12,30,12,45,862.5,76.5,2.2,13.0,483.0,892.59,703.57
2016,12,30,13,0,859.0,76.0,2.2,13.0,475.0,880.01,695.12
2016,12,30,13,15,851.0,75.0,2.2,13.0,460.0,859.52,681.15
2016,12,30,13,30,843.0,74.0,2.2,13.0,445.0,835.97,665.07
2016,12,30,13,45,828.0,73.0,2.25,13.0,422.5,803.66,643.02
2016,12,30,14,0,813.0,72.0,2.3,13.0,400.0,768.93,619.01
2016,12,30,14,15,794.5,70.0,2.25,12.5,372.0,728.06,590.51
2016,12,30,14,30,776.0,68.0,2.2,12.0,344.0,685.5,560.26
2016,12,30,14,45,741.5,66.0,2.15,12.0,309.5,630.13,518.57
2016,12,30,15,0,707.0,64.0,2.1,12.0,275.0,574.78,475.47
2016,12,30,15,15,665.5,60.0,1.85,11.5,237.5,517.68,428.53
2016,12,30,15,30,624.0,56.0,1.6,11.0,200.0,458.02,378.27
2016,12,30,15,45,543.0,51.5,1.4,10.5,159.5,378.52,310.78
2016,12,30,16,0,462.0,47.0,1.2,10.0,119.0,305.23,246.8
2016,12,30,16,15,356.5,37.5,1.15,9.5,82.5,223.04,174.09
2016,12,30,16,30,251.0,28.0,1.1,9.0,46.0,148.87,93.42
2016,12,30,16,45,125.5,14.0,1.1,8.5,23.0,54.33,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
